Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,7,45,184.0,16.0,1.4,0.5,33.5,12.97,0.0
2016,1,1,8,0,368.0,32.0,1.6,1.0,67.0,26.61,17.17
2016,1,1,8,15,460.5,40.5,1.6,1.5,107.0,33.27,24.63
2016,1,1,8,30,553.0,49.0,1.6,2.0,147.0,39.91,31.21
2016,1,1,8,45,609.5,54.5,1.6,3.0,187.5,43.84,35.04
2016,1,1,9,0,666.0,60.0,1.6,4.0,228.0,47.81,38.73
2016,1,1,9,15,703.5,64.5,1.6,4.5,266.5,50.85,41.54
2016,1,1,9,30,741.0,69.0,1.6,5.0,305.0,58.74,48.71
2016,1,1,9,45,758.5,73.5,1.65,6.0,337.5,61.86,51.34
2016,1,1,10,0,776.0,78.0,1.7,7.0,370.0,64.97,53.9
2016,1,1,10,15,794.0,80.5,1.6,7.5,398.0,66.48,55.08
2016,1,1,10,30,812.0,83.0,1.5,8.0,426.0,86.73,56.24
2016,1,1,10,45,822.0,85.5,1.45,8.5,447.0,136.01,79.6
2016,1,1,11,0,832.0,88.0,1.4,9.0,468.0,185.56,115.06
2016,1,1,11,15,839.5,89.0,1.3,9.0,482.5,233.41,155.44
2016,1,1,11,30,847.0,90.0,1.2,9.0,497.0,280.78,198.08
2016,1,1,11,45,850.0,90.5,1.15,9.5,503.5,325.71,239.31
2016,1,1,12,0,853.0,91.0,1.1,10.0,510.0,369.3,279.07
2016,1,1,12,15,852.5,90.5,1.05,10.0,509.0,409.11,315.63
2016,1,1,12,30,852.0,90.0,1.0,10.0,508.0,446.86,349.69
2016,1,1,12,45,853.0,88.0,1.0,10.5,500.0,481.62,380.12
2016,1,1,13,0,854.0,86.0,1.0,11.0,492.0,514.06,407.92
2016,1,1,13,15,845.5,84.5,1.0,11.0,476.0,539.61,430.56
2016,1,1,13,30,837.0,83.0,1.0,11.0,460.0,562.0,450.31
2016,1,1,13,45,824.0,81.5,1.0,11.0,437.0,578.62,465.27
2016,1,1,14,0,811.0,80.0,1.0,11.0,414.0,591.8,477.31
2016,1,1,14,15,791.5,77.5,0.95,10.5,384.5,596.46,483.06
2016,1,1,14,30,772.0,75.0,0.9,10.0,355.0,597.49,485.8
2016,1,1,14,45,745.0,71.0,0.9,10.0,320.0,588.49,480.22
2016,1,1,15,0,718.0,67.0,0.9,10.0,285.0,580.35,474.7
2016,1,1,15,15,676.5,62.5,0.85,9.5,246.0,555.1,455.77
2016,1,1,15,30,635.0,58.0,0.8,9.0,207.0,526.84,433.49
2016,1,1,15,45,571.5,52.0,0.75,8.5,166.5,479.43,394.7
2016,1,1,16,0,508.0,46.0,0.7,8.0,126.0,429.93,352.16
2016,1,1,16,15,404.5,36.5,0.75,7.5,87.5,349.19,280.99
2016,1,1,16,30,301.0,27.0,0.8,7.0,49.0,263.97,172.05
2016,1,1,16,45,150.5,13.5,0.9,6.5,24.5,106.44,0.0
2016,1,1,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,7,45,22.5,16.5,1.35,3.0,19.0,13.54,0.0
2016,1,2,8,0,45.0,33.0,1.5,4.0,38.0,26.12,16.5
2016,1,2,8,15,65.0,50.5,1.5,4.5,60.5,39.04,29.49
2016,1,2,8,30,85.0,68.0,1.5,5.0,83.0,51.66,41.5
2016,1,2,8,45,97.0,85.0,1.5,5.5,106.0,63.65,52.74
2016,1,2,9,0,109.0,102.0,1.5,6.0,129.0,75.36,63.54
2016,1,2,9,15,115.5,118.0,1.5,6.5,151.0,86.15,73.31
2016,1,2,9,30,122.0,134.0,1.5,7.0,173.0,96.65,82.66
2016,1,2,9,45,131.5,147.0,1.55,8.0,193.0,105.22,89.96
2016,1,2,10,0,141.0,160.0,1.6,9.0,213.0,113.58,96.95
2016,1,2,10,15,84.0,162.5,1.75,9.5,194.5,119.07,101.51
2016,1,2,10,30,27.0,165.0,1.9,10.0,176.0,122.47,99.14
2016,1,2,10,45,67.0,183.0,2.1,11.0,213.0,142.15,113.06
2016,1,2,11,0,107.0,201.0,2.3,12.0,250.0,166.6,130.62
2016,1,2,11,15,53.5,113.5,2.4,12.5,138.0,102.43,79.19
2016,1,2,11,30,0.0,26.0,2.5,13.0,26.0,21.48,12.77
2016,1,2,11,45,109.5,122.0,2.6,13.5,176.0,133.5,103.98
2016,1,2,12,0,219.0,218.0,2.7,14.0,326.0,254.04,200.64
2016,1,2,12,15,213.5,218.0,2.7,14.0,323.5,266.23,211.79
2016,1,2,12,30,208.0,218.0,2.7,14.0,321.0,277.45,222.29
2016,1,2,12,45,255.0,208.5,2.7,14.5,332.0,309.41,248.6
2016,1,2,13,0,302.0,199.0,2.7,15.0,343.0,338.34,272.57
2016,1,2,13,15,355.0,182.5,2.6,15.0,347.0,365.46,295.67
2016,1,2,13,30,408.0,166.0,2.5,15.0,351.0,404.09,327.81
2016,1,2,13,45,319.5,170.0,2.45,15.0,310.5,362.76,295.79
2016,1,2,14,0,231.0,174.0,2.4,15.0,270.0,326.76,267.29
2016,1,2,14,15,225.5,161.5,2.15,14.5,250.0,320.02,263.1
2016,1,2,14,30,220.0,149.0,1.9,14.0,230.0,311.86,257.45
2016,1,2,14,45,208.0,137.0,1.65,14.0,207.5,298.77,247.02
2016,1,2,15,0,196.0,125.0,1.4,14.0,185.0,284.44,235.31
2016,1,2,15,15,184.5,109.0,1.2,13.0,159.5,264.09,219.31
2016,1,2,15,30,173.0,93.0,1.0,12.0,134.0,242.42,201.65
2016,1,2,15,45,154.0,76.5,0.85,11.5,108.0,213.8,177.11
2016,1,2,16,0,135.0,60.0,0.7,11.0,82.0,184.05,150.84
2016,1,2,16,15,100.0,43.5,0.75,10.5,57.0,142.66,113.43
2016,1,2,16,30,65.0,27.0,0.8,10.0,32.0,96.84,62.28
2016,1,2,16,45,32.5,13.5,0.9,9.5,16.0,32.07,0.0
2016,1,2,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,15.5,1.8,7.5,15.5,12.8,0.0
2016,1,3,8,0,0.0,31.0,1.9,8.0,31.0,25.03,15.25
2016,1,3,8,15,9.5,47.5,1.9,8.5,49.5,37.75,27.85
2016,1,3,8,30,19.0,64.0,1.9,9.0,68.0,49.62,39.0
2016,1,3,8,45,26.0,80.5,1.95,9.5,86.5,61.61,50.09
2016,1,3,9,0,33.0,97.0,2.0,10.0,105.0,73.37,60.79
2016,1,3,9,15,37.5,112.0,1.9,10.5,123.0,83.97,70.28
2016,1,3,9,30,42.0,127.0,1.8,11.0,141.0,94.36,79.4
2016,1,3,9,45,45.5,140.0,1.7,11.5,156.0,103.35,87.14
2016,1,3,10,0,49.0,153.0,1.6,12.0,171.0,112.14,94.59
2016,1,3,10,15,140.5,166.0,1.55,12.0,224.0,117.73,99.35
2016,1,3,10,30,232.0,179.0,1.5,12.0,277.0,129.02,100.68
2016,1,3,10,45,177.0,191.0,1.5,12.5,268.5,153.18,117.29
2016,1,3,11,0,122.0,203.0,1.5,13.0,260.0,167.73,130.11
2016,1,3,11,15,147.5,209.5,1.6,13.0,280.0,188.27,145.94
2016,1,3,11,30,173.0,216.0,1.7,13.0,300.0,211.23,164.43
2016,1,3,11,45,274.0,205.5,1.85,13.5,340.0,246.66,190.98
2016,1,3,12,0,375.0,195.0,2.0,14.0,380.0,289.58,224.76
2016,1,3,12,15,313.5,205.0,2.1,14.0,359.5,296.52,233.85
2016,1,3,12,30,252.0,215.0,2.2,14.0,339.0,298.12,237.85
2016,1,3,12,45,395.0,183.0,2.35,14.5,374.0,356.37,284.87
2016,1,3,13,0,538.0,151.0,2.5,15.0,409.0,416.94,334.08
2016,1,3,13,15,510.0,151.5,2.45,15.0,390.0,425.77,342.99
2016,1,3,13,30,482.0,152.0,2.4,15.0,371.0,431.31,349.12
2016,1,3,13,45,427.0,153.5,2.35,15.0,340.5,419.13,340.84
2016,1,3,14,0,372.0,155.0,2.3,15.0,310.0,391.04,319.74
2016,1,3,14,15,186.0,91.5,1.95,14.5,169.0,217.22,179.47
2016,1,3,14,30,0.0,28.0,1.6,14.0,28.0,23.1,14.18
2016,1,3,14,45,0.0,25.0,1.3,14.0,25.0,20.61,12.14
2016,1,3,15,0,0.0,22.0,1.0,14.0,22.0,18.12,10.02
2016,1,3,15,15,0.0,19.0,0.85,13.5,19.0,15.64,7.89
2016,1,3,15,30,0.0,16.0,0.7,13.0,16.0,13.16,5.74
2016,1,3,15,45,0.0,12.5,0.6,13.0,12.5,10.27,3.19
2016,1,3,16,0,0.0,9.0,0.5,13.0,9.0,7.39,0.64
2016,1,3,16,15,0.0,6.0,0.5,12.5,6.0,4.92,0.0
2016,1,3,16,30,0.0,3.0,0.5,12.0,3.0,2.46,0.0
2016,1,3,16,45,0.0,1.5,0.55,11.5,1.5,1.28,0.0
2016,1,3,17,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,10.5,2.65,10.5,10.5,8.64,0.0
2016,1,4,8,0,0.0,21.0,2.7,11.0,21.0,17.33,8.66
2016,1,4,8,15,0.0,34.0,2.8,11.5,34.0,28.03,18.97
2016,1,4,8,30,0.0,47.0,2.9,12.0,47.0,38.34,28.52
2016,1,4,8,45,0.0,60.5,3.0,12.5,60.5,48.91,38.19
2016,1,4,9,0,0.0,74.0,3.1,13.0,74.0,59.37,47.64
2016,1,4,9,15,0.0,86.5,3.15,13.0,86.5,69.01,56.33
2016,1,4,9,30,0.0,99.0,3.2,13.0,99.0,78.56,64.83
2016,1,4,9,45,0.0,109.5,3.3,13.5,109.5,86.61,71.79
2016,1,4,10,0,0.0,120.0,3.4,14.0,120.0,94.57,78.58
2016,1,4,10,15,187.0,139.5,3.5,14.0,219.0,98.09,81.56
2016,1,4,10,30,374.0,159.0,3.6,14.0,318.0,120.92,91.45
2016,1,4,10,45,518.5,134.0,3.75,14.5,366.0,137.89,91.33
2016,1,4,11,0,663.0,109.0,3.9,15.0,414.0,172.33,109.59
2016,1,4,11,15,423.5,162.5,3.95,15.0,360.0,204.81,147.3
2016,1,4,11,30,184.0,216.0,4.0,15.0,306.0,213.65,165.56
2016,1,4,11,45,266.5,208.5,4.05,15.5,340.0,246.6,190.77
2016,1,4,12,0,349.0,201.0,4.1,16.0,374.0,285.62,221.88
2016,1,4,12,15,267.0,211.5,4.05,16.0,344.0,284.41,224.54
2016,1,4,12,30,185.0,222.0,4.0,16.0,314.0,271.02,216.3
2016,1,4,12,45,136.5,217.0,4.0,16.0,284.0,256.7,206.15
2016,1,4,13,0,88.0,212.0,4.0,16.0,254.0,231.09,186.2
2016,1,4,13,15,214.5,196.5,3.9,15.5,295.0,297.06,241.36
2016,1,4,13,30,341.0,181.0,3.8,15.0,336.0,371.94,303.76
2016,1,4,13,45,285.5,179.0,3.75,15.0,304.5,352.35,288.66
2016,1,4,14,0,230.0,177.0,3.7,15.0,273.0,329.22,270.5
2016,1,4,14,15,115.0,144.5,3.4,14.5,192.5,220.25,181.34
2016,1,4,14,30,0.0,112.0,3.1,14.0,112.0,97.82,77.7
2016,1,4,14,45,0.0,101.0,2.85,14.0,101.0,88.47,70.01
2016,1,4,15,0,0.0,90.0,2.6,14.0,90.0,79.06,62.06
2016,1,4,15,15,0.0,78.0,2.35,13.5,78.0,68.51,53.17
2016,1,4,15,30,0.0,66.0,2.1,13.0,66.0,57.84,44.05
2016,1,4,15,45,0.0,53.0,1.85,13.0,53.0,45.88,33.62
2016,1,4,16,0,0.0,40.0,1.6,13.0,40.0,33.64,22.88
2016,1,4,16,15,0.0,28.0,1.65,12.5,28.0,23.13,13.57
2016,1,4,16,30,0.0,16.0,1.7,12.0,16.0,13.18,3.96
2016,1,4,16,45,0.0,8.0,1.75,12.0,8.0,6.83,0.0
2016,1,4,17,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,10.0,1.7,10.5,10.0,8.23,0.0
2016,1,5,8,0,0.0,20.0,1.8,11.0,20.0,16.49,7.99
2016,1,5,8,15,0.0,32.5,2.0,11.0,32.5,26.87,18.01
2016,1,5,8,30,0.0,45.0,2.2,11.0,45.0,36.88,27.35
2016,1,5,8,45,0.0,58.0,2.45,11.5,58.0,47.11,36.75
2016,1,5,9,0,0.0,71.0,2.7,12.0,71.0,57.24,45.93
2016,1,5,9,15,0.0,82.5,2.8,12.0,82.5,66.21,54.04
2016,1,5,9,30,0.0,94.0,2.9,12.0,94.0,75.08,61.98
2016,1,5,9,45,0.0,104.5,3.0,12.5,104.5,83.16,69.0
2016,1,5,10,0,0.0,115.0,3.1,13.0,115.0,91.14,75.85
2016,1,5,10,15,39.5,148.5,3.2,13.0,165.5,110.47,92.78
2016,1,5,10,30,79.0,182.0,3.3,13.0,216.0,133.76,106.91
2016,1,5,10,45,39.5,131.0,3.4,13.0,148.0,105.67,82.84
2016,1,5,11,0,0.0,80.0,3.5,13.0,80.0,66.41,51.11
2016,1,5,11,15,0.0,88.0,3.55,12.5,88.0,72.93,56.72
2016,1,5,11,30,0.0,96.0,3.6,12.0,96.0,79.43,62.3
2016,1,5,11,45,0.0,62.0,3.65,12.0,62.0,51.39,38.42
2016,1,5,12,0,0.0,28.0,3.7,12.0,28.0,23.14,14.24
2016,1,5,12,15,4.0,100.5,3.65,11.5,103.0,84.92,67.0
2016,1,5,12,30,8.0,173.0,3.6,11.0,178.0,147.52,119.91
2016,1,5,12,45,16.5,180.5,3.6,11.0,189.0,159.28,129.74
2016,1,5,13,0,25.0,188.0,3.6,11.0,200.0,172.09,140.62
2016,1,5,13,15,12.5,157.0,3.45,11.0,163.0,140.17,113.99
2016,1,5,13,30,0.0,126.0,3.3,11.0,126.0,106.76,85.84
2016,1,5,13,45,1.0,135.0,3.2,11.0,136.0,116.4,94.17
2016,1,5,14,0,2.0,144.0,3.1,11.0,146.0,126.93,103.21
2016,1,5,14,15,1.0,104.0,2.95,11.0,105.0,89.43,71.45
2016,1,5,14,30,0.0,64.0,2.8,11.0,64.0,53.03,40.32
2016,1,5,14,45,0.0,58.0,2.7,11.0,58.0,48.02,36.07
2016,1,5,15,0,0.0,52.0,2.6,11.0,52.0,43.02,31.77
2016,1,5,15,15,0.0,45.0,2.35,10.5,45.0,37.2,26.77
2016,1,5,15,30,0.0,38.0,2.1,10.0,38.0,31.38,21.71
2016,1,5,15,45,0.0,30.5,1.9,10.0,30.5,25.16,16.19
2016,1,5,16,0,0.0,23.0,1.7,10.0,23.0,18.95,10.64
2016,1,5,16,15,0.0,16.5,1.6,9.5,16.5,13.58,5.79
2016,1,5,16,30,0.0,10.0,1.5,9.0,10.0,8.21,0.54
2016,1,5,16,45,0.0,5.0,1.45,9.0,5.0,4.1,0.0
2016,1,5,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,14.5,3.3,11.0,14.5,11.96,0.0
2016,1,6,8,0,0.0,29.0,3.3,11.0,29.0,23.59,13.83
2016,1,6,8,15,8.0,48.0,3.15,11.0,49.5,38.1,27.84
2016,1,6,8,30,16.0,67.0,3.0,11.0,70.0,52.37,41.12
2016,1,6,8,45,30.0,85.5,2.95,11.0,92.5,64.74,52.58
2016,1,6,9,0,44.0,104.0,2.9,11.0,115.0,77.68,64.42
2016,1,6,9,15,53.0,121.0,2.95,11.0,136.5,89.44,75.04
2016,1,6,9,30,62.0,138.0,3.0,11.0,158.0,100.94,85.31
2016,1,6,9,45,74.0,149.0,3.05,11.0,175.0,108.87,92.29
2016,1,6,10,0,86.0,160.0,3.1,11.0,192.0,116.61,99.03
2016,1,6,10,15,160.0,170.5,3.15,11.0,236.0,120.55,102.36
2016,1,6,10,30,234.0,181.0,3.2,11.0,280.0,129.5,101.96
2016,1,6,10,45,117.0,112.0,3.25,11.0,161.5,96.19,72.5
2016,1,6,11,0,0.0,43.0,3.3,11.0,43.0,35.57,25.07
2016,1,6,11,15,0.0,40.0,3.4,11.0,40.0,33.08,22.92
2016,1,6,11,30,0.0,37.0,3.5,11.0,37.0,30.6,20.76
2016,1,6,11,45,12.5,115.5,3.6,11.0,121.5,98.81,78.61
2016,1,6,12,0,25.0,194.0,3.7,11.0,206.0,166.92,135.59
2016,1,6,12,15,227.5,189.5,3.65,11.0,303.0,250.98,202.13
2016,1,6,12,30,430.0,185.0,3.6,11.0,400.0,350.96,282.87
2016,1,6,12,45,309.0,201.0,3.55,11.0,354.0,326.56,265.88
2016,1,6,13,0,188.0,217.0,3.5,11.0,308.0,291.43,238.94
2016,1,6,13,15,94.0,135.0,3.35,11.0,180.5,175.32,143.91
2016,1,6,13,30,0.0,53.0,3.2,11.0,53.0,43.88,32.18
2016,1,6,13,45,126.5,114.5,3.1,11.0,168.0,184.2,153.38
2016,1,6,14,0,253.0,176.0,3.0,11.0,283.0,341.95,285.18
2016,1,6,14,15,240.0,165.0,2.85,10.5,261.0,332.77,278.3
2016,1,6,14,30,227.0,154.0,2.7,10.0,239.0,321.95,270.5
2016,1,6,14,45,214.0,143.0,2.55,10.0,217.0,309.69,260.8
2016,1,6,15,0,201.0,132.0,2.4,10.0,195.0,296.25,249.85
2016,1,6,15,15,186.5,116.0,2.2,9.5,169.0,274.25,231.88
2016,1,6,15,30,172.0,100.0,2.0,9.0,143.0,250.93,212.28
2016,1,6,15,45,146.0,83.5,1.8,9.0,115.0,205.02,172.66
2016,1,6,16,0,120.0,67.0,1.6,9.0,87.0,171.3,142.46
2016,1,6,16,15,84.0,49.5,1.55,8.5,61.5,128.22,103.64
2016,1,6,16,30,48.0,32.0,1.5,8.0,36.0,83.59,59.34
2016,1,6,16,45,24.0,16.0,1.45,8.0,18.0,38.37,0.0
2016,1,6,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,7,45,90.0,20.0,0.55,7.5,28.5,15.5,0.0
2016,1,7,8,0,180.0,40.0,0.5,8.0,57.0,30.72,20.09
2016,1,7,8,15,270.5,53.0,0.5,8.5,93.5,40.44,30.3
2016,1,7,8,30,361.0,66.0,0.5,9.0,130.0,50.04,39.45
2016,1,7,8,45,453.5,70.0,0.5,9.5,171.5,55.85,44.97
2016,1,7,9,0,546.0,74.0,0.5,10.0,213.0,58.23,47.23
2016,1,7,9,15,587.5,79.5,0.6,10.0,250.0,61.64,50.38
2016,1,7,9,30,629.0,85.0,0.7,10.0,287.0,65.09,53.48
2016,1,7,9,45,704.0,77.5,0.8,10.5,327.0,59.07,47.92
2016,1,7,10,0,779.0,70.0,0.9,11.0,367.0,58.51,47.27
2016,1,7,10,15,796.5,72.5,1.0,11.0,395.0,60.13,48.65
2016,1,7,10,30,814.0,75.0,1.1,11.0,423.0,76.44,49.19
2016,1,7,10,45,823.5,77.0,1.2,11.5,444.5,125.55,70.62
2016,1,7,11,0,833.0,79.0,1.3,12.0,466.0,174.87,104.91
2016,1,7,11,15,840.0,80.0,1.35,12.0,480.5,222.89,144.89
2016,1,7,11,30,847.0,81.0,1.4,12.0,495.0,270.39,187.45
2016,1,7,11,45,847.5,82.5,1.5,12.0,501.5,315.77,229.6
2016,1,7,12,0,848.0,84.0,1.6,12.0,508.0,359.63,270.5
2016,1,7,12,15,848.0,84.0,1.65,12.0,508.0,400.23,308.19
2016,1,7,12,30,848.0,84.0,1.7,12.0,508.0,438.88,343.6
2016,1,7,12,45,424.0,51.5,1.75,12.0,263.5,250.09,201.41
2016,1,7,13,0,0.0,19.0,1.8,12.0,19.0,15.69,7.81
2016,1,7,13,15,0.0,18.5,1.85,12.0,18.5,15.27,7.53
2016,1,7,13,30,0.0,18.0,1.9,12.0,18.0,14.85,7.18
2016,1,7,13,45,0.0,17.0,1.95,12.0,17.0,14.02,6.48
2016,1,7,14,0,0.0,16.0,2.0,12.0,16.0,13.19,5.77
2016,1,7,14,15,0.0,15.0,1.95,11.5,15.0,12.36,5.09
2016,1,7,14,30,0.0,14.0,1.9,11.0,14.0,11.53,4.4
2016,1,7,14,45,0.0,12.5,1.85,11.0,12.5,10.29,3.33
2016,1,7,15,0,0.0,11.0,1.8,11.0,11.0,9.05,2.25
2016,1,7,15,15,313.5,35.5,1.55,10.5,113.5,275.98,236.73
2016,1,7,15,30,627.0,60.0,1.3,10.0,216.0,528.63,440.46
2016,1,7,15,45,574.5,53.5,1.05,9.5,176.5,487.98,403.5
2016,1,7,16,0,522.0,47.0,0.8,9.0,137.0,445.27,365.77
2016,1,7,16,15,429.0,38.5,0.8,8.5,98.5,371.81,302.34
2016,1,7,16,30,336.0,30.0,0.8,8.0,60.0,298.89,224.92
2016,1,7,16,45,168.0,15.0,0.85,8.0,30.0,152.33,0.0
2016,1,7,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,7,45,17.5,16.5,0.85,5.5,18.5,13.72,0.0
2016,1,8,8,0,35.0,33.0,0.9,6.0,37.0,26.1,16.39
2016,1,8,8,15,53.5,50.5,0.95,6.0,59.0,39.02,29.34
2016,1,8,8,30,72.0,68.0,1.0,6.0,81.0,51.65,41.36
2016,1,8,8,45,83.5,85.0,1.05,6.5,104.0,63.64,52.55
2016,1,8,9,0,95.0,102.0,1.1,7.0,127.0,75.35,63.3
2016,1,8,9,15,101.0,118.5,1.0,7.5,148.0,86.43,73.27
2016,1,8,9,30,107.0,135.0,0.9,8.0,169.0,97.22,82.8
2016,1,8,9,45,107.5,148.5,0.85,8.5,186.0,105.97,90.35
2016,1,8,10,0,108.0,162.0,0.8,9.0,203.0,114.49,97.58
2016,1,8,10,15,139.5,174.0,0.7,9.5,231.5,122.31,104.09
2016,1,8,10,30,171.0,186.0,0.6,10.0,260.0,134.33,106.87
2016,1,8,10,45,346.0,167.0,0.55,11.0,325.5,147.78,106.81
2016,1,8,11,0,521.0,148.0,0.5,12.0,391.0,179.07,121.57
2016,1,8,11,15,373.0,182.0,0.45,12.0,358.5,209.19,152.65
2016,1,8,11,30,225.0,216.0,0.4,12.0,326.0,222.83,170.72
2016,1,8,11,45,128.0,208.0,0.35,12.5,271.0,205.09,160.45
2016,1,8,12,0,31.0,200.0,0.3,13.0,216.0,174.8,138.92
2016,1,8,12,15,30.5,200.5,0.3,13.0,216.0,179.29,142.95
2016,1,8,12,30,30.0,201.0,0.3,13.0,216.0,183.68,146.7
2016,1,8,12,45,134.0,207.5,0.35,13.0,273.5,246.73,197.16
2016,1,8,13,0,238.0,214.0,0.4,13.0,331.0,313.02,249.86
2016,1,8,13,15,230.5,210.5,0.45,13.0,320.5,318.64,255.1
2016,1,8,13,30,223.0,207.0,0.5,13.0,310.0,323.14,259.85
2016,1,8,13,45,276.0,190.5,0.6,13.0,312.5,358.78,289.64
2016,1,8,14,0,329.0,174.0,0.7,13.0,315.0,385.93,312.75
2016,1,8,14,15,335.5,158.0,0.65,13.0,293.5,384.93,312.89
2016,1,8,14,30,342.0,142.0,0.6,13.0,272.0,382.27,311.86
2016,1,8,14,45,314.0,134.5,0.55,13.0,245.5,365.33,298.89
2016,1,8,15,0,286.0,127.0,0.5,13.0,219.0,346.74,284.39
2016,1,8,15,15,267.5,113.0,0.5,12.5,190.5,324.86,267.84
2016,1,8,15,30,249.0,99.0,0.5,12.0,162.0,301.54,249.46
2016,1,8,15,45,217.5,83.5,0.55,11.5,131.5,266.01,220.36
2016,1,8,16,0,186.0,68.0,0.6,11.0,101.0,229.48,189.29
2016,1,8,16,15,142.0,51.5,0.65,10.5,72.5,182.17,147.74
2016,1,8,16,30,98.0,35.0,0.7,10.0,44.0,134.28,100.43
2016,1,8,16,45,49.0,17.5,0.75,10.0,22.0,65.61,0.0
2016,1,8,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,14.0,3.25,8.5,14.0,11.54,0.0
2016,1,9,8,0,0.0,28.0,3.4,9.0,28.0,22.89,13.45
2016,1,9,8,15,0.0,45.0,3.35,9.0,45.0,36.03,26.27
2016,1,9,8,30,0.0,62.0,3.3,9.0,62.0,48.99,38.44
2016,1,9,8,45,5.5,78.0,3.25,9.0,79.5,61.16,49.8
2016,1,9,9,0,11.0,94.0,3.2,9.0,97.0,73.21,60.91
2016,1,9,9,15,15.5,108.5,3.1,9.0,113.0,84.14,70.87
2016,1,9,9,30,20.0,123.0,3.0,9.0,129.0,94.95,80.58
2016,1,9,9,45,20.5,134.0,2.95,9.5,141.5,103.32,87.84
2016,1,9,10,0,21.0,145.0,2.9,10.0,154.0,111.57,94.89
2016,1,9,10,15,82.0,166.5,2.8,10.0,201.5,121.63,103.66
2016,1,9,10,30,143.0,188.0,2.7,10.0,249.0,134.59,107.99
2016,1,9,10,45,156.5,197.5,2.65,10.0,268.0,154.65,120.7
2016,1,9,11,0,170.0,207.0,2.6,10.0,287.0,176.11,136.68
2016,1,9,11,15,164.0,214.0,2.45,10.0,293.0,193.69,151.56
2016,1,9,11,30,158.0,221.0,2.3,10.0,299.0,210.54,166.42
2016,1,9,11,45,159.5,224.5,2.2,10.5,304.0,226.28,179.97
2016,1,9,12,0,161.0,228.0,2.1,11.0,309.0,241.89,193.41
2016,1,9,12,15,137.0,227.5,1.95,11.0,296.5,244.64,197.05
2016,1,9,12,30,113.0,227.0,1.8,11.0,284.0,240.24,194.51
2016,1,9,12,45,123.5,224.0,1.65,11.0,285.5,256.5,208.34
2016,1,9,13,0,134.0,221.0,1.5,11.0,287.0,268.43,218.56
2016,1,9,13,15,127.0,214.0,1.45,11.0,275.0,267.71,218.63
2016,1,9,13,30,120.0,207.0,1.4,11.0,263.0,265.95,217.82
2016,1,9,13,45,110.0,196.5,1.35,11.0,246.0,257.92,211.82
2016,1,9,14,0,100.0,186.0,1.3,11.0,229.0,238.01,196.1
2016,1,9,14,15,158.0,172.0,1.2,11.0,235.0,277.27,229.62
2016,1,9,14,30,216.0,158.0,1.1,11.0,241.0,319.53,264.99
2016,1,9,14,45,201.5,147.0,1.0,11.0,218.5,293.44,244.02
2016,1,9,15,0,187.0,136.0,0.9,11.0,196.0,278.77,232.29
2016,1,9,15,15,174.5,120.0,0.85,10.5,170.5,257.99,215.79
2016,1,9,15,30,162.0,104.0,0.8,10.0,145.0,236.09,197.87
2016,1,9,15,45,141.5,87.0,0.8,10.0,118.5,206.26,172.33
2016,1,9,16,0,121.0,70.0,0.8,10.0,92.0,175.45,145.27
2016,1,9,16,15,89.0,52.5,0.8,10.0,66.0,135.02,109.17
2016,1,9,16,30,57.0,35.0,0.8,10.0,40.0,93.2,69.15
2016,1,9,16,45,28.5,17.5,0.8,10.0,20.0,43.72,0.0
2016,1,9,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,10,7,45,165.5,16.5,1.6,8.0,33.0,13.37,0.0
2016,1,10,8,0,331.0,33.0,1.8,9.0,66.0,27.37,17.26
2016,1,10,8,15,422.0,42.0,1.85,9.0,105.0,34.37,24.84
2016,1,10,8,30,513.0,51.0,1.9,9.0,144.0,41.32,31.61
2016,1,10,8,45,580.5,56.0,2.0,9.5,185.5,44.8,34.99
2016,1,10,9,0,648.0,61.0,2.1,10.0,227.0,48.36,38.31
2016,1,10,9,15,685.0,65.0,2.1,10.0,265.5,50.96,40.73
2016,1,10,9,30,722.0,69.0,2.1,10.0,304.0,58.4,47.45
2016,1,10,9,45,760.0,69.0,2.15,10.5,339.5,58.04,46.98
2016,1,10,10,0,798.0,69.0,2.2,11.0,375.0,57.86,46.66
2016,1,10,10,15,814.5,71.0,2.1,11.5,403.5,59.11,47.61
2016,1,10,10,30,831.0,73.0,2.0,12.0,432.0,74.33,47.63
2016,1,10,10,45,848.5,72.5,1.95,12.5,455.0,123.19,67.66
2016,1,10,11,0,866.0,72.0,1.9,13.0,478.0,172.98,101.64
2016,1,10,11,15,686.5,118.0,1.8,13.0,446.5,220.56,149.19
2016,1,10,11,30,507.0,164.0,1.7,13.0,415.0,251.09,184.0
2016,1,10,11,45,475.5,174.5,1.6,13.5,412.5,280.52,211.48
2016,1,10,12,0,444.0,185.0,1.5,14.0,410.0,306.5,235.62
2016,1,10,12,15,350.5,203.0,1.45,14.0,380.5,307.99,241.18
2016,1,10,12,30,257.0,221.0,1.4,14.0,351.0,304.67,241.62
2016,1,10,12,45,162.0,217.0,1.35,14.5,298.5,267.77,213.85
2016,1,10,13,0,67.0,213.0,1.3,15.0,246.0,221.05,177.03
2016,1,10,13,15,136.5,209.5,1.25,15.0,274.5,268.33,215.9
2016,1,10,13,30,206.0,206.0,1.2,15.0,303.0,312.7,252.09
2016,1,10,13,45,254.0,190.5,1.15,15.0,304.0,346.11,279.47
2016,1,10,14,0,302.0,175.0,1.1,15.0,305.0,370.92,300.22
2016,1,10,14,15,285.0,164.5,1.05,14.5,281.5,360.76,293.44
2016,1,10,14,30,268.0,154.0,1.0,14.0,258.0,348.64,285.12
2016,1,10,14,45,257.0,142.0,1.0,14.0,234.0,336.99,276.69
2016,1,10,15,0,246.0,130.0,1.0,14.0,210.0,323.88,266.81
2016,1,10,15,15,236.0,114.5,0.9,13.5,183.5,305.61,252.72
2016,1,10,15,30,226.0,99.0,0.8,13.0,157.0,285.87,236.94
2016,1,10,15,45,206.0,83.0,0.75,12.5,129.0,257.21,213.2
2016,1,10,16,0,186.0,67.0,0.7,12.0,101.0,227.33,187.55
2016,1,10,16,15,156.0,50.5,0.75,11.5,74.0,188.73,153.55
2016,1,10,16,30,126.0,34.0,0.8,11.0,47.0,148.87,114.28
2016,1,10,16,45,63.0,17.0,0.9,10.5,23.5,73.91,10.82
2016,1,10,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,7,45,17.5,17.0,1.05,9.5,18.5,14.11,0.0
2016,1,11,8,0,35.0,34.0,1.1,10.0,37.0,26.82,16.8
2016,1,11,8,15,54.5,51.0,1.25,10.0,59.5,39.41,29.21
2016,1,11,8,30,74.0,68.0,1.4,10.0,82.0,51.73,40.78
2016,1,11,8,45,84.5,85.5,1.55,10.5,105.0,64.04,52.11
2016,1,11,9,0,95.0,103.0,1.7,11.0,128.0,76.05,62.97
2016,1,11,9,15,101.0,119.5,1.7,11.0,149.5,87.12,72.95
2016,1,11,9,30,107.0,136.0,1.7,11.0,171.0,97.91,82.54
2016,1,11,9,45,112.5,150.0,1.7,11.5,190.0,107.0,90.34
2016,1,11,10,0,118.0,164.0,1.7,12.0,209.0,115.84,97.81
2016,1,11,10,15,78.0,169.0,1.65,12.5,200.0,123.13,103.84
2016,1,11,10,30,38.0,174.0,1.6,13.0,191.0,128.03,102.48
2016,1,11,10,45,187.0,181.5,1.55,13.5,269.0,147.41,111.78
2016,1,11,11,0,336.0,189.0,1.5,14.0,347.0,184.25,133.63
2016,1,11,11,15,372.0,188.5,1.45,14.0,368.5,213.39,155.91
2016,1,11,11,30,408.0,188.0,1.4,14.0,390.0,245.88,182.51
2016,1,11,11,45,361.5,200.5,1.4,14.5,381.5,266.61,202.76
2016,1,11,12,0,315.0,213.0,1.4,15.0,373.0,283.39,219.26
2016,1,11,12,15,313.5,213.5,1.4,15.0,373.0,302.91,236.85
2016,1,11,12,30,312.0,214.0,1.4,15.0,373.0,321.58,253.51
2016,1,11,12,45,285.5,214.5,1.4,15.5,358.5,328.01,259.96
2016,1,11,13,0,259.0,215.0,1.4,16.0,344.0,331.75,263.91
2016,1,11,13,15,256.0,208.5,1.4,16.0,333.0,338.71,270.68
2016,1,11,13,30,253.0,202.0,1.4,16.0,322.0,344.44,276.36
2016,1,11,13,45,247.5,193.0,1.4,16.0,305.5,344.98,277.87
2016,1,11,14,0,242.0,184.0,1.4,16.0,289.0,344.11,278.2
2016,1,11,14,15,474.5,130.0,1.3,16.0,319.5,456.3,369.31
2016,1,11,14,30,707.0,76.0,1.2,16.0,350.0,567.07,456.13
2016,1,11,14,45,675.5,76.0,1.1,16.0,319.0,560.22,450.3
2016,1,11,15,0,644.0,76.0,1.0,16.0,288.0,550.04,442.66
2016,1,11,15,15,615.5,69.5,0.95,15.5,252.0,531.04,429.26
2016,1,11,15,30,587.0,63.0,0.9,15.0,216.0,509.21,412.93
2016,1,11,15,45,542.0,56.0,0.85,14.5,178.5,472.96,384.28
2016,1,11,16,0,497.0,49.0,0.8,14.0,141.0,434.68,352.45
2016,1,11,16,15,424.5,40.0,0.85,13.5,103.5,374.02,301.26
