Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,30,352.0,31.0,0.9,13.0,66.0,313.5,242.22
2016,1,11,16,45,176.0,15.5,0.95,12.5,33.0,163.78,49.28
2016,1,11,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,12,7,45,209.5,14.5,2.0,8.5,35.0,11.69,0.0
2016,1,12,8,0,419.0,29.0,2.1,9.0,70.0,24.03,14.56
2016,1,12,8,15,505.0,36.0,2.05,9.5,110.5,29.51,20.53
2016,1,12,8,30,591.0,43.0,2.0,10.0,151.0,38.12,28.62
2016,1,12,8,45,643.5,48.0,1.95,10.5,192.0,42.11,32.44
2016,1,12,9,0,696.0,53.0,1.9,11.0,233.0,46.12,36.14
2016,1,12,9,15,730.0,56.5,1.75,11.5,271.5,48.73,38.48
2016,1,12,9,30,764.0,60.0,1.6,12.0,310.0,51.35,40.76
2016,1,12,9,45,631.0,89.5,1.45,12.5,310.5,67.14,54.73
2016,1,12,10,0,498.0,119.0,1.3,13.0,311.0,84.44,69.85
2016,1,12,10,15,476.0,134.0,1.35,13.5,328.5,93.33,77.39
2016,1,12,10,30,454.0,149.0,1.4,14.0,346.0,110.77,82.59
2016,1,12,10,45,533.0,137.5,1.5,14.5,381.0,139.39,92.06
2016,1,12,11,0,612.0,126.0,1.6,15.0,416.0,176.5,114.74
2016,1,12,11,15,524.5,154.5,1.6,15.0,408.0,216.26,151.28
2016,1,12,11,30,437.0,183.0,1.6,15.0,400.0,248.97,183.4
2016,1,12,11,45,469.5,178.5,1.6,15.5,415.0,282.03,211.26
2016,1,12,12,0,502.0,174.0,1.6,16.0,430.0,316.99,240.93
2016,1,12,12,15,535.5,164.0,1.6,16.0,438.0,349.29,269.02
2016,1,12,12,30,569.0,154.0,1.6,16.0,446.0,382.6,297.86
2016,1,12,12,45,535.5,161.0,1.6,16.5,432.5,401.4,314.99
2016,1,12,13,0,502.0,168.0,1.6,17.0,419.0,416.49,328.57
2016,1,12,13,15,407.5,181.5,1.55,17.0,381.5,401.87,319.05
2016,1,12,13,30,313.0,195.0,1.5,17.0,344.0,371.13,296.37
2016,1,12,13,45,427.5,163.5,1.45,17.0,356.5,431.74,345.63
2016,1,12,14,0,542.0,132.0,1.4,17.0,369.0,485.36,388.81
2016,1,12,14,15,315.5,148.5,1.3,16.5,284.5,362.81,293.51
2016,1,12,14,30,89.0,165.0,1.2,16.0,200.0,220.74,178.79
2016,1,12,14,45,83.5,151.0,1.1,16.0,182.0,207.42,168.84
2016,1,12,15,0,78.0,137.0,1.0,16.0,164.0,193.53,157.7
2016,1,12,15,15,72.5,121.0,1.0,15.0,143.5,176.51,144.45
2016,1,12,15,30,67.0,105.0,1.0,14.0,123.0,158.92,130.33
2016,1,12,15,45,57.0,88.0,1.0,13.5,101.5,136.2,111.14
2016,1,12,16,0,47.0,71.0,1.0,13.0,80.0,112.81,90.9
2016,1,12,16,15,32.0,53.5,1.0,12.5,59.0,84.3,65.82
2016,1,12,16,30,17.0,36.0,1.0,12.0,38.0,54.29,38.62
2016,1,12,16,45,8.5,18.0,1.05,12.0,19.0,23.15,4.38
2016,1,12,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,13,7,45,183.5,16.0,2.9,12.5,34.0,12.93,0.0
2016,1,13,8,0,367.0,32.0,3.1,13.0,68.0,26.51,16.36
2016,1,13,8,15,458.0,40.0,3.2,13.0,108.0,32.71,22.98
2016,1,13,8,30,549.0,48.0,3.3,13.0,148.0,38.91,28.95
2016,1,13,8,45,596.0,54.5,3.45,13.5,188.5,43.6,33.34
2016,1,13,9,0,643.0,61.0,3.6,14.0,229.0,48.24,37.57
2016,1,13,9,15,681.0,65.5,3.8,14.0,267.5,51.23,40.29
2016,1,13,9,30,719.0,70.0,4.0,14.0,306.0,54.22,42.95
2016,1,13,9,45,726.5,77.5,4.25,14.0,338.0,59.1,47.25
2016,1,13,10,0,734.0,85.0,4.5,14.0,370.0,63.86,51.41
2016,1,13,10,15,753.0,87.5,4.55,14.0,399.0,65.09,52.41
2016,1,13,10,30,772.0,90.0,4.6,14.0,428.0,79.51,52.51
2016,1,13,10,45,447.5,150.5,4.7,14.5,349.0,141.27,97.12
2016,1,13,11,0,123.0,211.0,4.8,15.0,270.0,172.31,133.44
2016,1,13,11,15,317.0,188.5,4.85,15.0,346.0,203.18,150.53
2016,1,13,11,30,511.0,166.0,4.9,15.0,422.0,253.68,186.17
2016,1,13,11,45,384.5,195.5,4.95,15.0,389.5,269.45,206.28
2016,1,13,12,0,258.0,225.0,5.0,15.0,357.0,274.15,215.74
2016,1,13,12,15,200.0,229.5,4.95,14.5,332.0,269.86,215.4
2016,1,13,12,30,142.0,234.0,4.9,14.0,307.0,262.82,211.94
2016,1,13,12,45,72.5,200.5,4.9,14.0,238.0,206.43,166.99
2016,1,13,13,0,3.0,167.0,4.9,14.0,169.0,142.4,114.35
2016,1,13,13,15,1.5,149.0,4.8,13.5,150.0,126.89,101.76
2016,1,13,13,30,0.0,131.0,4.7,13.0,131.0,110.88,88.62
2016,1,13,13,45,0.0,133.5,4.6,13.0,133.5,113.9,91.28
2016,1,13,14,0,0.0,136.0,4.5,13.0,136.0,117.26,94.23
2016,1,13,14,15,171.5,142.5,4.3,13.0,210.0,253.41,211.56
2016,1,13,14,30,343.0,149.0,4.1,13.0,284.0,392.43,328.19
2016,1,13,14,45,322.0,140.5,3.95,13.0,258.5,379.08,317.37
2016,1,13,15,0,301.0,132.0,3.8,13.0,233.0,364.07,305.47
2016,1,13,15,15,462.0,100.0,3.25,12.5,234.0,457.87,384.44
2016,1,13,15,30,623.0,68.0,2.7,12.0,235.0,542.39,452.85
2016,1,13,15,45,583.5,60.0,2.2,11.5,195.5,508.71,423.43
2016,1,13,16,0,544.0,52.0,1.7,11.0,156.0,472.73,391.17
2016,1,13,16,15,455.0,44.0,1.55,10.0,115.5,401.29,330.2
2016,1,13,16,30,366.0,36.0,1.4,9.0,75.0,329.44,262.79
2016,1,13,16,45,225.0,23.5,1.25,8.5,44.0,209.79,102.29
2016,1,13,17,0,84.0,11.0,1.1,8.0,13.0,63.12,0.0
2016,1,13,17,15,42.0,5.5,1.1,8.0,6.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,7,45,103.0,17.0,1.15,8.5,27.5,13.21,0.0
2016,1,14,8,0,206.0,34.0,1.2,9.0,55.0,26.23,16.55
2016,1,14,8,15,245.5,49.0,1.35,9.0,86.0,37.31,27.53
2016,1,14,8,30,285.0,64.0,1.5,9.0,117.0,48.11,37.75
2016,1,14,8,45,315.0,77.0,1.7,9.5,149.0,57.13,46.14
2016,1,14,9,0,345.0,90.0,1.9,10.0,181.0,65.93,54.16
2016,1,14,9,15,358.5,103.5,1.95,10.5,210.5,74.72,62.01
2016,1,14,9,30,372.0,117.0,2.0,11.0,240.0,83.27,69.52
2016,1,14,9,45,383.0,128.0,2.15,11.5,266.5,89.91,75.22
2016,1,14,10,0,394.0,139.0,2.3,12.0,293.0,96.42,80.73
2016,1,14,10,15,279.5,165.5,2.3,12.0,279.0,114.91,96.9
2016,1,14,10,30,165.0,192.0,2.3,12.0,265.0,137.53,109.32
2016,1,14,10,45,248.5,192.5,2.35,12.0,308.0,155.72,117.14
2016,1,14,11,0,332.0,193.0,2.4,12.0,351.0,186.42,136.84
2016,1,14,11,15,187.5,200.5,2.45,12.0,290.0,189.01,145.44
2016,1,14,11,30,43.0,208.0,2.5,12.0,229.0,174.32,139.69
2016,1,14,11,45,42.0,211.0,2.55,12.0,232.0,181.72,146.12
2016,1,14,12,0,41.0,214.0,2.6,12.0,235.0,188.96,152.38
2016,1,14,12,15,90.5,224.5,2.65,12.0,271.5,221.23,178.42
2016,1,14,12,30,140.0,235.0,2.7,12.0,308.0,262.85,212.49
2016,1,14,12,45,138.5,231.5,2.8,12.0,303.0,269.83,219.03
2016,1,14,13,0,137.0,228.0,2.9,12.0,298.0,276.18,225.11
2016,1,14,13,15,93.5,214.5,2.9,12.0,261.5,242.13,197.91
2016,1,14,13,30,50.0,201.0,2.9,12.0,225.0,211.34,172.82
2016,1,14,13,45,25.0,137.0,2.95,12.0,149.0,138.11,112.14
2016,1,14,14,0,0.0,73.0,3.0,12.0,73.0,60.55,46.36
2016,1,14,14,15,0.0,66.0,2.85,12.0,66.0,54.7,41.48
2016,1,14,14,30,0.0,59.0,2.7,12.0,59.0,48.86,36.54
2016,1,14,14,45,0.0,53.0,2.55,12.0,53.0,43.85,32.3
2016,1,14,15,0,0.0,47.0,2.4,12.0,47.0,38.86,28.03
2016,1,14,15,15,0.0,41.0,2.15,11.5,41.0,33.87,23.79
2016,1,14,15,30,0.0,35.0,1.9,11.0,35.0,28.88,19.5
2016,1,14,15,45,0.0,28.5,1.7,11.0,28.5,23.49,14.76
2016,1,14,16,0,0.0,22.0,1.5,11.0,22.0,18.11,9.99
2016,1,14,16,15,0.0,16.5,1.65,11.0,16.5,13.57,5.91
2016,1,14,16,30,0.0,11.0,1.8,11.0,11.0,9.04,1.78
2016,1,14,16,45,0.0,6.0,1.95,11.0,6.0,4.92,0.0
2016,1,14,17,0,0.0,1.0,2.1,11.0,1.0,0.85,0.0
2016,1,14,17,15,0.0,0.5,2.3,11.0,0.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,15,7,45,171.0,16.5,0.25,10.5,34.0,13.31,0.0
2016,1,15,8,0,342.0,33.0,0.2,11.0,68.0,27.26,17.41
2016,1,15,8,15,431.0,41.5,0.3,11.0,107.5,33.82,24.32
2016,1,15,8,30,520.0,50.0,0.4,11.0,147.0,40.36,30.62
2016,1,15,8,45,574.5,56.0,0.5,11.5,187.5,44.61,34.63
2016,1,15,9,0,629.0,62.0,0.6,12.0,228.0,48.86,38.5
2016,1,15,9,15,666.0,66.5,0.7,12.0,266.0,51.79,41.18
2016,1,15,9,30,703.0,71.0,0.8,12.0,304.0,54.73,43.8
2016,1,15,9,45,716.5,77.0,0.9,12.0,336.5,58.53,47.14
2016,1,15,10,0,730.0,83.0,1.0,12.0,369.0,62.26,50.39
2016,1,15,10,15,749.0,85.5,1.05,12.0,398.0,63.51,51.42
2016,1,15,10,30,768.0,88.0,1.1,12.0,427.0,83.87,56.48
2016,1,15,10,45,730.5,97.0,1.2,12.5,432.5,127.32,75.24
2016,1,15,11,0,693.0,106.0,1.3,13.0,438.0,172.25,108.37
2016,1,15,11,15,753.0,99.5,1.3,13.0,471.0,218.86,144.6
2016,1,15,11,30,813.0,93.0,1.3,13.0,504.0,273.59,190.39
2016,1,15,11,45,670.5,131.5,1.35,13.5,474.0,305.45,225.07
2016,1,15,12,0,528.0,170.0,1.4,14.0,444.0,323.16,246.57
2016,1,15,12,15,553.0,162.5,1.3,14.0,449.5,355.64,275.05
2016,1,15,12,30,578.0,155.0,1.2,14.0,455.0,388.55,303.46
2016,1,15,12,45,329.0,189.5,1.15,14.0,360.0,326.3,259.02
2016,1,15,13,0,80.0,224.0,1.1,14.0,265.0,237.23,190.03
2016,1,15,13,15,311.0,187.5,1.0,14.0,339.5,348.46,280.29
2016,1,15,13,30,542.0,151.0,0.9,14.0,414.0,468.12,374.13
2016,1,15,13,45,672.0,115.5,0.8,14.0,426.5,535.87,426.33
2016,1,15,14,0,802.0,80.0,0.7,14.0,439.0,597.49,473.7
2016,1,15,14,15,784.0,78.0,0.65,14.0,410.5,604.56,479.6
2016,1,15,14,30,766.0,76.0,0.6,14.0,382.0,608.06,483.23
2016,1,15,14,45,750.5,71.0,0.6,14.0,349.5,606.42,483.53
2016,1,15,15,0,735.0,66.0,0.6,14.0,317.0,601.43,481.07
2016,1,15,15,15,699.5,62.0,0.5,14.0,278.5,580.59,465.14
2016,1,15,15,30,664.0,58.0,0.4,14.0,240.0,556.49,446.09
2016,1,15,15,45,617.0,52.5,0.35,14.0,200.0,525.11,421.19
2016,1,15,16,0,570.0,47.0,0.3,14.0,160.0,487.0,389.75
2016,1,15,16,15,489.0,40.0,0.35,13.5,120.0,422.0,337.16
2016,1,15,16,30,408.0,33.0,0.4,13.0,80.0,356.84,279.2
2016,1,15,16,45,269.5,22.5,0.45,12.5,47.5,242.99,142.99
2016,1,15,17,0,131.0,12.0,0.5,12.0,15.0,94.68,0.0
2016,1,15,17,15,65.5,6.0,0.55,12.0,7.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,7,45,23.5,18.5,2.85,11.5,21.0,15.09,0.0
2016,1,16,8,0,47.0,37.0,2.9,12.0,42.0,29.02,18.75
2016,1,16,8,15,72.5,55.0,2.85,12.0,66.5,42.25,31.52
2016,1,16,8,30,98.0,73.0,2.8,12.0,91.0,55.21,43.58
2016,1,16,8,45,118.0,90.5,2.8,12.5,118.0,67.55,54.85
2016,1,16,9,0,138.0,108.0,2.8,13.0,145.0,79.61,65.68
2016,1,16,9,15,154.5,122.5,2.75,13.0,169.5,89.61,74.63
2016,1,16,9,30,171.0,137.0,2.7,13.0,194.0,99.39,83.25
2016,1,16,9,45,86.0,136.5,2.7,13.5,165.0,102.4,85.64
2016,1,16,10,0,1.0,136.0,2.7,14.0,136.0,105.87,88.39
2016,1,16,10,15,0.5,112.0,2.65,14.5,112.0,89.94,74.12
2016,1,16,10,30,0.0,88.0,2.6,15.0,88.0,72.56,55.95
2016,1,16,10,45,2.0,126.0,2.6,15.5,127.5,101.65,80.02
2016,1,16,11,0,4.0,164.0,2.6,16.0,167.0,130.75,103.7
2016,1,16,11,15,2.0,100.5,2.55,16.0,102.0,83.31,64.35
2016,1,16,11,30,0.0,37.0,2.5,16.0,37.0,30.61,20.25
2016,1,16,11,45,0.0,71.5,2.5,16.0,71.5,59.33,44.41
2016,1,16,12,0,0.0,106.0,2.5,16.0,106.0,87.83,68.15
2016,1,16,12,15,0.0,106.0,2.4,16.0,106.0,87.97,68.21
2016,1,16,12,30,0.0,106.0,2.3,16.0,106.0,88.1,68.33
2016,1,16,12,45,0.0,112.0,2.25,16.5,112.0,93.28,72.5
2016,1,16,13,0,0.0,118.0,2.2,17.0,118.0,98.6,76.79
2016,1,16,13,15,0.0,63.0,2.1,17.0,63.0,52.23,38.29
2016,1,16,13,30,0.0,8.0,2.0,17.0,8.0,6.6,0.0
2016,1,16,13,45,0.0,8.0,1.95,17.0,8.0,6.6,0.0
2016,1,16,14,0,0.0,8.0,1.9,17.0,8.0,6.59,0.0
2016,1,16,14,15,0.0,49.5,1.8,16.5,49.5,40.96,29.15
2016,1,16,14,30,0.0,91.0,1.7,16.0,91.0,76.74,59.45
2016,1,16,14,45,0.0,83.0,1.6,16.0,83.0,69.86,53.71
2016,1,16,15,0,0.0,75.0,1.5,16.0,75.0,62.95,47.95
2016,1,16,15,15,0.0,66.0,1.3,15.5,66.0,55.04,41.39
2016,1,16,15,30,0.0,57.0,1.1,15.0,57.0,47.21,34.79
2016,1,16,15,45,0.0,47.0,0.9,15.0,47.0,38.88,27.62
2016,1,16,16,0,0.0,37.0,0.7,15.0,37.0,30.56,20.39
2016,1,16,16,15,0.0,27.5,0.75,14.5,27.5,22.68,13.5
2016,1,16,16,30,0.0,18.0,0.8,14.0,18.0,14.82,6.54
2016,1,16,16,45,0.0,10.5,0.85,13.5,10.5,8.63,0.01
2016,1,16,17,0,0.0,3.0,0.9,13.0,3.0,2.56,0.0
2016,1,16,17,15,0.0,1.5,0.9,13.0,1.5,0.0,0.0
2016,1,16,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,3.5,2.7,13.5,3.5,2.87,0.0
2016,1,17,8,0,0.0,7.0,2.7,14.0,7.0,5.74,0.0
2016,1,17,8,15,0.0,11.5,2.75,14.0,11.5,9.45,2.63
2016,1,17,8,30,0.0,16.0,2.8,14.0,16.0,13.16,6.05
2016,1,17,8,45,0.0,21.0,2.85,14.0,21.0,17.29,9.84
2016,1,17,9,0,0.0,26.0,2.9,14.0,26.0,21.42,13.61
2016,1,17,9,15,0.0,30.0,2.95,14.0,30.0,24.74,16.61
2016,1,17,9,30,0.0,34.0,3.0,14.0,34.0,28.06,19.58
2016,1,17,9,45,0.0,43.0,3.1,14.5,43.0,35.54,26.18
2016,1,17,10,0,0.0,52.0,3.2,15.0,52.0,43.03,32.74
2016,1,17,10,15,13.0,112.5,3.2,15.0,118.5,90.49,74.53
2016,1,17,10,30,26.0,173.0,3.2,15.0,185.0,133.12,106.24
2016,1,17,10,45,13.0,123.0,3.2,15.5,129.0,100.39,78.51
2016,1,17,11,0,0.0,73.0,3.2,16.0,73.0,60.57,45.51
2016,1,17,11,15,0.0,94.0,3.2,16.0,94.0,77.8,59.91
2016,1,17,11,30,0.0,115.0,3.2,16.0,115.0,94.65,73.87
2016,1,17,11,45,0.0,130.5,3.2,16.0,130.5,107.32,84.31
2016,1,17,12,0,0.0,146.0,3.2,16.0,146.0,120.24,94.94
2016,1,17,12,15,9.0,171.5,3.1,16.0,176.0,145.07,115.21
2016,1,17,12,30,18.0,197.0,3.0,16.0,206.0,171.45,136.73
2016,1,17,12,45,26.5,202.5,2.95,16.0,216.0,182.27,145.64
2016,1,17,13,0,35.0,208.0,2.9,16.0,226.0,200.08,160.34
2016,1,17,13,15,17.5,152.5,2.85,16.0,161.5,138.34,110.03
2016,1,17,13,30,0.0,97.0,2.8,16.0,97.0,80.95,62.5
2016,1,17,13,45,0.0,110.0,2.75,16.0,110.0,92.57,72.34
2016,1,17,14,0,0.0,123.0,2.7,16.0,123.0,104.87,82.68
2016,1,17,14,15,0.0,107.5,2.65,15.5,107.5,91.33,71.63
2016,1,17,14,30,0.0,92.0,2.6,15.0,92.0,77.62,60.36
2016,1,17,14,45,0.0,84.0,2.55,15.0,84.0,70.74,54.67
2016,1,17,15,0,0.0,76.0,2.5,15.0,76.0,63.83,48.89
2016,1,17,15,15,0.0,67.0,2.3,14.5,67.0,55.93,42.31
2016,1,17,15,30,0.0,58.0,2.1,14.0,58.0,48.04,35.64
2016,1,17,15,45,0.0,48.0,1.95,14.0,48.0,39.71,28.44
2016,1,17,16,0,0.0,38.0,1.8,14.0,38.0,31.4,21.18
2016,1,17,16,15,0.0,28.5,1.75,13.5,28.5,23.51,14.27
2016,1,17,16,30,0.0,19.0,1.7,13.0,19.0,15.65,7.3
2016,1,17,16,45,0.0,11.5,1.65,13.0,11.5,9.46,0.87
2016,1,17,17,0,0.0,4.0,1.6,13.0,4.0,3.41,0.0
2016,1,17,17,15,0.0,2.0,1.65,13.0,2.0,1.71,0.0
2016,1,17,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,18,7,45,202.0,15.0,0.5,11.5,36.5,12.03,0.0
2016,1,18,8,0,404.0,30.0,0.6,12.0,73.0,24.7,15.32
2016,1,18,8,15,489.0,37.5,0.65,12.5,114.0,30.56,21.33
2016,1,18,8,30,574.0,45.0,0.7,13.0,155.0,36.41,26.87
2016,1,18,8,45,629.5,50.0,0.8,14.0,197.0,43.6,33.38
2016,1,18,9,0,685.0,55.0,0.9,15.0,239.0,47.57,36.88
2016,1,18,9,15,720.0,58.5,1.0,15.5,278.5,50.12,39.1
2016,1,18,9,30,755.0,62.0,1.1,16.0,318.0,52.7,41.27
2016,1,18,9,45,775.0,66.0,1.2,16.5,352.0,55.52,43.62
2016,1,18,10,0,795.0,70.0,1.3,17.0,386.0,58.32,45.91
2016,1,18,10,15,810.5,72.0,1.45,17.0,415.0,59.52,46.87
2016,1,18,10,30,826.0,74.0,1.6,17.0,444.0,75.58,47.02
2016,1,18,10,45,834.0,76.5,1.8,17.5,466.0,126.34,68.94
2016,1,18,11,0,842.0,79.0,2.0,18.0,488.0,177.21,103.94
2016,1,18,11,15,848.0,80.0,2.15,18.0,503.5,226.39,144.42
2016,1,18,11,30,854.0,81.0,2.3,18.0,519.0,274.98,187.48
2016,1,18,11,45,851.0,83.5,2.45,18.0,525.5,321.5,230.2
2016,1,18,12,0,848.0,86.0,2.6,18.0,532.0,366.25,271.44
2016,1,18,12,15,847.5,86.0,2.55,18.0,533.0,407.72,309.2
2016,1,18,12,30,847.0,86.0,2.5,18.0,534.0,447.21,344.58
2016,1,18,12,45,468.0,158.0,2.45,18.0,405.0,370.65,291.41
2016,1,18,13,0,89.0,230.0,2.4,18.0,276.0,247.14,196.14
2016,1,18,13,15,87.5,224.0,2.3,17.5,268.5,247.81,197.93
2016,1,18,13,30,86.0,218.0,2.2,17.0,261.0,248.04,198.97
2016,1,18,13,45,80.5,207.0,2.15,17.0,246.0,240.44,193.34
2016,1,18,14,0,75.0,196.0,2.1,17.0,231.0,232.04,187.03
2016,1,18,14,15,76.0,184.5,1.9,16.5,218.0,226.59,183.41
2016,1,18,14,30,77.0,173.0,1.7,16.0,205.0,220.82,179.48
2016,1,18,14,45,51.5,154.0,1.55,16.0,174.5,187.9,152.46
2016,1,18,15,0,26.0,135.0,1.4,16.0,144.0,153.5,123.9
2016,1,18,15,15,21.0,120.5,1.2,15.5,127.5,127.01,102.22
2016,1,18,15,30,16.0,106.0,1.0,15.0,111.0,111.45,89.31
2016,1,18,15,45,9.5,90.0,0.8,15.0,92.5,92.82,73.37
2016,1,18,16,0,3.0,74.0,0.6,15.0,74.0,73.94,57.02
2016,1,18,16,15,1.5,56.5,0.6,14.5,56.5,56.07,41.59
2016,1,18,16,30,0.0,39.0,0.6,14.0,39.0,37.19,25.08
2016,1,18,16,45,0.0,24.0,0.65,14.0,24.0,21.48,9.71
2016,1,18,17,0,0.0,9.0,0.7,14.0,9.0,7.68,0.0
2016,1,18,17,15,0.0,4.5,0.7,14.0,4.5,3.84,0.0
2016,1,18,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,3.0,4.4,13.5,3.0,2.46,0.0
2016,1,19,8,0,0.0,6.0,4.5,14.0,6.0,4.92,0.0
2016,1,19,8,15,0.0,9.0,4.65,14.0,9.0,7.39,0.82
2016,1,19,8,30,0.0,12.0,4.8,14.0,12.0,9.86,3.11
2016,1,19,8,45,0.0,15.5,5.0,14.5,15.5,12.75,5.74
2016,1,19,9,0,0.0,19.0,5.2,15.0,19.0,15.64,8.35
2016,1,19,9,15,0.0,22.5,5.2,15.0,22.5,18.54,10.95
2016,1,19,9,30,0.0,26.0,5.2,15.0,26.0,21.44,13.54
2016,1,19,9,45,0.0,41.0,5.25,15.5,41.0,33.88,24.56
2016,1,19,10,0,0.0,56.0,5.3,16.0,56.0,46.36,35.51
2016,1,19,10,15,32.0,123.5,5.3,16.0,137.5,95.33,78.48
2016,1,19,10,30,64.0,191.0,5.3,16.0,219.0,139.39,110.61
2016,1,19,10,45,32.0,131.5,5.3,16.5,145.5,105.66,81.93
2016,1,19,11,0,0.0,72.0,5.3,17.0,72.0,59.74,44.61
2016,1,19,11,15,0.0,91.0,5.35,17.0,91.0,75.44,57.69
2016,1,19,11,30,0.0,110.0,5.4,17.0,110.0,90.71,70.34
2016,1,19,11,45,0.0,94.0,5.5,17.0,94.0,78.0,59.72
2016,1,19,12,0,0.0,78.0,5.6,17.0,78.0,64.77,48.68
2016,1,19,12,15,0.0,65.5,5.45,16.5,65.5,54.34,40.05
2016,1,19,12,30,0.0,53.0,5.3,16.0,53.0,43.92,31.39
2016,1,19,12,45,0.0,57.0,5.2,16.0,57.0,47.25,34.2
2016,1,19,13,0,0.0,61.0,5.1,16.0,61.0,50.58,37.02
2016,1,19,13,15,16.5,130.0,4.9,16.0,138.5,118.12,93.64
2016,1,19,13,30,33.0,199.0,4.7,16.0,216.0,199.2,160.74
2016,1,19,13,45,62.0,200.0,4.55,16.0,229.5,222.16,180.13
2016,1,19,14,0,91.0,201.0,4.4,16.0,243.0,247.19,201.41
2016,1,19,14,15,45.5,143.5,4.25,15.5,164.5,162.93,132.19
2016,1,19,14,30,0.0,86.0,4.1,15.0,86.0,72.03,55.59
2016,1,19,14,45,124.5,114.0,4.0,15.0,158.0,203.69,169.22
2016,1,19,15,0,249.0,142.0,3.9,15.0,230.0,342.55,285.48
2016,1,19,15,15,222.0,131.0,3.55,14.5,203.0,318.5,265.72
2016,1,19,15,30,195.0,120.0,3.2,14.0,176.0,293.41,245.12
2016,1,19,15,45,174.0,103.0,2.9,14.0,147.0,263.46,219.74
2016,1,19,16,0,153.0,86.0,2.6,14.0,118.0,219.06,181.94
2016,1,19,16,15,122.5,67.5,2.25,13.5,89.5,178.24,146.31
2016,1,19,16,30,92.0,49.0,1.9,13.0,61.0,136.31,108.72
2016,1,19,16,45,46.0,32.0,1.6,13.0,38.0,85.43,58.05
2016,1,19,17,0,0.0,15.0,1.3,13.0,15.0,12.8,0.0
2016,1,19,17,15,0.0,7.5,1.15,12.5,7.5,6.4,0.0
2016,1,19,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,5.0,0.75,8.5,5.0,0.0,0.0
2016,1,20,7,30,0.0,10.0,0.8,9.0,10.0,8.54,0.0
2016,1,20,7,45,113.0,23.5,0.85,9.5,36.0,18.18,4.13
2016,1,20,8,0,226.0,37.0,0.9,10.0,62.0,28.51,18.85
2016,1,20,8,15,266.0,52.5,1.0,10.5,95.0,39.91,29.82
2016,1,20,8,30,306.0,68.0,1.1,11.0,128.0,51.02,40.14
2016,1,20,8,45,341.0,80.0,1.25,11.5,161.5,59.29,47.77
2016,1,20,9,0,376.0,92.0,1.4,12.0,195.0,67.38,55.05
2016,1,20,9,15,397.5,102.5,1.35,12.5,226.0,74.12,60.99
2016,1,20,9,30,419.0,113.0,1.3,13.0,257.0,80.7,66.66
2016,1,20,9,45,535.0,102.5,1.3,13.5,306.0,75.36,61.71
2016,1,20,10,0,651.0,92.0,1.3,14.0,355.0,67.49,54.55
2016,1,20,10,15,572.0,120.0,1.25,14.5,363.5,85.97,70.58
2016,1,20,10,30,493.0,148.0,1.2,15.0,372.0,112.08,81.81
2016,1,20,10,45,438.5,169.0,1.2,15.5,376.0,154.11,106.64
2016,1,20,11,0,384.0,190.0,1.2,16.0,380.0,192.76,136.94
2016,1,20,11,15,443.5,183.0,1.15,16.0,409.0,223.59,159.52
2016,1,20,11,30,503.0,176.0,1.1,16.0,438.0,261.54,189.72
2016,1,20,11,45,557.0,162.5,1.1,16.5,456.5,297.43,219.35
2016,1,20,12,0,611.0,149.0,1.1,17.0,475.0,339.84,254.54
2016,1,20,12,15,522.5,175.0,1.0,17.0,454.5,357.35,272.9
2016,1,20,12,30,434.0,201.0,0.9,17.0,434.0,369.97,286.03
2016,1,20,12,45,662.5,137.5,0.8,17.5,487.0,448.92,346.3
2016,1,20,13,0,891.0,74.0,0.7,18.0,540.0,531.46,408.54
2016,1,20,13,15,884.0,73.0,0.6,18.0,525.5,560.22,431.23
2016,1,20,13,30,877.0,72.0,0.5,18.0,511.0,585.89,451.42
2016,1,20,13,45,867.5,70.5,0.45,18.0,489.0,606.38,467.88
2016,1,20,14,0,858.0,69.0,0.4,18.0,467.0,623.54,481.59
2016,1,20,14,15,755.0,83.0,0.35,17.5,418.0,599.15,465.39
2016,1,20,14,30,652.0,97.0,0.3,17.0,369.0,566.69,443.22
2016,1,20,14,45,578.0,101.5,0.3,17.0,328.0,534.96,421.22
2016,1,20,15,0,504.0,106.0,0.3,17.0,287.0,492.46,390.67
2016,1,20,15,15,483.0,97.0,0.25,16.5,255.0,475.58,379.52
2016,1,20,15,30,462.0,88.0,0.2,16.0,223.0,456.42,365.78
2016,1,20,15,45,430.0,77.5,0.15,16.0,188.0,425.54,341.66
2016,1,20,16,0,398.0,67.0,0.1,16.0,153.0,392.99,315.27
2016,1,20,16,15,355.5,54.5,0.15,15.5,118.0,349.06,279.65
2016,1,20,16,30,313.0,42.0,0.2,15.0,83.0,306.8,242.63
2016,1,20,16,45,156.5,31.5,0.3,15.0,52.0,187.72,134.16
2016,1,20,17,0,0.0,21.0,0.4,15.0,21.0,23.94,0.0
2016,1,20,17,15,0.0,10.5,0.35,14.5,10.5,8.96,0.0
2016,1,20,17,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.15,13.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,6.5,2.15,10.0,6.5,0.0,0.0
2016,1,21,7,30,0.0,13.0,2.3,10.0,13.0,11.1,0.0
2016,1,21,7,45,186.5,24.0,2.45,10.5,44.5,18.71,5.02
2016,1,21,8,0,373.0,35.0,2.6,11.0,76.0,28.88,19.09
2016,1,21,8,15,457.5,43.0,2.65,11.5,116.5,34.97,25.31
2016,1,21,8,30,542.0,51.0,2.7,12.0,157.0,41.05,31.1
2016,1,21,8,45,603.5,55.5,2.75,12.5,199.5,44.14,34.05
2016,1,21,9,0,665.0,60.0,2.8,13.0,242.0,47.32,36.94
2016,1,21,9,15,700.0,63.5,2.75,13.5,281.5,53.96,42.82
2016,1,21,9,30,735.0,67.0,2.7,14.0,321.0,56.41,44.89
2016,1,21,9,45,762.0,69.0,2.7,15.0,356.0,57.61,45.7
2016,1,21,10,0,789.0,71.0,2.7,16.0,391.0,58.88,46.55
2016,1,21,10,15,715.5,91.5,2.75,16.5,398.0,66.88,53.39
2016,1,21,10,30,642.0,112.0,2.8,17.0,405.0,93.35,63.37
2016,1,21,10,45,739.5,96.0,2.9,18.0,449.5,129.74,74.67
2016,1,21,11,0,837.0,80.0,3.0,19.0,494.0,179.38,105.55
2016,1,21,11,15,843.0,81.0,3.0,19.0,509.5,228.58,146.23
2016,1,21,11,30,849.0,82.0,3.0,19.0,525.0,277.22,189.35
2016,1,21,11,45,842.5,86.0,3.0,19.0,531.5,324.05,232.31
2016,1,21,12,0,836.0,90.0,3.0,19.0,538.0,368.85,273.42
2016,1,21,12,15,456.5,164.0,2.85,19.0,409.0,323.42,248.87
2016,1,21,12,30,77.0,238.0,2.7,19.0,280.0,234.51,184.52
2016,1,21,12,45,233.0,223.0,2.55,19.0,346.5,313.35,247.14
2016,1,21,13,0,389.0,208.0,2.4,19.0,413.0,393.41,310.44
2016,1,21,13,15,247.5,216.5,2.1,18.5,346.0,344.04,272.98
2016,1,21,13,30,106.0,225.0,1.8,18.0,279.0,266.26,212.05
2016,1,21,13,45,188.5,211.0,1.5,17.5,301.5,319.54,256.1
2016,1,21,14,0,271.0,197.0,1.2,17.0,324.0,378.44,303.42
2016,1,21,14,15,172.5,187.5,1.15,16.5,266.5,303.96,245.04
2016,1,21,14,30,74.0,178.0,1.1,16.0,209.0,223.93,180.9
2016,1,21,14,45,86.0,165.0,1.05,16.0,198.0,223.72,181.81
2016,1,21,15,0,98.0,152.0,1.0,16.0,187.0,236.52,192.74
2016,1,21,15,15,90.0,136.5,1.0,15.5,166.0,205.85,168.43
2016,1,21,15,30,82.0,121.0,1.0,15.0,145.0,187.65,153.95
2016,1,21,15,45,73.5,103.0,1.05,15.0,122.0,165.01,135.12
2016,1,21,16,0,65.0,85.0,1.1,15.0,99.0,141.63,115.2
2016,1,21,16,15,51.5,66.5,1.15,14.5,76.0,113.04,90.53
2016,1,21,16,30,38.0,48.0,1.2,14.0,53.0,83.21,64.27
2016,1,21,16,45,19.0,31.0,1.25,14.0,33.5,50.57,33.56
2016,1,21,17,0,0.0,14.0,1.3,14.0,14.0,11.55,0.0
2016,1,21,17,15,0.0,7.0,1.3,13.5,7.0,5.97,0.0
2016,1,21,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
