Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,9,30,862.0,73.0,2.7,14.0,473.0,60.18,47.89
2016,2,22,9,45,878.5,75.5,2.85,14.5,512.5,69.32,55.69
2016,2,22,10,0,895.0,78.0,3.0,15.0,552.0,71.3,57.17
2016,2,22,10,15,907.5,79.5,3.0,15.5,585.0,101.59,59.72
2016,2,22,10,30,920.0,81.0,3.0,16.0,618.0,159.21,89.04
2016,2,22,10,45,927.0,83.0,3.05,16.5,643.5,217.01,131.92
2016,2,22,11,0,934.0,85.0,3.1,17.0,669.0,274.71,180.88
2016,2,22,11,15,940.0,86.0,3.15,17.0,687.0,331.02,231.52
2016,2,22,11,30,946.0,87.0,3.2,17.0,705.0,386.61,282.04
2016,2,22,11,45,947.0,88.5,3.25,17.5,715.0,439.78,329.56
2016,2,22,12,0,948.0,90.0,3.3,18.0,725.0,491.3,374.59
2016,2,22,12,15,808.0,137.0,3.35,18.0,679.0,513.56,397.36
2016,2,22,12,30,668.0,184.0,3.4,18.0,633.0,522.64,408.06
2016,2,22,12,45,801.5,139.0,3.45,18.0,673.0,592.63,464.64
2016,2,22,13,0,935.0,94.0,3.5,18.0,713.0,664.8,522.43
2016,2,22,13,15,808.0,129.0,3.5,18.0,656.5,658.99,519.28
2016,2,22,13,30,681.0,164.0,3.5,18.0,600.0,641.86,507.24
2016,2,22,13,45,653.5,166.0,3.5,18.0,572.5,651.25,515.91
2016,2,22,14,0,626.0,168.0,3.5,18.0,545.0,656.63,521.24
2016,2,22,14,15,678.0,142.0,3.4,18.0,533.0,690.26,548.67
2016,2,22,14,30,730.0,116.0,3.3,18.0,521.0,721.24,573.19
2016,2,22,14,45,713.0,111.0,3.2,18.0,485.5,718.76,571.9
2016,2,22,15,0,696.0,106.0,3.1,18.0,450.0,712.79,568.34
2016,2,22,15,15,681.5,99.0,2.8,17.5,412.5,703.1,562.21
2016,2,22,15,30,667.0,92.0,2.5,17.0,375.0,690.2,553.53
2016,2,22,15,45,719.0,80.0,2.2,16.5,354.0,722.66,578.18
2016,2,22,16,0,771.0,68.0,1.9,16.0,333.0,746.53,595.25
2016,2,22,16,15,727.5,63.0,1.75,15.0,283.5,702.4,563.87
2016,2,22,16,30,684.0,58.0,1.6,14.0,234.0,655.67,529.54
2016,2,22,16,45,614.0,51.0,1.45,13.0,184.0,591.75,479.85
2016,2,22,17,0,544.0,44.0,1.3,12.0,134.0,520.61,421.37
2016,2,22,17,15,422.5,34.0,1.3,11.5,89.0,407.72,324.24
2016,2,22,17,30,301.0,24.0,1.3,11.0,44.0,288.33,152.61
2016,2,22,17,45,150.5,12.0,1.35,10.5,22.0,116.09,0.0
2016,2,22,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,8.0,0.6,9.5,8.0,0.0,0.0
2016,2,23,7,0,0.0,16.0,0.6,10.0,16.0,13.66,0.0
2016,2,23,7,15,201.0,28.0,0.6,10.0,53.5,21.76,10.33
2016,2,23,7,30,402.0,40.0,0.6,10.0,91.0,32.92,23.26
2016,2,23,7,45,489.5,47.5,0.6,10.5,137.5,38.38,28.79
2016,2,23,8,0,577.0,55.0,0.6,11.0,184.0,43.89,34.03
2016,2,23,8,15,628.5,61.0,0.65,11.0,232.0,47.95,37.86
2016,2,23,8,30,680.0,67.0,0.7,11.0,280.0,51.98,41.52
2016,2,23,8,45,736.0,63.5,0.75,11.5,326.5,53.4,42.67
2016,2,23,9,0,792.0,60.0,0.8,12.0,373.0,50.69,40.06
2016,2,23,9,15,831.5,70.0,0.9,12.5,431.0,58.11,46.48
2016,2,23,9,30,871.0,80.0,1.0,13.0,489.0,65.34,52.64
2016,2,23,9,45,890.5,81.5,1.1,14.0,529.0,65.96,52.82
2016,2,23,10,0,910.0,83.0,1.2,15.0,569.0,74.82,60.2
2016,2,23,10,15,858.5,93.0,1.2,15.5,573.0,103.61,60.82
2016,2,23,10,30,807.0,103.0,1.2,16.0,577.0,158.8,92.46
2016,2,23,10,45,799.5,112.0,1.3,17.0,598.5,214.39,134.4
2016,2,23,11,0,792.0,121.0,1.4,18.0,620.0,268.71,180.04
2016,2,23,11,15,877.0,105.5,1.35,18.5,672.0,327.85,228.05
2016,2,23,11,30,962.0,90.0,1.3,19.0,724.0,397.83,285.15
2016,2,23,11,45,963.5,91.0,1.3,19.5,733.5,451.72,331.5
2016,2,23,12,0,965.0,92.0,1.3,20.0,743.0,503.95,375.28
2016,2,23,12,15,964.5,92.0,1.2,20.0,744.0,552.47,415.11
2016,2,23,12,30,964.0,92.0,1.1,20.0,745.0,598.7,451.82
2016,2,23,12,45,959.0,92.5,1.05,20.5,737.5,640.36,483.49
2016,2,23,13,0,954.0,93.0,1.0,21.0,730.0,679.04,511.97
2016,2,23,13,15,948.5,92.5,0.9,21.0,714.5,713.31,536.93
2016,2,23,13,30,943.0,92.0,0.8,21.0,699.0,744.28,558.88
2016,2,23,13,45,932.5,92.0,0.75,21.0,675.0,768.85,576.27
2016,2,23,14,0,922.0,92.0,0.7,21.0,651.0,789.71,590.01
2016,2,23,14,15,910.5,90.0,0.65,21.0,620.0,803.94,599.37
2016,2,23,14,30,899.0,88.0,0.6,21.0,589.0,821.51,611.11
2016,2,23,14,45,882.5,86.0,0.55,21.0,552.0,824.57,613.26
2016,2,23,15,0,866.0,84.0,0.5,21.0,515.0,823.68,613.11
2016,2,23,15,15,844.0,81.0,0.5,20.5,472.0,813.25,608.82
2016,2,23,15,30,822.0,78.0,0.5,20.0,429.0,799.05,602.07
2016,2,23,15,45,790.0,74.0,0.55,19.5,381.5,771.77,587.12
2016,2,23,16,0,758.0,70.0,0.6,19.0,334.0,741.14,569.37
2016,2,23,16,15,713.0,65.0,0.7,18.0,284.0,695.63,541.81
2016,2,23,16,30,668.0,60.0,0.8,17.0,234.0,654.91,515.74
2016,2,23,16,45,590.0,53.5,0.9,16.5,183.5,578.18,459.56
2016,2,23,17,0,512.0,47.0,1.0,16.0,133.0,501.32,399.51
2016,2,23,17,15,394.0,36.0,1.0,15.5,88.5,389.88,306.35
2016,2,23,17,30,276.0,25.0,1.0,15.0,44.0,274.17,158.54
2016,2,23,17,45,138.0,12.5,1.05,14.5,22.0,108.14,0.0
2016,2,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,8.5,0.8,9.5,8.5,0.0,0.0
2016,2,24,7,0,0.0,17.0,0.8,10.0,17.0,14.51,0.0
2016,2,24,7,15,197.0,28.5,0.9,10.5,54.5,22.12,11.33
2016,2,24,7,30,394.0,40.0,1.0,11.0,92.0,32.75,23.08
2016,2,24,7,45,481.0,49.0,1.1,12.0,139.5,39.48,29.59
2016,2,24,8,0,568.0,58.0,1.2,13.0,187.0,46.15,35.76
2016,2,24,8,15,621.0,64.5,1.1,13.5,236.0,50.52,39.74
2016,2,24,8,30,674.0,71.0,1.0,14.0,285.0,54.84,43.54
2016,2,24,8,45,715.5,74.5,0.95,14.5,333.0,56.79,45.12
2016,2,24,9,0,757.0,78.0,0.9,15.0,381.0,64.08,51.36
2016,2,24,9,15,596.0,123.0,0.9,15.5,377.5,87.97,71.99
2016,2,24,9,30,435.0,168.0,0.9,16.0,374.0,112.28,92.59
2016,2,24,9,45,642.5,128.0,0.9,17.0,460.0,87.95,71.07
2016,2,24,10,0,850.0,88.0,0.9,18.0,546.0,69.05,54.43
2016,2,24,10,15,862.5,90.0,0.85,18.5,578.5,104.75,59.44
2016,2,24,10,30,875.0,92.0,0.8,19.0,611.0,161.28,89.98
2016,2,24,10,45,884.0,93.5,0.8,20.0,636.0,224.02,136.42
2016,2,24,11,0,893.0,95.0,0.8,21.0,661.0,279.74,182.02
2016,2,24,11,15,898.5,96.0,0.7,21.0,679.0,334.02,228.67
2016,2,24,11,30,904.0,97.0,0.6,21.0,697.0,387.58,274.53
2016,2,24,11,45,905.0,98.5,0.55,21.5,706.0,438.88,317.35
2016,2,24,12,0,906.0,100.0,0.5,22.0,715.0,488.61,357.5
2016,2,24,12,15,906.0,100.0,0.5,22.0,716.5,534.8,394.83
2016,2,24,12,30,906.0,100.0,0.5,22.0,718.0,578.87,429.54
2016,2,24,12,45,902.5,100.5,0.5,22.0,711.0,619.11,460.58
2016,2,24,13,0,899.0,101.0,0.5,22.0,704.0,656.65,488.95
2016,2,24,13,15,894.0,100.0,0.6,22.0,689.5,688.93,514.48
2016,2,24,13,30,889.0,99.0,0.7,22.0,675.0,718.08,537.59
2016,2,24,13,45,882.5,97.0,0.8,22.0,652.5,741.93,556.78
2016,2,24,14,0,876.0,95.0,0.9,22.0,630.0,768.57,576.68
2016,2,24,14,15,864.5,93.0,0.95,21.5,600.5,782.33,588.4
2016,2,24,14,30,853.0,91.0,1.0,21.0,571.0,792.33,597.92
2016,2,24,14,45,837.0,88.5,1.05,21.0,535.0,794.42,601.15
2016,2,24,15,0,821.0,86.0,1.1,21.0,499.0,792.72,602.0
2016,2,24,15,15,799.0,83.0,1.05,20.5,457.0,781.8,596.47
2016,2,24,15,30,777.0,80.0,1.0,20.0,415.0,767.26,588.48
2016,2,24,15,45,743.5,76.5,1.0,20.0,369.0,739.12,570.41
2016,2,24,16,0,710.0,73.0,1.0,20.0,323.0,713.39,553.7
2016,2,24,16,15,665.5,67.5,1.0,18.5,274.5,668.6,525.52
2016,2,24,16,30,621.0,62.0,1.0,17.0,226.0,621.8,494.22
2016,2,24,16,45,550.5,54.5,1.0,16.0,177.5,550.03,440.95
2016,2,24,17,0,480.0,47.0,1.0,15.0,129.0,478.19,384.25
2016,2,24,17,15,370.0,35.5,1.0,14.5,86.0,372.48,295.57
2016,2,24,17,30,260.0,24.0,1.0,14.0,43.0,264.81,165.97
2016,2,24,17,45,130.0,12.0,1.05,13.5,21.5,102.46,0.0
2016,2,24,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,25,6,45,54.0,7.0,0.4,11.5,9.0,5.97,0.0
2016,2,25,7,0,108.0,14.0,0.4,12.0,18.0,11.95,0.0
2016,2,25,7,15,235.5,28.5,0.35,12.5,55.5,23.38,12.83
2016,2,25,7,30,363.0,43.0,0.3,13.0,93.0,35.12,25.09
2016,2,25,7,45,437.0,54.5,0.25,13.5,138.5,43.77,33.31
2016,2,25,8,0,511.0,66.0,0.2,14.0,184.0,52.22,41.08
2016,2,25,8,15,565.0,73.5,0.25,14.5,232.0,57.07,45.44
2016,2,25,8,30,619.0,81.0,0.3,15.0,280.0,61.87,49.59
2016,2,25,8,45,649.0,88.5,0.35,16.0,325.5,66.34,53.23
2016,2,25,9,0,679.0,96.0,0.4,17.0,371.0,70.68,56.66
2016,2,25,9,15,706.0,101.0,0.5,17.5,414.0,73.07,58.46
2016,2,25,9,30,733.0,106.0,0.6,18.0,457.0,75.44,60.23
2016,2,25,9,45,752.5,109.5,0.7,18.5,495.0,76.67,61.0
2016,2,25,10,0,772.0,113.0,0.8,19.0,533.0,77.92,61.81
2016,2,25,10,15,786.0,115.5,0.8,19.5,564.5,121.82,73.62
2016,2,25,10,30,800.0,118.0,0.8,20.0,596.0,174.9,103.06
2016,2,25,10,45,815.5,117.5,0.85,20.5,622.0,227.15,141.54
2016,2,25,11,0,831.0,117.0,0.9,21.0,648.0,280.43,185.29
2016,2,25,11,15,725.5,157.5,0.85,21.0,630.5,327.26,229.42
2016,2,25,11,30,620.0,198.0,0.8,21.0,613.0,367.96,267.17
2016,2,25,11,45,618.0,203.5,0.8,21.5,622.0,410.59,302.32
2016,2,25,12,0,616.0,209.0,0.8,22.0,631.0,452.09,335.63
2016,2,25,12,15,735.5,163.5,0.75,22.0,668.5,509.16,379.43
2016,2,25,12,30,855.0,118.0,0.7,22.0,706.0,572.68,427.44
2016,2,25,12,45,867.0,111.5,0.65,22.5,702.5,614.64,458.24
2016,2,25,13,0,879.0,105.0,0.6,23.0,699.0,651.58,484.9
2016,2,25,13,15,874.5,104.0,0.55,23.0,684.5,687.69,510.87
2016,2,25,13,30,870.0,103.0,0.5,23.0,670.0,717.48,532.02
2016,2,25,13,45,861.5,102.0,0.45,23.0,648.0,741.2,548.72
2016,2,25,14,0,853.0,101.0,0.4,23.0,626.0,761.43,561.92
2016,2,25,14,15,842.0,99.0,0.3,23.0,597.0,775.11,569.93
2016,2,25,14,30,831.0,97.0,0.2,23.0,568.0,785.12,575.75
2016,2,25,14,45,811.5,95.5,0.15,23.0,531.5,785.19,576.1
2016,2,25,15,0,792.0,94.0,0.1,23.0,495.0,781.44,574.3
2016,2,25,15,15,769.5,91.0,0.15,22.5,454.0,769.8,569.83
2016,2,25,15,30,747.0,88.0,0.2,22.0,413.0,759.61,566.45
2016,2,25,15,45,711.5,84.5,0.3,21.5,367.0,730.38,550.84
2016,2,25,16,0,676.0,81.0,0.4,21.0,321.0,698.18,532.8
2016,2,25,16,15,631.0,74.5,0.5,20.0,273.5,651.71,504.6
2016,2,25,16,30,586.0,68.0,0.6,19.0,226.0,603.21,473.1
2016,2,25,16,45,522.5,59.0,0.75,18.5,178.5,535.24,424.23
2016,2,25,17,0,459.0,50.0,0.9,18.0,131.0,466.98,371.5
2016,2,25,17,15,352.5,38.0,0.9,17.5,88.0,363.25,285.93
2016,2,25,17,30,246.0,26.0,0.9,17.0,45.0,259.55,169.75
2016,2,25,17,45,123.0,13.0,0.95,17.0,22.5,98.72,0.0
2016,2,25,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,6.5,0.8,11.5,6.5,5.55,0.0
2016,2,26,7,0,0.0,13.0,0.8,12.0,13.0,10.73,0.0
2016,2,26,7,15,35.5,32.0,0.95,12.5,37.0,25.3,14.82
2016,2,26,7,30,71.0,51.0,1.1,13.0,61.0,39.49,28.92
2016,2,26,7,45,91.0,72.5,1.3,14.0,91.0,54.92,43.03
2016,2,26,8,0,111.0,94.0,1.5,15.0,121.0,69.97,56.52
2016,2,26,8,15,124.5,115.5,1.5,15.0,151.5,84.59,69.57
2016,2,26,8,30,138.0,137.0,1.5,15.0,182.0,98.8,82.04
2016,2,26,8,45,151.5,155.5,1.5,15.5,212.0,110.93,92.3
2016,2,26,9,0,165.0,174.0,1.5,16.0,242.0,122.73,102.09
2016,2,26,9,15,187.5,192.5,1.6,16.5,277.0,134.3,111.56
2016,2,26,9,30,210.0,211.0,1.7,17.0,312.0,145.56,120.64
2016,2,26,9,45,495.0,161.5,1.8,17.5,426.0,107.1,87.35
2016,2,26,10,0,780.0,112.0,1.9,18.0,540.0,77.18,61.41
2016,2,26,10,15,678.5,148.0,1.95,18.0,535.5,133.07,85.14
2016,2,26,10,30,577.0,184.0,2.0,18.0,531.0,190.42,125.7
2016,2,26,10,45,547.5,204.0,2.05,18.5,544.0,237.97,163.46
2016,2,26,11,0,518.0,224.0,2.1,19.0,557.0,282.53,201.54
2016,2,26,11,15,562.5,214.5,2.1,19.0,585.5,324.33,236.18
2016,2,26,11,30,607.0,205.0,2.1,19.0,614.0,371.32,275.48
2016,2,26,11,45,473.5,255.5,2.15,19.5,577.5,393.89,298.17
2016,2,26,12,0,340.0,306.0,2.2,20.0,541.0,403.39,308.68
2016,2,26,12,15,440.0,272.0,2.25,20.0,576.0,453.01,348.01
2016,2,26,12,30,540.0,238.0,2.3,20.0,611.0,507.05,390.83
2016,2,26,12,45,693.0,181.5,2.4,20.0,656.0,581.13,449.03
2016,2,26,13,0,846.0,125.0,2.5,20.0,701.0,657.04,508.48
2016,2,26,13,15,639.0,194.0,2.55,20.0,623.5,623.79,483.86
2016,2,26,13,30,432.0,263.0,2.6,20.0,546.0,568.33,442.18
2016,2,26,13,45,407.0,259.5,2.7,20.0,519.5,556.11,435.08
2016,2,26,14,0,382.0,256.0,2.8,20.0,493.0,551.74,433.14
2016,2,26,14,15,478.0,214.0,2.8,19.5,496.5,613.38,483.04
2016,2,26,14,30,574.0,172.0,2.8,19.0,500.0,661.42,522.76
2016,2,26,14,45,571.5,160.5,2.85,18.5,470.0,661.68,525.6
2016,2,26,15,0,569.0,149.0,2.9,18.0,440.0,659.09,526.69
2016,2,26,15,15,645.0,121.5,2.85,17.5,425.5,709.65,567.06
2016,2,26,15,30,721.0,94.0,2.8,17.0,411.0,748.25,597.45
2016,2,26,15,45,697.0,86.5,2.8,17.0,366.5,723.46,580.24
2016,2,26,16,0,673.0,79.0,2.8,17.0,322.0,695.63,560.82
2016,2,26,16,15,628.0,73.5,2.55,16.0,274.0,650.27,528.27
2016,2,26,16,30,583.0,68.0,2.3,15.0,226.0,602.91,492.84
2016,2,26,16,45,522.5,59.0,2.1,14.5,179.5,537.16,440.55
2016,2,26,17,0,462.0,50.0,1.9,14.0,133.0,471.08,385.4
2016,2,26,17,15,353.0,38.5,1.65,13.5,90.0,365.49,295.23
2016,2,26,17,30,244.0,27.0,1.4,13.0,47.0,262.26,182.4
2016,2,26,17,45,122.0,13.5,1.2,12.5,23.5,98.81,0.0
2016,2,26,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,13.0,0.85,10.5,13.0,11.1,0.0
2016,2,27,7,0,0.0,26.0,0.9,11.0,26.0,20.02,0.0
2016,2,27,7,15,220.0,34.0,1.0,11.5,66.0,26.29,16.1
2016,2,27,7,30,440.0,42.0,1.1,12.0,106.0,34.27,24.56
2016,2,27,7,45,523.0,49.5,1.25,12.5,154.5,39.75,29.89
2016,2,27,8,0,606.0,57.0,1.4,13.0,203.0,45.24,35.01
2016,2,27,8,15,655.5,62.5,1.4,13.5,252.5,48.9,38.31
2016,2,27,8,30,705.0,68.0,1.4,14.0,302.0,57.24,45.66
2016,2,27,8,45,743.5,71.0,1.45,14.5,350.0,59.04,47.08
2016,2,27,9,0,782.0,74.0,1.5,15.0,398.0,60.9,48.51
2016,2,27,9,15,805.5,77.0,1.5,15.0,442.0,62.61,49.87
2016,2,27,9,30,829.0,80.0,1.5,15.0,486.0,64.31,51.22
2016,2,27,9,45,847.0,82.0,1.55,15.5,524.5,65.21,51.77
2016,2,27,10,0,865.0,84.0,1.6,16.0,563.0,66.14,52.34
2016,2,27,10,15,877.0,86.0,1.6,16.5,595.5,120.52,68.51
2016,2,27,10,30,889.0,88.0,1.6,17.0,628.0,177.2,102.02
2016,2,27,10,45,895.5,90.5,1.6,17.5,653.0,233.95,146.0
2016,2,27,11,0,902.0,93.0,1.6,18.0,678.0,290.58,194.32
2016,2,27,11,15,907.0,94.0,1.6,18.0,695.5,345.3,242.95
2016,2,27,11,30,912.0,95.0,1.6,18.0,713.0,399.23,290.84
2016,2,27,11,45,911.0,97.5,1.6,18.5,722.0,450.98,335.64
2016,2,27,12,0,910.0,100.0,1.6,19.0,731.0,500.99,377.72
2016,2,27,12,15,711.5,175.0,1.65,18.5,669.0,512.93,392.22
2016,2,27,12,30,513.0,250.0,1.7,18.0,607.0,504.73,389.51
2016,2,27,12,45,700.5,178.5,1.75,18.0,661.5,585.72,453.16
2016,2,27,13,0,888.0,107.0,1.8,18.0,716.0,666.03,515.71
2016,2,27,13,15,884.0,106.0,1.8,18.0,701.5,698.68,541.06
2016,2,27,13,30,880.0,105.0,1.8,18.0,687.0,733.48,567.73
2016,2,27,13,45,878.5,101.0,1.85,18.0,666.0,759.4,588.05
2016,2,27,14,0,877.0,97.0,1.9,18.0,645.0,782.01,604.99
2016,2,27,14,15,745.0,128.5,1.9,18.0,579.0,741.79,577.24
2016,2,27,14,30,613.0,160.0,1.9,18.0,513.0,689.71,540.0
2016,2,27,14,45,722.5,123.5,1.9,18.0,514.0,755.03,589.89
2016,2,27,15,0,832.0,87.0,1.9,18.0,515.0,812.65,631.48
2016,2,27,15,15,811.0,84.0,1.7,17.5,473.0,802.35,624.43
2016,2,27,15,30,790.0,81.0,1.5,17.0,431.0,788.4,615.34
2016,2,27,15,45,762.5,76.5,1.35,16.5,385.5,763.7,598.95
2016,2,27,16,0,735.0,72.0,1.2,16.0,340.0,735.76,579.9
2016,2,27,16,15,693.0,67.0,1.1,15.5,291.0,698.07,553.65
2016,2,27,16,30,651.0,62.0,1.0,15.0,242.0,653.15,520.95
2016,2,27,16,45,592.5,54.5,0.95,14.5,193.0,589.83,473.19
2016,2,27,17,0,534.0,47.0,0.9,14.0,144.0,526.04,422.21
2016,2,27,17,15,426.0,37.0,0.9,13.5,99.0,421.23,335.98
2016,2,27,17,30,318.0,27.0,0.9,13.0,54.0,320.76,228.83
2016,2,27,17,45,159.0,13.5,0.95,12.5,27.0,125.77,0.0
2016,2,27,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,9.0,1.25,9.0,9.0,7.68,0.0
2016,2,28,7,0,0.0,18.0,1.3,10.0,18.0,14.7,0.0
2016,2,28,7,15,49.5,37.5,1.5,10.5,45.0,29.3,19.01
2016,2,28,7,30,99.0,57.0,1.7,11.0,72.0,43.8,33.12
2016,2,28,7,45,124.5,78.5,1.95,11.5,104.5,59.19,47.36
2016,2,28,8,0,150.0,100.0,2.2,12.0,137.0,74.22,61.04
2016,2,28,8,15,176.5,117.0,2.2,12.5,169.5,86.26,71.78
2016,2,28,8,30,203.0,134.0,2.2,13.0,202.0,95.09,79.43
2016,2,28,8,45,175.5,156.5,2.25,13.5,222.0,112.08,94.07
2016,2,28,9,0,148.0,179.0,2.3,14.0,242.0,125.58,105.41
2016,2,28,9,15,170.0,198.0,2.3,14.0,277.0,137.32,115.3
2016,2,28,9,30,192.0,217.0,2.3,14.0,312.0,148.74,124.81
2016,2,28,9,45,121.0,226.0,2.3,14.5,287.5,153.19,128.04
2016,2,28,10,0,50.0,235.0,2.3,15.0,263.0,165.43,137.91
2016,2,28,10,15,52.0,249.5,2.3,15.0,280.0,181.24,142.77
2016,2,28,10,30,54.0,264.0,2.3,15.0,297.0,198.45,155.63
2016,2,28,10,45,272.0,251.5,2.35,15.5,428.0,227.69,169.13
2016,2,28,11,0,490.0,239.0,2.4,16.0,559.0,290.34,211.64
2016,2,28,11,15,456.0,259.0,2.45,16.0,563.0,329.05,246.37
2016,2,28,11,30,422.0,279.0,2.5,16.0,567.0,364.24,277.82
2016,2,28,11,45,444.5,274.5,2.6,16.5,581.5,400.48,308.06
2016,2,28,12,0,467.0,270.0,2.7,17.0,596.0,437.96,338.94
2016,2,28,12,15,441.5,280.5,2.7,17.0,589.5,464.31,361.47
2016,2,28,12,30,416.0,291.0,2.7,17.0,583.0,482.8,377.44
2016,2,28,12,45,447.0,276.0,2.75,17.5,587.0,520.01,406.87
2016,2,28,13,0,478.0,261.0,2.8,18.0,591.0,552.79,432.7
2016,2,28,13,15,362.0,286.0,2.75,17.5,533.0,514.48,404.64
2016,2,28,13,30,246.0,311.0,2.7,17.0,475.0,465.58,367.77
2016,2,28,13,45,397.5,258.0,2.65,17.0,512.5,550.96,436.5
2016,2,28,14,0,549.0,205.0,2.6,17.0,550.0,644.44,509.51
2016,2,28,14,15,363.0,236.0,2.55,17.0,460.0,534.79,425.17
2016,2,28,14,30,177.0,267.0,2.5,17.0,370.0,417.33,332.98
2016,2,28,14,45,369.0,211.0,2.45,17.0,408.0,538.27,431.89
2016,2,28,15,0,561.0,155.0,2.4,17.0,446.0,663.76,530.33
2016,2,28,15,15,385.0,173.0,2.15,16.5,365.0,546.3,439.29
2016,2,28,15,30,209.0,191.0,1.9,16.0,284.0,391.63,318.33
2016,2,28,15,45,147.5,171.0,1.7,16.0,233.5,322.02,263.22
2016,2,28,16,0,86.0,151.0,1.5,16.0,183.0,234.81,192.22
2016,2,28,16,15,73.5,131.5,1.35,15.5,156.5,206.06,169.31
2016,2,28,16,30,61.0,112.0,1.2,15.0,130.0,176.95,145.3
2016,2,28,16,45,49.5,90.5,1.1,14.5,103.5,145.07,118.44
2016,2,28,17,0,38.0,69.0,1.0,14.0,77.0,112.27,90.15
2016,2,28,17,15,19.0,49.0,1.0,13.5,53.0,75.09,57.4
2016,2,28,17,30,0.0,29.0,1.0,13.0,29.0,29.41,16.6
2016,2,28,17,45,0.0,14.5,1.0,13.0,14.5,12.38,0.0
2016,2,28,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,6,45,98.5,10.0,1.0,9.5,15.5,8.54,0.0
2016,2,29,7,0,197.0,20.0,1.0,10.0,31.0,16.38,1.24
2016,2,29,7,15,324.0,32.5,1.15,10.5,72.5,26.52,17.14
2016,2,29,7,30,451.0,45.0,1.3,11.0,114.0,36.49,26.83
2016,2,29,7,45,539.0,51.0,1.45,12.0,164.5,40.73,30.93
2016,2,29,8,0,627.0,57.0,1.6,13.0,215.0,45.07,34.91
2016,2,29,8,15,675.0,62.5,1.6,13.5,265.0,48.76,38.2
2016,2,29,8,30,723.0,68.0,1.6,14.0,315.0,57.06,45.48
2016,2,29,8,45,761.0,70.5,1.65,14.5,364.0,58.51,46.57
2016,2,29,9,0,799.0,73.0,1.7,15.0,413.0,60.03,47.69
2016,2,29,9,15,821.5,76.5,1.75,15.5,457.0,62.13,49.29
2016,2,29,9,30,844.0,80.0,1.8,16.0,501.0,64.18,50.85
2016,2,29,9,45,855.5,84.0,1.85,17.0,538.5,66.38,52.41
2016,2,29,10,0,867.0,88.0,1.9,18.0,576.0,68.52,53.91
2016,2,29,10,15,878.5,89.5,1.85,18.0,608.5,133.11,74.77
2016,2,29,10,30,890.0,91.0,1.8,18.0,641.0,189.75,110.8
2016,2,29,10,45,893.0,94.5,1.8,18.5,665.0,246.8,156.25
2016,2,29,11,0,896.0,98.0,1.8,19.0,689.0,303.38,204.96
2016,2,29,11,15,901.5,99.0,1.75,19.0,706.0,358.15,253.46
2016,2,29,11,30,907.0,100.0,1.7,19.0,723.0,412.19,301.02
2016,2,29,11,45,915.0,98.0,1.7,19.5,734.0,463.88,345.26
2016,2,29,12,0,923.0,96.0,1.7,20.0,745.0,514.49,387.39
2016,2,29,12,15,923.5,96.0,1.75,20.0,746.5,561.72,426.77
2016,2,29,12,30,924.0,96.0,1.8,20.0,748.0,606.81,463.56
2016,2,29,12,45,927.5,93.0,1.85,20.5,742.5,648.61,496.21
2016,2,29,13,0,931.0,90.0,1.9,21.0,737.0,687.98,526.33
2016,2,29,13,15,927.0,89.0,1.9,21.0,722.0,721.67,552.41
2016,2,29,13,30,923.0,88.0,1.9,21.0,707.0,752.18,575.66
2016,2,29,13,45,916.0,87.5,1.9,21.0,684.5,777.72,593.85
2016,2,29,14,0,909.0,87.0,1.9,21.0,662.0,799.77,609.73
2016,2,29,14,15,898.0,85.5,1.8,21.0,632.0,814.02,619.44
2016,2,29,14,30,887.0,84.0,1.7,21.0,602.0,824.52,626.68
2016,2,29,14,45,733.5,117.0,1.6,21.0,528.0,765.34,585.96
2016,2,29,15,0,580.0,150.0,1.5,21.0,454.0,686.42,530.93
2016,2,29,15,15,690.5,114.5,1.35,20.5,447.5,750.53,578.51
2016,2,29,15,30,801.0,79.0,1.2,20.0,441.0,804.37,616.13
2016,2,29,15,45,762.0,77.5,1.05,20.0,393.0,773.11,593.47
2016,2,29,16,0,723.0,76.0,0.9,20.0,345.0,744.06,572.99
2016,2,29,16,15,681.0,71.0,0.9,19.0,296.0,700.77,545.86
2016,2,29,16,30,639.0,66.0,0.9,18.0,247.0,655.38,515.86
2016,2,29,16,45,568.0,59.5,0.9,17.5,197.0,582.52,462.69
2016,2,29,17,0,497.0,53.0,0.9,17.0,147.0,509.39,406.37
2016,2,29,17,15,393.5,42.0,0.9,16.5,102.0,406.14,323.15
2016,2,29,17,30,290.0,31.0,0.9,16.0,57.0,306.94,229.88
2016,2,29,17,45,145.0,15.5,0.95,16.0,28.5,154.28,0.0
2016,2,29,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,6,45,129.5,10.5,1.15,11.5,18.0,8.96,0.0
2016,3,1,7,0,259.0,21.0,1.1,12.0,36.0,17.29,3.74
2016,3,1,7,15,385.0,32.0,1.35,12.5,80.0,26.17,16.83
2016,3,1,7,30,511.0,43.0,1.6,13.0,124.0,34.96,25.29
2016,3,1,7,45,586.5,49.5,1.85,14.0,175.0,39.7,29.78
2016,3,1,8,0,662.0,56.0,2.1,15.0,226.0,48.4,37.57
2016,3,1,8,15,708.0,61.5,2.15,15.5,277.0,52.45,41.14
2016,3,1,8,30,754.0,67.0,2.2,16.0,328.0,56.46,44.56
2016,3,1,8,45,788.0,70.0,2.3,16.5,377.0,58.33,46.01
2016,3,1,9,0,822.0,73.0,2.4,17.0,426.0,60.22,47.45
2016,3,1,9,15,843.5,76.0,2.45,17.5,470.0,61.96,48.73
2016,3,1,9,30,865.0,79.0,2.5,18.0,514.0,63.68,49.97
2016,3,1,9,45,885.0,79.5,2.65,18.5,554.0,72.14,57.03
2016,3,1,10,0,905.0,80.0,2.8,19.0,594.0,76.32,60.36
2016,3,1,10,15,915.0,81.5,2.8,19.0,626.0,134.11,73.05
2016,3,1,10,30,925.0,83.0,2.8,19.0,658.0,192.54,111.12
2016,3,1,10,45,932.0,84.0,2.85,19.0,683.0,250.43,157.94
2016,3,1,11,0,939.0,85.0,2.9,19.0,708.0,308.16,208.53
2016,3,1,11,15,943.5,86.0,2.9,19.0,725.5,364.71,259.37
2016,3,1,11,30,948.0,87.0,2.9,19.0,743.0,420.36,309.16
2016,3,1,11,45,951.0,87.0,2.9,19.5,753.0,473.43,355.34
2016,3,1,12,0,954.0,87.0,2.9,20.0,763.0,524.95,398.97
2016,3,1,12,15,954.5,87.5,2.85,20.0,764.5,573.87,439.97
2016,3,1,12,30,955.0,88.0,2.8,20.0,766.0,620.6,478.17
2016,3,1,12,45,953.0,87.5,2.8,20.0,759.0,662.52,512.08
2016,3,1,13,0,951.0,87.0,2.8,20.0,752.0,701.64,543.19
2016,3,1,13,15,947.5,86.5,2.8,19.5,737.5,736.8,571.92
2016,3,1,13,30,944.0,86.0,2.8,19.0,723.0,768.76,597.51
2016,3,1,13,45,938.5,84.5,2.8,19.0,700.5,794.9,616.58
2016,3,1,14,0,933.0,83.0,2.8,19.0,678.0,817.48,633.24
2016,3,1,14,15,923.5,81.5,2.8,18.5,647.5,833.3,646.49
2016,3,1,14,30,914.0,80.0,2.8,18.0,617.0,845.33,657.31
2016,3,1,14,45,899.5,78.5,2.8,18.0,580.5,849.46,661.51
2016,3,1,15,0,885.0,77.0,2.8,18.0,544.0,849.79,663.23
2016,3,1,15,15,866.0,74.5,2.65,17.5,501.0,841.35,659.06
2016,3,1,15,30,847.0,72.0,2.5,17.0,458.0,837.99,658.56
2016,3,1,15,45,821.5,68.5,2.45,17.0,411.0,815.66,643.89
2016,3,1,16,0,796.0,65.0,2.4,17.0,364.0,790.01,626.66
2016,3,1,16,15,757.0,61.0,2.1,16.0,313.5,749.19,598.22
2016,3,1,16,30,718.0,57.0,1.8,15.0,263.0,705.84,566.7
2016,3,1,16,45,657.5,51.0,1.5,14.5,212.0,640.13,515.62
2016,3,1,17,0,597.0,45.0,1.2,14.0,161.0,573.45,461.29
2016,3,1,17,15,495.5,36.5,1.15,13.0,113.0,480.22,385.59
2016,3,1,17,30,394.0,28.0,1.1,12.0,65.0,383.49,293.76
2016,3,1,17,45,197.0,14.0,1.05,11.5,32.5,191.82,0.0
2016,3,1,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,6,45,87.0,11.5,0.8,11.5,17.0,9.82,0.0
2016,3,2,7,0,174.0,23.0,0.9,12.0,34.0,17.91,5.7
2016,3,2,7,15,258.5,37.5,1.05,12.5,71.5,28.94,19.36
2016,3,2,7,30,343.0,52.0,1.2,13.0,109.0,39.77,29.61
2016,3,2,7,45,390.0,66.0,1.4,14.0,151.5,49.8,38.78
2016,3,2,8,0,437.0,80.0,1.6,15.0,194.0,59.54,47.46
2016,3,2,8,15,477.0,89.0,1.6,15.5,237.0,65.48,52.66
2016,3,2,8,30,517.0,98.0,1.6,16.0,280.0,72.59,58.75
2016,3,2,8,45,602.5,93.5,1.6,17.0,334.0,68.18,54.52
2016,3,2,9,0,688.0,89.0,1.6,18.0,388.0,64.54,50.98
2016,3,2,9,15,693.0,99.5,1.6,18.0,426.5,70.47,55.99
2016,3,2,9,30,698.0,110.0,1.6,18.0,465.0,76.14,60.71
2016,3,2,9,45,783.5,98.5,1.6,18.5,525.0,75.11,59.53
2016,3,2,10,0,869.0,87.0,1.6,19.0,585.0,83.55,66.48
2016,3,2,10,15,880.5,89.0,1.65,19.5,617.5,139.91,77.65
2016,3,2,10,30,892.0,91.0,1.7,20.0,650.0,197.12,115.25
2016,3,2,10,45,900.0,92.0,1.8,20.5,675.0,253.55,160.42
2016,3,2,11,0,908.0,93.0,1.9,21.0,700.0,309.95,208.9
2016,3,2,11,15,802.0,137.5,1.95,21.0,683.5,360.37,256.87
2016,3,2,11,30,696.0,182.0,2.0,21.0,667.0,400.81,295.24
2016,3,2,11,45,575.5,232.0,2.15,21.0,636.5,430.8,323.89
2016,3,2,12,0,455.0,282.0,2.3,21.0,606.0,449.76,342.14
2016,3,2,12,15,517.0,258.5,2.4,21.0,627.5,493.49,377.41
2016,3,2,12,30,579.0,235.0,2.5,21.0,649.0,540.28,414.8
2016,3,2,12,45,557.5,239.5,2.6,21.0,635.0,563.53,434.02
2016,3,2,13,0,536.0,244.0,2.7,21.0,621.0,583.58,450.59
2016,3,2,13,15,509.0,256.0,2.75,20.5,608.5,603.52,467.27
2016,3,2,13,30,482.0,268.0,2.8,20.0,596.0,620.22,481.34
2016,3,2,13,45,462.5,259.0,2.85,20.0,565.5,619.77,482.37
2016,3,2,14,0,443.0,250.0,2.9,20.0,535.0,616.0,480.99
2016,3,2,14,15,453.5,234.0,2.9,19.5,514.5,626.06,491.1
2016,3,2,14,30,464.0,218.0,2.9,19.0,494.0,633.97,499.64
2016,3,2,14,45,542.5,179.0,2.9,19.0,482.0,671.55,530.85
2016,3,2,15,0,621.0,140.0,2.9,19.0,470.0,715.4,565.84
2016,3,2,15,15,563.0,142.5,2.85,18.5,424.0,677.77,539.82
2016,3,2,15,30,505.0,145.0,2.8,18.0,378.0,630.24,506.22
2016,3,2,15,45,424.5,141.5,2.8,17.5,323.5,562.06,455.91
2016,3,2,16,0,344.0,138.0,2.8,17.0,269.0,472.99,388.26
2016,3,2,16,15,302.0,127.5,2.65,16.5,231.0,427.83,353.49
2016,3,2,16,30,260.0,117.0,2.5,16.0,193.0,382.82,317.53
2016,3,2,16,45,236.5,96.5,2.4,15.5,155.5,338.52,281.65
2016,3,2,17,0,213.0,76.0,2.3,15.0,118.0,293.27,243.48
2016,3,2,17,15,159.5,56.5,2.1,14.5,82.5,225.37,184.36
2016,3,2,17,30,106.0,37.0,1.9,14.0,47.0,158.06,121.73
2016,3,2,17,45,53.0,18.5,1.75,14.0,23.5,78.17,0.0
2016,3,2,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,4.5,0.9,12.5,4.5,3.84,0.0
2016,3,3,7,0,0.0,9.0,0.9,13.0,9.0,7.39,0.0
2016,3,3,7,15,0.0,19.5,0.95,13.0,19.5,16.06,8.3
2016,3,3,7,30,0.0,30.0,1.0,13.0,30.0,24.75,16.39
2016,3,3,7,45,0.0,42.0,1.05,13.5,42.0,34.72,25.49
2016,3,3,8,0,0.0,54.0,1.1,14.0,54.0,44.7,34.49
2016,3,3,8,15,0.0,66.0,1.0,14.5,66.0,54.56,43.21
2016,3,3,8,30,0.0,78.0,0.9,15.0,78.0,64.13,51.52
2016,3,3,8,45,69.0,133.5,0.8,15.5,164.0,101.67,84.07
2016,3,3,9,0,138.0,189.0,0.7,16.0,250.0,131.65,109.31
2016,3,3,9,15,153.0,209.0,0.6,16.5,283.0,143.65,118.81
2016,3,3,9,30,168.0,229.0,0.5,17.0,316.0,155.29,127.89
2016,3,3,9,45,114.0,239.5,0.45,17.5,300.0,160.57,131.61
2016,3,3,10,0,60.0,250.0,0.4,18.0,284.0,176.18,136.96
2016,3,3,10,15,93.0,273.0,0.5,18.0,330.0,201.32,153.7
2016,3,3,10,30,126.0,296.0,0.6,18.0,376.0,223.97,168.99
2016,3,3,10,45,185.0,305.5,0.7,18.0,428.0,256.38,191.76
2016,3,3,11,0,244.0,315.0,0.8,18.0,480.0,295.53,220.77
2016,3,3,11,15,158.0,318.0,1.05,18.0,426.0,290.96,221.6
2016,3,3,11,30,72.0,321.0,1.3,18.0,372.0,278.26,214.95
2016,3,3,11,45,73.5,324.0,1.55,18.5,376.5,290.04,224.44
2016,3,3,12,0,75.0,327.0,1.8,19.0,381.0,301.81,233.76
2016,3,3,12,15,81.5,333.0,1.9,18.5,392.0,318.66,247.65
2016,3,3,12,30,88.0,339.0,2.0,18.0,403.0,336.23,262.15
2016,3,3,12,45,175.0,336.5,2.1,18.0,461.5,402.86,314.5
2016,3,3,13,0,262.0,334.0,2.2,18.0,520.0,479.6,374.01
2016,3,3,13,15,266.0,324.0,2.05,18.0,509.5,491.48,383.12
2016,3,3,13,30,270.0,314.0,1.9,18.0,499.0,502.24,391.68
2016,3,3,13,45,247.0,308.0,1.8,18.0,473.0,482.52,377.36
2016,3,3,14,0,224.0,302.0,1.7,18.0,447.0,472.14,369.89
