Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,14,15,118.0,255.0,1.6,18.0,331.5,350.1,276.18
2016,3,3,14,30,12.0,208.0,1.5,18.0,216.0,192.78,151.42
2016,3,3,14,45,54.5,223.0,1.45,18.0,253.0,261.46,208.08
2016,3,3,15,0,97.0,238.0,1.4,18.0,290.0,320.95,256.04
2016,3,3,15,15,62.0,208.5,1.3,18.0,240.5,263.49,210.34
2016,3,3,15,30,27.0,179.0,1.2,18.0,191.0,188.6,150.35
2016,3,3,15,45,49.5,168.0,1.1,18.0,188.0,216.67,174.39
2016,3,3,16,0,72.0,157.0,1.0,18.0,185.0,229.41,185.66
2016,3,3,16,15,63.5,136.5,0.9,17.5,159.0,202.51,164.33
2016,3,3,16,30,55.0,116.0,0.8,17.0,133.0,175.06,142.23
2016,3,3,16,45,45.0,95.0,0.7,16.5,107.0,145.03,117.38
2016,3,3,17,0,35.0,74.0,0.6,16.0,81.0,114.27,91.28
2016,3,3,17,15,17.5,53.5,0.6,15.5,57.0,77.33,59.28
2016,3,3,17,30,0.0,33.0,0.6,15.0,33.0,32.24,20.17
2016,3,3,17,45,0.0,16.5,0.65,15.0,16.5,13.63,0.0
2016,3,3,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,6,45,40.0,13.0,1.2,13.0,16.0,11.1,0.0
2016,3,4,7,0,80.0,26.0,1.3,14.0,32.0,20.47,9.48
2016,3,4,7,15,132.0,45.0,1.35,14.0,64.0,34.69,24.41
2016,3,4,7,30,184.0,64.0,1.4,14.0,96.0,48.58,37.33
2016,3,4,7,45,208.5,84.0,1.5,14.5,131.5,62.61,50.08
2016,3,4,8,0,233.0,104.0,1.6,15.0,167.0,76.2,62.19
2016,3,4,8,15,256.0,121.0,1.75,15.5,203.0,87.46,71.98
2016,3,4,8,30,279.0,138.0,1.9,16.0,239.0,98.36,81.25
2016,3,4,8,45,223.5,164.5,2.05,16.5,252.5,113.68,94.18
2016,3,4,9,0,168.0,191.0,2.2,17.0,266.0,133.27,110.58
2016,3,4,9,15,96.5,195.0,2.35,17.5,239.0,141.37,116.95
2016,3,4,9,30,25.0,199.0,2.5,18.0,212.0,151.85,125.3
2016,3,4,9,45,22.0,207.5,2.65,18.5,219.5,158.49,130.34
2016,3,4,10,0,19.0,216.0,2.8,19.0,227.0,165.77,129.74
2016,3,4,10,15,9.5,193.0,2.8,19.0,199.0,152.77,118.92
2016,3,4,10,30,0.0,170.0,2.8,19.0,171.0,136.65,106.13
2016,3,4,10,45,1.5,178.5,2.85,19.0,180.0,144.26,112.06
2016,3,4,11,0,3.0,187.0,2.9,19.0,189.0,152.13,118.16
2016,3,4,11,15,6.5,207.0,2.8,18.5,212.0,169.73,132.24
2016,3,4,11,30,10.0,227.0,2.7,18.0,235.0,188.03,146.89
2016,3,4,11,45,7.0,207.0,2.65,18.0,212.5,172.7,134.67
2016,3,4,12,0,4.0,187.0,2.6,18.0,190.0,156.37,121.67
2016,3,4,12,15,2.0,172.5,2.65,18.0,174.0,144.26,112.01
2016,3,4,12,30,0.0,158.0,2.7,18.0,158.0,131.65,101.9
2016,3,4,12,45,2.0,173.5,2.75,18.0,175.0,146.28,113.75
2016,3,4,13,0,4.0,189.0,2.8,18.0,192.0,161.39,125.95
2016,3,4,13,15,3.5,185.5,2.8,17.5,188.0,158.88,124.25
2016,3,4,13,30,3.0,182.0,2.8,17.0,184.0,156.3,122.53
2016,3,4,13,45,11.0,211.0,2.85,17.0,218.5,189.12,149.31
2016,3,4,14,0,19.0,240.0,2.9,17.0,253.0,223.88,177.5
2016,3,4,14,15,9.5,130.0,2.7,16.5,136.5,117.43,91.86
2016,3,4,14,30,0.0,20.0,2.5,16.0,20.0,16.55,8.27
2016,3,4,14,45,0.0,66.0,2.35,16.0,66.0,54.78,40.41
2016,3,4,15,0,0.0,112.0,2.2,16.0,112.0,94.69,73.72
2016,3,4,15,15,21.5,150.5,1.95,16.0,160.5,162.48,130.56
2016,3,4,15,30,43.0,189.0,1.7,16.0,209.0,230.08,186.27
2016,3,4,15,45,21.5,127.0,1.45,16.0,137.0,142.6,114.52
2016,3,4,16,0,0.0,65.0,1.2,16.0,65.0,53.86,40.1
2016,3,4,16,15,0.0,56.0,1.1,15.5,56.0,46.35,33.99
2016,3,4,16,30,0.0,47.0,1.0,15.0,47.0,38.86,27.71
2016,3,4,16,45,0.0,37.5,0.95,15.0,37.5,30.96,20.92
2016,3,4,17,0,0.0,28.0,0.9,15.0,28.0,23.08,14.06
2016,3,4,17,15,0.0,20.0,0.95,15.0,20.0,16.46,8.22
2016,3,4,17,30,0.0,12.0,1.0,15.0,12.0,9.86,2.32
2016,3,4,17,45,0.0,6.0,1.1,15.0,6.0,4.92,0.0
2016,3,4,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,7.5,2.8,14.5,7.5,6.4,0.0
2016,3,5,7,0,0.0,15.0,3.1,15.0,15.0,12.35,3.84
2016,3,5,7,15,0.0,28.5,3.2,15.0,28.5,23.53,14.73
2016,3,5,7,30,0.0,42.0,3.3,15.0,42.0,34.74,25.05
2016,3,5,7,45,0.0,57.5,3.45,15.5,57.5,47.05,36.18
2016,3,5,8,0,0.0,73.0,3.6,16.0,73.0,59.24,47.03
2016,3,5,8,15,0.0,89.0,3.6,16.0,89.0,71.67,58.01
2016,3,5,8,30,0.0,105.0,3.6,16.0,105.0,83.99,68.73
2016,3,5,8,45,0.0,122.5,3.65,16.0,122.5,97.22,80.13
2016,3,5,9,0,0.0,140.0,3.7,16.0,140.0,110.3,91.26
2016,3,5,9,15,60.0,187.0,3.75,16.0,218.5,136.48,113.59
2016,3,5,9,30,120.0,234.0,3.8,16.0,297.0,157.37,131.14
2016,3,5,9,45,118.0,252.0,3.9,16.5,318.0,167.2,138.89
2016,3,5,10,0,116.0,270.0,4.0,17.0,339.0,181.32,141.87
2016,3,5,10,15,58.0,209.0,4.25,17.5,243.5,161.25,124.73
2016,3,5,10,30,0.0,148.0,4.5,18.0,148.0,120.25,93.37
2016,3,5,10,45,3.5,177.5,4.75,18.5,180.0,144.03,112.21
2016,3,5,11,0,7.0,207.0,5.0,19.0,212.0,168.44,131.37
2016,3,5,11,15,10.5,225.5,5.1,19.0,233.0,185.28,144.66
2016,3,5,11,30,14.0,244.0,5.2,19.0,254.0,202.82,158.55
2016,3,5,11,45,7.0,177.0,5.3,19.5,182.0,148.81,115.25
2016,3,5,12,0,0.0,110.0,5.4,20.0,110.0,91.57,69.04
2016,3,5,12,15,0.0,110.0,5.35,19.5,110.0,91.64,69.25
2016,3,5,12,30,0.0,110.0,5.3,19.0,110.0,91.7,69.45
2016,3,5,12,45,12.0,193.0,5.3,19.0,202.0,168.89,131.94
2016,3,5,13,0,24.0,276.0,5.3,19.0,294.0,249.3,196.13
2016,3,5,13,15,24.5,270.5,5.35,18.5,288.0,247.69,195.37
2016,3,5,13,30,25.0,265.0,5.4,18.0,282.0,245.99,194.7
2016,3,5,13,45,21.5,252.0,5.5,18.0,266.5,234.32,185.65
2016,3,5,14,0,18.0,239.0,5.6,18.0,251.0,222.15,176.19
2016,3,5,14,15,9.0,143.5,5.85,17.5,149.5,129.07,101.25
2016,3,5,14,30,0.0,48.0,6.1,17.0,48.0,39.81,27.61
2016,3,5,14,45,0.0,60.5,6.35,17.0,60.5,50.2,36.37
2016,3,5,15,0,0.0,73.0,6.6,17.0,73.0,60.61,45.15
2016,3,5,15,15,0.0,60.5,6.75,16.5,60.5,50.15,36.6
2016,3,5,15,30,0.0,48.0,6.9,16.0,48.0,39.73,28.0
2016,3,5,15,45,0.0,28.0,7.05,16.0,28.0,23.12,14.0
2016,3,5,16,0,0.0,8.0,7.2,16.0,8.0,6.59,0.0
2016,3,5,16,15,0.0,7.0,7.25,15.5,7.0,5.76,0.0
2016,3,5,16,30,0.0,6.0,7.3,15.0,6.0,4.93,0.0
2016,3,5,16,45,0.0,4.5,7.35,15.0,4.5,3.69,0.0
2016,3,5,17,0,0.0,3.0,7.4,15.0,3.0,2.46,0.0
2016,3,5,17,15,0.0,2.0,7.3,15.0,2.0,1.64,0.0
2016,3,5,17,30,0.0,1.0,7.2,15.0,1.0,0.82,0.0
2016,3,5,17,45,0.0,0.5,7.1,15.0,0.5,0.41,0.0
2016,3,5,18,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.85,14.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,6,45,73.5,18.0,1.5,10.5,24.0,15.36,0.0
2016,3,6,7,0,147.0,36.0,1.6,11.0,48.0,27.87,16.79
2016,3,6,7,15,260.0,51.5,1.8,11.5,91.5,39.26,28.86
2016,3,6,7,30,373.0,67.0,2.0,12.0,135.0,50.72,39.65
2016,3,6,7,45,457.5,75.5,2.25,12.5,185.5,56.84,45.4
2016,3,6,8,0,542.0,84.0,2.5,13.0,236.0,65.06,52.81
2016,3,6,8,15,592.5,91.0,2.6,13.0,286.5,69.03,56.34
2016,3,6,8,30,643.0,98.0,2.7,13.0,337.0,72.97,59.74
2016,3,6,8,45,682.5,102.0,2.85,13.5,386.0,74.52,60.84
2016,3,6,9,0,722.0,106.0,3.0,14.0,435.0,76.13,61.96
2016,3,6,9,15,746.5,110.5,3.05,14.0,478.5,77.91,63.34
2016,3,6,9,30,771.0,115.0,3.1,14.0,522.0,79.67,64.7
2016,3,6,9,45,481.0,194.0,3.2,14.0,454.5,124.11,103.14
2016,3,6,10,0,191.0,273.0,3.3,14.0,387.0,186.88,146.34
2016,3,6,10,15,288.0,271.0,3.3,14.0,452.5,205.93,153.34
2016,3,6,10,30,385.0,269.0,3.3,14.0,518.0,244.46,178.44
2016,3,6,10,45,451.0,256.0,3.35,14.5,558.5,274.82,200.78
2016,3,6,11,0,517.0,243.0,3.4,15.0,599.0,317.34,234.94
2016,3,6,11,15,262.5,230.5,3.4,15.0,412.0,263.09,202.39
2016,3,6,11,30,8.0,218.0,3.4,15.0,225.0,180.52,142.48
2016,3,6,11,45,195.5,268.0,3.45,15.0,412.0,302.07,238.14
2016,3,6,12,0,383.0,318.0,3.5,15.0,599.0,448.9,352.61
2016,3,6,12,15,483.5,280.0,3.55,15.0,634.5,502.03,395.29
2016,3,6,12,30,584.0,242.0,3.6,15.0,670.0,559.13,441.66
2016,3,6,12,45,453.5,285.5,3.7,15.0,616.0,548.04,433.95
2016,3,6,13,0,323.0,329.0,3.8,15.0,562.0,519.02,411.79
2016,3,6,13,15,319.5,324.0,3.85,15.0,550.5,532.35,423.34
2016,3,6,13,30,316.0,319.0,3.9,15.0,539.0,544.16,433.46
2016,3,6,13,45,306.5,308.0,3.95,15.0,516.0,543.97,434.42
2016,3,6,14,0,297.0,297.0,4.0,15.0,493.0,541.62,433.75
2016,3,6,14,15,319.0,277.5,4.05,15.0,479.5,553.92,445.14
2016,3,6,14,30,341.0,258.0,4.1,15.0,466.0,565.0,455.63
2016,3,6,14,45,272.5,252.0,4.15,15.0,412.0,512.81,415.2
2016,3,6,15,0,204.0,246.0,4.2,15.0,358.0,439.87,358.28
2016,3,6,15,15,118.0,216.0,4.1,14.5,280.0,338.36,277.1
2016,3,6,15,30,32.0,186.0,4.0,14.0,202.0,216.35,176.56
2016,3,6,15,45,16.0,154.5,3.95,13.5,162.5,155.7,126.75
2016,3,6,16,0,0.0,123.0,3.9,13.0,123.0,110.89,89.04
2016,3,6,16,15,0.0,106.0,3.75,12.5,106.0,95.56,76.44
2016,3,6,16,30,0.0,89.0,3.6,12.0,89.0,80.02,63.4
2016,3,6,16,45,0.0,71.5,3.45,12.0,71.5,63.63,49.28
2016,3,6,17,0,0.0,54.0,3.3,12.0,54.0,46.83,34.63
2016,3,6,17,15,0.0,38.5,3.3,11.5,38.5,31.92,21.55
2016,3,6,17,30,0.0,23.0,3.3,11.0,23.0,18.97,10.03
2016,3,6,17,45,0.0,11.5,3.3,11.0,11.5,9.46,0.0
2016,3,6,18,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,14.0,1.7,8.5,14.0,11.56,0.0
2016,3,7,7,0,0.0,28.0,1.8,9.0,28.0,22.85,13.31
2016,3,7,7,15,11.0,48.0,1.95,9.0,50.5,38.34,28.46
2016,3,7,7,30,22.0,68.0,2.1,9.0,73.0,52.86,42.11
2016,3,7,7,45,31.5,89.0,2.3,9.5,97.5,68.06,56.1
2016,3,7,8,0,41.0,110.0,2.5,10.0,122.0,82.98,69.54
2016,3,7,8,15,47.5,130.5,2.6,10.0,146.5,97.27,82.32
2016,3,7,8,30,54.0,151.0,2.7,10.0,171.0,111.26,94.62
2016,3,7,8,45,116.5,175.0,2.85,10.0,226.5,123.11,104.87
2016,3,7,9,0,179.0,199.0,3.0,10.0,282.0,138.18,117.84
2016,3,7,9,15,255.0,209.0,3.0,10.0,339.0,138.86,118.08
2016,3,7,9,30,331.0,219.0,3.0,10.0,396.0,144.94,123.07
2016,3,7,9,45,322.0,239.0,3.0,10.5,421.0,155.02,131.27
2016,3,7,10,0,313.0,259.0,3.0,11.0,446.0,177.1,136.86
2016,3,7,10,15,473.0,222.0,3.0,11.0,522.0,190.05,134.2
2016,3,7,10,30,633.0,185.0,3.0,11.0,598.0,226.18,154.48
2016,3,7,10,45,316.5,107.0,3.05,11.5,313.5,143.56,101.73
2016,3,7,11,0,0.0,29.0,3.1,12.0,29.0,24.06,14.73
2016,3,7,11,15,0.0,31.5,3.15,12.0,31.5,26.15,16.5
2016,3,7,11,30,0.0,34.0,3.2,12.0,34.0,28.24,18.25
2016,3,7,11,45,35.0,186.5,3.3,12.0,212.5,168.66,134.65
2016,3,7,12,0,70.0,339.0,3.4,12.0,391.0,310.6,248.7
2016,3,7,12,15,102.5,350.0,3.45,11.5,426.0,345.54,276.99
2016,3,7,12,30,135.0,361.0,3.5,11.0,461.0,388.8,312.38
2016,3,7,12,45,100.5,346.0,3.6,11.0,420.0,360.91,290.62
2016,3,7,13,0,66.0,331.0,3.7,11.0,379.0,334.01,269.4
2016,3,7,13,15,121.0,335.0,3.7,11.0,421.0,394.19,318.73
2016,3,7,13,30,176.0,339.0,3.7,11.0,463.0,449.7,363.91
2016,3,7,13,45,91.0,269.5,3.7,11.0,333.5,315.89,257.05
2016,3,7,14,0,6.0,200.0,3.7,11.0,204.0,176.71,142.39
2016,3,7,14,15,3.0,169.5,3.7,11.0,171.5,147.64,118.76
2016,3,7,14,30,0.0,139.0,3.7,11.0,139.0,118.18,94.37
2016,3,7,14,45,0.0,81.5,3.7,11.5,81.5,67.74,52.02
2016,3,7,15,0,0.0,24.0,3.7,12.0,24.0,19.85,11.34
2016,3,7,15,15,8.5,100.0,3.5,12.0,104.0,91.46,72.74
2016,3,7,15,30,17.0,176.0,3.3,12.0,184.0,175.8,143.95
2016,3,7,15,45,8.5,95.0,3.15,12.0,99.0,87.96,70.03
2016,3,7,16,0,0.0,14.0,3.0,12.0,14.0,11.54,4.33
2016,3,7,16,15,260.5,55.5,2.55,11.5,136.0,316.06,271.4
2016,3,7,16,30,521.0,97.0,2.1,11.0,258.0,601.31,501.06
2016,3,7,16,45,472.0,84.0,1.7,10.5,210.0,539.81,449.01
2016,3,7,17,0,423.0,71.0,1.3,10.0,162.0,478.09,397.53
2016,3,7,17,15,327.0,57.5,1.25,9.5,116.5,378.54,314.62
2016,3,7,17,30,231.0,44.0,1.2,9.0,71.0,283.38,229.97
2016,3,7,17,45,115.5,22.0,1.15,8.5,35.5,151.29,83.44
2016,3,7,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,6,45,159.0,16.0,1.2,7.0,31.0,13.0,0.0
2016,3,8,7,0,318.0,32.0,1.2,8.0,62.0,26.36,16.68
2016,3,8,7,15,425.0,42.5,1.3,8.5,109.5,34.5,25.21
2016,3,8,7,30,532.0,53.0,1.4,9.0,157.0,42.55,32.91
2016,3,8,7,45,592.5,60.5,1.5,10.0,208.0,47.76,37.75
2016,3,8,8,0,653.0,68.0,1.6,11.0,259.0,52.9,42.32
2016,3,8,8,15,694.5,73.5,1.6,11.5,309.5,56.27,45.23
2016,3,8,8,30,736.0,79.0,1.6,12.0,360.0,59.59,48.02
2016,3,8,8,45,749.0,88.0,1.6,12.5,405.5,64.93,52.54
2016,3,8,9,0,762.0,97.0,1.6,13.0,451.0,70.02,56.76
2016,3,8,9,15,783.0,101.0,1.6,13.0,494.5,78.43,63.99
2016,3,8,9,30,804.0,105.0,1.6,13.0,538.0,80.22,65.36
2016,3,8,9,45,695.5,142.0,1.65,13.5,535.5,93.84,76.91
2016,3,8,10,0,587.0,179.0,1.7,14.0,533.0,136.66,95.38
2016,3,8,10,15,606.5,184.0,1.75,14.0,566.5,182.38,120.4
2016,3,8,10,30,626.0,189.0,1.8,14.0,600.0,230.48,156.0
2016,3,8,10,45,649.0,189.5,1.9,14.0,629.5,278.29,195.58
2016,3,8,11,0,672.0,190.0,2.0,14.0,659.0,328.32,238.83
2016,3,8,11,15,599.0,223.5,2.0,14.0,649.0,372.65,280.12
2016,3,8,11,30,526.0,257.0,2.0,14.0,639.0,407.56,312.42
2016,3,8,11,45,541.0,256.0,2.0,14.0,652.5,448.92,347.37
2016,3,8,12,0,556.0,255.0,2.0,14.0,666.0,490.72,382.02
2016,3,8,12,15,285.5,256.5,1.95,14.0,467.5,375.66,296.5
2016,3,8,12,30,15.0,258.0,1.9,14.0,269.0,223.72,176.7
2016,3,8,12,45,7.5,196.0,1.85,14.0,201.5,168.78,133.27
2016,3,8,13,0,0.0,134.0,1.8,14.0,134.0,112.1,87.32
2016,3,8,13,15,10.5,199.5,1.85,13.5,207.0,175.99,139.95
2016,3,8,13,30,21.0,265.0,1.9,13.0,280.0,243.2,194.42
2016,3,8,13,45,19.5,254.5,2.0,13.0,268.0,235.13,188.08
2016,3,8,14,0,18.0,244.0,2.1,13.0,256.0,226.78,181.76
2016,3,8,14,15,11.0,216.0,2.15,12.5,223.5,197.15,158.34
2016,3,8,14,30,4.0,188.0,2.2,12.0,191.0,166.73,133.95
2016,3,8,14,45,75.5,220.0,2.3,12.0,262.5,276.2,226.14
2016,3,8,15,0,147.0,252.0,2.4,12.0,334.0,398.3,325.8
2016,3,8,15,15,73.5,179.0,2.2,12.0,220.0,239.18,196.61
2016,3,8,15,30,0.0,106.0,2.0,12.0,106.0,90.09,71.06
2016,3,8,15,45,48.0,137.0,1.8,12.0,156.5,176.97,146.39
2016,3,8,16,0,96.0,168.0,1.6,12.0,207.0,263.72,219.52
2016,3,8,16,15,88.5,147.0,1.35,11.5,179.5,236.99,197.67
2016,3,8,16,30,81.0,126.0,1.1,11.0,152.0,209.63,175.34
2016,3,8,16,45,70.5,104.5,0.85,11.0,124.0,178.31,148.76
2016,3,8,17,0,60.0,83.0,0.6,11.0,96.0,146.27,120.99
2016,3,8,17,15,42.5,62.0,0.55,10.5,70.0,108.46,87.87
2016,3,8,17,30,25.0,41.0,0.5,10.0,44.0,69.23,52.83
2016,3,8,17,45,12.5,20.5,0.5,10.0,22.0,30.56,13.96
2016,3,8,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,8.5,1.75,10.5,8.5,6.98,0.0
2016,3,9,7,0,0.0,17.0,1.9,11.0,17.0,14.0,6.23
2016,3,9,7,15,0.0,29.0,1.95,11.0,29.0,23.93,15.63
2016,3,9,7,30,0.0,41.0,2.0,11.0,41.0,33.9,24.9
2016,3,9,7,45,0.0,54.5,2.15,11.5,54.5,45.1,35.13
2016,3,9,8,0,0.0,68.0,2.3,12.0,68.0,55.87,44.81
2016,3,9,8,15,0.0,81.0,2.35,12.5,81.0,66.19,53.9
2016,3,9,8,30,0.0,94.0,2.4,13.0,94.0,76.42,62.75
2016,3,9,8,45,0.0,94.0,2.5,13.5,94.0,76.97,62.93
2016,3,9,9,0,0.0,94.0,2.6,14.0,94.0,77.37,62.97
2016,3,9,9,15,67.0,170.0,2.6,14.0,206.5,127.04,106.06
2016,3,9,9,30,134.0,246.0,2.6,14.0,319.0,164.16,137.58
2016,3,9,9,45,195.5,260.0,2.6,14.5,374.5,172.9,144.33
2016,3,9,10,0,257.0,274.0,2.6,15.0,430.0,185.69,141.57
2016,3,9,10,15,314.0,277.0,2.6,15.5,477.5,216.87,159.21
2016,3,9,10,30,371.0,280.0,2.6,16.0,525.0,254.43,185.17
2016,3,9,10,45,328.0,302.5,2.6,16.5,525.0,287.86,214.11
2016,3,9,11,0,285.0,325.0,2.6,17.0,525.0,317.04,239.87
2016,3,9,11,15,236.5,340.5,2.6,17.0,509.5,338.67,259.73
2016,3,9,11,30,188.0,356.0,2.6,17.0,494.0,350.56,271.19
2016,3,9,11,45,186.5,361.0,2.6,17.5,499.0,371.05,287.58
2016,3,9,12,0,185.0,366.0,2.6,18.0,504.0,391.18,303.38
2016,3,9,12,15,225.5,361.0,2.6,18.0,529.5,425.91,330.82
2016,3,9,12,30,266.0,356.0,2.6,18.0,555.0,468.68,364.24
2016,3,9,12,45,202.5,357.0,2.65,18.5,508.0,442.89,344.51
2016,3,9,13,0,139.0,358.0,2.7,19.0,461.0,416.56,324.03
2016,3,9,13,15,130.5,349.5,2.65,19.0,444.5,415.41,323.71
2016,3,9,13,30,122.0,341.0,2.6,19.0,428.0,412.85,322.18
2016,3,9,13,45,129.5,330.5,2.6,19.0,420.0,419.45,328.07
2016,3,9,14,0,137.0,320.0,2.6,19.0,412.0,425.64,333.68
2016,3,9,14,15,121.5,303.0,2.55,19.0,382.0,405.59,318.79
2016,3,9,14,30,106.0,286.0,2.5,19.0,352.0,367.33,290.08
2016,3,9,14,45,156.0,269.0,2.45,19.0,359.5,416.78,330.33
2016,3,9,15,0,206.0,252.0,2.4,19.0,367.0,450.11,357.91
2016,3,9,15,15,127.5,226.0,2.2,18.5,295.5,359.16,287.04
2016,3,9,15,30,49.0,200.0,2.0,18.0,224.0,247.63,198.35
2016,3,9,15,45,36.0,176.0,1.85,18.0,193.0,213.23,171.25
2016,3,9,16,0,23.0,152.0,1.7,18.0,162.0,162.8,130.46
2016,3,9,16,15,17.0,133.5,1.5,17.5,140.0,141.22,113.15
2016,3,9,16,30,11.0,115.0,1.3,17.0,118.0,119.52,95.35
2016,3,9,16,45,5.5,95.0,1.1,16.5,96.5,96.2,75.87
2016,3,9,17,0,0.0,75.0,0.9,16.0,75.0,72.54,55.72
2016,3,9,17,15,0.0,54.5,0.9,15.5,54.5,52.02,38.12
2016,3,9,17,30,0.0,34.0,0.9,15.0,34.0,30.07,19.14
2016,3,9,17,45,0.0,19.5,0.9,14.5,19.5,16.1,4.98
2016,3,9,18,0,0.0,5.0,0.9,14.0,5.0,4.27,0.0
2016,3,9,18,15,0.0,2.5,0.9,13.5,2.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,10,6,45,23.5,18.0,2.5,12.0,20.5,14.73,0.0
2016,3,10,7,0,47.0,36.0,2.7,13.0,41.0,28.52,18.58
2016,3,10,7,15,70.5,57.5,2.8,13.5,69.5,44.32,33.38
2016,3,10,7,30,94.0,79.0,2.9,14.0,98.0,59.72,47.47
2016,3,10,7,45,108.5,101.0,3.0,14.5,129.0,74.98,61.19
2016,3,10,8,0,123.0,123.0,3.1,15.0,160.0,89.83,74.26
2016,3,10,8,15,134.0,143.5,3.3,15.5,190.5,103.37,85.92
2016,3,10,8,30,145.0,164.0,3.5,16.0,221.0,116.53,97.01
2016,3,10,8,45,72.5,153.5,3.7,16.5,182.0,115.09,95.31
2016,3,10,9,0,0.0,143.0,3.9,17.0,143.0,112.97,93.04
2016,3,10,9,15,0.0,115.0,4.0,17.0,115.0,93.53,76.0
2016,3,10,9,30,0.0,87.0,4.1,17.0,87.0,72.32,57.47
2016,3,10,9,45,2.0,137.5,4.2,17.5,139.0,110.87,90.36
2016,3,10,10,0,4.0,188.0,4.3,18.0,191.0,147.94,115.99
2016,3,10,10,15,7.0,203.0,4.3,18.0,208.0,160.74,125.86
2016,3,10,10,30,10.0,218.0,4.3,18.0,225.0,174.08,136.2
2016,3,10,10,45,278.5,229.0,4.3,18.5,426.0,229.92,170.03
2016,3,10,11,0,547.0,240.0,4.3,19.0,627.0,333.17,244.45
2016,3,10,11,15,478.5,276.5,4.2,19.0,620.5,373.32,280.87
2016,3,10,11,30,410.0,313.0,4.1,19.0,614.0,407.73,311.49
2016,3,10,11,45,409.5,316.0,4.1,19.5,620.0,439.1,337.44
2016,3,10,12,0,409.0,319.0,4.1,20.0,626.0,469.73,362.27
2016,3,10,12,15,204.5,200.0,4.05,20.0,353.5,286.45,224.1
2016,3,10,12,30,0.0,81.0,4.0,20.0,81.0,67.52,49.35
2016,3,10,12,45,0.0,116.0,3.95,20.0,116.0,96.83,73.21
2016,3,10,13,0,0.0,151.0,3.9,20.0,151.0,126.51,97.07
2016,3,10,13,15,91.5,248.5,3.75,19.5,314.0,294.86,232.62
2016,3,10,13,30,183.0,346.0,3.6,19.0,477.0,463.78,364.09
2016,3,10,13,45,91.5,229.5,3.45,19.0,295.0,291.22,230.16
2016,3,10,14,0,0.0,113.0,3.3,19.0,113.0,94.66,71.86
2016,3,10,14,15,0.0,113.5,3.1,19.0,113.5,95.2,72.61
2016,3,10,14,30,0.0,114.0,2.9,19.0,114.0,95.78,73.23
2016,3,10,14,45,0.0,71.0,2.75,19.0,71.0,58.98,43.22
2016,3,10,15,0,0.0,28.0,2.6,19.0,28.0,23.17,13.68
2016,3,10,15,15,0.0,31.5,2.35,18.5,31.5,26.06,16.19
2016,3,10,15,30,0.0,35.0,2.1,18.0,35.0,28.94,18.72
2016,3,10,15,45,0.0,41.0,1.9,18.0,41.0,33.9,22.96
2016,3,10,16,0,0.0,47.0,1.7,18.0,47.0,38.87,27.22
2016,3,10,16,15,0.0,40.5,1.5,17.5,40.5,33.46,22.78
2016,3,10,16,30,0.0,34.0,1.3,17.0,34.0,28.06,18.29
2016,3,10,16,45,0.0,28.0,1.15,16.5,28.0,23.08,14.09
2016,3,10,17,0,0.0,22.0,1.0,16.0,22.0,18.11,9.82
2016,3,10,17,15,0.0,16.0,1.05,15.5,16.0,13.16,5.49
2016,3,10,17,30,0.0,10.0,1.1,15.0,10.0,8.21,1.15
2016,3,10,17,45,0.0,5.5,1.2,14.5,5.5,4.51,0.0
2016,3,10,18,0,0.0,1.0,1.3,14.0,1.0,0.85,0.0
2016,3,10,18,15,0.0,0.5,1.4,14.0,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,0.5,4.8,12.0,0.5,0.41,0.0
2016,3,11,7,0,0.0,1.0,5.0,12.0,1.0,0.82,0.0
2016,3,11,7,15,0.0,2.0,4.9,12.0,2.0,1.64,0.0
2016,3,11,7,30,0.0,3.0,4.8,12.0,3.0,2.46,0.0
2016,3,11,7,45,0.0,4.0,4.7,12.0,4.0,3.28,0.0
2016,3,11,8,0,0.0,5.0,4.6,12.0,5.0,4.11,0.0
2016,3,11,8,15,0.0,6.0,4.55,12.0,6.0,4.94,0.0
2016,3,11,8,30,0.0,7.0,4.5,12.0,7.0,5.76,0.0
2016,3,11,8,45,0.0,17.0,4.45,12.0,17.0,14.02,6.98
2016,3,11,9,0,0.0,27.0,4.4,12.0,27.0,22.31,14.38
2016,3,11,9,15,0.0,72.0,4.45,12.5,72.0,59.76,47.59
2016,3,11,9,30,0.0,117.0,4.5,13.0,117.0,95.42,78.67
2016,3,11,9,45,10.0,173.5,4.6,13.5,180.0,136.64,114.06
2016,3,11,10,0,20.0,230.0,4.7,14.0,243.0,177.5,141.55
2016,3,11,10,15,94.0,275.5,4.9,14.0,338.5,209.52,163.84
2016,3,11,10,30,168.0,321.0,5.1,14.0,434.0,253.64,195.85
2016,3,11,10,45,185.0,332.5,5.3,14.5,461.0,282.13,218.31
2016,3,11,11,0,202.0,344.0,5.5,15.0,488.0,312.68,243.01
2016,3,11,11,15,102.5,262.0,5.55,14.5,335.5,239.79,188.95
2016,3,11,11,30,3.0,180.0,5.6,14.0,183.0,149.04,117.77
2016,3,11,11,45,3.0,176.5,5.65,14.0,179.0,146.98,116.13
2016,3,11,12,0,3.0,173.0,5.7,14.0,175.0,144.81,114.35
2016,3,11,12,15,18.0,241.5,5.6,14.0,255.0,210.04,167.53
2016,3,11,12,30,33.0,310.0,5.5,14.0,335.0,282.49,225.9
2016,3,11,12,45,78.5,336.5,5.4,14.0,395.0,340.4,272.79
2016,3,11,13,0,124.0,363.0,5.3,14.0,455.0,412.11,330.29
2016,3,11,13,15,62.0,232.0,5.4,14.0,278.0,248.98,200.38
2016,3,11,13,30,0.0,101.0,5.5,14.0,101.0,84.3,64.68
2016,3,11,13,45,46.0,209.0,5.65,14.0,240.5,224.01,181.05
2016,3,11,14,0,92.0,317.0,5.8,14.0,380.0,372.47,301.65
2016,3,11,14,15,46.0,202.5,5.7,13.5,234.0,224.83,182.44
2016,3,11,14,30,0.0,88.0,5.6,13.0,88.0,73.22,56.1
2016,3,11,14,45,166.0,162.5,5.55,13.0,256.5,325.32,270.63
2016,3,11,15,0,332.0,237.0,5.5,13.0,425.0,563.15,464.53
2016,3,11,15,15,370.0,209.5,5.25,12.5,404.5,574.29,475.54
2016,3,11,15,30,408.0,182.0,5.0,12.0,384.0,602.89,500.73
2016,3,11,15,45,223.0,172.0,4.8,11.5,281.0,411.81,345.5
2016,3,11,16,0,38.0,162.0,4.6,11.0,178.0,203.57,169.17
2016,3,11,16,15,33.0,142.5,4.35,10.5,155.0,180.91,150.9
2016,3,11,16,30,28.0,123.0,4.1,10.0,132.0,157.87,131.67
2016,3,11,16,45,18.0,102.0,3.9,10.0,107.5,115.1,94.73
2016,3,11,17,0,8.0,81.0,3.7,10.0,83.0,86.4,69.42
2016,3,11,17,15,4.0,60.0,3.55,9.5,61.0,62.12,47.96
2016,3,11,17,30,0.0,39.0,3.4,9.0,39.0,36.54,25.22
2016,3,11,17,45,0.0,22.0,3.3,9.0,22.0,18.22,7.65
2016,3,11,18,0,0.0,5.0,3.2,9.0,5.0,4.27,0.0
2016,3,11,18,15,0.0,2.5,3.25,9.0,2.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,12,6,45,3.5,19.5,1.85,8.5,20.0,16.12,4.5
2016,3,12,7,0,7.0,39.0,2.1,9.0,40.0,31.34,21.74
2016,3,12,7,15,25.5,61.5,2.25,9.0,66.5,47.79,37.27
2016,3,12,7,30,44.0,84.0,2.4,9.0,93.0,64.08,52.45
2016,3,12,7,45,58.5,107.0,2.6,9.5,123.0,80.33,67.25
2016,3,12,8,0,73.0,130.0,2.8,10.0,153.0,96.27,81.46
2016,3,12,8,15,90.0,149.5,2.9,10.5,182.5,109.92,93.34
2016,3,12,8,30,107.0,169.0,3.0,11.0,212.0,119.18,101.13
2016,3,12,8,45,100.0,189.5,3.2,11.5,233.5,136.67,116.02
2016,3,12,9,0,93.0,210.0,3.4,12.0,255.0,149.68,126.78
2016,3,12,9,15,60.5,214.0,3.45,12.0,244.5,153.0,129.29
2016,3,12,9,30,28.0,218.0,3.5,12.0,234.0,155.93,131.47
2016,3,12,9,45,36.0,239.5,3.6,12.5,261.5,168.99,142.14
2016,3,12,10,0,44.0,261.0,3.7,13.0,289.0,187.65,149.29
2016,3,12,10,15,55.5,282.0,3.75,13.0,319.0,209.35,165.51
2016,3,12,10,30,67.0,303.0,3.8,13.0,349.0,232.99,183.77
2016,3,12,10,45,36.5,254.0,3.85,13.0,279.5,202.62,160.53
2016,3,12,11,0,6.0,205.0,3.9,13.0,210.0,167.49,133.11
2016,3,12,11,15,34.5,271.5,3.9,13.0,298.0,225.57,179.51
2016,3,12,11,30,63.0,338.0,3.9,13.0,386.0,291.72,232.01
2016,3,12,11,45,65.0,343.5,3.9,13.0,392.5,305.33,242.98
2016,3,12,12,0,67.0,349.0,3.9,13.0,399.0,319.18,254.25
2016,3,12,12,15,33.5,208.0,3.95,13.0,233.0,193.37,154.08
2016,3,12,12,30,0.0,67.0,4.0,13.0,67.0,55.81,41.07
2016,3,12,12,45,0.0,83.0,4.05,13.0,83.0,69.2,52.31
2016,3,12,13,0,0.0,99.0,4.1,13.0,99.0,82.62,63.47
2016,3,12,13,15,0.0,84.5,4.2,13.0,84.5,70.43,53.38
2016,3,12,13,30,0.0,70.0,4.3,13.0,70.0,58.27,43.3
2016,3,12,13,45,0.0,88.0,4.4,13.5,88.0,73.31,55.82
2016,3,12,14,0,0.0,106.0,4.5,14.0,106.0,88.62,68.5
2016,3,12,14,15,0.5,139.5,4.5,14.0,140.0,118.51,93.38
2016,3,12,14,30,1.0,173.0,4.5,14.0,174.0,149.96,119.5
2016,3,12,14,45,0.5,108.0,4.5,14.0,108.5,91.06,70.91
2016,3,12,15,0,0.0,43.0,4.5,14.0,43.0,35.63,24.54
2016,3,12,15,15,0.0,55.5,4.3,14.0,55.5,46.01,33.42
2016,3,12,15,30,0.0,68.0,4.1,14.0,68.0,56.4,42.33
2016,3,12,15,45,0.0,48.0,3.9,14.0,48.0,39.72,28.29
2016,3,12,16,0,0.0,28.0,3.7,14.0,28.0,23.11,14.18
2016,3,12,16,15,0.0,24.0,3.55,13.5,24.0,19.79,11.41
2016,3,12,16,30,0.0,20.0,3.4,13.0,20.0,16.47,8.61
2016,3,12,16,45,0.0,16.5,3.25,13.0,16.5,13.58,6.1
2016,3,12,17,0,0.0,13.0,3.1,13.0,13.0,10.69,3.56
2016,3,12,17,15,0.0,9.5,3.05,12.5,9.5,7.8,1.02
2016,3,12,17,30,0.0,6.0,3.0,12.0,6.0,4.92,0.0
2016,3,12,17,45,0.0,3.5,3.0,12.0,3.5,2.87,0.0
2016,3,12,18,0,0.0,1.0,3.0,12.0,1.0,0.85,0.0
2016,3,12,18,15,0.0,0.5,3.0,12.0,0.5,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,17.0,2.7,12.5,17.0,14.02,4.02
2016,3,13,7,0,0.0,34.0,2.9,13.0,34.0,27.83,18.44
2016,3,13,7,15,0.0,55.0,2.9,13.0,55.0,44.04,33.41
2016,3,13,7,30,0.0,76.0,2.9,13.0,76.0,60.01,48.05
2016,3,13,7,45,8.0,96.5,2.95,13.5,99.0,75.53,61.98
2016,3,13,8,0,16.0,117.0,3.0,14.0,122.0,90.92,75.51
2016,3,13,8,15,22.5,136.5,3.0,14.0,145.0,105.51,88.22
2016,3,13,8,30,29.0,156.0,3.0,14.0,168.0,115.13,96.41
2016,3,13,8,45,14.5,96.5,3.05,14.0,102.5,79.25,64.7
2016,3,13,9,0,0.0,37.0,3.1,14.0,37.0,30.6,21.59
2016,3,13,9,15,0.0,34.0,3.15,14.0,34.0,28.13,19.34
2016,3,13,9,30,0.0,31.0,3.2,14.0,31.0,25.66,17.09
2016,3,13,9,45,0.0,59.0,3.3,14.0,59.0,48.97,37.55
2016,3,13,10,0,0.0,87.0,3.4,14.0,87.0,72.39,55.25
2016,3,13,10,15,2.0,139.5,3.45,14.0,141.5,113.95,89.48
2016,3,13,10,30,4.0,192.0,3.5,14.0,196.0,154.56,122.47
2016,3,13,10,45,2.0,174.5,3.6,14.0,176.5,142.1,112.18
2016,3,13,11,0,0.0,157.0,3.7,14.0,157.0,128.66,101.15
2016,3,13,11,15,0.0,144.5,3.75,14.0,144.5,119.16,93.29
2016,3,13,11,30,0.0,132.0,3.8,14.0,132.0,109.37,85.2
2016,3,13,11,45,3.5,171.5,3.9,14.0,174.0,143.27,112.88
2016,3,13,12,0,7.0,211.0,4.0,14.0,216.0,177.87,140.93
2016,3,13,12,15,12.0,241.0,4.05,14.0,250.5,206.5,164.04
2016,3,13,12,30,17.0,271.0,4.1,14.0,285.0,236.26,188.01
2016,3,13,12,45,20.5,280.0,4.2,14.5,296.0,248.52,197.63
2016,3,13,13,0,24.0,289.0,4.3,15.0,307.0,261.36,207.74
2016,3,13,13,15,23.5,283.0,4.25,15.0,300.5,258.64,205.75
2016,3,13,13,30,23.0,277.0,4.2,15.0,294.0,255.74,203.68
2016,3,13,13,45,16.0,247.5,4.2,15.0,259.0,226.11,180.12
2016,3,13,14,0,9.0,218.0,4.2,15.0,224.0,195.46,155.56
2016,3,13,14,15,6.0,202.0,4.1,14.5,206.0,179.78,143.33
2016,3,13,14,30,3.0,186.0,4.0,14.0,188.0,163.73,130.66
2016,3,13,14,45,1.5,141.0,3.9,14.0,142.0,121.7,96.31
2016,3,13,15,0,0.0,96.0,3.8,14.0,96.0,80.1,61.89
2016,3,13,15,15,0.0,81.5,3.65,14.0,81.5,67.71,51.69
2016,3,13,15,30,0.0,67.0,3.5,14.0,67.0,55.57,41.6
2016,3,13,15,45,0.0,72.0,3.4,14.0,72.0,59.73,45.27
2016,3,13,16,0,0.0,77.0,3.3,14.0,77.0,63.89,48.95
2016,3,13,16,15,0.0,67.0,3.1,14.0,67.0,55.53,41.96
2016,3,13,16,30,0.0,57.0,2.9,14.0,57.0,47.19,34.91
2016,3,13,16,45,0.0,47.0,2.75,14.0,47.0,38.86,27.79
2016,3,13,17,0,0.0,37.0,2.6,14.0,37.0,30.55,20.58
2016,3,13,17,15,0.0,27.5,2.55,14.0,27.5,22.67,13.66
2016,3,13,17,30,0.0,18.0,2.5,14.0,18.0,14.81,6.73
2016,3,13,17,45,0.0,10.5,2.5,14.0,10.5,8.63,0.85
2016,3,13,18,0,0.0,3.0,2.5,14.0,3.0,2.56,0.0
2016,3,13,18,15,0.0,1.5,2.45,13.5,1.5,0.0,0.0
2016,3,13,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
