Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,5.5,1.45,9.5,5.5,0.0,0.0
2016,3,14,6,30,0.0,11.0,1.6,10.0,11.0,9.39,0.0
2016,3,14,6,45,90.5,30.0,1.8,10.5,41.5,23.36,11.77
2016,3,14,7,0,181.0,49.0,2.0,11.0,72.0,37.65,27.31
2016,3,14,7,15,251.0,67.0,2.1,11.0,114.5,50.16,39.2
2016,3,14,7,30,321.0,85.0,2.2,11.0,157.0,62.78,50.96
2016,3,14,7,45,365.0,100.5,2.3,11.0,202.5,73.09,60.41
2016,3,14,8,0,409.0,116.0,2.4,11.0,248.0,83.04,69.33
2016,3,14,8,15,476.5,115.5,2.45,11.0,293.5,82.21,68.47
2016,3,14,8,30,544.0,115.0,2.5,11.0,339.0,82.57,68.61
2016,3,14,8,45,470.0,149.5,2.55,11.5,359.5,101.6,85.11
2016,3,14,9,0,396.0,184.0,2.6,12.0,380.0,120.49,101.21
2016,3,14,9,15,504.5,169.5,2.6,12.0,442.0,111.21,92.79
2016,3,14,9,30,613.0,155.0,2.6,12.0,504.0,101.44,84.03
2016,3,14,9,45,544.0,193.5,2.6,12.5,518.5,122.52,101.96
2016,3,14,10,0,475.0,232.0,2.6,13.0,533.0,176.49,125.72
2016,3,14,10,15,316.5,280.0,2.6,13.0,485.0,227.18,168.0
2016,3,14,10,30,158.0,328.0,2.6,13.0,437.0,259.28,200.24
2016,3,14,10,45,176.5,339.5,2.6,13.5,465.0,287.86,222.45
2016,3,14,11,0,195.0,351.0,2.6,14.0,493.0,318.7,246.84
2016,3,14,11,15,363.5,309.5,2.6,14.0,581.0,366.07,281.99
2016,3,14,11,30,532.0,268.0,2.6,14.0,669.0,432.27,333.74
2016,3,14,11,45,382.5,320.5,2.6,14.5,611.0,437.4,340.77
2016,3,14,12,0,233.0,373.0,2.6,15.0,553.0,426.4,333.49
2016,3,14,12,15,403.5,317.5,2.6,15.0,628.0,503.95,394.81
2016,3,14,12,30,574.0,262.0,2.6,15.0,703.0,590.19,462.36
2016,3,14,12,45,556.0,269.0,2.65,15.0,693.0,617.14,483.66
2016,3,14,13,0,538.0,276.0,2.7,15.0,683.0,641.25,502.84
2016,3,14,13,15,522.5,275.0,2.75,15.0,663.5,657.12,515.89
2016,3,14,13,30,507.0,274.0,2.8,15.0,644.0,670.02,526.64
2016,3,14,13,45,518.5,255.5,2.85,15.0,624.0,684.75,539.45
2016,3,14,14,0,530.0,237.0,2.9,15.0,604.0,697.13,550.56
2016,3,14,14,15,533.0,224.0,2.9,15.0,579.5,705.48,558.31
2016,3,14,14,30,536.0,211.0,2.9,15.0,555.0,711.19,564.21
2016,3,14,14,45,646.0,171.5,2.95,15.0,561.5,787.61,624.07
2016,3,14,15,0,756.0,132.0,3.0,15.0,568.0,855.21,674.08
2016,3,14,15,15,733.0,127.5,2.95,14.5,525.0,839.8,665.02
2016,3,14,15,30,710.0,123.0,2.9,14.0,482.0,820.84,654.11
2016,3,14,15,45,679.0,117.5,2.9,14.0,434.0,790.16,633.64
2016,3,14,16,0,648.0,112.0,2.9,14.0,386.0,756.41,610.66
2016,3,14,16,15,605.5,105.0,2.65,13.5,336.0,707.91,575.82
2016,3,14,16,30,563.0,98.0,2.4,13.0,286.0,657.16,538.4
2016,3,14,16,45,499.5,89.0,2.15,12.5,235.0,579.28,478.64
2016,3,14,17,0,436.0,80.0,1.9,12.0,184.0,509.04,422.72
2016,3,14,17,15,347.0,66.5,1.8,11.0,136.5,412.7,344.23
2016,3,14,17,30,258.0,53.0,1.7,10.0,89.0,320.11,264.3
2016,3,14,17,45,129.0,34.5,1.65,9.5,52.5,176.08,132.96
2016,3,14,18,0,0.0,16.0,1.6,9.0,16.0,15.01,0.0
2016,3,14,18,15,0.0,8.0,1.6,9.0,8.0,6.83,0.0
2016,3,14,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,6,15,25.5,6.0,1.05,6.5,7.0,0.0,0.0
2016,3,15,6,30,51.0,12.0,1.1,7.0,14.0,10.24,0.0
2016,3,15,6,45,190.0,28.0,1.15,8.0,50.5,21.71,11.49
2016,3,15,7,0,329.0,44.0,1.2,9.0,87.0,35.88,26.13
2016,3,15,7,15,419.0,55.0,1.25,9.5,135.5,44.04,34.05
2016,3,15,7,30,509.0,66.0,1.3,10.0,184.0,52.04,41.56
2016,3,15,7,45,577.5,71.5,1.4,10.5,236.5,55.33,44.58
2016,3,15,8,0,646.0,77.0,1.5,11.0,289.0,58.7,47.53
2016,3,15,8,15,685.0,82.5,1.6,11.5,339.5,61.79,50.11
2016,3,15,8,30,724.0,88.0,1.7,12.0,390.0,64.83,52.57
2016,3,15,8,45,756.5,90.5,1.8,13.0,439.0,71.76,58.32
2016,3,15,9,0,789.0,93.0,1.9,14.0,488.0,72.72,58.74
2016,3,15,9,15,808.5,96.0,1.95,14.5,531.5,73.88,59.46
2016,3,15,9,30,828.0,99.0,2.0,15.0,575.0,75.03,60.17
2016,3,15,9,45,844.0,101.0,2.15,15.5,613.0,75.44,60.25
2016,3,15,10,0,860.0,103.0,2.3,16.0,651.0,131.88,74.45
2016,3,15,10,15,870.0,105.0,2.35,16.0,682.5,189.24,111.68
2016,3,15,10,30,880.0,107.0,2.4,16.0,714.0,254.14,163.95
2016,3,15,10,45,888.5,107.5,2.5,16.5,738.5,310.37,212.85
2016,3,15,11,0,897.0,108.0,2.6,17.0,763.0,366.6,262.81
2016,3,15,11,15,901.5,109.0,2.65,17.0,780.0,421.5,311.94
2016,3,15,11,30,906.0,110.0,2.7,17.0,797.0,475.54,359.45
2016,3,15,11,45,909.0,110.0,2.75,17.0,805.5,527.0,403.85
2016,3,15,12,0,912.0,110.0,2.8,17.0,814.0,576.96,445.94
2016,3,15,12,15,912.0,110.0,2.85,17.0,814.5,623.51,484.42
2016,3,15,12,30,912.0,110.0,2.9,17.0,815.0,667.87,520.36
2016,3,15,12,45,915.5,106.5,2.95,17.5,808.5,709.01,552.24
2016,3,15,13,0,919.0,103.0,3.0,18.0,802.0,747.68,581.64
2016,3,15,13,15,915.0,102.5,3.0,18.0,786.5,781.09,606.75
2016,3,15,13,30,911.0,102.0,3.0,18.0,771.0,811.33,628.58
2016,3,15,13,45,906.0,100.0,3.0,18.0,748.0,835.97,646.49
2016,3,15,14,0,901.0,98.0,3.0,18.0,725.0,857.12,662.08
2016,3,15,14,15,892.0,96.5,2.95,17.5,694.0,871.89,674.27
2016,3,15,14,30,883.0,95.0,2.9,17.0,663.0,882.96,684.09
2016,3,15,14,45,870.5,92.5,2.9,17.0,626.0,886.14,687.66
2016,3,15,15,0,858.0,90.0,2.9,17.0,589.0,894.99,695.46
2016,3,15,15,15,840.5,87.5,2.7,16.5,546.0,886.48,690.92
2016,3,15,15,30,823.0,85.0,2.5,16.0,503.0,874.29,683.94
2016,3,15,15,45,799.5,81.0,2.4,16.0,456.0,851.27,668.82
2016,3,15,16,0,776.0,77.0,2.3,16.0,409.0,824.94,651.27
2016,3,15,16,15,741.5,72.5,2.0,15.5,358.0,785.1,623.14
2016,3,15,16,30,707.0,68.0,1.7,15.0,307.0,742.69,592.38
2016,3,15,16,45,658.5,62.0,1.45,14.5,255.5,690.72,553.73
2016,3,15,17,0,610.0,56.0,1.2,14.0,204.0,632.02,508.2
2016,3,15,17,15,528.5,48.0,1.2,13.0,153.5,542.9,439.82
2016,3,15,17,30,447.0,40.0,1.2,12.0,103.0,455.88,368.35
2016,3,15,17,45,308.0,28.0,1.2,11.5,62.5,323.29,246.27
2016,3,15,18,0,169.0,16.0,1.2,11.0,22.0,174.14,0.0
2016,3,15,18,15,84.5,8.0,1.2,10.5,11.0,66.6,0.0
2016,3,15,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,8.5,0.9,8.5,8.5,7.26,0.0
2016,3,16,6,30,0.0,17.0,0.9,9.0,17.0,14.51,0.0
2016,3,16,6,45,204.0,29.0,0.95,10.0,56.5,22.49,12.57
2016,3,16,7,0,408.0,41.0,1.0,11.0,96.0,33.4,23.83
2016,3,16,7,15,495.5,50.0,1.2,11.5,146.0,40.07,30.29
2016,3,16,7,30,583.0,59.0,1.4,12.0,196.0,46.68,36.45
2016,3,16,7,45,637.5,65.5,1.6,12.5,249.0,50.99,40.35
2016,3,16,8,0,692.0,72.0,1.8,13.0,302.0,55.25,44.05
2016,3,16,8,15,729.0,76.5,1.9,13.5,353.5,63.02,50.79
2016,3,16,8,30,766.0,81.0,2.0,14.0,405.0,65.77,52.96
2016,3,16,8,45,791.5,85.0,2.1,14.5,453.5,67.94,54.6
2016,3,16,9,0,817.0,89.0,2.2,15.0,502.0,70.07,56.18
2016,3,16,9,15,836.5,92.0,2.25,15.5,546.5,71.35,57.0
2016,3,16,9,30,856.0,95.0,2.3,16.0,591.0,72.61,57.82
2016,3,16,9,45,869.5,97.5,2.35,16.5,629.0,77.31,61.6
2016,3,16,10,0,883.0,100.0,2.4,17.0,667.0,144.09,82.22
2016,3,16,10,15,893.0,101.5,2.4,17.0,699.0,201.64,120.0
2016,3,16,10,30,903.0,103.0,2.4,17.0,731.0,259.8,167.05
2016,3,16,10,45,910.0,104.5,2.45,17.5,755.5,317.59,217.29
2016,3,16,11,0,917.0,106.0,2.5,18.0,780.0,375.23,268.22
2016,3,16,11,15,921.0,107.0,2.5,18.0,797.0,431.0,317.74
2016,3,16,11,30,925.0,108.0,2.5,18.0,814.0,485.82,365.46
2016,3,16,11,45,927.5,108.0,2.55,18.5,822.5,537.95,409.28
2016,3,16,12,0,930.0,108.0,2.6,19.0,831.0,588.5,450.54
2016,3,16,12,15,930.0,108.0,2.6,19.0,831.0,635.81,488.9
2016,3,16,12,30,930.0,108.0,2.6,19.0,831.0,680.89,524.64
2016,3,16,12,45,933.5,104.0,2.6,19.5,824.0,722.25,555.92
2016,3,16,13,0,937.0,100.0,2.6,20.0,817.0,761.04,584.65
2016,3,16,13,15,932.0,99.5,2.6,20.0,800.5,794.22,608.8
2016,3,16,13,30,927.0,99.0,2.6,20.0,784.0,824.1,629.97
2016,3,16,13,45,920.5,97.5,2.6,20.0,759.5,848.36,647.29
2016,3,16,14,0,914.0,96.0,2.6,20.0,735.0,869.03,662.25
2016,3,16,14,15,904.0,94.5,2.55,20.0,703.5,883.09,672.42
2016,3,16,14,30,894.0,93.0,2.5,20.0,672.0,893.37,680.18
2016,3,16,14,45,880.5,90.5,2.5,20.0,634.0,895.66,683.07
2016,3,16,15,0,867.0,88.0,2.5,20.0,596.0,894.13,683.58
2016,3,16,15,15,849.0,85.5,2.35,19.5,552.5,894.49,685.58
2016,3,16,15,30,831.0,83.0,2.2,19.0,509.0,881.73,678.54
2016,3,16,15,45,806.5,79.5,2.05,19.0,460.5,858.26,662.86
2016,3,16,16,0,782.0,76.0,1.9,19.0,412.0,831.5,644.83
2016,3,16,16,15,747.5,71.5,1.65,18.0,361.0,791.45,618.44
2016,3,16,16,30,713.0,67.0,1.4,17.0,310.0,748.86,589.39
2016,3,16,16,45,663.0,61.5,1.2,16.5,258.0,695.69,550.79
2016,3,16,17,0,613.0,56.0,1.0,16.0,206.0,636.16,505.7
2016,3,16,17,15,533.5,48.0,1.0,15.5,156.0,548.36,438.69
2016,3,16,17,30,454.0,40.0,1.0,15.0,106.0,462.6,368.89
2016,3,16,17,45,317.0,28.0,1.0,14.5,65.0,330.8,251.4
2016,3,16,18,0,180.0,16.0,1.0,14.0,24.0,184.19,0.0
2016,3,16,18,15,90.0,8.0,1.0,13.5,12.0,70.66,0.0
2016,3,16,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,10.5,0.95,10.5,10.5,8.96,0.0
2016,3,17,6,30,0.0,21.0,1.0,11.0,21.0,16.64,0.0
2016,3,17,6,45,227.0,30.0,1.05,12.0,62.0,23.29,13.51
2016,3,17,7,0,454.0,39.0,1.1,13.0,103.0,31.74,22.25
2016,3,17,7,15,537.0,47.0,1.15,13.5,154.0,37.71,27.99
2016,3,17,7,30,620.0,55.0,1.2,14.0,205.0,43.64,33.47
2016,3,17,7,45,671.5,61.0,1.3,14.5,258.0,51.96,40.89
2016,3,17,8,0,723.0,67.0,1.4,15.0,311.0,56.33,44.65
2016,3,17,8,15,758.5,71.5,1.45,15.5,363.5,59.27,47.06
2016,3,17,8,30,794.0,76.0,1.5,16.0,416.0,62.17,49.36
2016,3,17,8,45,819.0,79.5,1.6,17.0,465.0,64.13,50.7
2016,3,17,9,0,844.0,83.0,1.7,18.0,514.0,66.05,51.99
2016,3,17,9,15,862.0,85.5,1.65,18.5,558.0,67.12,52.65
2016,3,17,9,30,880.0,88.0,1.6,19.0,602.0,77.4,61.18
2016,3,17,9,45,892.5,90.5,1.6,19.5,640.5,86.76,68.85
2016,3,17,10,0,905.0,93.0,1.6,20.0,679.0,145.33,80.29
2016,3,17,10,15,914.5,94.5,1.55,20.5,711.0,203.96,118.81
2016,3,17,10,30,924.0,96.0,1.5,21.0,743.0,263.14,165.86
2016,3,17,10,45,930.0,97.5,1.45,21.5,767.5,321.73,215.72
2016,3,17,11,0,936.0,99.0,1.4,22.0,792.0,380.03,265.8
2016,3,17,11,15,940.0,99.5,1.3,22.0,808.5,436.3,313.95
2016,3,17,11,30,944.0,100.0,1.2,22.0,825.0,491.55,359.93
2016,3,17,11,45,945.0,101.0,1.2,22.5,833.0,544.53,402.47
2016,3,17,12,0,946.0,102.0,1.2,23.0,841.0,595.78,442.23
2016,3,17,12,15,945.5,102.0,1.2,23.0,841.0,643.36,478.99
2016,3,17,12,30,945.0,102.0,1.2,23.0,841.0,688.63,513.09
2016,3,17,12,45,942.5,101.5,1.2,23.0,832.5,729.6,543.41
2016,3,17,13,0,940.0,101.0,1.2,23.0,824.0,767.7,571.12
2016,3,17,13,15,935.5,100.0,1.2,23.0,807.5,800.83,593.83
2016,3,17,13,30,931.0,99.0,1.2,23.0,791.0,830.65,613.82
2016,3,17,13,45,923.5,98.0,1.25,23.0,766.5,854.66,630.69
2016,3,17,14,0,916.0,97.0,1.3,23.0,742.0,875.04,645.35
2016,3,17,14,15,906.0,95.5,1.3,23.0,710.0,889.07,655.35
2016,3,17,14,30,896.0,94.0,1.3,23.0,678.0,899.32,663.1
2016,3,17,14,45,882.0,92.0,1.3,23.0,639.5,901.68,665.9
2016,3,17,15,0,868.0,90.0,1.3,23.0,601.0,909.78,672.73
2016,3,17,15,15,850.0,87.5,1.25,22.5,557.5,900.64,668.89
2016,3,17,15,30,832.0,85.0,1.2,22.0,514.0,887.79,662.87
2016,3,17,15,45,806.5,81.5,1.2,22.0,465.5,863.29,648.59
2016,3,17,16,0,781.0,78.0,1.2,22.0,417.0,835.49,632.01
2016,3,17,16,15,746.5,73.5,1.1,21.5,365.5,795.28,606.42
2016,3,17,16,30,712.0,69.0,1.0,21.0,314.0,752.51,578.37
2016,3,17,16,45,662.0,63.0,0.95,20.5,262.0,698.73,541.95
2016,3,17,17,0,612.0,57.0,0.9,20.0,210.0,638.29,498.79
2016,3,17,17,15,533.0,49.0,0.95,19.0,159.5,550.64,434.56
2016,3,17,17,30,454.0,41.0,1.0,18.0,109.0,464.98,367.12
2016,3,17,17,45,320.5,29.0,1.05,17.5,67.0,335.39,254.55
2016,3,17,18,0,187.0,17.0,1.1,17.0,25.0,192.6,0.0
2016,3,17,18,15,93.5,8.5,1.1,16.5,12.5,73.74,0.0
2016,3,17,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,6,15,86.0,8.5,1.3,9.5,12.0,7.26,0.0
2016,3,18,6,30,172.0,17.0,1.5,10.0,24.0,13.91,0.0
2016,3,18,6,45,308.5,29.5,1.75,11.0,65.5,24.1,14.57
2016,3,18,7,0,445.0,42.0,2.0,12.0,107.0,34.13,24.5
2016,3,18,7,15,526.5,50.5,2.0,12.5,158.0,40.4,30.51
2016,3,18,7,30,608.0,59.0,2.0,13.0,209.0,46.6,36.25
2016,3,18,7,45,304.0,67.0,2.0,13.5,142.0,48.91,38.32
2016,3,18,8,0,0.0,75.0,2.0,14.0,75.0,61.71,49.61
2016,3,18,8,15,0.0,90.0,1.95,14.0,90.0,73.49,59.91
2016,3,18,8,30,0.0,105.0,1.9,14.0,105.0,85.15,69.98
2016,3,18,8,45,0.0,129.0,1.9,14.5,129.0,103.15,85.31
2016,3,18,9,0,0.0,153.0,1.9,15.0,153.0,120.79,100.09
2016,3,18,9,15,65.0,211.5,1.9,15.5,249.5,152.68,126.8
2016,3,18,9,30,130.0,270.0,1.9,16.0,346.0,176.94,146.6
2016,3,18,9,45,106.5,283.5,1.9,16.5,349.0,196.93,154.37
2016,3,18,10,0,83.0,297.0,1.9,17.0,352.0,215.15,166.19
2016,3,18,10,15,189.0,309.5,1.9,17.0,441.0,240.81,180.84
2016,3,18,10,30,295.0,322.0,1.9,17.0,530.0,281.07,208.1
2016,3,18,10,45,485.5,265.0,1.9,17.5,621.0,314.79,229.17
2016,3,18,11,0,676.0,208.0,1.9,18.0,712.0,371.46,271.11
2016,3,18,11,15,800.5,159.0,1.85,18.0,768.0,429.85,318.23
2016,3,18,11,30,925.0,110.0,1.8,18.0,824.0,494.99,371.04
2016,3,18,11,45,668.5,223.0,1.8,18.0,741.5,509.83,387.6
2016,3,18,12,0,412.0,336.0,1.8,18.0,659.0,499.52,382.28
2016,3,18,12,15,434.0,325.0,1.8,18.0,666.0,535.01,410.44
2016,3,18,12,30,456.0,314.0,1.8,18.0,673.0,569.23,437.09
2016,3,18,12,45,674.5,220.5,1.85,18.5,745.0,666.77,511.18
2016,3,18,13,0,893.0,127.0,1.9,19.0,817.0,761.84,582.31
2016,3,18,13,15,888.5,126.0,1.9,19.0,801.0,800.54,609.98
2016,3,18,13,30,884.0,125.0,1.9,19.0,785.0,830.33,630.69
2016,3,18,13,45,776.0,159.5,1.95,19.0,726.0,813.15,619.72
2016,3,18,14,0,668.0,194.0,2.0,19.0,667.0,784.29,600.05
2016,3,18,14,15,664.5,184.0,2.05,18.5,637.0,792.7,609.41
2016,3,18,14,30,661.0,174.0,2.1,18.0,607.0,797.78,615.96
2016,3,18,14,45,689.5,151.5,2.15,18.0,581.0,814.67,629.47
2016,3,18,15,0,718.0,129.0,2.2,18.0,555.0,827.79,640.4
2016,3,18,15,15,653.0,136.0,2.2,17.5,502.0,786.52,613.88
2016,3,18,15,30,588.0,143.0,2.2,17.0,449.0,741.08,584.4
2016,3,18,15,45,495.0,148.5,2.2,16.5,389.5,657.66,526.01
2016,3,18,16,0,402.0,154.0,2.2,16.0,330.0,582.18,470.65
2016,3,18,16,15,369.0,143.0,2.0,15.5,289.5,540.42,440.18
2016,3,18,16,30,336.0,132.0,1.8,15.0,249.0,478.37,393.38
2016,3,18,16,45,314.0,112.5,1.6,14.5,208.0,434.04,359.29
2016,3,18,17,0,292.0,93.0,1.4,14.0,167.0,388.71,322.95
2016,3,18,17,15,249.5,74.0,1.3,13.0,127.0,326.31,271.59
2016,3,18,17,30,207.0,55.0,1.2,12.0,87.0,282.69,232.67
2016,3,18,17,45,103.5,38.0,1.1,11.5,54.0,160.14,124.69
2016,3,18,18,0,0.0,21.0,1.0,11.0,21.0,22.08,0.0
2016,3,18,18,15,0.0,10.5,1.0,10.5,10.5,8.96,0.0
2016,3,18,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,8.0,1.05,10.5,8.0,6.83,0.0
2016,3,19,6,30,0.0,16.0,1.2,11.0,16.0,13.21,0.0
2016,3,19,6,45,35.5,35.5,1.35,11.5,41.0,28.03,18.12
2016,3,19,7,0,71.0,55.0,1.5,12.0,66.0,42.58,32.02
2016,3,19,7,15,90.5,77.0,1.55,12.5,96.0,58.34,46.52
2016,3,19,7,30,110.0,99.0,1.6,13.0,126.0,73.71,60.4
2016,3,19,7,45,127.0,120.0,1.65,13.5,158.5,88.06,73.09
2016,3,19,8,0,144.0,141.0,1.7,14.0,191.0,102.04,85.16
2016,3,19,8,15,220.0,157.0,1.75,14.5,246.5,109.2,91.03
2016,3,19,8,30,296.0,173.0,1.8,15.0,302.0,119.38,99.42
2016,3,19,8,45,339.0,186.0,1.85,15.5,350.0,127.15,105.59
2016,3,19,9,0,382.0,199.0,1.9,16.0,398.0,134.68,111.51
2016,3,19,9,15,606.0,146.0,1.9,16.5,492.0,96.05,77.92
2016,3,19,9,30,830.0,93.0,1.9,17.0,586.0,70.34,55.53
2016,3,19,9,45,834.5,99.0,1.95,17.5,621.5,88.41,56.25
2016,3,19,10,0,839.0,105.0,2.0,18.0,657.0,146.12,82.18
2016,3,19,10,15,849.0,107.0,2.0,18.0,687.5,202.39,121.52
2016,3,19,10,30,859.0,109.0,2.0,18.0,718.0,266.07,173.69
2016,3,19,10,45,863.5,111.5,2.05,18.5,741.5,321.45,221.89
2016,3,19,11,0,868.0,114.0,2.1,19.0,765.0,376.49,270.21
2016,3,19,11,15,704.5,195.0,2.1,19.0,731.0,419.89,311.95
2016,3,19,11,30,541.0,276.0,2.1,19.0,697.0,453.97,343.26
2016,3,19,11,45,712.0,195.5,2.15,19.0,755.0,512.28,389.73
2016,3,19,12,0,883.0,115.0,2.2,19.0,813.0,580.14,443.9
2016,3,19,12,15,883.0,115.0,2.2,19.0,813.5,625.26,480.01
2016,3,19,12,30,883.0,115.0,2.2,19.0,814.0,668.26,513.8
2016,3,19,12,45,886.5,112.0,2.2,19.0,807.0,708.65,545.03
2016,3,19,13,0,890.0,109.0,2.2,19.0,800.0,746.68,573.99
2016,3,19,13,15,634.5,218.0,2.2,19.0,706.0,703.87,540.33
2016,3,19,13,30,379.0,327.0,2.2,19.0,612.0,618.17,475.39
2016,3,19,13,45,418.0,301.5,2.2,19.0,606.5,657.12,506.0
2016,3,19,14,0,457.0,276.0,2.2,19.0,601.0,684.61,527.65
2016,3,19,14,15,457.0,263.0,2.15,19.0,576.0,689.6,532.17
2016,3,19,14,30,457.0,250.0,2.1,19.0,551.0,692.07,535.13
2016,3,19,14,45,518.0,213.0,2.1,19.0,536.0,721.26,559.24
2016,3,19,15,0,579.0,176.0,2.1,19.0,521.0,747.28,581.0
2016,3,19,15,15,458.0,193.0,2.1,18.5,453.5,665.43,522.07
2016,3,19,15,30,337.0,210.0,2.1,18.0,386.0,561.22,445.88
2016,3,19,15,45,332.0,189.5,2.15,18.0,350.0,537.99,431.06
2016,3,19,16,0,327.0,169.0,2.2,18.0,314.0,512.71,413.83
2016,3,19,16,15,311.5,151.5,2.15,17.5,276.0,479.97,390.59
2016,3,19,16,30,296.0,134.0,2.1,17.0,238.0,445.94,365.72
2016,3,19,16,45,280.0,113.5,2.05,16.5,199.5,406.02,335.39
2016,3,19,17,0,264.0,93.0,2.0,16.0,161.0,364.84,302.82
2016,3,19,17,15,231.0,73.5,1.85,15.0,123.0,309.92,257.48
2016,3,19,17,30,198.0,54.0,1.7,14.0,85.0,254.84,209.97
2016,3,19,17,45,99.0,38.0,1.6,13.5,53.5,155.56,121.28
2016,3,19,18,0,0.0,22.0,1.5,13.0,22.0,23.38,0.0
2016,3,19,18,15,0.0,11.0,1.45,12.5,11.0,9.39,0.0
2016,3,19,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,6,15,20.0,9.5,1.2,10.5,10.5,8.11,0.0
2016,3,20,6,30,40.0,19.0,1.4,11.0,21.0,15.49,0.29
2016,3,20,6,45,100.5,37.5,1.65,12.0,51.0,29.09,19.2
2016,3,20,7,0,161.0,56.0,1.9,13.0,81.0,42.8,32.15
2016,3,20,7,15,190.0,76.5,2.0,13.5,117.0,57.36,45.5
2016,3,20,7,30,219.0,97.0,2.1,14.0,153.0,71.47,58.21
2016,3,20,7,45,240.0,116.0,2.25,15.0,190.0,84.11,69.2
2016,3,20,8,0,261.0,135.0,2.4,16.0,227.0,96.31,79.53
2016,3,20,8,15,353.0,141.5,2.45,16.5,286.0,97.09,79.84
2016,3,20,8,30,445.0,148.0,2.5,17.0,345.0,100.77,82.64
2016,3,20,8,45,391.5,179.5,2.65,17.5,367.0,118.14,97.16
2016,3,20,9,0,338.0,211.0,2.8,18.0,389.0,140.74,115.91
2016,3,20,9,15,441.5,200.0,2.9,18.0,452.0,127.02,103.91
2016,3,20,9,30,545.0,189.0,3.0,18.0,515.0,120.12,97.81
2016,3,20,9,45,689.5,149.5,3.15,18.5,588.5,111.27,74.69
2016,3,20,10,0,834.0,110.0,3.3,19.0,662.0,152.66,86.65
2016,3,20,10,15,844.5,111.5,3.4,19.0,693.0,208.47,126.39
2016,3,20,10,30,855.0,113.0,3.5,19.0,724.0,265.11,173.49
2016,3,20,10,45,487.5,239.0,3.65,19.5,590.0,302.37,219.8
2016,3,20,11,0,120.0,365.0,3.8,20.0,456.0,309.98,237.51
2016,3,20,11,15,66.0,307.5,3.9,19.5,357.5,266.46,206.05
2016,3,20,11,30,12.0,250.0,4.0,19.0,259.0,208.86,162.27
2016,3,20,11,45,9.5,232.0,4.1,19.0,239.5,195.24,151.68
2016,3,20,12,0,7.0,214.0,4.2,19.0,220.0,180.8,140.31
2016,3,20,12,15,23.0,275.5,4.25,19.0,294.5,244.56,190.78
2016,3,20,12,30,39.0,337.0,4.3,19.0,369.0,311.06,242.73
2016,3,20,12,45,25.0,291.5,4.35,19.0,312.0,268.35,209.47
2016,3,20,13,0,11.0,246.0,4.4,19.0,255.0,215.65,168.15
2016,3,20,13,15,5.5,149.5,4.35,18.5,154.0,129.74,100.14
2016,3,20,13,30,0.0,53.0,4.3,18.0,53.0,44.11,30.69
2016,3,20,13,45,5.5,142.5,4.3,18.0,146.5,124.57,96.59
2016,3,20,14,0,11.0,232.0,4.3,18.0,240.0,209.89,165.29
2016,3,20,14,15,6.0,203.5,4.2,18.0,208.5,180.97,142.13
2016,3,20,14,30,1.0,175.0,4.1,18.0,177.0,151.49,118.51
2016,3,20,14,45,0.5,172.5,4.05,18.0,174.0,149.74,117.38
2016,3,20,15,0,0.0,170.0,4.0,18.0,171.0,148.16,116.36
2016,3,20,15,15,0.0,126.5,3.85,17.5,127.0,108.03,84.07
2016,3,20,15,30,0.0,83.0,3.7,17.0,83.0,68.95,52.14
2016,3,20,15,45,0.0,88.0,3.55,17.0,88.0,73.38,56.02
2016,3,20,16,0,0.0,93.0,3.4,17.0,93.0,78.6,60.56
2016,3,20,16,15,0.0,81.5,3.15,16.5,81.5,68.37,52.27
2016,3,20,16,30,0.0,70.0,2.9,16.0,70.0,58.09,43.82
2016,3,20,16,45,0.0,58.5,2.7,15.5,58.5,48.44,35.77
2016,3,20,17,0,0.0,47.0,2.5,15.0,47.0,38.87,27.64
2016,3,20,17,15,0.0,36.0,2.3,14.5,36.0,29.73,19.74
2016,3,20,17,30,0.0,25.0,2.1,14.0,25.0,20.61,11.76
2016,3,20,17,45,0.0,15.5,1.95,14.0,15.5,12.75,4.71
2016,3,20,18,0,0.0,6.0,1.8,14.0,6.0,4.92,0.0
2016,3,20,18,15,0.0,3.0,1.75,14.0,3.0,2.56,0.0
2016,3,20,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,6,15,17.5,11.0,1.3,10.5,12.0,9.39,0.0
2016,3,21,6,30,35.0,22.0,1.5,11.0,24.0,17.73,3.74
2016,3,21,6,45,94.5,42.0,1.75,11.5,55.5,32.29,22.18
2016,3,21,7,0,154.0,62.0,2.0,12.0,87.0,46.91,35.98
2016,3,21,7,15,194.0,82.5,2.15,12.0,126.0,61.41,49.43
2016,3,21,7,30,234.0,103.0,2.3,12.0,165.0,75.5,62.29
2016,3,21,7,45,277.5,116.5,2.5,12.5,205.0,84.79,70.49
2016,3,21,8,0,321.0,130.0,2.7,13.0,245.0,93.83,78.26
2016,3,21,8,15,236.0,161.0,2.8,13.0,252.5,111.73,93.83
2016,3,21,8,30,151.0,192.0,2.9,13.0,260.0,133.69,112.72
2016,3,21,8,45,196.0,210.5,3.05,13.5,308.5,145.38,122.27
2016,3,21,9,0,241.0,229.0,3.2,14.0,357.0,149.16,124.92
2016,3,21,9,15,351.5,225.5,3.35,14.0,429.0,148.08,123.65
2016,3,21,9,30,462.0,222.0,3.5,14.0,501.0,137.66,114.4
2016,3,21,9,45,444.5,244.5,3.65,14.5,526.5,162.96,121.15
2016,3,21,10,0,427.0,267.0,3.8,15.0,552.0,208.32,148.65
2016,3,21,10,15,467.0,262.0,3.9,15.0,587.0,244.62,173.87
2016,3,21,10,30,507.0,257.0,4.0,15.0,622.0,285.24,206.2
2016,3,21,10,45,283.5,299.5,4.1,15.5,505.0,293.18,222.74
2016,3,21,11,0,60.0,342.0,4.2,16.0,388.0,280.5,219.73
2016,3,21,11,15,92.5,363.5,4.35,16.0,436.0,317.15,248.46
2016,3,21,11,30,125.0,385.0,4.5,16.0,484.0,355.94,279.06
2016,3,21,11,45,104.0,382.0,4.65,16.0,465.0,358.16,281.59
2016,3,21,12,0,83.0,379.0,4.8,16.0,446.0,355.54,280.13
2016,3,21,12,15,83.5,379.0,4.9,16.0,446.0,365.65,288.53
2016,3,21,12,30,84.0,379.0,5.0,16.0,446.0,375.57,296.75
2016,3,21,12,45,42.0,209.0,5.1,16.5,242.5,208.48,164.78
2016,3,21,13,0,0.0,39.0,5.2,17.0,39.0,32.46,21.15
2016,3,21,13,15,0.0,38.0,5.1,16.5,38.0,31.61,20.56
2016,3,21,13,30,0.0,37.0,5.0,16.0,37.0,30.77,19.93
2016,3,21,13,45,2.5,115.5,4.95,16.0,117.5,98.83,76.21
2016,3,21,14,0,5.0,194.0,4.9,16.0,198.0,170.31,134.6
2016,3,21,14,15,2.5,133.0,4.8,16.0,135.0,114.43,89.14
2016,3,21,14,30,0.0,72.0,4.7,16.0,72.0,59.88,44.27
2016,3,21,14,45,0.0,100.5,4.6,16.0,100.5,83.96,64.36
2016,3,21,15,0,0.0,129.0,4.5,16.0,129.0,109.71,85.79
2016,3,21,15,15,0.0,82.5,4.35,15.5,82.5,68.56,51.96
2016,3,21,15,30,0.0,36.0,4.2,15.0,36.0,29.79,19.6
2016,3,21,15,45,0.0,28.5,4.1,14.5,28.5,23.55,14.42
2016,3,21,16,0,0.0,21.0,4.0,14.0,21.0,17.33,9.2
2016,3,21,16,15,0.0,18.5,3.75,13.5,18.5,15.25,7.48
2016,3,21,16,30,0.0,16.0,3.5,13.0,16.0,13.18,5.74
2016,3,21,16,45,166.5,61.5,3.25,13.0,105.0,231.53,198.03
2016,3,21,17,0,333.0,107.0,3.0,13.0,194.0,446.83,376.23
2016,3,21,17,15,257.5,89.0,2.75,12.5,147.5,358.51,300.75
2016,3,21,17,30,182.0,71.0,2.5,12.0,101.0,273.65,227.09
2016,3,21,17,45,125.0,47.5,2.3,12.0,64.5,195.72,156.15
2016,3,21,18,0,68.0,24.0,2.1,12.0,28.0,104.39,41.34
2016,3,21,18,15,34.0,12.0,2.0,11.5,14.0,34.68,0.0
2016,3,21,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,22,6,15,97.0,12.5,1.2,8.0,18.5,10.67,0.0
2016,3,22,6,30,194.0,25.0,1.4,9.0,37.0,19.48,6.72
2016,3,22,6,45,322.0,37.5,1.65,10.0,81.0,30.6,21.03
2016,3,22,7,0,450.0,50.0,1.9,11.0,125.0,40.4,30.43
2016,3,22,7,15,527.5,58.5,2.05,11.0,177.0,46.42,36.25
2016,3,22,7,30,605.0,67.0,2.2,11.0,229.0,52.38,41.81
2016,3,22,7,45,657.5,72.5,2.35,11.5,282.5,55.72,44.76
2016,3,22,8,0,710.0,78.0,2.5,12.0,336.0,59.07,47.59
2016,3,22,8,15,744.5,82.5,2.55,12.0,388.0,67.07,54.6
2016,3,22,8,30,779.0,87.0,2.6,12.0,440.0,69.64,56.7
2016,3,22,8,45,809.5,88.5,2.65,12.5,490.0,69.9,56.64
2016,3,22,9,0,840.0,90.0,2.7,13.0,540.0,70.25,56.65
2016,3,22,9,15,857.5,92.5,2.75,13.0,584.0,71.13,57.25
2016,3,22,9,30,875.0,95.0,2.8,13.0,628.0,72.0,57.85
2016,3,22,9,45,893.5,94.5,2.85,13.5,667.5,108.8,66.49
2016,3,22,10,0,912.0,94.0,2.9,14.0,707.0,166.34,95.01
2016,3,22,10,15,921.0,95.5,2.9,14.0,738.5,225.36,139.01
2016,3,22,10,30,930.0,97.0,2.9,14.0,770.0,284.86,189.98
2016,3,22,10,45,938.5,97.0,2.95,14.5,794.5,343.4,242.28
2016,3,22,11,0,947.0,97.0,3.0,15.0,819.0,401.83,294.69
2016,3,22,11,15,950.5,97.5,3.0,15.0,835.0,458.33,345.34
2016,3,22,11,30,954.0,98.0,3.0,15.0,851.0,513.74,393.91
2016,3,22,11,45,956.0,98.5,3.05,15.0,859.0,567.07,439.68
2016,3,22,12,0,958.0,99.0,3.1,15.0,867.0,618.71,482.92
2016,3,22,12,15,669.0,227.5,3.15,15.0,764.0,605.61,474.14
2016,3,22,12,30,380.0,356.0,3.2,15.0,661.0,558.02,437.21
2016,3,22,12,45,383.5,351.0,3.25,15.0,656.0,581.09,456.26
2016,3,22,13,0,387.0,346.0,3.3,15.0,651.0,603.02,473.93
2016,3,22,13,15,499.5,294.0,3.35,15.0,679.5,674.12,530.12
2016,3,22,13,30,612.0,242.0,3.4,15.0,708.0,743.55,584.52
2016,3,22,13,45,495.5,275.5,3.5,15.0,645.5,701.47,552.66
2016,3,22,14,0,379.0,309.0,3.6,15.0,583.0,641.7,507.76
2016,3,22,14,15,642.0,201.5,3.6,14.5,641.5,800.15,633.6
2016,3,22,14,30,905.0,94.0,3.6,14.0,700.0,922.19,723.79
2016,3,22,14,45,892.0,92.0,3.65,14.0,661.5,925.0,726.59
2016,3,22,15,0,879.0,90.0,3.7,14.0,623.0,923.99,727.84
2016,3,22,15,15,862.0,87.5,3.6,14.0,579.0,925.01,729.79
2016,3,22,15,30,845.0,85.0,3.5,14.0,535.0,912.5,722.17
2016,3,22,15,45,820.0,82.0,3.45,14.0,486.5,888.38,706.65
2016,3,22,16,0,795.0,79.0,3.4,14.0,438.0,860.93,688.65
2016,3,22,16,15,762.5,75.0,3.15,13.5,386.0,822.3,662.18
2016,3,22,16,30,730.0,71.0,2.9,13.0,334.0,781.04,633.13
2016,3,22,16,45,680.5,66.0,2.65,12.5,281.0,727.75,593.94
2016,3,22,17,0,631.0,61.0,2.4,12.0,228.0,667.83,547.98
2016,3,22,17,15,555.5,53.5,2.15,11.5,176.5,582.06,479.55
2016,3,22,17,30,480.0,46.0,1.9,11.0,125.0,497.84,408.87
2016,3,22,17,45,351.0,34.5,1.7,10.5,81.0,369.28,297.35
2016,3,22,18,0,222.0,23.0,1.5,10.0,37.0,236.37,118.42
2016,3,22,18,15,111.0,11.5,1.5,9.5,18.5,89.8,0.0
2016,3,22,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,23,6,15,40.5,12.0,1.2,6.5,15.0,10.24,0.0
2016,3,23,6,30,81.0,24.0,1.4,7.0,30.0,18.97,7.83
2016,3,23,6,45,139.0,43.0,1.6,8.0,63.0,33.28,23.71
2016,3,23,7,0,197.0,62.0,1.8,9.0,96.0,47.26,36.89
2016,3,23,7,15,228.5,82.0,1.9,9.5,134.5,61.42,50.02
2016,3,23,7,30,260.0,102.0,2.0,10.0,173.0,75.14,62.49
2016,3,23,7,45,288.0,118.5,2.15,11.0,212.0,86.2,72.14
2016,3,23,8,0,316.0,135.0,2.3,12.0,251.0,96.89,81.23
2016,3,23,8,15,359.5,149.0,2.35,12.5,299.0,101.49,84.89
2016,3,23,8,30,403.0,163.0,2.4,13.0,347.0,109.19,91.22
2016,3,23,8,45,402.0,183.5,2.5,13.5,384.0,120.0,100.16
2016,3,23,9,0,401.0,204.0,2.6,14.0,421.0,130.25,108.5
2016,3,23,9,15,593.5,157.5,2.65,14.5,507.0,102.1,83.72
2016,3,23,9,30,786.0,111.0,2.7,15.0,593.0,80.86,65.02
2016,3,23,9,45,842.0,106.5,2.8,15.5,651.5,108.31,64.75
2016,3,23,10,0,898.0,102.0,2.9,16.0,710.0,173.86,100.32
2016,3,23,10,15,907.5,104.0,2.9,16.0,741.5,232.64,144.41
2016,3,23,10,30,917.0,106.0,2.9,16.0,773.0,291.99,195.01
2016,3,23,10,45,831.0,145.0,2.9,16.5,764.5,345.82,245.94
2016,3,23,11,0,745.0,184.0,2.9,17.0,756.0,392.14,289.59
2016,3,23,11,15,843.0,146.0,2.85,17.0,805.5,453.43,340.59
2016,3,23,11,30,941.0,108.0,2.8,17.0,855.0,519.49,395.22
2016,3,23,11,45,942.0,108.5,2.75,17.5,862.5,571.84,438.43
2016,3,23,12,0,943.0,109.0,2.7,18.0,870.0,622.43,478.88
2016,3,23,12,15,815.0,169.5,2.7,18.0,827.0,646.91,498.85
2016,3,23,12,30,687.0,230.0,2.7,18.0,784.0,660.11,509.21
2016,3,23,12,45,691.0,224.5,2.7,18.0,777.0,695.14,536.54
2016,3,23,13,0,695.0,219.0,2.7,18.0,770.0,728.17,561.86
2016,3,23,13,15,695.5,213.0,2.65,18.0,755.0,755.85,582.76
2016,3,23,13,30,696.0,207.0,2.6,18.0,740.0,780.86,601.57
2016,3,23,13,45,794.0,161.5,2.6,18.0,751.5,839.12,645.08
2016,3,23,14,0,892.0,116.0,2.6,18.0,763.0,893.29,683.07
2016,3,23,14,15,882.0,114.0,2.55,18.0,731.0,915.67,698.62
2016,3,23,14,30,872.0,112.0,2.5,18.0,699.0,925.25,705.81
2016,3,23,14,45,854.0,111.0,2.5,18.0,659.5,924.87,706.91
2016,3,23,15,0,836.0,110.0,2.5,18.0,620.0,920.54,705.56
2016,3,23,15,15,817.0,106.5,2.4,17.5,576.0,908.59,699.56
2016,3,23,15,30,798.0,103.0,2.3,17.0,532.0,892.92,691.09
2016,3,23,15,45,774.5,98.5,2.2,17.0,483.5,868.36,675.15
2016,3,23,16,0,751.0,94.0,2.1,17.0,435.0,847.0,661.44
2016,3,23,16,15,716.0,88.5,1.85,16.5,383.0,804.98,632.56
2016,3,23,16,30,681.0,83.0,1.6,16.0,331.0,760.62,601.44
2016,3,23,16,45,628.5,76.5,1.4,15.5,278.0,697.43,556.0
2016,3,23,17,0,576.0,70.0,1.2,15.0,225.0,633.33,508.17
2016,3,23,17,15,498.5,61.0,1.2,14.0,174.0,544.58,441.64
2016,3,23,17,30,421.0,52.0,1.2,13.0,123.0,457.29,372.07
2016,3,23,17,45,294.5,38.5,1.2,12.0,79.5,329.48,264.58
2016,3,23,18,0,168.0,25.0,1.2,11.0,36.0,199.11,110.33
2016,3,23,18,15,84.0,12.5,1.15,10.5,18.0,71.35,0.0
2016,3,23,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
