Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,6,15,95.5,13.0,1.25,9.0,20.5,11.1,0.0
2016,3,24,6,30,191.0,26.0,1.5,10.0,41.0,20.21,9.53
2016,3,24,6,45,298.5,40.0,1.75,11.0,83.5,32.38,22.73
2016,3,24,7,0,406.0,54.0,2.0,12.0,126.0,43.25,32.94
2016,3,24,7,15,478.5,64.0,2.05,12.5,176.5,50.29,39.54
2016,3,24,7,30,551.0,74.0,2.1,13.0,227.0,57.18,45.77
2016,3,24,7,45,594.0,82.5,2.2,13.5,278.0,62.45,50.38
2016,3,24,8,0,637.0,91.0,2.3,14.0,329.0,67.55,54.7
2016,3,24,8,15,672.5,97.0,2.35,14.5,380.0,70.56,57.09
2016,3,24,8,30,708.0,103.0,2.4,15.0,431.0,73.49,59.36
2016,3,24,8,45,717.0,114.0,2.45,15.5,475.5,79.31,64.12
2016,3,24,9,0,726.0,125.0,2.5,16.0,520.0,84.78,68.53
2016,3,24,9,15,746.0,129.5,2.55,16.5,563.5,85.93,69.18
2016,3,24,9,30,766.0,134.0,2.6,17.0,607.0,87.05,69.81
2016,3,24,9,45,764.5,145.0,2.65,17.5,641.5,124.84,77.88
2016,3,24,10,0,763.0,156.0,2.7,18.0,676.0,182.27,111.2
2016,3,24,10,15,775.0,158.5,2.7,18.0,706.5,236.47,151.96
2016,3,24,10,30,787.0,161.0,2.7,18.0,737.0,291.83,198.47
2016,3,24,10,45,808.5,155.5,2.7,18.5,764.0,350.43,248.5
2016,3,24,11,0,830.0,150.0,2.7,19.0,791.0,404.18,294.91
2016,3,24,11,15,835.5,151.5,2.7,19.0,807.5,458.07,341.61
2016,3,24,11,30,841.0,153.0,2.7,19.0,824.0,511.4,386.77
2016,3,24,11,45,839.0,156.5,2.75,19.0,831.0,561.74,428.67
2016,3,24,12,0,837.0,160.0,2.8,19.0,838.0,610.39,468.19
2016,3,24,12,15,699.0,223.5,2.8,19.0,790.5,625.88,481.06
2016,3,24,12,30,561.0,287.0,2.8,19.0,743.0,626.96,482.18
2016,3,24,12,45,720.5,210.0,2.85,19.5,788.5,705.62,542.47
2016,3,24,13,0,880.0,133.0,2.9,20.0,834.0,783.91,601.53
2016,3,24,13,15,875.5,131.5,2.9,20.0,817.5,815.7,624.38
2016,3,24,13,30,871.0,130.0,2.9,20.0,801.0,844.25,644.62
2016,3,24,13,45,868.0,126.5,2.9,20.0,777.5,868.64,662.04
2016,3,24,14,0,865.0,123.0,2.9,20.0,754.0,889.58,677.19
2016,3,24,14,15,855.0,121.0,2.9,19.5,722.5,902.47,688.27
2016,3,24,14,30,845.0,119.0,2.9,19.0,691.0,911.58,697.02
2016,3,24,14,45,830.0,116.5,2.9,19.0,652.5,911.83,698.54
2016,3,24,15,0,815.0,114.0,2.9,19.0,614.0,908.23,697.65
2016,3,24,15,15,796.5,111.0,2.85,18.5,570.5,897.07,692.63
2016,3,24,15,30,778.0,108.0,2.8,18.0,527.0,882.27,685.18
2016,3,24,15,45,732.0,110.0,2.75,18.0,476.5,851.32,665.05
2016,3,24,16,0,686.0,112.0,2.7,18.0,426.0,811.23,638.29
2016,3,24,16,15,649.5,105.5,2.5,17.5,375.0,766.96,608.26
2016,3,24,16,30,613.0,99.0,2.3,17.0,324.0,720.38,575.8
2016,3,24,16,45,568.5,89.0,2.15,16.5,272.5,660.69,532.77
2016,3,24,17,0,524.0,79.0,2.0,16.0,221.0,599.89,487.18
2016,3,24,17,15,451.0,67.5,1.9,15.0,171.0,512.65,419.8
2016,3,24,17,30,378.0,56.0,1.8,14.0,121.0,425.03,348.54
2016,3,24,17,45,289.0,40.0,1.7,13.5,79.5,325.64,262.28
2016,3,24,18,0,200.0,24.0,1.6,13.0,38.0,225.5,135.48
2016,3,24,18,15,100.0,12.0,1.6,12.5,19.0,82.66,0.0
2016,3,24,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,25,6,15,115.5,14.5,1.0,9.5,24.0,12.38,0.0
2016,3,25,6,30,231.0,29.0,1.1,10.0,48.0,23.87,13.12
2016,3,25,6,45,331.0,43.0,1.25,10.5,92.0,34.98,25.18
2016,3,25,7,0,431.0,57.0,1.4,11.0,136.0,45.77,35.4
2016,3,25,7,15,502.0,66.5,1.5,11.0,187.0,52.34,41.66
2016,3,25,7,30,573.0,76.0,1.6,11.0,238.0,58.77,47.59
2016,3,25,7,45,613.5,84.0,1.7,11.5,289.0,63.61,51.82
2016,3,25,8,0,654.0,92.0,1.8,12.0,340.0,68.29,55.78
2016,3,25,8,15,688.0,97.5,1.9,12.5,390.5,70.92,57.84
2016,3,25,8,30,722.0,103.0,2.0,13.0,441.0,73.48,59.8
2016,3,25,8,45,572.0,153.5,2.15,14.0,438.5,103.44,85.54
2016,3,25,9,0,422.0,204.0,2.3,15.0,436.0,129.97,107.76
2016,3,25,9,15,626.0,156.5,2.3,15.5,531.0,101.21,82.53
2016,3,25,9,30,830.0,109.0,2.3,16.0,626.0,79.89,63.88
2016,3,25,9,45,846.0,110.0,2.35,16.5,663.5,118.19,69.11
2016,3,25,10,0,862.0,111.0,2.4,17.0,701.0,174.74,100.99
2016,3,25,10,15,871.0,113.0,2.4,17.0,732.0,239.69,151.04
2016,3,25,10,30,880.0,115.0,2.4,17.0,763.0,296.95,199.94
2016,3,25,10,45,884.5,117.5,2.4,17.5,786.5,353.52,249.76
2016,3,25,11,0,889.0,120.0,2.4,18.0,810.0,409.7,299.04
2016,3,25,11,15,893.0,121.0,2.4,18.0,826.0,463.98,346.47
2016,3,25,11,30,897.0,122.0,2.4,18.0,842.0,517.35,391.98
2016,3,25,11,45,900.5,122.0,2.45,18.5,850.0,568.55,433.97
2016,3,25,12,0,904.0,122.0,2.5,19.0,858.0,618.3,473.6
2016,3,25,12,15,904.0,121.5,2.5,19.0,858.0,663.86,509.77
2016,3,25,12,30,904.0,121.0,2.5,19.0,858.0,707.22,543.48
2016,3,25,12,45,913.0,114.5,2.55,19.5,852.0,749.13,574.82
2016,3,25,13,0,922.0,108.0,2.6,20.0,846.0,788.8,603.42
2016,3,25,13,15,918.0,107.0,2.6,20.0,829.5,821.23,626.14
2016,3,25,13,30,914.0,106.0,2.6,20.0,813.0,850.43,646.66
2016,3,25,13,45,911.0,103.5,2.65,20.0,789.5,875.62,664.85
2016,3,25,14,0,908.0,101.0,2.7,20.0,766.0,897.35,680.83
2016,3,25,14,15,899.0,99.0,2.7,19.5,734.0,910.82,692.25
2016,3,25,14,30,890.0,97.0,2.7,19.0,702.0,920.53,701.36
2016,3,25,14,45,879.5,94.0,2.7,19.0,664.5,923.99,705.09
2016,3,25,15,0,869.0,91.0,2.7,19.0,627.0,923.7,706.47
2016,3,25,15,15,852.0,88.5,2.65,18.5,583.0,924.47,709.72
2016,3,25,15,30,835.0,86.0,2.6,18.0,539.0,911.58,703.64
2016,3,25,15,45,809.0,83.5,2.6,18.0,490.0,886.75,688.47
2016,3,25,16,0,783.0,81.0,2.6,18.0,441.0,858.66,670.94
2016,3,25,16,15,751.0,76.5,2.45,17.5,390.0,819.52,645.31
2016,3,25,16,30,719.0,72.0,2.3,17.0,339.0,777.82,617.24
2016,3,25,16,45,664.0,68.0,2.2,16.5,285.0,720.56,577.04
2016,3,25,17,0,609.0,64.0,2.1,16.0,231.0,656.98,530.4
2016,3,25,17,15,537.0,56.0,1.95,15.0,180.0,573.3,466.49
2016,3,25,17,30,465.0,48.0,1.8,14.0,129.0,491.1,400.09
2016,3,25,17,45,339.0,36.5,1.7,13.0,84.5,364.22,293.67
2016,3,25,18,0,213.0,25.0,1.6,12.0,40.0,238.77,153.17
2016,3,25,18,15,106.5,12.5,1.6,11.5,20.0,87.98,0.0
2016,3,25,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,6,15,160.5,13.0,1.55,9.5,26.5,11.1,0.0
2016,3,26,6,30,321.0,26.0,1.8,10.0,53.0,21.3,11.62
2016,3,26,6,45,427.0,35.5,2.05,11.0,99.0,28.76,19.73
2016,3,26,7,0,533.0,45.0,2.3,12.0,145.0,36.14,26.7
2016,3,26,7,15,597.0,51.5,2.4,12.5,196.5,40.8,31.09
2016,3,26,7,30,661.0,58.0,2.5,13.0,248.0,49.41,38.84
2016,3,26,7,45,703.5,62.5,2.6,13.5,300.5,52.53,41.53
2016,3,26,8,0,746.0,67.0,2.7,14.0,353.0,55.63,44.1
2016,3,26,8,15,775.0,71.0,2.8,14.5,404.0,58.14,46.1
2016,3,26,8,30,804.0,75.0,2.9,15.0,455.0,60.59,48.0
2016,3,26,8,45,824.5,78.0,3.0,16.0,502.5,62.14,49.0
2016,3,26,9,0,845.0,81.0,3.1,17.0,550.0,72.45,57.57
2016,3,26,9,15,860.5,83.5,3.1,17.0,593.0,74.16,58.87
2016,3,26,9,30,876.0,86.0,3.1,17.0,636.0,75.77,60.1
2016,3,26,9,45,883.5,90.0,3.15,17.5,672.0,120.83,68.48
2016,3,26,10,0,891.0,94.0,3.2,18.0,708.0,179.39,102.85
2016,3,26,10,15,899.0,95.5,3.15,18.5,738.5,236.96,147.25
2016,3,26,10,30,907.0,97.0,3.1,19.0,769.0,294.89,196.73
2016,3,26,10,45,910.0,99.5,3.1,19.5,791.5,352.19,247.38
2016,3,26,11,0,913.0,102.0,3.1,20.0,814.0,408.89,297.26
2016,3,26,11,15,916.0,102.5,3.05,20.0,829.5,463.26,344.85
2016,3,26,11,30,919.0,103.0,3.0,20.0,845.0,516.54,390.34
2016,3,26,11,45,923.5,101.5,3.0,20.0,852.5,567.67,433.05
2016,3,26,12,0,928.0,100.0,3.0,20.0,860.0,617.32,473.5
2016,3,26,12,15,927.0,100.0,3.0,20.0,859.0,663.18,510.1
2016,3,26,12,30,926.0,100.0,3.0,20.0,858.0,706.7,544.13
2016,3,26,12,45,917.0,103.0,3.0,20.5,847.5,744.85,572.38
2016,3,26,13,0,908.0,106.0,3.0,21.0,837.0,779.83,597.05
2016,3,26,13,15,903.5,105.5,2.95,21.0,820.0,811.71,619.28
2016,3,26,13,30,899.0,105.0,2.9,21.0,803.0,840.41,639.26
2016,3,26,13,45,880.5,109.5,2.9,21.0,776.0,859.16,652.72
2016,3,26,14,0,862.0,114.0,2.9,21.0,749.0,874.06,663.73
2016,3,26,14,15,735.0,159.0,2.9,20.5,684.0,847.64,647.61
2016,3,26,14,30,608.0,204.0,2.9,20.0,619.0,798.49,614.79
2016,3,26,14,45,525.5,219.0,2.9,20.0,564.0,746.58,578.3
2016,3,26,15,0,443.0,234.0,2.9,20.0,509.0,697.62,543.08
2016,3,26,15,15,528.0,189.0,2.85,19.5,494.0,736.28,576.42
2016,3,26,15,30,613.0,144.0,2.8,19.0,479.0,780.3,611.31
2016,3,26,15,45,541.5,147.5,2.8,19.0,424.0,711.07,562.43
2016,3,26,16,0,470.0,151.0,2.8,19.0,369.0,650.65,519.38
2016,3,26,16,15,530.0,120.5,2.7,18.5,340.0,668.37,535.65
2016,3,26,16,30,590.0,90.0,2.6,18.0,311.0,691.52,554.69
2016,3,26,16,45,531.0,86.0,2.55,17.5,262.0,626.35,507.19
2016,3,26,17,0,472.0,82.0,2.5,17.0,213.0,553.85,452.7
2016,3,26,17,15,406.0,70.0,2.4,16.0,166.0,474.6,390.92
2016,3,26,17,30,340.0,58.0,2.3,15.0,119.0,397.58,327.66
2016,3,26,17,45,239.0,43.0,2.2,14.5,78.5,291.1,235.56
2016,3,26,18,0,138.0,28.0,2.1,14.0,38.0,186.62,123.76
2016,3,26,18,15,69.0,14.0,2.05,13.5,19.0,62.16,0.0
2016,3,26,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,27,6,15,136.0,15.0,2.35,11.0,27.5,12.18,0.0
2016,3,27,6,30,272.0,30.0,2.5,11.0,55.0,24.57,14.63
2016,3,27,6,45,378.5,41.5,2.65,11.5,100.5,33.53,23.94
2016,3,27,7,0,485.0,53.0,2.8,12.0,146.0,42.34,32.26
2016,3,27,7,15,553.5,60.5,2.8,12.5,198.0,47.49,37.09
2016,3,27,7,30,622.0,68.0,2.8,13.0,250.0,52.59,41.68
2016,3,27,7,45,667.0,74.0,2.85,13.5,303.5,56.26,44.84
2016,3,27,8,0,712.0,80.0,2.9,14.0,357.0,59.86,47.84
2016,3,27,8,15,499.0,136.5,2.95,14.0,343.5,94.39,78.14
2016,3,27,8,30,286.0,193.0,3.0,14.0,330.0,130.49,109.31
2016,3,27,8,45,319.0,209.0,3.05,14.5,376.0,139.43,116.41
2016,3,27,9,0,352.0,225.0,3.1,15.0,422.0,148.04,123.21
2016,3,27,9,15,387.5,235.5,3.2,15.0,467.5,153.4,127.43
2016,3,27,9,30,423.0,246.0,3.3,15.0,513.0,148.6,123.03
2016,3,27,9,45,453.0,250.0,3.4,15.5,551.5,179.54,128.35
2016,3,27,10,0,483.0,254.0,3.5,16.0,590.0,219.85,153.16
2016,3,27,10,15,567.0,235.0,3.55,16.0,646.0,259.49,180.8
2016,3,27,10,30,651.0,216.0,3.6,16.0,702.0,306.3,217.71
2016,3,27,10,45,773.5,169.5,3.7,16.0,764.0,354.7,257.25
2016,3,27,11,0,896.0,123.0,3.8,16.0,826.0,421.53,313.01
2016,3,27,11,15,900.5,124.0,3.8,16.0,842.5,476.39,361.66
2016,3,27,11,30,905.0,125.0,3.8,16.0,859.0,530.37,408.46
2016,3,27,11,45,907.5,125.5,3.85,16.5,867.0,581.82,451.39
2016,3,27,12,0,910.0,126.0,3.9,17.0,875.0,631.74,491.87
2016,3,27,12,15,764.5,198.5,3.85,17.0,827.0,653.67,509.4
2016,3,27,12,30,619.0,271.0,3.8,17.0,779.0,659.62,513.75
2016,3,27,12,45,770.0,194.5,3.8,17.0,820.5,734.85,573.25
2016,3,27,13,0,921.0,118.0,3.8,17.0,862.0,803.7,627.16
2016,3,27,13,15,918.0,117.0,3.8,16.5,845.5,837.0,652.21
2016,3,27,13,30,915.0,116.0,3.8,16.0,829.0,867.13,675.33
2016,3,27,13,45,905.5,116.5,3.8,16.0,804.5,890.01,692.14
2016,3,27,14,0,896.0,117.0,3.8,16.0,780.0,909.28,706.54
2016,3,27,14,15,751.5,161.0,3.8,16.0,701.0,866.81,677.3
2016,3,27,14,30,607.0,205.0,3.8,16.0,622.0,800.58,630.11
2016,3,27,14,45,729.5,157.0,3.8,16.0,631.0,877.84,688.64
2016,3,27,15,0,852.0,109.0,3.8,16.0,640.0,944.22,736.9
2016,3,27,15,15,745.5,123.0,3.75,15.5,564.0,876.07,690.62
2016,3,27,15,30,639.0,137.0,3.7,15.0,488.0,798.63,637.58
2016,3,27,15,45,458.5,163.0,3.7,14.5,403.5,653.05,530.69
2016,3,27,16,0,278.0,189.0,3.7,14.0,319.0,497.74,409.44
2016,3,27,16,15,303.5,163.0,3.5,13.5,290.0,492.16,408.58
2016,3,27,16,30,329.0,137.0,3.3,13.0,261.0,483.66,404.47
2016,3,27,16,45,281.0,124.5,3.15,13.0,219.0,425.17,357.03
2016,3,27,17,0,233.0,112.0,3.0,13.0,177.0,367.93,309.54
2016,3,27,17,15,199.0,91.0,2.85,12.5,138.5,310.94,261.86
2016,3,27,17,30,165.0,70.0,2.7,12.0,100.0,254.19,212.63
2016,3,27,17,45,104.5,49.5,2.55,11.5,66.0,177.49,144.39
2016,3,27,18,0,44.0,29.0,2.4,11.0,32.0,84.96,56.38
2016,3,27,18,15,22.0,14.5,2.45,10.5,16.0,28.42,0.0
2016,3,27,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,6,15,167.5,15.5,3.15,8.0,31.5,12.57,0.0
2016,3,28,6,30,335.0,31.0,3.4,8.0,63.0,25.5,15.95
2016,3,28,6,45,454.0,40.0,3.7,8.5,113.0,32.45,23.36
2016,3,28,7,0,573.0,49.0,4.0,9.0,163.0,39.42,30.07
2016,3,28,7,15,636.5,55.5,4.15,9.5,217.0,44.02,34.42
2016,3,28,7,30,700.0,62.0,4.3,10.0,271.0,52.88,42.45
2016,3,28,7,45,745.5,66.0,4.45,10.5,326.0,55.57,44.75
2016,3,28,8,0,791.0,70.0,4.6,11.0,381.0,58.28,46.98
2016,3,28,8,15,819.0,73.5,4.6,11.0,433.5,60.38,48.71
2016,3,28,8,30,847.0,77.0,4.6,11.0,486.0,62.44,50.39
2016,3,28,8,45,868.0,80.0,4.6,11.5,535.0,72.2,58.78
2016,3,28,9,0,889.0,83.0,4.6,12.0,584.0,74.44,60.45
2016,3,28,9,15,904.0,85.0,4.6,12.0,628.0,75.83,61.49
2016,3,28,9,30,919.0,87.0,4.6,12.0,672.0,77.12,62.45
2016,3,28,9,45,929.5,89.0,4.6,12.5,710.0,131.17,74.14
2016,3,28,10,0,940.0,91.0,4.6,13.0,748.0,191.5,112.13
2016,3,28,10,15,947.5,92.5,4.6,13.0,779.0,251.78,161.09
2016,3,28,10,30,955.0,94.0,4.6,13.0,810.0,312.33,215.08
2016,3,28,10,45,960.0,95.5,4.65,13.0,833.5,372.15,270.16
2016,3,28,11,0,965.0,97.0,4.7,13.0,857.0,431.49,324.71
2016,3,28,11,15,967.5,97.5,4.65,13.0,872.5,488.31,376.2
2016,3,28,11,30,970.0,98.0,4.6,13.0,888.0,543.88,425.36
2016,3,28,11,45,816.0,175.5,4.6,13.5,844.0,577.93,455.34
2016,3,28,12,0,662.0,253.0,4.6,14.0,800.0,598.15,472.21
2016,3,28,12,15,595.0,280.5,4.55,14.0,772.5,617.87,488.75
2016,3,28,12,30,528.0,308.0,4.5,14.0,745.0,631.52,499.77
2016,3,28,12,45,377.0,354.0,4.5,14.0,664.0,588.43,466.35
2016,3,28,13,0,226.0,400.0,4.5,14.0,583.0,531.16,421.0
2016,3,28,13,15,225.5,391.5,4.4,14.0,571.5,539.27,428.02
2016,3,28,13,30,225.0,383.0,4.3,14.0,560.0,546.2,433.85
2016,3,28,13,45,120.5,321.5,4.25,14.0,416.0,411.99,329.25
2016,3,28,14,0,16.0,260.0,4.2,14.0,272.0,239.96,191.25
2016,3,28,14,15,15.5,249.5,4.1,13.5,260.5,231.97,185.84
2016,3,28,14,30,15.0,239.0,4.0,13.0,249.0,223.84,179.95
2016,3,28,14,45,219.0,241.0,3.9,13.0,378.5,470.25,383.54
2016,3,28,15,0,423.0,243.0,3.8,13.0,508.0,691.17,557.27
2016,3,28,15,15,409.0,231.0,3.65,13.0,472.5,673.68,543.67
2016,3,28,15,30,395.0,219.0,3.5,13.0,437.0,634.17,515.28
2016,3,28,15,45,197.5,113.5,3.4,13.0,222.5,324.05,270.41
2016,3,28,16,0,0.0,8.0,3.3,13.0,8.0,6.6,0.0
2016,3,28,16,15,350.0,38.5,3.0,12.5,171.5,396.28,336.45
2016,3,28,16,30,700.0,69.0,2.7,12.0,335.0,761.64,622.88
2016,3,28,16,45,662.0,68.0,2.4,12.0,289.5,723.05,589.97
2016,3,28,17,0,624.0,67.0,2.1,12.0,244.0,678.16,554.51
2016,3,28,17,15,553.0,59.0,1.95,11.0,192.0,594.32,490.05
2016,3,28,17,30,482.0,51.0,1.8,10.0,140.0,511.8,423.17
2016,3,28,17,45,371.5,39.5,1.65,9.5,94.5,395.72,324.39
2016,3,28,18,0,261.0,28.0,1.5,9.0,49.0,285.92,207.35
2016,3,28,18,15,130.5,14.0,1.5,8.5,24.5,107.37,0.0
2016,3,28,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,29,6,15,161.5,16.5,0.95,7.5,32.5,13.35,0.0
2016,3,29,6,30,323.0,33.0,1.0,8.0,65.0,27.09,17.64
2016,3,29,6,45,439.0,42.0,1.1,9.0,114.0,33.96,24.77
2016,3,29,7,0,555.0,51.0,1.2,10.0,163.0,40.84,31.3
2016,3,29,7,15,618.0,57.5,1.35,10.0,216.5,45.35,35.61
2016,3,29,7,30,681.0,64.0,1.5,10.0,270.0,49.82,39.72
2016,3,29,7,45,731.0,67.0,1.65,10.5,325.5,56.12,45.26
2016,3,29,8,0,781.0,70.0,1.8,11.0,381.0,58.06,46.79
2016,3,29,8,15,809.5,73.5,1.8,11.5,433.5,60.16,48.42
2016,3,29,8,30,838.0,77.0,1.8,12.0,486.0,62.21,49.98
2016,3,29,8,45,861.0,79.0,1.85,12.5,535.0,71.43,57.84
2016,3,29,9,0,884.0,81.0,1.9,13.0,584.0,73.05,58.95
2016,3,29,9,15,899.0,83.5,1.9,13.5,628.0,74.76,60.15
2016,3,29,9,30,914.0,86.0,1.9,14.0,672.0,76.36,61.26
2016,3,29,9,45,925.5,88.0,1.9,14.5,710.5,134.18,74.67
2016,3,29,10,0,937.0,90.0,1.9,15.0,749.0,194.38,112.93
2016,3,29,10,15,945.0,91.5,1.9,15.0,780.0,254.54,161.29
2016,3,29,10,30,953.0,93.0,1.9,15.0,811.0,315.02,214.13
2016,3,29,10,45,958.0,94.0,1.95,15.5,835.0,374.3,266.86
2016,3,29,11,0,963.0,95.0,2.0,16.0,859.0,433.08,318.62
2016,3,29,11,15,714.0,210.0,2.05,16.0,782.0,464.31,351.43
2016,3,29,11,30,465.0,325.0,2.1,16.0,705.0,476.95,365.97
2016,3,29,11,45,471.5,322.0,2.2,16.0,711.0,511.74,394.71
2016,3,29,12,0,478.0,319.0,2.3,16.0,717.0,546.14,422.58
2016,3,29,12,15,316.5,367.0,2.35,16.0,630.5,512.53,397.73
2016,3,29,12,30,155.0,415.0,2.4,16.0,544.0,462.53,359.25
2016,3,29,12,45,557.0,257.5,2.45,16.0,713.0,641.72,500.52
2016,3,29,13,0,959.0,100.0,2.5,16.0,882.0,821.74,635.67
2016,3,29,13,15,954.5,99.0,2.5,16.0,864.0,854.52,657.46
2016,3,29,13,30,950.0,98.0,2.5,16.0,846.0,883.92,678.2
2016,3,29,13,45,940.0,98.5,2.55,16.0,820.0,906.73,694.88
2016,3,29,14,0,930.0,99.0,2.6,16.0,794.0,925.78,709.15
2016,3,29,14,15,921.0,97.5,2.55,16.0,761.5,939.79,719.27
2016,3,29,14,30,912.0,96.0,2.5,16.0,729.0,949.99,726.96
2016,3,29,14,45,895.0,96.0,2.5,16.0,689.0,950.72,728.83
2016,3,29,15,0,878.0,96.0,2.5,16.0,649.0,947.63,728.36
2016,3,29,15,15,861.0,93.0,2.45,15.5,604.0,947.86,731.27
2016,3,29,15,30,844.0,90.0,2.4,15.0,559.0,933.96,724.51
2016,3,29,15,45,819.0,87.5,2.35,15.0,509.5,909.55,709.25
2016,3,29,16,0,794.0,85.0,2.3,15.0,460.0,881.84,691.65
2016,3,29,16,15,762.5,80.5,2.1,14.5,408.0,842.52,665.43
2016,3,29,16,30,731.0,76.0,1.9,14.0,356.0,800.58,636.79
2016,3,29,16,45,686.0,70.5,1.7,13.5,302.0,749.68,600.66
2016,3,29,17,0,641.0,65.0,1.5,13.0,248.0,691.7,557.85
2016,3,29,17,15,572.5,57.5,1.4,12.0,195.5,610.15,496.83
2016,3,29,17,30,504.0,50.0,1.3,11.0,143.0,529.82,433.16
2016,3,29,17,45,391.0,39.0,1.25,10.5,97.0,411.48,334.71
2016,3,29,18,0,278.0,28.0,1.2,10.0,51.0,300.29,221.34
2016,3,29,18,15,139.0,14.0,1.2,9.5,25.5,113.81,0.0
2016,3,29,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,30,6,15,138.5,18.5,1.6,8.5,33.0,14.41,0.0
2016,3,30,6,30,277.0,37.0,1.8,9.0,66.0,28.67,19.11
2016,3,30,6,45,371.5,49.5,2.05,9.5,112.5,39.93,30.07
2016,3,30,7,0,466.0,62.0,2.3,10.0,159.0,49.27,38.89
2016,3,30,7,15,531.5,70.5,2.3,10.5,211.0,54.9,44.14
2016,3,30,7,30,597.0,79.0,2.3,11.0,263.0,60.44,49.09
2016,3,30,7,45,642.5,85.5,2.3,11.5,316.0,64.14,52.24
2016,3,30,8,0,688.0,92.0,2.3,12.0,369.0,67.75,55.23
2016,3,30,8,15,720.0,97.0,2.3,12.5,420.5,70.05,56.97
2016,3,30,8,30,752.0,102.0,2.3,13.0,472.0,72.28,58.63
2016,3,30,8,45,778.0,104.5,2.3,13.5,520.5,79.68,64.81
2016,3,30,9,0,804.0,107.0,2.3,14.0,569.0,80.21,64.93
2016,3,30,9,15,821.0,110.0,2.35,14.0,612.0,80.94,65.38
2016,3,30,9,30,838.0,113.0,2.4,14.0,655.0,84.31,68.12
2016,3,30,9,45,853.5,114.0,2.45,14.5,692.5,139.62,80.42
2016,3,30,10,0,869.0,115.0,2.5,15.0,730.0,196.75,117.7
2016,3,30,10,15,878.0,117.0,2.55,15.0,760.5,261.92,170.53
2016,3,30,10,30,887.0,119.0,2.6,15.0,791.0,319.58,221.06
2016,3,30,10,45,893.5,120.0,2.65,15.5,814.5,376.04,271.34
2016,3,30,11,0,900.0,121.0,2.7,16.0,838.0,432.26,320.9
2016,3,30,11,15,904.0,122.0,2.7,16.0,853.5,486.94,368.75
2016,3,30,11,30,908.0,123.0,2.7,16.0,869.0,540.68,414.59
2016,3,30,11,45,908.5,123.5,2.75,16.5,876.0,591.01,455.93
2016,3,30,12,0,909.0,124.0,2.8,17.0,883.0,639.6,494.69
2016,3,30,12,15,909.0,124.0,2.8,17.0,882.0,685.53,531.18
2016,3,30,12,30,909.0,124.0,2.8,17.0,881.0,729.26,565.21
2016,3,30,12,45,910.5,121.5,2.8,17.0,873.0,769.5,596.1
2016,3,30,13,0,912.0,119.0,2.8,17.0,865.0,807.16,623.75
2016,3,30,13,15,907.5,118.0,2.8,17.0,848.0,838.73,646.12
2016,3,30,13,30,903.0,117.0,2.8,17.0,831.0,867.06,666.27
2016,3,30,13,45,896.5,115.5,2.85,17.0,806.0,889.87,683.01
2016,3,30,14,0,890.0,114.0,2.9,17.0,781.0,909.15,697.48
2016,3,30,14,15,880.5,112.0,2.9,17.0,749.0,921.64,707.05
2016,3,30,14,30,871.0,110.0,2.9,17.0,717.0,940.66,721.35
2016,3,30,14,45,857.5,107.5,2.9,17.0,678.0,941.81,723.44
2016,3,30,15,0,844.0,105.0,2.9,17.0,639.0,939.11,723.21
2016,3,30,15,15,826.5,102.0,2.9,16.5,595.0,928.29,718.89
2016,3,30,15,30,809.0,99.0,2.9,16.0,551.0,913.82,712.15
2016,3,30,15,45,785.0,95.0,2.95,16.0,502.5,888.49,696.82
2016,3,30,16,0,761.0,91.0,3.0,16.0,454.0,859.9,679.07
2016,3,30,16,15,728.0,86.5,3.0,15.0,402.0,825.5,658.92
2016,3,30,16,30,695.0,82.0,3.0,14.0,350.0,783.19,632.23
2016,3,30,16,45,648.5,76.0,3.0,13.5,297.0,724.69,591.08
2016,3,30,17,0,602.0,70.0,3.0,13.0,244.0,665.19,547.39
2016,3,30,17,15,533.0,61.5,2.8,12.0,192.5,582.49,483.29
2016,3,30,17,30,464.0,53.0,2.6,11.0,141.0,501.08,416.83
2016,3,30,17,45,351.0,41.5,2.4,10.5,96.0,382.91,316.11
2016,3,30,18,0,238.0,30.0,2.2,10.0,51.0,271.73,205.33
2016,3,30,18,15,119.0,15.0,2.1,9.5,25.5,100.21,0.0
2016,3,30,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,12.5,1.75,10.0,12.5,10.29,0.0
2016,3,31,6,30,0.0,25.0,1.8,10.0,25.0,20.64,12.25
2016,3,31,6,45,0.0,42.0,1.9,10.5,42.0,34.47,25.16
2016,3,31,7,0,0.0,59.0,2.0,11.0,59.0,47.87,37.52
2016,3,31,7,15,0.0,78.0,1.95,11.0,78.0,62.56,50.95
2016,3,31,7,30,0.0,97.0,1.9,11.0,97.0,77.11,64.04
2016,3,31,7,45,0.5,116.0,1.9,11.0,116.5,91.51,76.78
2016,3,31,8,0,1.0,135.0,1.9,11.0,136.0,105.78,89.19
2016,3,31,8,15,0.5,141.0,1.9,11.5,141.5,111.08,93.38
2016,3,31,8,30,0.0,147.0,1.9,12.0,147.0,116.22,97.39
2016,3,31,8,45,7.5,176.0,1.9,12.5,180.5,137.15,115.02
2016,3,31,9,0,15.0,205.0,1.9,13.0,214.0,157.61,131.96
2016,3,31,9,15,41.5,246.0,1.95,13.5,273.0,173.3,144.64
2016,3,31,9,30,68.0,287.0,2.0,14.0,332.0,197.66,164.48
2016,3,31,9,45,66.5,302.5,2.05,15.0,348.5,216.35,168.85
2016,3,31,10,0,65.0,318.0,2.1,16.0,365.0,235.08,182.16
2016,3,31,10,15,262.0,307.5,2.15,16.0,506.0,260.26,193.61
2016,3,31,10,30,459.0,297.0,2.2,16.0,647.0,321.3,235.87
2016,3,31,10,45,692.0,203.0,2.3,16.5,748.5,364.96,266.76
2016,3,31,11,0,925.0,109.0,2.4,17.0,850.0,436.58,322.52
2016,3,31,11,15,928.5,110.0,2.45,17.0,865.5,492.11,370.81
2016,3,31,11,30,932.0,111.0,2.5,17.0,881.0,546.59,417.08
2016,3,31,11,45,935.0,110.0,2.6,17.5,888.5,597.95,459.11
2016,3,31,12,0,938.0,109.0,2.7,18.0,896.0,647.68,498.71
2016,3,31,12,15,937.5,109.0,2.8,18.0,894.5,694.19,535.87
2016,3,31,12,30,937.0,109.0,2.9,18.0,893.0,738.39,570.58
2016,3,31,12,45,940.0,105.5,3.05,18.0,885.0,779.44,602.81
2016,3,31,13,0,943.0,102.0,3.2,18.0,877.0,817.86,631.09
2016,3,31,13,15,939.0,101.0,3.25,18.0,860.0,850.34,654.42
2016,3,31,13,30,935.0,100.0,3.3,18.0,843.0,879.53,675.52
2016,3,31,13,45,928.5,99.0,3.4,18.0,818.0,903.17,693.16
2016,3,31,14,0,922.0,98.0,3.5,18.0,793.0,923.21,708.48
2016,3,31,14,15,913.5,96.5,3.55,17.5,761.0,937.26,720.87
2016,3,31,14,30,905.0,95.0,3.6,17.0,729.0,947.54,730.92
2016,3,31,14,45,892.0,93.5,3.65,17.0,690.0,949.89,734.29
2016,3,31,15,0,879.0,92.0,3.7,17.0,651.0,948.47,735.27
2016,3,31,15,15,863.5,89.5,3.7,16.5,607.0,939.82,732.42
2016,3,31,15,30,848.0,87.0,3.7,16.0,563.0,938.2,734.74
2016,3,31,15,45,823.5,85.0,3.7,15.5,514.0,914.62,721.44
2016,3,31,16,0,799.0,83.0,3.7,15.0,465.0,887.76,705.78
2016,3,31,16,15,769.0,79.0,3.55,14.5,413.5,850.18,681.14
2016,3,31,16,30,739.0,75.0,3.4,14.0,362.0,809.97,654.04
2016,3,31,16,45,694.5,70.0,3.3,13.5,308.5,759.42,618.51
2016,3,31,17,0,650.0,65.0,3.2,13.0,255.0,702.14,576.35
2016,3,31,17,15,584.5,57.5,2.85,12.5,202.5,622.61,513.7
2016,3,31,17,30,519.0,50.0,2.5,12.0,150.0,544.2,448.92
2016,3,31,17,45,410.5,40.0,2.15,11.5,103.5,429.78,351.91
2016,3,31,18,0,302.0,30.0,1.8,11.0,57.0,321.69,245.17
2016,3,31,18,15,151.0,15.0,1.7,10.5,28.5,158.43,0.0
2016,3,31,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,6,15,172.0,18.5,2.45,10.0,38.0,14.84,3.67
2016,4,1,6,30,344.0,37.0,2.5,10.0,76.0,30.25,20.7
2016,4,1,6,45,433.0,47.5,2.55,10.5,124.0,38.18,28.5
2016,4,1,7,0,522.0,58.0,2.6,11.0,172.0,45.96,35.83
2016,4,1,7,15,261.0,66.5,2.6,11.0,123.5,48.57,38.37
2016,4,1,7,30,0.0,75.0,2.6,11.0,75.0,61.38,49.94
2016,4,1,7,45,0.0,89.0,2.65,11.5,89.0,72.43,59.64
2016,4,1,8,0,0.0,103.0,2.7,12.0,103.0,83.39,69.09
2016,4,1,8,15,0.0,129.5,2.65,12.5,130.0,103.17,86.15
2016,4,1,8,30,0.0,156.0,2.6,13.0,157.0,122.53,102.56
2016,4,1,8,45,2.0,169.0,2.6,13.5,171.0,132.43,110.57
2016,4,1,9,0,4.0,182.0,2.6,14.0,185.0,142.24,118.43
2016,4,1,9,15,16.0,218.0,2.6,14.5,228.5,167.38,139.26
2016,4,1,9,30,28.0,254.0,2.6,15.0,272.0,179.54,142.06
2016,4,1,9,45,31.0,272.5,2.6,15.5,294.0,197.0,154.58
2016,4,1,10,0,34.0,291.0,2.6,16.0,316.0,215.24,168.1
2016,4,1,10,15,275.0,283.0,2.55,16.0,493.5,249.32,184.88
2016,4,1,10,30,516.0,275.0,2.5,16.0,671.0,324.35,236.9
2016,4,1,10,45,713.0,194.5,2.5,16.5,758.5,368.55,269.62
2016,4,1,11,0,910.0,114.0,2.5,17.0,846.0,438.04,324.48
2016,4,1,11,15,913.5,114.5,2.45,17.0,861.0,492.43,371.55
2016,4,1,11,30,917.0,115.0,2.4,17.0,876.0,545.77,416.52
2016,4,1,11,45,919.0,115.5,2.35,17.0,883.5,597.04,458.57
2016,4,1,12,0,921.0,116.0,2.3,17.0,891.0,646.7,498.14
2016,4,1,12,15,920.5,115.5,2.25,17.0,890.0,692.11,533.54
2016,4,1,12,30,920.0,115.0,2.2,17.0,889.0,735.22,566.36
2016,4,1,12,45,921.5,112.5,2.2,17.5,880.5,775.5,595.71
2016,4,1,13,0,923.0,110.0,2.2,18.0,872.0,813.17,621.13
2016,4,1,13,15,919.0,109.0,2.2,18.0,855.0,845.09,643.29
2016,4,1,13,30,915.0,108.0,2.2,18.0,838.0,873.77,663.27
2016,4,1,13,45,909.5,106.5,2.25,18.0,813.0,897.33,680.28
2016,4,1,14,0,904.0,105.0,2.3,18.0,788.0,917.36,695.06
2016,4,1,14,15,895.0,103.0,2.3,18.0,756.5,930.13,704.61
2016,4,1,14,30,886.0,101.0,2.3,18.0,725.0,939.15,711.86
2016,4,1,14,45,874.5,99.0,2.35,18.0,686.5,942.13,715.73
2016,4,1,15,0,863.0,97.0,2.4,18.0,648.0,941.4,717.33
2016,4,1,15,15,847.0,94.0,2.4,17.5,604.5,942.33,721.13
2016,4,1,15,30,831.0,91.0,2.4,17.0,561.0,929.02,715.29
2016,4,1,15,45,809.5,87.5,2.45,16.5,512.5,906.33,703.56
2016,4,1,16,0,788.0,84.0,2.5,16.0,464.0,880.38,689.41
2016,4,1,16,15,758.5,80.0,2.45,15.5,412.5,843.24,666.14
2016,4,1,16,30,729.0,76.0,2.4,15.0,361.0,803.5,640.45
2016,4,1,16,45,686.0,70.5,2.4,14.5,308.0,753.72,606.76
2016,4,1,17,0,643.0,65.0,2.4,14.0,255.0,697.1,566.39
2016,4,1,17,15,579.5,57.5,2.15,13.0,203.0,619.29,507.14
2016,4,1,17,30,516.0,50.0,1.9,12.0,151.0,542.56,445.53
2016,4,1,17,45,411.5,40.0,1.65,11.5,104.5,431.25,352.11
2016,4,1,18,0,307.0,30.0,1.4,11.0,58.0,326.08,250.74
2016,4,1,18,15,153.5,15.0,1.3,10.5,29.0,161.82,0.0
2016,4,1,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,6,15,166.5,19.5,0.8,9.5,39.5,15.6,5.28
2016,4,2,6,30,333.0,39.0,0.8,10.0,79.0,31.82,22.26
2016,4,2,6,45,416.0,51.0,0.85,10.5,126.5,40.92,31.05
2016,4,2,7,0,499.0,63.0,0.9,11.0,174.0,49.78,39.33
2016,4,2,7,15,265.5,93.0,0.85,11.5,153.5,69.33,56.94
2016,4,2,7,30,32.0,123.0,0.8,12.0,133.0,92.23,77.15
2016,4,2,7,45,38.5,143.5,0.75,12.5,158.0,106.44,89.3
2016,4,2,8,0,45.0,164.0,0.7,13.0,183.0,120.37,100.95
2016,4,2,8,15,163.5,186.0,0.7,13.5,267.0,130.9,109.47
2016,4,2,8,30,282.0,208.0,0.7,14.0,351.0,138.56,115.42
2016,4,2,8,45,529.0,164.5,0.7,14.5,464.0,107.92,88.63
2016,4,2,9,0,776.0,121.0,0.7,15.0,577.0,80.84,65.02
2016,4,2,9,15,793.0,125.0,0.7,15.5,619.5,89.96,72.6
2016,4,2,9,30,810.0,129.0,0.7,16.0,662.0,104.61,70.75
2016,4,2,9,45,810.0,138.0,0.7,17.0,696.5,162.42,96.38
2016,4,2,10,0,810.0,147.0,0.7,18.0,731.0,220.42,136.16
2016,4,2,10,15,819.5,149.5,0.75,18.5,761.0,275.87,180.28
2016,4,2,10,30,829.0,152.0,0.8,19.0,791.0,332.11,227.52
2016,4,2,10,45,830.0,157.0,0.85,19.5,812.5,387.96,275.0
2016,4,2,11,0,831.0,162.0,0.9,20.0,834.0,443.27,321.21
2016,4,2,11,15,835.0,163.0,0.95,20.5,849.0,496.13,364.34
2016,4,2,11,30,839.0,164.0,1.0,21.0,864.0,548.25,405.59
2016,4,2,11,45,843.0,163.0,1.1,21.5,871.0,597.81,444.13
2016,4,2,12,0,847.0,162.0,1.2,22.0,878.0,646.08,480.69
2016,4,2,12,15,846.0,161.5,1.25,22.0,876.5,690.07,513.87
2016,4,2,12,30,845.0,161.0,1.3,22.0,875.0,731.87,544.86
2016,4,2,12,45,734.5,215.0,1.4,22.5,831.0,743.8,552.43
2016,4,2,13,0,624.0,269.0,1.5,23.0,787.0,742.78,550.87
2016,4,2,13,15,743.5,203.5,1.55,23.0,807.5,809.91,600.58
2016,4,2,13,30,863.0,138.0,1.6,23.0,828.0,871.36,643.34
2016,4,2,13,45,853.0,137.0,1.7,23.0,802.5,891.54,657.85
2016,4,2,14,0,843.0,136.0,1.8,23.0,777.0,908.03,670.52
2016,4,2,14,15,756.5,162.5,1.85,22.5,719.5,886.54,658.97
2016,4,2,14,30,670.0,189.0,1.9,22.0,662.0,853.84,640.19
2016,4,2,14,45,687.5,168.5,1.95,22.0,631.5,863.47,648.84
2016,4,2,15,0,705.0,148.0,2.0,22.0,601.0,869.36,654.69
2016,4,2,15,15,587.5,174.0,2.0,21.5,534.0,794.52,606.12
2016,4,2,15,30,470.0,200.0,2.0,21.0,467.0,709.47,547.74
2016,4,2,15,45,588.0,147.5,2.05,21.0,452.0,774.16,598.38
2016,4,2,16,0,706.0,95.0,2.1,21.0,437.0,823.56,634.72
2016,4,2,16,15,699.5,84.0,2.1,20.0,392.0,799.81,621.87
2016,4,2,16,30,693.0,73.0,2.1,19.0,347.0,767.76,603.31
2016,4,2,16,45,598.5,82.5,2.1,18.5,294.5,691.51,550.51
2016,4,2,17,0,504.0,92.0,2.1,18.0,242.0,601.95,485.72
2016,4,2,17,15,436.5,80.5,2.0,17.0,192.0,520.3,424.29
2016,4,2,17,30,369.0,69.0,1.9,16.0,142.0,440.88,361.22
2016,4,2,17,45,266.5,53.0,1.8,15.0,97.5,329.46,268.33
2016,4,2,18,0,164.0,37.0,1.7,14.0,53.0,224.77,172.57
2016,4,2,18,15,82.0,18.5,1.65,13.5,26.5,112.8,0.0
2016,4,2,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,5.5,1.0,8.5,5.5,0.0,0.0
2016,4,3,6,0,0.0,11.0,1.1,9.0,11.0,9.39,0.0
2016,4,3,6,15,154.5,27.0,1.15,9.0,46.5,20.88,10.0
2016,4,3,6,30,309.0,43.0,1.2,9.0,82.0,33.19,23.65
2016,4,3,6,45,401.5,54.5,1.3,9.5,130.5,43.67,33.68
2016,4,3,7,0,494.0,66.0,1.4,10.0,179.0,52.06,41.56
2016,4,3,7,15,554.0,74.5,1.4,10.5,231.5,57.59,46.62
2016,4,3,7,30,614.0,83.0,1.4,11.0,284.0,63.0,51.38
2016,4,3,7,45,307.0,89.5,1.4,12.0,190.0,62.84,50.93
2016,4,3,8,0,0.0,96.0,1.4,13.0,96.0,78.37,64.33
2016,4,3,8,15,0.0,116.5,1.4,13.5,116.5,94.03,77.7
2016,4,3,8,30,0.0,137.0,1.4,14.0,137.0,109.46,90.65
2016,4,3,8,45,1.5,158.0,1.4,14.5,159.0,125.03,103.55
