Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,9,0,3.0,179.0,1.4,15.0,181.0,140.37,116.07
2016,4,3,9,15,53.5,242.5,1.4,15.5,278.0,171.94,142.1
2016,4,3,9,30,104.0,306.0,1.4,16.0,375.0,211.19,164.79
2016,4,3,9,45,331.0,272.5,1.45,16.5,509.0,205.37,148.35
2016,4,3,10,0,558.0,239.0,1.5,17.0,643.0,237.89,161.75
2016,4,3,10,15,715.5,184.5,1.5,17.5,724.5,273.59,184.55
2016,4,3,10,30,873.0,130.0,1.5,18.0,806.0,331.78,228.7
2016,4,3,10,45,876.0,133.0,1.55,18.5,828.5,388.95,278.29
2016,4,3,11,0,879.0,136.0,1.6,19.0,851.0,445.65,326.64
2016,4,3,11,15,721.5,218.5,1.65,19.0,812.0,487.84,364.65
2016,4,3,11,30,564.0,301.0,1.7,19.0,773.0,518.05,390.84
2016,4,3,11,45,554.5,308.0,1.75,19.5,775.5,556.06,420.37
2016,4,3,12,0,545.0,315.0,1.8,20.0,778.0,592.4,447.78
2016,4,3,12,15,536.5,317.0,1.85,20.0,772.5,623.56,471.8
2016,4,3,12,30,528.0,319.0,1.9,20.0,767.0,652.68,493.95
2016,4,3,12,45,522.0,316.0,1.95,20.0,754.5,677.21,512.66
2016,4,3,13,0,516.0,313.0,2.0,20.0,742.0,699.46,529.59
2016,4,3,13,15,507.0,307.5,2.1,19.5,722.0,714.67,542.86
2016,4,3,13,30,498.0,302.0,2.2,19.0,702.0,727.14,554.23
2016,4,3,13,45,663.5,226.5,2.3,19.0,742.5,824.73,627.95
2016,4,3,14,0,829.0,151.0,2.4,19.0,783.0,913.29,691.06
2016,4,3,14,15,818.5,148.5,2.45,18.5,751.0,923.94,700.27
2016,4,3,14,30,808.0,146.0,2.5,18.0,719.0,930.83,707.9
2016,4,3,14,45,796.0,142.0,2.55,18.0,681.0,931.01,709.84
2016,4,3,15,0,784.0,138.0,2.6,18.0,643.0,934.72,714.44
2016,4,3,15,15,765.5,133.5,2.6,17.5,599.0,921.25,708.25
2016,4,3,15,30,747.0,129.0,2.6,17.0,555.0,904.25,699.82
2016,4,3,15,45,737.5,118.5,2.65,17.0,509.0,885.26,689.13
2016,4,3,16,0,728.0,108.0,2.7,17.0,463.0,862.86,675.96
2016,4,3,16,15,696.0,102.5,2.6,16.5,411.5,822.37,649.74
2016,4,3,16,30,664.0,97.0,2.5,16.0,360.0,779.5,621.33
2016,4,3,16,45,631.0,87.0,2.45,15.5,308.5,728.11,586.01
2016,4,3,17,0,598.0,77.0,2.4,15.0,257.0,675.21,548.09
2016,4,3,17,15,532.5,68.5,2.15,14.0,205.5,594.77,486.94
2016,4,3,17,30,467.0,60.0,1.9,13.0,154.0,515.18,423.41
2016,4,3,17,45,367.0,47.5,1.65,12.0,107.5,404.98,332.01
2016,4,3,18,0,267.0,35.0,1.4,11.0,61.0,300.44,235.63
2016,4,3,18,15,133.5,17.5,1.3,10.5,30.5,149.66,0.0
2016,4,3,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,4.0,1.85,10.5,4.0,0.0,0.0
2016,4,4,6,0,0.0,8.0,2.0,11.0,8.0,6.83,0.0
2016,4,4,6,15,23.0,27.0,2.15,11.5,30.0,21.94,11.38
2016,4,4,6,30,46.0,46.0,2.3,12.0,52.0,35.94,25.8
2016,4,4,6,45,67.0,68.0,2.45,12.5,81.5,51.87,40.54
2016,4,4,7,0,88.0,90.0,2.6,13.0,111.0,67.41,54.7
2016,4,4,7,15,108.0,111.5,2.55,13.5,143.0,82.25,67.96
2016,4,4,7,30,128.0,133.0,2.5,14.0,175.0,96.73,80.58
2016,4,4,7,45,79.0,147.5,2.5,14.5,175.5,109.63,91.56
2016,4,4,8,0,30.0,162.0,2.5,15.0,176.0,119.36,99.56
2016,4,4,8,15,72.0,193.5,2.55,15.5,230.0,139.71,116.59
2016,4,4,8,30,114.0,225.0,2.6,16.0,284.0,152.4,126.8
2016,4,4,8,45,114.0,247.0,2.65,16.5,310.5,164.57,136.46
2016,4,4,9,0,114.0,269.0,2.7,17.0,337.0,176.25,145.62
2016,4,4,9,15,238.5,274.5,2.8,17.0,429.5,170.17,140.12
2016,4,4,9,30,363.0,280.0,2.9,17.0,522.0,185.78,139.76
2016,4,4,9,45,625.0,198.5,3.0,17.5,643.0,181.07,117.37
2016,4,4,10,0,887.0,117.0,3.1,18.0,764.0,226.78,139.08
2016,4,4,10,15,896.0,119.0,3.05,18.0,794.5,284.9,187.44
2016,4,4,10,30,905.0,121.0,3.0,18.0,825.0,343.48,238.82
2016,4,4,10,45,910.0,122.5,3.0,18.5,848.0,400.64,289.17
2016,4,4,11,0,915.0,124.0,3.0,19.0,871.0,457.37,338.35
2016,4,4,11,15,919.0,125.0,3.0,19.0,886.5,512.66,385.83
2016,4,4,11,30,923.0,126.0,3.0,19.0,902.0,566.96,431.27
2016,4,4,11,45,923.0,127.0,3.0,19.0,908.5,617.88,472.93
2016,4,4,12,0,923.0,128.0,3.0,19.0,915.0,667.0,512.13
2016,4,4,12,15,923.0,128.0,3.0,19.0,914.0,713.32,548.31
2016,4,4,12,30,923.0,128.0,3.0,19.0,913.0,757.4,582.06
2016,4,4,12,45,926.0,124.0,3.0,19.5,904.5,797.78,611.48
2016,4,4,13,0,929.0,120.0,3.0,20.0,896.0,835.56,636.91
2016,4,4,13,15,925.0,119.0,3.0,20.0,878.5,867.71,659.34
2016,4,4,13,30,921.0,118.0,3.0,20.0,861.0,896.6,679.57
2016,4,4,13,45,913.0,117.0,3.0,20.0,835.5,918.67,695.2
2016,4,4,14,0,905.0,116.0,3.0,20.0,810.0,937.1,708.5
2016,4,4,14,15,895.5,114.5,3.05,19.5,777.0,949.97,719.96
2016,4,4,14,30,886.0,113.0,3.1,19.0,744.0,959.11,729.13
2016,4,4,14,45,870.5,111.5,3.2,19.0,704.0,969.9,738.67
2016,4,4,15,0,855.0,110.0,3.3,19.0,664.0,966.12,738.41
2016,4,4,15,15,837.0,107.0,3.4,18.5,619.0,954.4,734.31
2016,4,4,15,30,819.0,104.0,3.5,18.0,574.0,938.97,727.72
2016,4,4,15,45,791.0,101.5,3.6,18.0,523.5,911.0,710.89
2016,4,4,16,0,763.0,99.0,3.7,18.0,473.0,886.23,696.23
2016,4,4,16,15,730.0,94.0,3.5,17.0,420.5,844.96,670.23
2016,4,4,16,30,697.0,89.0,3.3,16.0,368.0,801.33,641.92
2016,4,4,16,45,645.5,84.0,3.15,15.5,313.5,738.76,597.59
2016,4,4,17,0,594.0,79.0,3.0,15.0,259.0,675.2,550.97
2016,4,4,17,15,525.0,70.5,2.55,14.0,207.0,591.58,486.39
2016,4,4,17,30,456.0,62.0,2.1,13.0,155.0,508.92,419.6
2016,4,4,17,45,344.5,49.5,1.7,12.5,108.0,386.94,317.75
2016,4,4,18,0,233.0,37.0,1.3,12.0,61.0,277.36,218.05
2016,4,4,18,15,116.5,18.5,1.2,11.5,30.5,140.12,11.99
2016,4,4,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,5,45,64.5,7.0,1.2,8.5,9.0,5.97,0.0
2016,4,5,6,0,129.0,14.0,1.2,9.0,18.0,11.95,0.0
2016,4,5,6,15,278.5,26.5,1.3,10.0,57.5,21.65,11.82
2016,4,5,6,30,428.0,39.0,1.4,11.0,97.0,31.76,22.37
2016,4,5,6,45,506.0,49.0,1.55,12.0,147.5,39.3,29.53
2016,4,5,7,0,584.0,59.0,1.7,13.0,198.0,46.66,36.27
2016,4,5,7,15,640.5,65.5,1.75,13.5,252.0,50.96,40.15
2016,4,5,7,30,697.0,72.0,1.8,14.0,306.0,55.2,43.82
2016,4,5,7,45,736.5,76.5,1.9,14.5,360.5,62.94,50.5
2016,4,5,8,0,776.0,81.0,2.0,15.0,415.0,65.67,52.63
2016,4,5,8,15,803.0,84.5,2.0,15.5,467.0,67.43,53.88
2016,4,5,8,30,830.0,88.0,2.0,16.0,519.0,69.15,55.08
2016,4,5,8,45,852.5,90.0,2.0,16.5,568.0,69.72,55.28
2016,4,5,9,0,875.0,92.0,2.0,17.0,617.0,79.71,63.6
2016,4,5,9,15,889.0,94.5,2.1,17.5,660.5,81.15,64.52
2016,4,5,9,30,903.0,97.0,2.2,18.0,704.0,108.41,65.55
2016,4,5,9,45,913.5,99.0,2.35,19.0,741.0,166.81,93.5
2016,4,5,10,0,924.0,101.0,2.5,20.0,778.0,226.26,135.86
2016,4,5,10,15,931.5,102.5,2.6,20.0,808.5,285.54,185.21
2016,4,5,10,30,939.0,104.0,2.7,20.0,839.0,345.07,237.35
2016,4,5,10,45,945.0,104.5,2.85,20.5,862.0,403.41,288.58
2016,4,5,11,0,951.0,105.0,3.0,21.0,885.0,461.35,338.68
2016,4,5,11,15,953.5,105.5,3.05,21.0,899.5,517.08,386.44
2016,4,5,11,30,956.0,106.0,3.1,21.0,914.0,571.58,431.97
2016,4,5,11,45,957.5,106.0,3.2,21.5,921.0,623.68,473.73
2016,4,5,12,0,959.0,106.0,3.3,22.0,928.0,673.99,512.96
2016,4,5,12,15,958.5,106.0,3.25,22.0,926.5,721.02,549.21
2016,4,5,12,30,958.0,106.0,3.2,22.0,925.0,765.66,582.87
2016,4,5,12,45,956.0,105.5,3.2,22.5,915.0,806.19,611.43
2016,4,5,13,0,954.0,105.0,3.2,23.0,905.0,843.83,636.29
2016,4,5,13,15,950.0,104.0,3.15,23.0,887.5,876.33,658.44
2016,4,5,13,30,946.0,103.0,3.1,23.0,870.0,905.5,678.29
2016,4,5,13,45,940.0,102.0,3.05,23.0,844.5,929.48,694.67
2016,4,5,14,0,934.0,101.0,3.0,23.0,819.0,949.84,708.7
2016,4,5,14,15,925.5,99.5,2.9,23.0,786.0,963.72,718.11
2016,4,5,14,30,917.0,98.0,2.8,23.0,753.0,973.79,725.14
2016,4,5,14,45,904.5,96.0,2.7,23.0,714.0,975.73,726.91
2016,4,5,15,0,892.0,94.0,2.6,23.0,675.0,973.85,726.36
2016,4,5,15,15,876.5,91.5,2.45,22.5,630.0,964.77,722.09
2016,4,5,15,30,861.0,89.0,2.3,22.0,585.0,962.95,722.83
2016,4,5,15,45,839.0,86.0,2.2,22.0,535.5,939.89,708.44
2016,4,5,16,0,817.0,83.0,2.1,22.0,486.0,913.5,691.97
2016,4,5,16,15,788.0,79.0,1.85,21.5,433.5,876.1,667.57
2016,4,5,16,30,759.0,75.0,1.6,21.0,381.0,836.06,640.88
2016,4,5,16,45,717.0,70.0,1.4,20.5,326.5,780.46,603.09
2016,4,5,17,0,675.0,65.0,1.2,20.0,272.0,730.19,567.84
2016,4,5,17,15,613.0,58.0,1.15,19.0,219.0,652.99,513.82
2016,4,5,17,30,551.0,51.0,1.1,18.0,166.0,576.74,457.23
2016,4,5,17,45,449.0,41.5,1.1,17.0,117.5,466.14,370.88
2016,4,5,18,0,347.0,32.0,1.1,16.0,69.0,361.23,279.74
2016,4,5,18,15,173.5,16.0,1.1,15.5,34.5,184.13,41.68
2016,4,5,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,5,45,56.5,7.5,1.1,13.5,9.5,6.4,0.0
2016,4,6,6,0,113.0,15.0,1.1,14.0,19.0,11.71,0.0
2016,4,6,6,15,255.0,28.5,1.15,15.0,58.5,23.23,13.18
2016,4,6,6,30,397.0,42.0,1.2,16.0,98.0,34.09,23.96
2016,4,6,6,45,484.5,51.5,1.25,17.0,148.5,41.12,30.53
2016,4,6,7,0,572.0,61.0,1.3,18.0,199.0,48.05,36.76
2016,4,6,7,15,628.0,67.5,1.35,18.5,253.5,52.27,40.48
2016,4,6,7,30,684.0,74.0,1.4,19.0,308.0,56.43,44.0
2016,4,6,7,45,722.5,79.0,1.5,20.0,362.0,59.24,46.14
2016,4,6,8,0,761.0,84.0,1.6,21.0,416.0,67.64,53.03
2016,4,6,8,15,788.0,88.0,1.65,21.5,467.5,69.67,54.46
2016,4,6,8,30,815.0,92.0,1.7,22.0,519.0,71.63,55.83
2016,4,6,8,45,834.0,95.5,1.8,22.5,567.0,73.05,56.73
2016,4,6,9,0,853.0,99.0,1.9,23.0,615.0,74.4,57.57
2016,4,6,9,15,867.5,102.0,1.95,23.5,658.0,75.27,58.02
2016,4,6,9,30,882.0,105.0,2.0,24.0,701.0,115.87,68.46
2016,4,6,9,45,890.5,108.0,2.05,24.5,737.5,173.56,96.97
2016,4,6,10,0,899.0,111.0,2.1,25.0,774.0,232.09,138.59
2016,4,6,10,15,906.5,113.0,2.05,25.0,804.0,290.38,186.13
2016,4,6,10,30,914.0,115.0,2.0,25.0,834.0,348.96,236.02
2016,4,6,10,45,915.5,118.0,1.95,25.5,855.5,406.23,284.65
2016,4,6,11,0,917.0,121.0,1.9,26.0,877.0,462.73,331.57
2016,4,6,11,15,920.0,121.5,1.8,26.5,891.0,517.11,375.26
2016,4,6,11,30,923.0,122.0,1.7,27.0,905.0,570.38,416.46
2016,4,6,11,45,921.5,123.5,1.65,27.5,910.5,620.6,454.16
2016,4,6,12,0,920.0,125.0,1.6,28.0,916.0,668.9,489.12
2016,4,6,12,15,919.0,125.0,1.55,28.0,914.0,714.19,521.87
2016,4,6,12,30,918.0,125.0,1.5,28.0,912.0,757.18,552.16
2016,4,6,12,45,763.5,204.0,1.45,28.5,854.0,765.04,554.38
2016,4,6,13,0,609.0,283.0,1.4,29.0,796.0,751.21,541.99
2016,4,6,13,15,747.5,207.0,1.3,29.0,823.5,825.71,593.91
2016,4,6,13,30,886.0,131.0,1.2,29.0,851.0,884.67,631.29
2016,4,6,13,45,878.0,129.5,1.15,29.0,825.0,905.42,643.67
2016,4,6,14,0,870.0,128.0,1.1,29.0,799.0,933.11,660.84
2016,4,6,14,15,723.5,178.0,1.05,29.0,721.0,881.04,628.01
2016,4,6,14,30,577.0,228.0,1.0,29.0,643.0,807.12,580.35
2016,4,6,14,45,594.5,207.0,0.95,29.0,614.5,822.34,592.29
2016,4,6,15,0,612.0,186.0,0.9,29.0,586.0,828.52,597.33
2016,4,6,15,15,486.5,209.0,0.85,29.0,513.5,733.56,534.23
2016,4,6,15,30,361.0,232.0,0.8,29.0,441.0,624.0,460.39
2016,4,6,15,45,554.5,159.0,0.8,29.5,449.5,751.04,551.38
2016,4,6,16,0,748.0,86.0,0.8,30.0,458.0,852.7,616.63
2016,4,6,16,15,681.5,90.0,0.75,29.0,400.5,796.26,582.2
2016,4,6,16,30,615.0,94.0,0.7,28.0,343.0,733.53,544.49
2016,4,6,16,45,552.0,93.0,0.7,27.5,293.5,666.28,501.84
2016,4,6,17,0,489.0,92.0,0.7,27.0,244.0,591.26,451.76
2016,4,6,17,15,433.0,80.0,0.75,26.0,195.5,518.49,401.96
2016,4,6,17,30,377.0,68.0,0.8,25.0,147.0,447.24,349.91
2016,4,6,17,45,293.0,53.0,0.85,24.0,103.5,350.81,274.86
2016,4,6,18,0,209.0,38.0,0.9,23.0,60.0,259.53,197.28
2016,4,6,18,15,104.5,19.0,0.85,23.0,30.0,133.92,41.6
2016,4,6,18,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,8.5,2.35,13.5,8.5,7.26,0.0
2016,4,7,6,0,0.0,17.0,2.5,14.0,17.0,13.91,0.0
2016,4,7,6,15,87.0,35.5,2.7,14.5,48.0,27.5,17.01
2016,4,7,6,30,174.0,54.0,2.9,15.0,79.0,41.34,30.41
2016,4,7,6,45,222.0,73.0,3.1,15.5,119.0,55.1,43.03
2016,4,7,7,0,270.0,92.0,3.3,16.0,159.0,68.52,55.11
2016,4,7,7,15,320.5,104.0,3.4,16.0,201.5,74.62,60.61
2016,4,7,7,30,371.0,116.0,3.5,16.0,244.0,82.02,67.06
2016,4,7,7,45,461.5,118.5,3.6,16.5,304.0,83.37,67.95
2016,4,7,8,0,552.0,121.0,3.7,17.0,364.0,85.5,69.46
2016,4,7,8,15,493.5,154.5,3.65,17.0,391.0,103.91,85.16
2016,4,7,8,30,435.0,188.0,3.6,17.0,418.0,121.74,100.18
2016,4,7,8,45,511.5,181.0,3.6,17.5,475.0,116.47,95.15
2016,4,7,9,0,588.0,174.0,3.6,18.0,532.0,110.42,89.55
2016,4,7,9,15,574.0,195.0,3.55,18.0,564.0,121.34,98.57
2016,4,7,9,30,560.0,216.0,3.5,18.0,596.0,155.18,107.84
2016,4,7,9,45,484.5,261.5,3.45,18.0,603.5,212.8,146.97
2016,4,7,10,0,409.0,307.0,3.4,18.0,611.0,271.83,195.08
2016,4,7,10,15,508.0,281.5,3.35,18.0,673.0,302.08,216.37
2016,4,7,10,30,607.0,256.0,3.3,18.0,735.0,350.0,254.01
2016,4,7,10,45,632.0,254.0,3.3,18.5,765.5,398.88,295.08
2016,4,7,11,0,657.0,252.0,3.3,19.0,796.0,450.19,337.61
2016,4,7,11,15,628.5,273.0,3.25,19.0,800.5,495.91,376.1
2016,4,7,11,30,600.0,294.0,3.2,19.0,805.0,539.79,411.86
2016,4,7,11,45,607.5,288.0,3.15,19.0,809.0,577.58,442.37
2016,4,7,12,0,615.0,282.0,3.1,19.0,813.0,616.26,472.87
2016,4,7,12,15,507.5,328.0,3.05,19.0,766.0,621.11,476.58
2016,4,7,12,30,400.0,374.0,3.0,19.0,719.0,610.96,468.72
2016,4,7,12,45,599.0,275.5,3.0,19.0,785.5,707.34,543.32
2016,4,7,13,0,798.0,177.0,3.0,19.0,852.0,801.51,615.08
2016,4,7,13,15,638.5,246.0,3.0,19.0,779.0,775.02,593.66
2016,4,7,13,30,479.0,315.0,3.0,19.0,706.0,729.43,559.03
2016,4,7,13,45,370.5,341.0,3.0,19.0,638.5,668.17,514.35
2016,4,7,14,0,262.0,367.0,3.0,19.0,571.0,614.52,473.97
2016,4,7,14,15,225.5,355.5,3.0,18.5,526.0,565.59,439.74
2016,4,7,14,30,189.0,344.0,3.0,18.0,481.0,530.68,414.99
2016,4,7,14,45,178.0,325.5,3.0,18.0,448.5,510.11,400.66
2016,4,7,15,0,167.0,307.0,3.0,18.0,416.0,488.02,385.0
2016,4,7,15,15,171.5,285.0,2.95,17.5,391.0,475.43,377.64
2016,4,7,15,30,176.0,263.0,2.9,17.0,366.0,461.53,369.2
2016,4,7,15,45,188.0,239.0,2.85,17.0,340.5,451.08,362.97
2016,4,7,16,0,200.0,215.0,2.8,17.0,315.0,439.07,355.5
2016,4,7,16,15,143.0,191.5,2.65,16.5,259.0,360.36,293.77
2016,4,7,16,30,86.0,168.0,2.5,16.0,203.0,262.57,215.29
2016,4,7,16,45,73.5,146.5,2.4,16.0,173.5,229.26,188.6
2016,4,7,17,0,61.0,125.0,2.3,16.0,144.0,195.75,160.99
2016,4,7,17,15,48.0,102.0,2.15,15.5,115.5,159.21,130.48
2016,4,7,17,30,35.0,79.0,2.0,15.0,87.0,122.1,98.75
2016,4,7,17,45,17.5,57.5,1.85,15.0,61.5,83.0,64.47
2016,4,7,18,0,0.0,36.0,1.7,15.0,36.0,35.57,23.22
2016,4,7,18,15,0.0,18.0,1.6,14.5,18.0,14.87,1.02
2016,4,7,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.0,0.95,12.5,3.0,2.56,0.0
2016,4,8,6,0,0.0,6.0,1.0,13.0,6.0,4.92,0.0
2016,4,8,6,15,0.0,17.0,1.2,13.5,17.0,14.0,6.11
2016,4,8,6,30,0.0,28.0,1.4,14.0,28.0,23.1,14.68
2016,4,8,6,45,0.0,41.5,1.6,14.5,41.5,34.31,24.91
2016,4,8,7,0,0.0,55.0,1.8,15.0,55.0,45.51,35.0
2016,4,8,7,15,0.0,70.0,1.8,15.0,70.0,57.44,45.66
2016,4,8,7,30,0.0,85.0,1.8,15.0,85.0,69.26,56.06
2016,4,8,7,45,0.0,89.0,1.8,15.5,89.0,72.86,58.96
2016,4,8,8,0,0.0,93.0,1.8,16.0,93.0,76.37,61.72
2016,4,8,8,15,3.0,134.0,1.8,16.0,136.0,107.0,88.05
2016,4,8,8,30,6.0,175.0,1.8,16.0,179.0,136.29,112.81
2016,4,8,8,45,75.0,228.0,1.85,16.5,274.0,162.73,134.56
2016,4,8,9,0,144.0,281.0,1.9,17.0,369.0,182.92,150.77
2016,4,8,9,15,74.5,236.5,1.9,17.0,282.5,169.42,139.05
2016,4,8,9,30,5.0,192.0,1.9,17.0,196.0,151.92,118.58
2016,4,8,9,45,32.5,261.5,1.9,17.0,286.0,193.7,150.38
2016,4,8,10,0,60.0,331.0,1.9,17.0,376.0,247.04,190.61
2016,4,8,10,15,50.5,334.0,1.95,17.0,373.0,255.94,197.76
2016,4,8,10,30,41.0,337.0,2.0,17.0,370.0,263.39,203.97
2016,4,8,10,45,77.5,372.5,2.05,17.0,436.5,307.51,237.33
2016,4,8,11,0,114.0,408.0,2.1,17.0,503.0,351.09,270.38
2016,4,8,11,15,72.5,377.0,2.15,17.0,437.5,328.42,253.97
2016,4,8,11,30,31.0,346.0,2.2,17.0,372.0,293.11,227.41
2016,4,8,11,45,24.5,323.5,2.25,17.0,344.5,278.01,216.06
2016,4,8,12,0,18.0,301.0,2.3,17.0,317.0,259.72,202.04
2016,4,8,12,15,15.5,282.0,2.3,17.0,296.0,244.92,190.67
2016,4,8,12,30,13.0,263.0,2.3,17.0,275.0,229.35,178.64
2016,4,8,12,45,26.0,311.5,2.3,17.5,334.0,289.21,225.12
2016,4,8,13,0,39.0,360.0,2.3,18.0,393.0,347.82,269.65
2016,4,8,13,15,53.0,369.0,2.35,18.0,413.5,374.02,289.99
2016,4,8,13,30,67.0,378.0,2.4,18.0,434.0,401.66,311.56
2016,4,8,13,45,78.0,372.5,2.45,18.0,435.5,413.72,321.44
2016,4,8,14,0,89.0,367.0,2.5,18.0,437.0,426.14,331.75
2016,4,8,14,15,45.0,267.0,2.5,17.5,302.5,290.8,228.5
2016,4,8,14,30,1.0,167.0,2.5,17.0,168.0,143.76,111.84
2016,4,8,14,45,3.0,179.0,2.5,17.0,181.0,157.39,123.41
2016,4,8,15,0,5.0,191.0,2.5,17.0,194.0,171.79,135.35
2016,4,8,15,15,48.0,225.0,2.5,16.5,253.0,266.74,213.71
2016,4,8,15,30,91.0,259.0,2.5,16.0,312.0,353.65,284.43
2016,4,8,15,45,70.5,231.5,2.5,16.0,270.5,307.44,247.93
2016,4,8,16,0,50.0,204.0,2.5,16.0,229.0,260.33,210.63
2016,4,8,16,15,25.0,131.0,2.45,15.5,143.5,152.63,123.28
2016,4,8,16,30,0.0,58.0,2.4,15.0,58.0,48.03,35.28
2016,4,8,16,45,0.0,49.5,2.35,15.0,49.5,40.94,29.41
2016,4,8,17,0,0.0,41.0,2.3,15.0,41.0,33.87,23.42
2016,4,8,17,15,0.0,32.5,2.15,14.5,32.5,26.81,17.4
2016,4,8,17,30,0.0,24.0,2.0,14.0,24.0,19.77,11.3
2016,4,8,17,45,0.0,16.5,1.9,14.0,16.5,13.57,5.85
2016,4,8,18,0,0.0,9.0,1.8,14.0,9.0,7.39,0.4
2016,4,8,18,15,0.0,4.5,1.75,14.0,4.5,3.69,0.0
2016,4,8,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.5,1.55,12.5,2.5,2.13,0.0
2016,4,9,6,0,0.0,5.0,1.6,13.0,5.0,4.1,0.0
2016,4,9,6,15,0.0,12.5,1.75,13.0,12.5,10.27,3.07
2016,4,9,6,30,0.0,20.0,1.9,13.0,20.0,16.46,8.92
2016,4,9,6,45,0.0,30.0,2.05,13.5,30.0,24.74,16.5
2016,4,9,7,0,0.0,40.0,2.2,14.0,40.0,33.04,24.02
2016,4,9,7,15,0.0,50.5,2.2,14.0,50.5,41.77,31.88
2016,4,9,7,30,0.0,61.0,2.2,14.0,61.0,50.52,39.64
2016,4,9,7,45,0.0,95.5,2.25,14.5,95.5,77.74,63.51
2016,4,9,8,0,0.0,130.0,2.3,15.0,130.0,103.34,85.51
2016,4,9,8,15,9.0,162.5,2.25,15.0,167.0,126.88,105.55
2016,4,9,8,30,18.0,195.0,2.2,15.0,204.0,149.81,124.81
2016,4,9,8,45,11.5,191.5,2.2,15.5,197.5,148.64,123.14
2016,4,9,9,0,5.0,188.0,2.2,16.0,191.0,147.09,121.24
2016,4,9,9,15,11.5,217.5,2.15,16.0,225.5,167.89,138.43
2016,4,9,9,30,18.0,247.0,2.1,16.0,260.0,190.39,149.54
2016,4,9,9,45,19.5,261.5,2.1,16.0,276.0,204.04,159.68
2016,4,9,10,0,21.0,276.0,2.1,16.0,292.0,217.98,170.28
2016,4,9,10,15,34.0,311.5,2.1,16.0,338.0,238.3,185.54
2016,4,9,10,30,47.0,347.0,2.1,16.0,384.0,272.1,211.46
2016,4,9,10,45,35.0,330.5,2.1,16.5,359.0,264.59,205.56
2016,4,9,11,0,23.0,314.0,2.1,17.0,334.0,260.54,202.34
2016,4,9,11,15,34.5,345.5,2.05,17.0,376.0,288.28,223.66
2016,4,9,11,30,46.0,377.0,2.0,17.0,418.0,324.5,251.31
2016,4,9,11,45,80.5,404.5,1.95,17.0,475.5,373.1,288.29
2016,4,9,12,0,115.0,432.0,1.9,17.0,533.0,427.88,329.58
2016,4,9,12,15,79.0,404.5,1.85,17.0,474.0,391.81,302.25
2016,4,9,12,30,43.0,377.0,1.8,17.0,415.0,352.41,272.39
2016,4,9,12,45,43.5,373.5,1.8,17.0,411.0,356.77,276.14
2016,4,9,13,0,44.0,370.0,1.8,17.0,407.0,360.92,279.55
2016,4,9,13,15,41.0,357.5,1.8,16.5,392.0,353.66,274.82
2016,4,9,13,30,38.0,345.0,1.8,16.0,377.0,345.57,269.51
2016,4,9,13,45,27.5,307.5,1.8,16.0,330.5,305.84,239.26
2016,4,9,14,0,17.0,270.0,1.8,16.0,284.0,250.14,196.29
2016,4,9,14,15,10.5,227.5,1.8,16.0,236.0,206.85,162.57
2016,4,9,14,30,4.0,185.0,1.8,16.0,188.0,162.93,127.77
2016,4,9,14,45,4.0,187.0,1.85,16.0,190.0,165.75,130.43
2016,4,9,15,0,4.0,189.0,1.9,16.0,192.0,168.86,133.25
2016,4,9,15,15,2.0,148.0,1.9,16.0,149.5,129.27,101.43
2016,4,9,15,30,0.0,107.0,1.9,16.0,107.0,90.02,69.48
2016,4,9,15,45,0.0,92.5,1.9,16.0,92.5,77.12,59.05
2016,4,9,16,0,0.0,78.0,1.9,16.0,78.0,64.76,48.94
2016,4,9,16,15,0.0,91.5,1.7,15.5,91.5,76.98,59.49
2016,4,9,16,30,0.0,105.0,1.5,15.0,105.0,91.51,71.99
2016,4,9,16,45,0.0,90.0,1.35,15.0,90.0,77.95,60.74
2016,4,9,17,0,0.0,75.0,1.2,15.0,75.0,64.25,49.27
2016,4,9,17,15,0.0,60.5,1.05,14.5,60.5,50.93,38.02
2016,4,9,17,30,0.0,46.0,0.9,14.0,46.0,38.06,26.96
2016,4,9,17,45,0.0,33.0,0.8,14.0,33.0,27.25,17.47
2016,4,9,18,0,0.0,20.0,0.7,14.0,20.0,16.48,7.93
2016,4,9,18,15,0.0,10.0,0.65,13.5,10.0,8.22,0.0
2016,4,9,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,3.0,1.5,12.5,3.0,2.56,0.0
2016,4,10,6,0,0.0,6.0,1.6,13.0,6.0,4.92,0.0
2016,4,10,6,15,0.0,15.0,1.65,13.0,15.0,12.34,4.91
2016,4,10,6,30,0.0,24.0,1.7,13.0,24.0,19.78,11.88
2016,4,10,6,45,0.0,35.5,1.8,13.0,35.5,29.31,20.65
2016,4,10,7,0,0.0,47.0,1.9,13.0,47.0,38.87,29.37
2016,4,10,7,15,0.0,59.0,1.9,13.0,59.0,48.86,38.37
2016,4,10,7,30,0.0,71.0,1.9,13.0,71.0,58.85,47.23
2016,4,10,7,45,0.0,47.5,1.95,13.5,47.5,39.29,29.58
2016,4,10,8,0,0.0,24.0,2.0,14.0,24.0,19.81,12.07
2016,4,10,8,15,0.0,27.5,2.0,14.0,27.5,22.73,14.62
2016,4,10,8,30,0.0,31.0,2.0,14.0,31.0,25.65,17.14
2016,4,10,8,45,0.0,41.0,2.05,14.0,41.0,33.97,24.42
2016,4,10,9,0,0.0,51.0,2.1,14.0,51.0,42.32,31.66
2016,4,10,9,15,0.0,62.0,2.15,14.0,62.0,51.52,39.61
2016,4,10,9,30,0.0,73.0,2.2,14.0,73.0,60.75,45.3
2016,4,10,9,45,1.0,120.5,2.25,14.0,121.5,99.4,77.11
2016,4,10,10,0,2.0,168.0,2.3,14.0,170.0,136.54,107.21
2016,4,10,10,15,1.0,121.0,2.35,14.0,122.0,100.27,77.45
2016,4,10,10,30,0.0,74.0,2.4,14.0,74.0,61.73,45.74
2016,4,10,10,45,0.0,80.5,2.45,14.5,80.5,67.22,50.13
2016,4,10,11,0,0.0,87.0,2.5,15.0,87.0,72.68,54.46
2016,4,10,11,15,0.0,79.5,2.55,15.0,79.5,66.44,49.29
2016,4,10,11,30,0.0,72.0,2.6,15.0,72.0,60.16,44.12
2016,4,10,11,45,0.0,107.5,2.7,15.0,108.0,89.7,68.27
2016,4,10,12,0,0.0,143.0,2.8,15.0,144.0,119.2,92.19
2016,4,10,12,15,0.5,145.0,2.85,15.0,146.0,121.42,93.97
2016,4,10,12,30,1.0,147.0,2.9,15.0,148.0,123.71,95.85
2016,4,10,12,45,0.5,132.5,2.95,15.0,133.0,111.38,85.89
2016,4,10,13,0,0.0,118.0,3.0,15.0,118.0,98.88,75.78
2016,4,10,13,15,3.5,161.5,3.05,15.0,165.0,138.94,108.48
2016,4,10,13,30,7.0,205.0,3.1,15.0,212.0,180.15,141.82
2016,4,10,13,45,5.0,188.5,3.15,15.0,193.5,164.72,129.47
2016,4,10,14,0,3.0,172.0,3.2,15.0,175.0,148.98,116.91
2016,4,10,14,15,12.0,221.0,3.15,14.5,230.5,202.25,160.7
2016,4,10,14,30,21.0,270.0,3.1,14.0,286.0,258.71,206.67
2016,4,10,14,45,20.0,256.0,3.1,14.0,270.5,246.93,197.54
2016,4,10,15,0,19.0,242.0,3.1,14.0,255.0,234.96,188.43
2016,4,10,15,15,11.0,209.0,3.0,14.0,216.5,196.91,157.87
2016,4,10,15,30,3.0,176.0,2.9,14.0,178.0,158.43,126.6
2016,4,10,15,45,1.5,139.5,2.85,14.0,140.5,122.66,97.47
2016,4,10,16,0,0.0,103.0,2.8,14.0,103.0,87.16,68.13
2016,4,10,16,15,0.0,99.0,2.65,13.5,99.0,84.11,65.96
2016,4,10,16,30,0.0,95.0,2.5,13.0,95.0,81.3,63.92
2016,4,10,16,45,0.0,81.5,2.45,13.0,81.5,69.14,53.76
2016,4,10,17,0,0.0,68.0,2.4,13.0,68.0,56.9,43.39
2016,4,10,17,15,169.0,74.0,2.15,12.5,111.5,256.05,217.86
2016,4,10,17,30,338.0,80.0,1.9,12.0,155.0,432.59,362.67
2016,4,10,17,45,255.0,63.5,1.7,12.0,111.5,336.01,278.61
2016,4,10,18,0,172.0,47.0,1.5,12.0,68.0,227.91,184.21
2016,4,10,18,15,86.0,23.5,1.4,11.5,34.0,116.43,68.34
2016,4,10,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,45,38.5,12.0,0.85,10.5,14.5,10.24,0.0
2016,4,11,6,0,77.0,24.0,0.9,11.0,29.0,18.88,5.34
2016,4,11,6,15,173.0,43.0,1.05,11.5,67.5,32.78,22.69
2016,4,11,6,30,269.0,62.0,1.2,12.0,106.0,46.75,35.89
2016,4,11,6,45,350.5,74.5,1.35,12.5,154.0,55.63,44.22
2016,4,11,7,0,432.0,87.0,1.5,13.0,202.0,64.35,52.14
2016,4,11,7,15,352.0,112.0,1.55,13.0,219.0,79.95,66.05
2016,4,11,7,30,272.0,137.0,1.6,13.0,236.0,97.66,81.58
2016,4,11,7,45,227.0,165.0,1.65,13.5,256.5,113.97,95.45
2016,4,11,8,0,182.0,193.0,1.7,14.0,277.0,134.9,113.08
2016,4,11,8,15,107.5,203.0,1.7,14.0,254.0,140.26,117.27
2016,4,11,8,30,33.0,213.0,1.7,14.0,231.0,152.75,127.56
2016,4,11,8,45,30.5,227.0,1.75,14.5,245.0,161.78,134.58
2016,4,11,9,0,28.0,241.0,1.8,15.0,259.0,170.55,141.34
2016,4,11,9,15,14.5,204.5,1.8,15.5,214.0,159.42,131.33
2016,4,11,9,30,1.0,168.0,1.8,16.0,169.0,134.76,105.2
2016,4,11,9,45,11.0,224.0,1.85,16.5,232.5,177.56,138.68
2016,4,11,10,0,21.0,280.0,1.9,17.0,296.0,221.27,172.12
2016,4,11,10,15,286.0,281.5,1.9,17.0,511.5,263.81,195.35
2016,4,11,10,30,551.0,283.0,1.9,17.0,727.0,361.37,264.77
2016,4,11,10,45,705.0,210.0,1.9,17.0,794.0,403.55,297.89
2016,4,11,11,0,859.0,137.0,1.9,17.0,861.0,465.6,347.94
2016,4,11,11,15,612.5,265.5,1.9,17.0,786.0,491.65,373.25
2016,4,11,11,30,366.0,394.0,1.9,17.0,711.0,500.94,382.39
2016,4,11,11,45,200.0,379.0,1.95,17.5,552.5,423.14,325.32
2016,4,11,12,0,34.0,364.0,2.0,18.0,394.0,322.4,248.36
2016,4,11,12,15,35.5,362.0,2.0,18.0,393.5,328.25,253.41
2016,4,11,12,30,37.0,360.0,2.0,18.0,393.0,334.03,257.99
2016,4,11,12,45,25.5,318.0,2.05,18.0,340.5,294.89,228.28
2016,4,11,13,0,14.0,276.0,2.1,18.0,288.0,245.02,190.01
2016,4,11,13,15,14.0,270.5,2.1,18.0,282.5,242.09,188.1
2016,4,11,13,30,14.0,265.0,2.1,18.0,277.0,239.06,185.97
2016,4,11,13,45,13.5,257.5,2.1,18.0,268.5,233.68,182.03
2016,4,11,14,0,13.0,250.0,2.1,18.0,260.0,228.17,178.0
2016,4,11,14,15,12.0,240.5,2.1,17.5,249.5,220.22,172.4
2016,4,11,14,30,11.0,231.0,2.1,17.0,239.0,212.14,166.67
2016,4,11,14,45,392.0,182.5,2.15,17.0,444.5,599.99,476.31
2016,4,11,15,0,773.0,134.0,2.2,17.0,650.0,926.72,710.28
2016,4,11,15,15,755.0,130.0,2.15,17.0,606.5,919.94,703.39
2016,4,11,15,30,737.0,126.0,2.1,17.0,563.0,903.16,693.31
2016,4,11,15,45,711.5,122.0,2.1,17.0,515.5,875.86,676.6
2016,4,11,16,0,686.0,118.0,2.1,17.0,468.0,845.63,657.8
2016,4,11,16,15,654.0,112.0,2.05,16.5,417.5,804.05,631.45
2016,4,11,16,30,622.0,106.0,2.0,16.0,367.0,760.26,602.97
2016,4,11,16,45,582.5,97.5,1.95,16.0,316.0,704.62,563.86
2016,4,11,17,0,543.0,89.0,1.9,16.0,265.0,647.81,522.69
2016,4,11,17,15,481.5,79.5,1.7,15.5,214.5,569.64,463.56
2016,4,11,17,30,420.0,70.0,1.5,15.0,164.0,488.24,399.47
2016,4,11,17,45,340.0,56.0,1.35,14.5,119.0,394.27,322.64
2016,4,11,18,0,260.0,42.0,1.2,14.0,74.0,305.02,244.9
2016,4,11,18,15,144.5,25.5,1.15,13.5,41.5,183.24,115.49
2016,4,11,18,30,29.0,9.0,1.1,13.0,9.0,28.42,0.0
2016,4,11,18,45,14.5,4.5,1.1,12.5,4.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,5,45,44.5,12.5,1.75,10.5,15.5,10.67,0.0
2016,4,12,6,0,89.0,25.0,2.0,11.0,31.0,19.68,7.3
2016,4,12,6,15,182.0,44.0,2.15,11.0,70.0,33.52,23.49
2016,4,12,6,30,275.0,63.0,2.3,11.0,109.0,47.46,36.7
2016,4,12,6,45,350.0,76.0,2.45,11.5,156.5,56.64,45.32
2016,4,12,7,0,425.0,89.0,2.6,12.0,204.0,65.62,53.5
2016,4,12,7,15,212.5,54.0,2.55,12.0,111.5,38.84,29.48
2016,4,12,7,30,0.0,19.0,2.5,12.0,19.0,15.66,8.53
2016,4,12,7,45,1.5,85.0,2.5,12.5,86.0,70.06,57.17
2016,4,12,8,0,3.0,151.0,2.5,13.0,153.0,118.15,99.08
2016,4,12,8,15,2.0,158.5,2.5,13.0,160.0,124.39,104.1
2016,4,12,8,30,1.0,166.0,2.5,13.0,167.0,130.5,109.04
2016,4,12,8,45,0.5,166.0,2.5,13.5,166.5,131.3,109.17
2016,4,12,9,0,0.0,166.0,2.5,14.0,166.0,131.91,109.18
2016,4,12,9,15,0.0,127.0,2.55,14.0,127.0,103.72,84.72
2016,4,12,9,30,0.0,88.0,2.6,14.0,88.0,73.31,55.67
2016,4,12,9,45,10.0,181.5,2.65,14.5,189.0,146.93,115.34
2016,4,12,10,0,20.0,275.0,2.7,15.0,290.0,217.87,171.22
2016,4,12,10,15,15.5,258.5,2.75,15.0,270.5,208.35,163.52
2016,4,12,10,30,11.0,242.0,2.8,15.0,251.0,197.31,154.83
2016,4,12,10,45,15.5,272.5,2.9,15.0,285.5,223.97,175.87
2016,4,12,11,0,20.0,303.0,3.0,15.0,320.0,251.57,197.52
2016,4,12,11,15,15.5,275.5,3.05,15.0,289.0,231.17,181.46
2016,4,12,11,30,11.0,248.0,3.1,15.0,258.0,209.26,164.2
2016,4,12,11,45,11.0,248.5,3.2,15.0,259.0,211.32,165.93
2016,4,12,12,0,11.0,249.0,3.3,15.0,260.0,213.34,167.59
2016,4,12,12,15,11.0,249.0,3.3,15.0,259.5,214.91,168.88
2016,4,12,12,30,11.0,249.0,3.3,15.0,259.0,216.44,170.17
2016,4,12,12,45,14.0,272.0,3.35,15.0,284.5,239.76,188.8
2016,4,12,13,0,17.0,295.0,3.4,15.0,310.0,263.89,207.98
2016,4,12,13,15,111.0,352.0,3.4,15.0,445.0,419.07,331.24
2016,4,12,13,30,205.0,409.0,3.4,15.0,580.0,564.31,442.83
2016,4,12,13,45,204.5,397.0,3.45,15.0,563.0,566.03,444.32
2016,4,12,14,0,204.0,385.0,3.5,15.0,546.0,566.49,445.69
2016,4,12,14,15,209.5,367.0,3.55,15.0,526.5,565.03,445.96
2016,4,12,14,30,215.0,349.0,3.6,15.0,507.0,562.28,445.35
2016,4,12,14,45,159.5,328.5,3.65,15.0,442.5,496.84,395.4
2016,4,12,15,0,104.0,308.0,3.7,15.0,378.0,408.39,327.02
2016,4,12,15,15,161.5,286.5,3.7,14.5,387.0,468.02,377.28
2016,4,12,15,30,219.0,265.0,3.7,14.0,396.0,506.4,410.73
2016,4,12,15,45,236.0,240.0,3.7,14.0,370.5,499.45,407.31
2016,4,12,16,0,253.0,215.0,3.7,14.0,345.0,511.93,418.93
2016,4,12,16,15,321.5,180.5,3.6,13.5,328.0,537.93,443.72
2016,4,12,16,30,390.0,146.0,3.5,13.0,311.0,581.88,481.85
2016,4,12,16,45,334.5,139.0,3.45,13.0,267.5,498.08,416.02
2016,4,12,17,0,279.0,132.0,3.4,13.0,224.0,438.68,368.06
2016,4,12,17,15,240.0,112.5,3.15,12.5,181.0,377.6,318.29
2016,4,12,17,30,201.0,93.0,2.9,12.0,138.0,317.49,267.6
2016,4,12,17,45,150.0,71.5,2.65,11.5,100.0,245.25,204.86
2016,4,12,18,0,99.0,50.0,2.4,11.0,62.0,159.43,129.38
2016,4,12,18,15,49.5,28.5,2.35,11.0,34.5,87.62,56.01
2016,4,12,18,30,0.0,7.0,2.3,11.0,7.0,5.97,0.0
2016,4,12,18,45,0.0,3.5,2.3,11.0,3.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,5,45,4.0,12.0,1.75,10.0,12.5,10.24,0.0
2016,4,13,6,0,8.0,24.0,1.9,11.0,25.0,19.59,8.32
2016,4,13,6,15,50.5,45.5,2.1,11.5,54.0,35.38,25.18
2016,4,13,6,30,93.0,67.0,2.3,12.0,83.0,51.09,39.83
2016,4,13,6,45,132.0,88.5,2.55,12.5,120.0,66.49,53.93
2016,4,13,7,0,171.0,110.0,2.8,13.0,157.0,81.59,67.49
2016,4,13,7,15,203.5,127.5,2.8,13.0,195.0,91.05,75.89
2016,4,13,7,30,236.0,145.0,2.8,13.0,233.0,102.18,85.58
2016,4,13,7,45,301.5,158.0,2.85,13.5,287.5,110.63,92.57
2016,4,13,8,0,367.0,171.0,2.9,14.0,342.0,118.88,99.28
2016,4,13,8,15,556.5,145.5,2.9,14.5,437.5,98.24,80.83
2016,4,13,8,30,746.0,120.0,2.9,15.0,533.0,81.41,65.82
2016,4,13,8,45,578.5,183.0,2.9,15.5,519.5,117.49,96.6
2016,4,13,9,0,411.0,246.0,2.9,16.0,506.0,148.36,122.36
2016,4,13,9,15,400.5,268.0,2.85,16.0,535.0,168.31,138.81
2016,4,13,9,30,390.0,290.0,2.8,16.0,564.0,209.12,152.14
2016,4,13,9,45,629.5,207.5,2.8,16.5,676.0,209.83,137.66
2016,4,13,10,0,869.0,125.0,2.8,17.0,788.0,251.42,160.66
2016,4,13,10,15,876.5,127.0,2.8,17.0,817.5,315.21,215.39
2016,4,13,10,30,884.0,129.0,2.8,17.0,847.0,371.93,265.71
2016,4,13,10,45,887.0,131.5,2.85,17.5,868.0,427.41,314.44
2016,4,13,11,0,890.0,134.0,2.9,18.0,889.0,482.3,361.59
2016,4,13,11,15,893.0,135.0,2.9,18.0,903.0,535.33,406.63
2016,4,13,11,30,896.0,136.0,2.9,18.0,917.0,587.33,449.62
2016,4,13,11,45,897.5,136.0,2.95,18.0,922.5,636.48,489.52
2016,4,13,12,0,899.0,136.0,3.0,18.0,928.0,684.0,527.23
2016,4,13,12,15,898.0,136.0,3.05,18.0,926.5,728.01,561.57
2016,4,13,12,30,897.0,136.0,3.1,18.0,925.0,769.79,593.63
2016,4,13,12,45,892.0,137.0,3.15,18.0,914.0,806.97,621.48
2016,4,13,13,0,887.0,138.0,3.2,18.0,903.0,841.31,645.98
