Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,13,15,883.0,137.0,3.2,18.0,885.5,871.71,667.42
2016,4,13,13,30,879.0,136.0,3.2,18.0,868.0,898.98,686.72
2016,4,13,13,45,866.0,137.5,3.25,18.0,841.0,928.24,707.81
2016,4,13,14,0,853.0,139.0,3.3,18.0,814.0,943.84,719.58
2016,4,13,14,15,844.0,137.0,3.3,17.5,782.0,955.72,730.09
2016,4,13,14,30,835.0,135.0,3.3,17.0,750.0,963.91,738.29
2016,4,13,14,45,813.5,136.0,3.3,17.0,710.0,959.62,736.71
2016,4,13,15,0,792.0,137.0,3.3,17.0,670.0,951.44,732.71
2016,4,13,15,15,558.5,193.0,3.2,16.5,556.5,792.58,622.37
2016,4,13,15,30,325.0,249.0,3.1,16.0,443.0,612.78,487.79
2016,4,13,15,45,515.0,185.5,3.05,16.0,464.0,750.81,597.83
2016,4,13,16,0,705.0,122.0,3.0,16.0,485.0,871.22,686.47
2016,4,13,16,15,674.0,116.0,2.9,15.5,434.0,830.23,658.64
2016,4,13,16,30,643.0,110.0,2.8,15.0,383.0,786.9,629.94
2016,4,13,16,45,599.5,102.5,2.7,14.5,330.5,728.12,588.93
2016,4,13,17,0,556.0,95.0,2.6,14.0,278.0,668.12,545.69
2016,4,13,17,15,495.0,85.0,2.3,13.0,226.5,589.05,485.84
2016,4,13,17,30,434.0,75.0,2.0,12.0,175.0,508.27,421.99
2016,4,13,17,45,335.5,62.0,1.7,11.5,127.0,400.12,332.37
2016,4,13,18,0,237.0,49.0,1.4,11.0,79.0,298.25,243.23
2016,4,13,18,15,130.5,29.5,1.4,10.5,45.0,183.44,126.82
2016,4,13,18,30,24.0,10.0,1.4,10.0,11.0,25.75,0.0
2016,4,13,18,45,12.0,5.0,1.4,10.0,5.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,5,45,77.0,15.0,1.65,9.5,21.0,12.8,0.0
2016,4,14,6,0,154.0,30.0,1.8,10.0,42.0,23.16,11.86
2016,4,14,6,15,272.5,45.0,2.0,10.0,86.0,34.54,24.72
2016,4,14,6,30,391.0,60.0,2.2,10.0,130.0,45.78,35.48
2016,4,14,6,45,468.0,70.5,2.4,10.5,181.5,55.64,44.67
2016,4,14,7,0,545.0,81.0,2.6,11.0,233.0,62.75,51.14
2016,4,14,7,15,613.0,75.5,2.7,11.5,280.0,57.22,46.09
2016,4,14,7,30,681.0,70.0,2.8,12.0,327.0,57.38,46.05
2016,4,14,7,45,551.5,116.0,2.9,12.5,343.5,82.75,68.36
2016,4,14,8,0,422.0,162.0,3.0,13.0,360.0,108.28,90.41
2016,4,14,8,15,404.0,187.5,3.05,13.0,394.0,121.74,101.8
2016,4,14,8,30,386.0,213.0,3.1,13.0,428.0,141.96,118.96
2016,4,14,8,45,461.5,207.5,3.15,13.5,486.0,129.6,107.71
2016,4,14,9,0,537.0,202.0,3.2,14.0,544.0,125.22,103.46
2016,4,14,9,15,599.0,195.5,3.25,14.5,600.0,119.97,98.5
2016,4,14,9,30,661.0,189.0,3.3,15.0,656.0,160.73,104.13
2016,4,14,9,45,762.0,162.0,3.4,15.5,726.0,201.66,125.97
2016,4,14,10,0,863.0,135.0,3.5,16.0,796.0,260.13,168.9
2016,4,14,10,15,539.0,266.5,3.55,16.0,685.0,314.73,228.27
2016,4,14,10,30,215.0,398.0,3.6,16.0,574.0,351.05,268.94
2016,4,14,10,45,541.0,275.5,3.7,16.0,732.5,397.71,300.92
2016,4,14,11,0,867.0,153.0,3.8,16.0,891.0,487.12,370.13
2016,4,14,11,15,716.5,236.0,3.85,16.0,853.0,526.07,405.15
2016,4,14,11,30,566.0,319.0,3.9,16.0,815.0,554.67,429.73
2016,4,14,11,45,554.5,328.0,3.95,16.0,816.5,592.7,460.54
2016,4,14,12,0,543.0,337.0,4.0,16.0,818.0,628.97,489.29
2016,4,14,12,15,543.0,335.5,4.1,16.0,816.0,662.73,516.04
2016,4,14,12,30,543.0,334.0,4.2,16.0,814.0,695.03,541.37
2016,4,14,12,45,562.0,319.0,4.35,16.0,810.5,728.52,568.19
2016,4,14,13,0,581.0,304.0,4.5,16.0,807.0,760.86,594.13
2016,4,14,13,15,729.5,222.5,4.55,16.0,841.0,841.62,657.59
2016,4,14,13,30,878.0,141.0,4.6,16.0,875.0,915.07,712.02
2016,4,14,13,45,859.5,146.0,4.65,16.0,847.0,933.02,725.43
2016,4,14,14,0,841.0,151.0,4.7,16.0,819.0,947.01,736.56
2016,4,14,14,15,831.0,149.0,4.7,16.0,786.5,957.84,745.26
2016,4,14,14,30,821.0,147.0,4.7,16.0,754.0,964.95,751.51
2016,4,14,14,45,650.0,194.5,4.7,16.0,660.0,874.06,687.84
2016,4,14,15,0,479.0,242.0,4.7,16.0,566.0,762.07,604.69
2016,4,14,15,15,613.5,189.0,4.65,15.5,576.0,851.32,676.76
2016,4,14,15,30,748.0,136.0,4.6,15.0,586.0,929.86,736.16
2016,4,14,15,45,736.5,126.5,4.6,15.0,539.5,909.41,722.92
2016,4,14,16,0,725.0,117.0,4.6,15.0,493.0,885.67,707.93
2016,4,14,16,15,693.5,111.5,4.5,14.5,441.0,844.54,680.59
2016,4,14,16,30,662.0,106.0,4.4,14.0,389.0,801.08,651.07
2016,4,14,16,45,626.0,97.5,4.3,13.5,337.0,747.78,613.29
2016,4,14,17,0,590.0,89.0,4.2,13.0,285.0,693.08,573.23
2016,4,14,17,15,529.0,80.0,3.9,12.5,232.5,614.56,512.22
2016,4,14,17,30,468.0,71.0,3.6,12.0,180.0,536.66,449.33
2016,4,14,17,45,376.0,59.0,3.35,11.5,132.0,429.0,359.46
2016,4,14,18,0,284.0,47.0,3.1,11.0,84.0,331.95,273.93
2016,4,14,18,15,142.0,30.5,2.95,10.5,49.0,195.42,139.95
2016,4,14,18,30,0.0,14.0,2.8,10.0,14.0,11.95,0.0
2016,4,14,18,45,0.0,7.0,2.65,10.0,7.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,15,5,45,117.5,14.5,1.6,7.5,23.5,12.38,0.0
2016,4,15,6,0,235.0,29.0,1.7,8.0,47.0,23.88,13.25
2016,4,15,6,15,351.5,41.0,2.05,8.5,92.5,33.31,23.9
2016,4,15,6,30,468.0,53.0,2.4,9.0,138.0,42.58,32.79
2016,4,15,6,45,539.0,61.5,2.8,10.0,190.5,48.5,38.34
2016,4,15,7,0,610.0,70.0,3.2,11.0,243.0,54.33,43.58
2016,4,15,7,15,659.0,76.5,3.4,11.5,298.0,58.3,47.05
2016,4,15,7,30,708.0,83.0,3.6,12.0,353.0,62.19,50.34
2016,4,15,7,45,736.5,89.5,3.8,12.5,406.0,65.72,53.22
2016,4,15,8,0,765.0,96.0,4.0,13.0,459.0,69.07,55.9
2016,4,15,8,15,790.5,100.5,4.0,13.5,511.0,77.6,63.08
2016,4,15,8,30,816.0,105.0,4.0,14.0,563.0,79.54,64.44
2016,4,15,8,45,830.5,110.0,4.0,14.5,609.5,81.53,65.84
2016,4,15,9,0,845.0,115.0,4.0,15.0,656.0,83.37,67.11
2016,4,15,9,15,859.5,117.5,3.95,15.0,698.5,89.36,72.09
2016,4,15,9,30,874.0,120.0,3.9,15.0,741.0,145.95,83.95
2016,4,15,9,45,888.0,120.5,3.9,15.5,778.5,211.44,128.36
2016,4,15,10,0,902.0,121.0,3.9,16.0,816.0,269.17,174.79
2016,4,15,10,15,909.5,123.0,3.9,16.5,845.5,327.33,225.48
2016,4,15,10,30,917.0,125.0,3.9,17.0,875.0,385.75,277.28
2016,4,15,10,45,924.0,125.0,3.95,17.5,897.5,442.67,327.5
2016,4,15,11,0,931.0,125.0,4.0,18.0,920.0,499.3,376.37
2016,4,15,11,15,934.0,125.5,4.05,18.0,934.0,553.83,423.12
2016,4,15,11,30,937.0,126.0,4.1,18.0,948.0,607.24,467.75
2016,4,15,11,45,941.5,124.0,4.2,18.0,955.0,658.25,509.63
2016,4,15,12,0,946.0,122.0,4.3,18.0,962.0,707.74,549.46
2016,4,15,12,15,945.0,121.5,4.35,18.0,959.5,752.96,585.19
2016,4,15,12,30,944.0,121.0,4.4,18.0,957.0,795.79,618.52
2016,4,15,12,45,946.0,117.5,4.45,18.5,947.5,835.69,646.64
2016,4,15,13,0,948.0,114.0,4.5,19.0,938.0,872.87,672.16
2016,4,15,13,15,943.5,113.0,4.55,19.0,918.5,904.08,694.74
2016,4,15,13,30,939.0,112.0,4.6,19.0,899.0,931.94,715.07
2016,4,15,13,45,935.0,109.0,4.65,19.0,873.5,954.81,732.02
2016,4,15,14,0,931.0,106.0,4.7,19.0,848.0,974.06,746.63
2016,4,15,14,15,921.5,104.5,4.7,19.0,814.0,986.09,755.99
2016,4,15,14,30,912.0,103.0,4.7,19.0,780.0,994.31,762.93
2016,4,15,14,45,899.0,101.0,4.7,19.0,740.0,994.82,764.73
2016,4,15,15,0,886.0,99.0,4.7,19.0,700.0,991.54,764.12
2016,4,15,15,15,870.5,96.5,4.55,19.0,654.5,981.55,757.72
2016,4,15,15,30,855.0,94.0,4.4,19.0,609.0,979.39,756.97
2016,4,15,15,45,833.0,91.0,4.25,19.0,559.5,955.39,741.43
2016,4,15,16,0,811.0,88.0,4.1,19.0,510.0,928.12,723.77
2016,4,15,16,15,784.0,84.0,3.8,18.5,458.0,891.73,700.0
2016,4,15,16,30,757.0,80.0,3.5,18.0,406.0,852.72,673.98
2016,4,15,16,45,721.0,74.5,3.25,17.5,352.5,801.09,638.39
2016,4,15,17,0,685.0,69.0,3.0,17.0,299.0,754.38,605.4
2016,4,15,17,15,630.5,62.5,2.75,16.0,245.5,682.97,553.37
2016,4,15,17,30,576.0,56.0,2.5,15.0,192.0,612.1,499.2
2016,4,15,17,45,495.5,47.0,2.25,14.5,143.0,517.34,422.37
2016,4,15,18,0,415.0,38.0,2.0,14.0,94.0,426.4,344.31
2016,4,15,18,15,273.0,25.5,1.9,13.5,55.5,290.11,211.23
2016,4,15,18,30,131.0,13.0,1.8,13.0,17.0,105.35,0.0
2016,4,15,18,45,65.5,6.5,1.7,12.5,8.5,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,5,45,129.0,14.5,1.25,8.5,25.5,12.38,0.0
2016,4,16,6,0,258.0,29.0,1.3,9.0,51.0,23.8,13.66
2016,4,16,6,15,366.5,41.0,1.4,9.5,96.0,33.24,23.82
2016,4,16,6,30,475.0,53.0,1.5,10.0,141.0,42.48,32.63
2016,4,16,6,45,542.5,61.5,1.6,11.0,193.5,48.39,38.13
2016,4,16,7,0,610.0,70.0,1.7,12.0,246.0,54.2,43.31
2016,4,16,7,15,656.5,76.5,1.7,13.0,300.0,58.16,46.65
2016,4,16,7,30,703.0,83.0,1.7,14.0,354.0,62.02,49.77
2016,4,16,7,45,736.0,88.0,1.7,15.0,407.5,64.54,51.64
2016,4,16,8,0,769.0,93.0,1.7,16.0,461.0,73.22,58.82
2016,4,16,8,15,793.5,97.0,1.75,16.5,512.0,74.95,59.99
2016,4,16,8,30,818.0,101.0,1.8,17.0,563.0,76.62,61.1
2016,4,16,8,45,837.0,104.0,1.85,17.5,610.5,77.43,61.48
2016,4,16,9,0,856.0,107.0,1.9,18.0,658.0,78.19,61.83
2016,4,16,9,15,869.5,109.5,1.95,18.5,700.0,87.79,58.99
2016,4,16,9,30,883.0,112.0,2.0,19.0,742.0,154.34,88.05
2016,4,16,9,45,896.5,112.0,2.1,19.5,779.0,210.66,124.82
2016,4,16,10,0,910.0,112.0,2.2,20.0,816.0,268.26,170.54
2016,4,16,10,15,917.0,113.5,2.25,20.5,845.5,326.21,220.09
2016,4,16,10,30,924.0,115.0,2.3,21.0,875.0,384.33,270.48
2016,4,16,10,45,928.0,116.5,2.35,21.5,896.5,441.28,319.44
2016,4,16,11,0,932.0,118.0,2.4,22.0,918.0,497.65,366.71
2016,4,16,11,15,935.0,118.5,2.45,22.0,932.0,552.01,411.86
2016,4,16,11,30,938.0,119.0,2.5,22.0,946.0,605.23,454.91
2016,4,16,11,45,940.5,118.5,2.55,22.5,952.0,656.03,494.11
2016,4,16,12,0,943.0,118.0,2.6,23.0,958.0,705.17,530.97
2016,4,16,12,15,942.5,117.5,2.6,23.0,955.5,750.41,564.9
2016,4,16,12,30,942.0,117.0,2.6,23.0,953.0,793.3,596.48
2016,4,16,12,45,941.0,116.0,2.65,23.0,943.0,832.83,624.02
2016,4,16,13,0,940.0,115.0,2.7,23.0,933.0,869.58,649.33
2016,4,16,13,15,936.0,114.0,2.65,23.0,915.0,900.87,670.19
2016,4,16,13,30,932.0,113.0,2.6,23.0,897.0,928.88,688.82
2016,4,16,13,45,924.5,112.0,2.6,23.0,870.5,950.37,703.6
2016,4,16,14,0,917.0,111.0,2.6,23.0,844.0,968.23,716.13
2016,4,16,14,15,908.5,109.5,2.55,23.0,811.5,980.96,724.97
2016,4,16,14,30,900.0,108.0,2.5,23.0,779.0,989.97,731.54
2016,4,16,14,45,889.0,105.5,2.45,23.0,739.5,991.75,733.55
2016,4,16,15,0,878.0,103.0,2.4,23.0,700.0,989.8,733.35
2016,4,16,15,15,863.0,100.0,2.3,22.5,655.5,991.22,736.46
2016,4,16,15,30,848.0,97.0,2.2,22.0,611.0,977.56,729.69
2016,4,16,15,45,830.5,93.0,2.1,22.0,562.5,956.69,716.95
2016,4,16,16,0,813.0,89.0,2.0,22.0,514.0,932.5,702.06
2016,4,16,16,15,786.0,85.0,1.8,21.5,462.0,896.02,678.98
2016,4,16,16,30,759.0,81.0,1.6,21.0,410.0,856.91,653.79
2016,4,16,16,45,723.0,75.5,1.45,21.0,356.0,805.15,618.62
2016,4,16,17,0,687.0,70.0,1.3,21.0,302.0,758.42,586.11
2016,4,16,17,15,633.5,63.5,1.25,20.0,249.0,687.75,538.26
2016,4,16,17,30,580.0,57.0,1.2,19.0,196.0,617.54,488.06
2016,4,16,17,45,485.5,49.0,1.15,18.0,145.5,512.2,408.04
2016,4,16,18,0,391.0,41.0,1.1,17.0,95.0,411.24,326.43
2016,4,16,18,15,259.0,27.5,1.1,16.5,56.5,281.94,205.46
2016,4,16,18,30,127.0,14.0,1.1,16.0,18.0,103.46,0.0
2016,4,16,18,45,63.5,7.0,1.1,15.5,9.0,5.97,0.0
2016,4,16,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,45,113.5,15.5,0.8,13.5,26.0,12.1,0.0
2016,4,17,6,0,227.0,31.0,0.8,14.0,52.0,24.05,13.93
2016,4,17,6,15,328.5,44.5,0.85,14.5,96.5,35.99,25.78
2016,4,17,6,30,430.0,58.0,0.9,15.0,141.0,46.32,35.38
2016,4,17,6,45,491.5,69.0,0.95,16.0,191.0,54.02,42.34
2016,4,17,7,0,553.0,80.0,1.0,17.0,241.0,61.47,48.82
2016,4,17,7,15,600.5,87.5,1.0,17.5,294.5,65.81,52.49
2016,4,17,7,30,648.0,95.0,1.0,18.0,348.0,70.03,55.92
2016,4,17,7,45,679.5,102.0,1.05,18.5,400.0,73.55,58.67
2016,4,17,8,0,711.0,109.0,1.1,19.0,452.0,76.89,61.22
2016,4,17,8,15,737.0,113.5,1.15,19.5,502.0,78.31,62.09
2016,4,17,8,30,763.0,118.0,1.2,20.0,552.0,79.65,62.9
2016,4,17,8,45,780.5,123.0,1.3,21.0,598.5,89.22,70.53
2016,4,17,9,0,798.0,128.0,1.4,22.0,645.0,90.75,71.32
2016,4,17,9,15,813.0,131.0,1.45,22.5,686.5,102.91,68.48
2016,4,17,9,30,828.0,134.0,1.5,23.0,728.0,157.21,89.94
2016,4,17,9,45,846.5,132.5,1.6,23.5,765.5,211.0,124.9
2016,4,17,10,0,865.0,131.0,1.7,24.0,803.0,266.86,168.44
2016,4,17,10,15,873.0,132.5,1.75,24.0,832.0,329.68,220.88
2016,4,17,10,30,881.0,134.0,1.8,24.0,861.0,385.88,269.01
2016,4,17,10,45,890.5,132.5,1.85,24.5,883.5,440.77,315.14
2016,4,17,11,0,900.0,131.0,1.9,25.0,906.0,495.62,360.12
2016,4,17,11,15,903.5,132.0,1.9,25.0,920.0,549.06,403.35
2016,4,17,11,30,907.0,133.0,1.9,25.0,934.0,601.49,444.56
2016,4,17,11,45,910.0,132.0,1.9,25.5,940.0,650.91,481.55
2016,4,17,12,0,913.0,131.0,1.9,26.0,946.0,698.79,516.29
2016,4,17,12,15,912.0,130.5,1.85,26.0,944.0,742.57,547.91
2016,4,17,12,30,911.0,130.0,1.8,26.0,942.0,784.05,577.18
2016,4,17,12,45,909.0,129.5,1.75,26.5,931.5,822.29,601.42
2016,4,17,13,0,907.0,129.0,1.7,27.0,921.0,857.8,622.96
2016,4,17,13,15,902.5,128.0,1.6,27.0,903.0,887.86,641.43
2016,4,17,13,30,898.0,127.0,1.5,27.0,885.0,914.72,657.69
2016,4,17,13,45,893.0,124.5,1.4,27.0,859.5,936.36,670.52
2016,4,17,14,0,888.0,122.0,1.3,27.0,834.0,954.5,681.11
2016,4,17,14,15,879.0,120.0,1.25,27.0,801.5,965.87,688.26
2016,4,17,14,30,870.0,118.0,1.2,27.0,769.0,973.58,693.31
2016,4,17,14,45,863.5,113.0,1.15,27.0,731.0,988.46,702.99
2016,4,17,15,0,857.0,108.0,1.1,27.0,693.0,988.04,703.19
2016,4,17,15,15,842.0,105.0,1.1,27.0,649.0,977.93,698.6
2016,4,17,15,30,827.0,102.0,1.1,27.0,605.0,964.23,692.0
2016,4,17,15,45,812.0,96.5,1.1,27.0,557.5,944.02,681.4
2016,4,17,16,0,797.0,91.0,1.1,27.0,510.0,920.49,668.73
2016,4,17,16,15,770.5,86.5,1.1,26.5,458.0,883.95,648.82
2016,4,17,16,30,744.0,82.0,1.1,26.0,406.0,844.82,626.83
2016,4,17,16,45,709.5,76.5,1.1,25.5,353.5,800.71,600.76
2016,4,17,17,0,675.0,71.0,1.1,25.0,301.0,749.6,568.8
2016,4,17,17,15,622.5,64.0,1.1,23.5,248.0,679.31,523.76
2016,4,17,17,30,570.0,57.0,1.1,22.0,195.0,609.48,476.07
2016,4,17,17,45,489.0,48.0,1.1,20.5,146.0,514.22,405.74
2016,4,17,18,0,408.0,39.0,1.1,19.0,97.0,422.82,333.25
2016,4,17,18,15,278.5,26.5,1.1,18.5,58.0,295.59,217.07
2016,4,17,18,30,149.0,14.0,1.1,18.0,19.0,152.66,0.0
2016,4,17,18,45,74.5,7.0,1.15,17.5,9.5,5.97,0.0
2016,4,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,5,45,143.5,15.5,0.65,15.0,29.0,12.56,0.0
2016,4,18,6,0,287.0,31.0,0.6,15.0,58.0,25.42,15.29
2016,4,18,6,15,390.5,42.5,0.6,15.5,104.5,34.38,24.35
2016,4,18,6,30,494.0,54.0,0.6,16.0,151.0,43.17,32.52
2016,4,18,6,45,564.0,61.5,0.65,17.0,204.0,48.31,37.18
2016,4,18,7,0,634.0,69.0,0.7,18.0,257.0,53.4,41.57
2016,4,18,7,15,678.5,75.0,0.7,18.0,311.5,57.03,44.71
2016,4,18,7,30,723.0,81.0,0.7,18.0,366.0,60.58,47.69
2016,4,18,7,45,754.5,86.0,0.7,18.5,419.5,68.97,54.7
2016,4,18,8,0,786.0,91.0,0.7,19.0,473.0,71.71,56.74
2016,4,18,8,15,809.0,94.5,0.8,20.0,524.0,73.14,57.53
2016,4,18,8,30,832.0,98.0,0.9,21.0,575.0,74.51,58.26
2016,4,18,8,45,848.5,101.5,1.0,22.0,622.0,75.69,58.83
2016,4,18,9,0,865.0,105.0,1.1,23.0,669.0,76.78,59.33
2016,4,18,9,15,877.5,107.5,1.2,23.5,710.5,103.56,65.88
2016,4,18,9,30,890.0,110.0,1.3,24.0,752.0,160.12,88.89
2016,4,18,9,45,902.5,110.0,1.45,24.5,788.0,216.57,126.2
2016,4,18,10,0,915.0,110.0,1.6,25.0,824.0,274.18,171.51
2016,4,18,10,15,921.5,111.5,1.65,25.0,852.5,332.12,220.48
2016,4,18,10,30,928.0,113.0,1.7,25.0,881.0,390.16,270.17
2016,4,18,10,45,932.0,114.0,1.75,25.5,902.0,446.8,317.7
2016,4,18,11,0,936.0,115.0,1.8,26.0,923.0,502.82,363.49
2016,4,18,11,15,938.0,115.5,1.8,26.0,936.5,556.67,406.87
2016,4,18,11,30,940.0,116.0,1.8,26.0,950.0,609.27,448.02
2016,4,18,11,45,940.5,116.5,1.8,26.5,955.0,659.52,485.34
2016,4,18,12,0,941.0,117.0,1.8,27.0,960.0,707.97,520.19
2016,4,18,12,15,939.5,117.0,1.75,27.0,957.5,752.64,552.12
2016,4,18,12,30,938.0,117.0,1.7,27.0,955.0,794.92,581.62
2016,4,18,12,45,932.0,118.0,1.65,27.5,943.0,832.04,604.29
2016,4,18,13,0,926.0,119.0,1.6,28.0,931.0,866.13,624.64
2016,4,18,13,15,921.5,118.5,1.55,28.0,912.0,896.94,643.95
2016,4,18,13,30,917.0,118.0,1.5,28.0,893.0,924.5,661.12
2016,4,18,13,45,907.0,118.0,1.45,28.0,866.0,944.28,673.36
2016,4,18,14,0,897.0,118.0,1.4,28.0,839.0,960.42,683.43
2016,4,18,14,15,887.5,116.5,1.4,28.0,806.5,971.82,691.4
2016,4,18,14,30,878.0,115.0,1.4,28.0,774.0,979.54,697.28
2016,4,18,14,45,796.0,136.5,1.4,28.0,711.0,950.51,680.3
2016,4,18,15,0,714.0,158.0,1.4,28.0,648.0,912.95,658.24
2016,4,18,15,15,760.0,134.5,1.35,27.5,626.0,939.27,677.72
2016,4,18,15,30,806.0,111.0,1.3,27.0,604.0,955.4,690.08
2016,4,18,15,45,745.0,111.5,1.3,27.0,538.5,903.38,658.48
2016,4,18,16,0,684.0,112.0,1.3,27.0,473.0,843.28,621.81
2016,4,18,16,15,682.0,106.5,1.3,26.5,436.0,830.84,617.43
2016,4,18,16,30,680.0,101.0,1.3,26.0,399.0,815.52,610.45
2016,4,18,16,45,633.0,96.0,1.35,25.5,345.5,755.7,573.31
2016,4,18,17,0,586.0,91.0,1.4,25.0,292.0,694.81,534.23
2016,4,18,17,15,529.5,82.0,1.3,23.5,240.0,620.06,483.82
2016,4,18,17,30,473.0,73.0,1.2,22.0,188.0,545.79,430.93
2016,4,18,17,45,387.0,61.0,1.2,20.5,140.0,441.52,352.41
2016,4,18,18,0,301.0,49.0,1.2,19.0,92.0,347.94,277.15
2016,4,18,18,15,150.5,34.0,1.2,18.0,55.5,206.75,153.35
2016,4,18,18,30,0.0,19.0,1.2,17.0,19.0,19.87,0.0
2016,4,18,18,45,0.0,9.5,1.2,16.5,9.5,8.11,0.0
2016,4,18,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,19,5,45,113.5,17.5,0.55,14.5,28.5,13.62,0.0
2016,4,19,6,0,227.0,35.0,0.5,15.0,57.0,27.04,16.89
2016,4,19,6,15,325.0,48.5,0.5,15.5,102.0,37.22,26.89
2016,4,19,6,30,423.0,62.0,0.5,16.0,147.0,49.37,38.01
2016,4,19,6,45,502.0,69.5,0.55,16.5,199.5,54.19,42.45
2016,4,19,7,0,581.0,77.0,0.6,17.0,252.0,59.03,46.69
2016,4,19,7,15,627.0,83.5,0.55,17.5,305.0,62.74,49.78
2016,4,19,7,30,673.0,90.0,0.5,18.0,358.0,66.35,52.7
2016,4,19,7,45,717.0,92.0,0.5,18.5,412.5,66.7,52.71
2016,4,19,8,0,761.0,94.0,0.5,19.0,467.0,73.45,58.21
2016,4,19,8,15,785.0,98.0,0.4,19.5,517.5,75.13,59.3
2016,4,19,8,30,809.0,102.0,0.3,20.0,568.0,76.74,60.32
2016,4,19,8,45,828.5,104.5,0.25,21.0,615.0,77.18,60.24
2016,4,19,9,0,848.0,107.0,0.2,22.0,662.0,77.59,60.15
2016,4,19,9,15,861.0,110.0,0.3,23.0,704.0,97.25,59.15
2016,4,19,9,30,874.0,113.0,0.4,24.0,746.0,163.43,91.01
2016,4,19,9,45,876.0,119.5,0.55,25.0,779.5,221.29,129.81
2016,4,19,10,0,878.0,126.0,0.7,26.0,813.0,279.29,175.02
2016,4,19,10,15,823.5,158.5,0.8,26.0,821.5,333.88,222.49
2016,4,19,10,30,769.0,191.0,0.9,26.0,830.0,384.49,266.68
2016,4,19,10,45,825.0,168.0,1.0,26.5,869.0,442.9,312.9
2016,4,19,11,0,881.0,145.0,1.1,27.0,908.0,502.02,359.15
2016,4,19,11,15,722.5,237.0,1.2,27.0,869.5,540.58,391.13
2016,4,19,11,30,564.0,329.0,1.3,27.0,831.0,569.65,414.01
2016,4,19,11,45,521.5,346.0,1.4,27.0,812.5,594.92,433.68
2016,4,19,12,0,479.0,363.0,1.5,27.0,794.0,615.81,449.66
2016,4,19,12,15,415.0,390.0,1.55,27.0,763.0,625.44,456.75
2016,4,19,12,30,351.0,417.0,1.6,27.0,732.0,626.06,457.29
2016,4,19,12,45,383.5,394.5,1.65,27.0,735.0,655.85,479.57
2016,4,19,13,0,416.0,372.0,1.7,27.0,738.0,694.32,507.28
2016,4,19,13,15,480.0,342.0,1.75,27.0,756.0,746.12,544.47
2016,4,19,13,30,544.0,312.0,1.8,27.0,774.0,798.41,581.67
2016,4,19,13,45,416.5,345.0,1.9,27.0,692.5,738.02,539.95
2016,4,19,14,0,289.0,378.0,2.0,27.0,611.0,657.64,484.46
2016,4,19,14,15,234.0,370.0,2.0,26.5,554.0,593.64,441.63
2016,4,19,14,30,179.0,362.0,2.0,26.0,497.0,543.72,407.25
2016,4,19,14,45,106.0,318.0,2.05,25.5,397.0,414.01,314.28
2016,4,19,15,0,33.0,274.0,2.1,25.0,297.0,300.38,229.35
2016,4,19,15,15,40.0,264.0,2.15,24.0,290.0,301.51,232.52
2016,4,19,15,30,47.0,254.0,2.2,23.0,283.0,302.75,235.41
2016,4,19,15,45,75.0,242.0,2.3,22.5,284.0,322.48,253.05
2016,4,19,16,0,103.0,230.0,2.4,22.0,285.0,342.08,270.64
2016,4,19,16,15,169.0,204.5,2.45,21.0,283.5,400.98,320.43
2016,4,19,16,30,235.0,179.0,2.5,20.0,282.0,456.8,367.57
2016,4,19,16,45,212.5,161.0,2.6,19.5,245.5,414.61,336.15
2016,4,19,17,0,190.0,143.0,2.7,19.0,209.0,353.15,289.31
2016,4,19,17,15,170.5,120.5,2.6,18.0,172.0,307.82,254.07
2016,4,19,17,30,151.0,98.0,2.5,17.0,135.0,262.18,217.16
2016,4,19,17,45,126.0,75.5,2.45,16.5,101.5,211.51,174.21
2016,4,19,18,0,101.0,53.0,2.4,16.0,68.0,160.24,129.49
2016,4,19,18,15,50.5,33.5,2.15,15.5,41.0,94.28,69.28
2016,4,19,18,30,0.0,14.0,1.9,15.0,14.0,11.55,0.0
2016,4,19,18,45,0.0,7.0,1.7,14.5,7.0,5.97,0.0
2016,4,19,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,5,45,155.0,16.5,0.95,11.5,32.5,13.3,0.0
2016,4,20,6,0,310.0,33.0,0.9,12.0,65.0,27.01,17.3
2016,4,20,6,15,410.5,44.5,1.0,13.0,112.5,35.94,26.09
2016,4,20,6,30,511.0,56.0,1.1,14.0,160.0,44.69,34.19
2016,4,20,6,45,581.5,62.5,1.25,15.0,213.5,49.01,38.12
2016,4,20,7,0,652.0,69.0,1.4,16.0,267.0,53.34,41.86
2016,4,20,7,15,694.5,74.5,1.35,16.5,321.5,56.62,44.61
2016,4,20,7,30,737.0,80.0,1.3,17.0,376.0,65.27,51.97
2016,4,20,7,45,769.5,83.5,1.3,17.5,429.5,67.03,53.21
2016,4,20,8,0,802.0,87.0,1.3,18.0,483.0,68.77,54.42
2016,4,20,8,15,823.5,90.5,1.35,18.5,533.5,70.3,55.44
2016,4,20,8,30,845.0,94.0,1.4,19.0,584.0,71.76,56.38
2016,4,20,8,45,859.5,97.5,1.5,20.0,630.0,73.01,57.03
2016,4,20,9,0,874.0,101.0,1.6,21.0,676.0,84.49,66.32
2016,4,20,9,15,885.5,103.0,1.65,21.0,717.0,107.5,65.91
2016,4,20,9,30,897.0,105.0,1.7,21.0,758.0,163.95,91.55
2016,4,20,9,45,908.0,105.5,1.8,21.5,793.5,220.7,130.8
2016,4,20,10,0,919.0,106.0,1.9,22.0,829.0,278.44,177.4
2016,4,20,10,15,925.0,107.5,1.95,22.0,857.5,336.26,227.21
2016,4,20,10,30,931.0,109.0,2.0,22.0,886.0,394.12,277.54
2016,4,20,10,45,926.0,115.5,2.05,22.5,904.0,451.0,326.04
2016,4,20,11,0,921.0,122.0,2.1,23.0,922.0,506.46,372.01
2016,4,20,11,15,923.0,123.0,2.15,23.0,935.5,559.84,415.75
2016,4,20,11,30,925.0,124.0,2.2,23.0,949.0,612.02,457.38
2016,4,20,11,45,913.0,132.5,2.3,23.5,951.0,660.13,494.16
2016,4,20,12,0,901.0,141.0,2.4,24.0,953.0,705.58,527.95
2016,4,20,12,15,900.0,140.5,2.45,24.0,950.0,748.82,560.31
2016,4,20,12,30,899.0,140.0,2.5,24.0,947.0,789.81,590.51
2016,4,20,12,45,898.5,137.5,2.55,24.0,937.0,827.06,616.71
2016,4,20,13,0,898.0,135.0,2.6,24.0,927.0,861.61,640.44
2016,4,20,13,15,893.0,134.0,2.65,23.5,908.0,890.87,661.9
2016,4,20,13,30,888.0,133.0,2.7,23.0,889.0,916.91,681.38
2016,4,20,13,45,880.0,132.0,2.75,23.0,863.0,936.95,695.68
2016,4,20,14,0,872.0,131.0,2.8,23.0,837.0,953.48,707.82
2016,4,20,14,15,862.5,129.0,2.85,22.5,804.0,975.89,725.45
2016,4,20,14,30,853.0,127.0,2.9,22.0,771.0,983.18,733.18
2016,4,20,14,45,838.0,125.5,2.95,22.0,731.5,981.95,734.14
2016,4,20,15,0,823.0,124.0,3.0,22.0,692.0,976.99,732.83
2016,4,20,15,15,683.5,157.0,3.0,21.5,608.5,892.03,678.16
2016,4,20,15,30,544.0,190.0,3.0,21.0,525.0,786.4,607.68
2016,4,20,15,45,645.5,149.5,3.0,21.0,516.0,852.77,657.45
2016,4,20,16,0,747.0,109.0,3.0,21.0,507.0,903.06,694.06
2016,4,20,16,15,718.0,104.0,2.9,20.0,455.5,864.27,670.56
2016,4,20,16,30,689.0,99.0,2.8,19.0,404.0,823.15,645.6
2016,4,20,16,45,653.0,92.0,2.7,18.5,352.0,770.87,610.6
2016,4,20,17,0,617.0,85.0,2.6,18.0,300.0,717.24,573.53
2016,4,20,17,15,563.0,77.0,2.3,17.0,248.0,645.28,521.1
2016,4,20,17,30,509.0,69.0,2.0,16.0,196.0,573.73,466.69
2016,4,20,17,45,431.0,58.0,1.7,15.5,147.5,479.61,391.12
2016,4,20,18,0,353.0,47.0,1.4,15.0,99.0,388.93,314.95
2016,4,20,18,15,176.5,35.0,1.3,14.5,61.0,227.09,174.49
2016,4,20,18,30,0.0,23.0,1.2,14.0,23.0,26.95,0.0
2016,4,20,18,45,0.0,11.5,1.1,13.5,11.5,9.82,0.0
2016,4,20,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,21,5,45,53.0,20.0,0.3,13.5,25.5,15.86,1.1
2016,4,21,6,0,106.0,40.0,0.4,14.0,51.0,30.87,20.61
2016,4,21,6,15,161.0,59.5,0.5,14.5,87.5,45.18,34.08
2016,4,21,6,30,216.0,79.0,0.6,15.0,124.0,59.18,46.85
2016,4,21,6,45,252.0,99.0,0.75,15.5,166.0,73.02,59.21
2016,4,21,7,0,288.0,119.0,0.9,16.0,208.0,86.45,70.92
2016,4,21,7,15,336.0,129.0,1.0,16.0,251.0,93.36,76.84
2016,4,21,7,30,384.0,139.0,1.1,16.0,294.0,95.62,78.6
2016,4,21,7,45,412.0,154.5,1.25,16.5,341.5,104.19,85.61
2016,4,21,8,0,440.0,170.0,1.4,17.0,389.0,112.33,92.14
2016,4,21,8,15,337.5,213.0,1.5,17.0,391.0,141.55,116.69
2016,4,21,8,30,235.0,256.0,1.6,17.0,393.0,171.63,141.58
2016,4,21,8,45,262.0,273.5,1.75,17.5,437.5,170.51,139.93
2016,4,21,9,0,289.0,291.0,1.9,18.0,482.0,178.34,145.85
2016,4,21,9,15,292.0,310.5,2.0,18.0,514.0,198.71,149.46
2016,4,21,9,30,295.0,330.0,2.1,18.0,546.0,234.08,171.02
2016,4,21,9,45,316.5,342.0,2.25,18.5,583.5,269.35,195.63
2016,4,21,10,0,338.0,354.0,2.4,19.0,621.0,307.46,224.6
2016,4,21,10,15,305.5,377.5,2.45,19.0,625.0,340.22,252.63
2016,4,21,10,30,273.0,401.0,2.5,19.0,629.0,370.11,278.15
2016,4,21,10,45,254.0,416.0,2.55,19.5,632.5,397.02,299.99
2016,4,21,11,0,235.0,431.0,2.6,20.0,636.0,428.75,324.72
2016,4,21,11,15,347.5,397.5,2.65,20.0,706.0,477.97,362.44
2016,4,21,11,30,460.0,364.0,2.7,20.0,776.0,540.9,410.72
2016,4,21,11,45,473.0,356.0,2.75,20.0,782.0,576.12,438.19
2016,4,21,12,0,486.0,348.0,2.8,20.0,788.0,611.34,465.46
2016,4,21,12,15,665.0,256.0,2.85,20.0,856.0,692.45,528.06
2016,4,21,12,30,844.0,164.0,2.9,20.0,924.0,778.85,593.79
2016,4,21,12,45,534.0,302.0,3.0,20.0,781.0,702.04,534.98
2016,4,21,13,0,224.0,440.0,3.1,20.0,638.0,582.83,444.08
2016,4,21,13,15,230.0,425.5,3.2,20.0,625.5,590.77,451.77
2016,4,21,13,30,236.0,411.0,3.3,20.0,613.0,597.54,457.96
2016,4,21,13,45,278.5,388.5,3.4,20.0,619.5,643.88,493.63
2016,4,21,14,0,321.0,366.0,3.5,20.0,626.0,676.16,519.15
2016,4,21,14,15,315.0,354.5,3.55,20.0,601.5,673.37,518.12
2016,4,21,14,30,309.0,343.0,3.6,20.0,577.0,668.63,515.95
2016,4,21,14,45,315.0,321.5,3.65,20.0,550.0,662.8,513.57
2016,4,21,15,0,321.0,300.0,3.7,20.0,523.0,654.9,509.77
2016,4,21,15,15,318.5,281.0,3.7,19.5,490.0,639.38,500.99
2016,4,21,15,30,316.0,262.0,3.7,19.0,457.0,621.89,490.75
2016,4,21,15,45,338.5,236.0,3.7,19.0,430.0,618.77,491.09
2016,4,21,16,0,361.0,210.0,3.7,19.0,403.0,613.11,489.51
2016,4,21,16,15,361.5,185.5,3.6,18.5,363.0,585.14,471.2
2016,4,21,16,30,362.0,161.0,3.5,18.0,323.0,554.85,450.9
2016,4,21,16,45,509.0,118.0,3.4,18.0,314.0,658.88,533.62
2016,4,21,17,0,656.0,75.0,3.3,18.0,305.0,740.46,595.07
2016,4,21,17,15,603.5,68.5,3.0,17.0,253.0,670.99,543.67
2016,4,21,17,30,551.0,62.0,2.7,16.0,201.0,601.95,491.27
2016,4,21,17,45,474.5,52.5,2.4,15.5,152.5,509.85,417.2
2016,4,21,18,0,398.0,43.0,2.1,15.0,104.0,421.2,342.44
2016,4,21,18,15,199.0,34.5,1.95,14.5,65.0,242.66,188.84
2016,4,21,18,30,0.0,26.0,1.8,14.0,26.0,33.17,0.0
2016,4,21,18,45,0.0,13.0,1.7,13.5,13.0,11.1,0.0
2016,4,21,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,1.0,2.9,12.5,1.0,0.82,0.0
2016,4,22,6,0,0.0,2.0,3.2,13.0,2.0,1.64,0.0
2016,4,22,6,15,0.0,4.0,3.3,13.0,4.0,3.28,0.0
2016,4,22,6,30,0.0,6.0,3.4,13.0,6.0,4.92,0.0
2016,4,22,6,45,0.0,8.0,3.5,13.5,8.0,6.57,0.26
2016,4,22,7,0,0.0,10.0,3.6,14.0,10.0,8.22,1.75
2016,4,22,7,15,0.0,12.5,3.65,14.0,12.5,10.29,3.6
2016,4,22,7,30,0.0,15.0,3.7,14.0,15.0,12.36,5.43
2016,4,22,7,45,0.0,77.0,3.75,14.5,77.0,63.9,51.12
2016,4,22,8,0,0.0,139.0,3.8,15.0,139.0,110.69,91.65
2016,4,22,8,15,0.0,87.5,3.9,15.0,87.5,72.73,58.31
2016,4,22,8,30,0.0,36.0,4.0,15.0,36.0,29.82,20.61
2016,4,22,8,45,0.0,35.5,4.1,15.0,35.5,29.43,20.21
2016,4,22,9,0,0.0,35.0,4.2,15.0,35.0,29.04,19.8
2016,4,22,9,15,0.0,46.0,4.45,15.0,46.0,38.22,26.34
2016,4,22,9,30,0.0,57.0,4.7,15.0,57.0,47.42,33.93
2016,4,22,9,45,5.5,148.5,4.95,15.5,153.0,122.11,94.91
2016,4,22,10,0,11.0,240.0,5.2,16.0,249.0,192.89,151.46
2016,4,22,10,15,5.5,183.0,5.3,16.0,187.5,150.3,117.2
2016,4,22,10,30,0.0,126.0,5.4,16.0,126.0,104.27,79.99
2016,4,22,10,45,83.5,282.5,5.5,16.0,355.5,248.43,194.49
2016,4,22,11,0,167.0,439.0,5.6,16.0,585.0,404.34,315.94
2016,4,22,11,15,91.0,361.5,5.6,15.5,441.0,331.75,260.89
2016,4,22,11,30,15.0,284.0,5.6,15.0,297.0,240.93,189.83
2016,4,22,11,45,7.5,212.5,5.65,15.0,219.5,180.6,141.76
2016,4,22,12,0,0.0,141.0,5.7,15.0,142.0,117.67,90.89
2016,4,22,12,15,0.0,105.5,5.65,14.5,106.0,88.26,67.11
2016,4,22,12,30,0.0,70.0,5.6,14.0,70.0,58.57,42.87
2016,4,22,12,45,8.5,184.5,5.6,14.0,192.5,161.67,127.43
2016,4,22,13,0,17.0,299.0,5.6,14.0,315.0,267.87,212.85
2016,4,22,13,15,14.0,272.0,5.45,14.0,285.0,243.8,193.56
2016,4,22,13,30,11.0,245.0,5.3,14.0,255.0,219.0,173.82
2016,4,22,13,45,213.5,291.0,5.2,14.0,465.0,488.83,393.58
2016,4,22,14,0,416.0,337.0,5.1,14.0,675.0,750.94,595.87
2016,4,22,14,15,225.0,322.5,4.9,14.0,504.5,555.0,443.23
2016,4,22,14,30,34.0,308.0,4.7,14.0,334.0,327.19,261.08
2016,4,22,14,45,275.0,271.5,4.55,14.0,464.0,569.12,459.06
2016,4,22,15,0,516.0,235.0,4.4,14.0,594.0,797.07,635.65
2016,4,22,15,15,299.0,254.5,4.4,14.0,459.5,589.73,475.36
2016,4,22,15,30,82.0,274.0,4.4,14.0,325.0,360.55,291.85
2016,4,22,15,45,174.5,249.5,4.45,14.0,347.0,450.89,368.57
2016,4,22,16,0,267.0,225.0,4.5,14.0,369.0,539.41,441.94
2016,4,22,16,15,133.5,160.0,4.4,13.5,232.0,309.6,257.24
2016,4,22,16,30,0.0,95.0,4.3,13.0,95.0,80.57,63.04
2016,4,22,16,45,0.0,83.0,4.2,13.0,83.0,69.86,54.29
2016,4,22,17,0,0.0,71.0,4.1,13.0,71.0,59.11,45.23
2016,4,22,17,15,274.0,69.0,3.7,12.5,139.0,364.36,311.7
2016,4,22,17,30,548.0,67.0,3.3,12.0,207.0,606.3,506.19
2016,4,22,17,45,456.5,58.5,2.9,11.5,157.0,502.54,419.29
2016,4,22,18,0,365.0,50.0,2.5,11.0,107.0,402.41,333.88
2016,4,22,18,15,237.0,36.0,2.25,10.5,67.5,274.13,218.61
2016,4,22,18,30,109.0,22.0,2.0,10.0,28.0,140.01,28.53
2016,4,22,18,45,54.5,11.0,1.8,10.0,14.0,46.89,0.0
2016,4,22,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,23,5,45,135.5,20.0,1.7,10.5,35.5,15.54,3.96
2016,4,23,6,0,271.0,40.0,1.9,11.0,71.0,30.87,21.1
2016,4,23,6,15,366.5,52.0,2.0,11.0,117.5,41.8,31.64
2016,4,23,6,30,462.0,64.0,2.1,11.0,164.0,50.67,40.04
2016,4,23,6,45,520.5,73.5,2.25,11.5,215.0,57.0,45.86
2016,4,23,7,0,579.0,83.0,2.4,12.0,266.0,63.14,51.31
2016,4,23,7,15,623.5,89.5,2.4,12.5,319.0,66.66,54.26
2016,4,23,7,30,668.0,96.0,2.4,13.0,372.0,70.09,57.05
2016,4,23,7,45,706.0,99.5,2.4,13.5,425.0,71.23,57.75
2016,4,23,8,0,744.0,103.0,2.4,14.0,478.0,72.39,58.45
2016,4,23,8,15,767.0,107.0,2.45,14.5,527.5,80.74,65.41
2016,4,23,8,30,790.0,111.0,2.5,15.0,577.0,82.06,66.21
2016,4,23,8,45,810.0,113.0,2.6,15.5,623.0,81.91,65.74
2016,4,23,9,0,830.0,115.0,2.7,16.0,669.0,81.76,65.3
2016,4,23,9,15,843.0,117.5,2.75,16.0,709.5,112.85,67.92
2016,4,23,9,30,856.0,120.0,2.8,16.0,750.0,168.12,97.02
2016,4,23,9,45,875.0,116.5,2.85,16.5,787.0,230.62,143.13
2016,4,23,10,0,894.0,113.0,2.9,17.0,824.0,285.76,189.0
2016,4,23,10,15,900.5,114.5,2.95,17.0,852.0,342.18,239.02
2016,4,23,10,30,907.0,116.0,3.0,17.0,880.0,398.71,289.49
2016,4,23,10,45,909.5,118.0,3.1,17.5,900.5,453.9,337.8
2016,4,23,11,0,912.0,120.0,3.2,18.0,921.0,508.38,384.29
2016,4,23,11,15,914.5,120.5,3.2,18.0,934.0,560.87,428.48
2016,4,23,11,30,917.0,121.0,3.2,18.0,947.0,612.21,470.57
2016,4,23,11,45,917.0,122.0,3.2,18.0,951.5,661.07,509.69
2016,4,23,12,0,917.0,123.0,3.2,18.0,956.0,708.18,546.52
2016,4,23,12,15,916.0,123.0,3.2,18.0,953.5,751.82,580.04
2016,4,23,12,30,915.0,123.0,3.2,18.0,951.0,793.2,611.1
2016,4,23,12,45,908.5,124.5,3.25,18.5,939.0,829.14,635.43
