Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,13,0,902.0,126.0,3.3,19.0,927.0,862.12,657.59
2016,4,23,13,15,897.0,125.0,3.35,18.5,908.5,891.01,679.42
2016,4,23,13,30,892.0,124.0,3.4,18.0,890.0,916.68,699.18
2016,4,23,13,45,879.5,126.0,3.5,18.0,862.5,935.17,713.15
2016,4,23,14,0,867.0,128.0,3.6,18.0,835.0,950.09,724.85
2016,4,23,14,15,857.5,126.0,3.65,18.0,802.5,960.24,733.13
2016,4,23,14,30,848.0,124.0,3.7,18.0,770.0,978.91,747.49
2016,4,23,14,45,620.5,203.5,3.8,18.0,664.0,864.37,669.34
2016,4,23,15,0,393.0,283.0,3.9,18.0,558.0,707.63,553.73
2016,4,23,15,15,586.0,200.5,3.85,17.5,581.0,836.69,656.07
2016,4,23,15,30,779.0,118.0,3.8,17.0,604.0,941.96,732.94
2016,4,23,15,45,749.5,117.0,3.8,17.0,554.5,919.42,718.23
2016,4,23,16,0,720.0,116.0,3.8,17.0,505.0,887.86,698.06
2016,4,23,16,15,690.5,111.0,3.75,16.5,454.5,848.69,673.23
2016,4,23,16,30,661.0,106.0,3.7,16.0,404.0,807.27,646.29
2016,4,23,16,45,616.5,101.0,3.65,15.5,352.0,749.71,606.59
2016,4,23,17,0,572.0,96.0,3.6,15.0,300.0,691.02,564.84
2016,4,23,17,15,517.0,87.5,3.35,14.5,249.0,618.09,509.72
2016,4,23,17,30,462.0,79.0,3.1,14.0,198.0,540.64,448.91
2016,4,23,17,45,371.0,68.0,2.85,13.5,149.5,439.1,366.09
2016,4,23,18,0,280.0,57.0,2.6,13.0,101.0,343.04,283.7
2016,4,23,18,15,177.0,39.5,2.45,12.5,63.5,233.99,185.82
2016,4,23,18,30,74.0,22.0,2.3,12.0,26.0,101.27,30.06
2016,4,23,18,45,37.0,11.0,2.15,12.0,13.0,34.88,0.0
2016,4,23,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,2.5,1.9,10.5,2.5,0.0,0.0
2016,4,24,5,30,0.0,5.0,2.2,11.0,5.0,4.27,0.0
2016,4,24,5,45,25.5,24.5,2.55,11.5,28.0,19.65,7.6
2016,4,24,6,0,51.0,44.0,2.9,12.0,51.0,34.28,24.04
2016,4,24,6,15,88.5,67.0,2.9,12.0,84.5,50.91,39.59
2016,4,24,6,30,126.0,90.0,2.9,12.0,118.0,67.18,54.61
2016,4,24,6,45,156.0,112.5,2.95,12.0,156.5,82.76,68.78
2016,4,24,7,0,186.0,135.0,3.0,12.0,195.0,97.99,82.37
2016,4,24,7,15,203.5,158.5,2.95,12.0,234.5,113.28,95.75
2016,4,24,7,30,221.0,182.0,2.9,12.0,274.0,128.12,108.51
2016,4,24,7,45,261.5,192.5,2.9,12.5,315.5,130.07,109.64
2016,4,24,8,0,302.0,203.0,2.9,13.0,357.0,136.0,114.2
2016,4,24,8,15,204.5,233.5,2.9,13.5,342.5,158.95,133.36
2016,4,24,8,30,107.0,264.0,2.9,14.0,328.0,183.19,153.29
2016,4,24,8,45,255.5,265.0,2.95,14.5,433.0,165.54,137.57
2016,4,24,9,0,404.0,266.0,3.0,15.0,538.0,156.04,128.94
2016,4,24,9,15,248.0,304.5,3.0,15.5,474.5,196.96,149.45
2016,4,24,9,30,92.0,343.0,3.0,16.0,411.0,246.91,190.73
2016,4,24,9,45,273.5,326.5,3.05,16.5,542.0,256.86,189.63
2016,4,24,10,0,455.0,310.0,3.1,17.0,673.0,302.54,218.9
2016,4,24,10,15,457.0,321.0,3.1,17.5,696.0,343.92,253.37
2016,4,24,10,30,459.0,332.0,3.1,18.0,719.0,385.83,288.23
2016,4,24,10,45,454.0,344.5,3.1,18.5,736.0,426.39,321.64
2016,4,24,11,0,449.0,357.0,3.1,19.0,753.0,466.62,353.98
2016,4,24,11,15,454.0,358.5,3.25,19.0,763.5,503.84,384.35
2016,4,24,11,30,459.0,360.0,3.4,19.0,774.0,541.17,414.31
2016,4,24,11,45,345.5,405.0,3.6,19.0,718.0,539.66,414.12
2016,4,24,12,0,232.0,450.0,3.8,19.0,662.0,525.77,403.73
2016,4,24,12,15,228.5,452.0,3.95,19.0,660.5,544.44,418.54
2016,4,24,12,30,225.0,454.0,4.1,19.0,659.0,562.32,432.51
2016,4,24,12,45,549.5,304.5,4.35,19.0,796.0,719.83,556.18
2016,4,24,13,0,874.0,155.0,4.6,19.0,933.0,876.13,675.13
2016,4,24,13,15,675.5,245.5,4.7,18.5,840.0,832.4,643.35
2016,4,24,13,30,477.0,336.0,4.8,18.0,747.0,766.94,594.41
2016,4,24,13,45,396.0,356.5,4.95,18.0,691.0,720.54,560.98
2016,4,24,14,0,315.0,377.0,5.1,18.0,635.0,683.2,533.09
2016,4,24,14,15,483.0,297.5,5.15,17.5,675.0,793.73,621.66
2016,4,24,14,30,651.0,218.0,5.2,17.0,715.0,896.27,703.08
2016,4,24,14,45,613.0,217.0,5.3,16.5,666.5,871.53,687.44
2016,4,24,15,0,575.0,216.0,5.4,16.0,618.0,835.87,664.48
2016,4,24,15,15,506.5,224.0,5.35,15.5,562.0,784.72,627.85
2016,4,24,15,30,438.0,232.0,5.3,15.0,506.0,730.94,588.68
2016,4,24,15,45,502.5,209.5,5.3,14.5,500.5,773.31,625.7
2016,4,24,16,0,567.0,187.0,5.3,14.0,495.0,812.12,659.68
2016,4,24,16,15,534.0,177.5,5.2,13.5,445.0,766.94,627.66
2016,4,24,16,30,501.0,168.0,5.1,13.0,395.0,720.19,594.23
2016,4,24,16,45,482.0,149.5,5.0,13.0,346.0,674.66,560.5
2016,4,24,17,0,463.0,131.0,4.9,13.0,297.0,627.53,524.69
2016,4,24,17,15,406.5,117.5,4.65,12.5,246.0,551.8,464.49
2016,4,24,17,30,350.0,104.0,4.4,12.0,195.0,477.53,403.52
2016,4,24,17,45,295.5,84.5,4.2,11.5,149.0,399.23,337.31
2016,4,24,18,0,241.0,65.0,4.0,11.0,103.0,323.44,270.67
2016,4,24,18,15,149.0,44.0,3.9,10.5,65.0,203.82,164.13
2016,4,24,18,30,57.0,23.0,3.8,10.0,27.0,91.34,34.98
2016,4,24,18,45,28.5,11.5,3.75,10.0,13.5,29.48,0.0
2016,4,24,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,25,5,15,43.5,5.5,1.75,6.5,6.5,0.0,0.0
2016,4,25,5,30,87.0,11.0,2.0,7.0,13.0,9.39,0.0
2016,4,25,5,45,244.0,23.5,2.3,7.5,49.0,19.21,8.36
2016,4,25,6,0,401.0,36.0,2.6,8.0,85.0,29.41,20.31
2016,4,25,6,15,491.0,44.5,2.9,8.5,134.0,35.82,26.68
2016,4,25,6,30,581.0,53.0,3.2,9.0,183.0,42.18,32.72
2016,4,25,6,45,639.5,59.0,3.55,10.0,237.0,46.28,36.46
2016,4,25,7,0,698.0,65.0,3.9,11.0,291.0,54.81,44.01
2016,4,25,7,15,737.0,70.0,4.0,11.0,345.5,58.14,46.92
2016,4,25,7,30,776.0,75.0,4.1,11.0,400.0,61.4,49.7
2016,4,25,7,45,803.5,78.5,4.2,11.5,453.5,63.3,51.13
2016,4,25,8,0,831.0,82.0,4.3,12.0,507.0,65.15,52.49
2016,4,25,8,15,852.0,85.5,4.3,12.5,558.0,66.83,53.68
2016,4,25,8,30,873.0,89.0,4.3,13.0,609.0,77.84,63.04
2016,4,25,8,45,889.0,91.0,4.3,13.5,656.5,79.03,63.76
2016,4,25,9,0,905.0,93.0,4.3,14.0,704.0,80.11,64.39
2016,4,25,9,15,917.0,95.5,4.35,14.0,745.5,119.62,69.64
2016,4,25,9,30,929.0,98.0,4.4,14.0,787.0,177.9,102.12
2016,4,25,9,45,938.0,99.0,4.45,14.5,823.0,236.06,146.42
2016,4,25,10,0,947.0,100.0,4.5,15.0,859.0,294.99,197.05
2016,4,25,10,15,953.5,101.5,4.55,15.0,887.5,354.08,250.46
2016,4,25,10,30,960.0,103.0,4.6,15.0,916.0,413.24,304.24
2016,4,25,10,45,964.5,103.5,4.65,15.5,937.5,470.73,355.4
2016,4,25,11,0,969.0,104.0,4.7,16.0,959.0,527.6,404.74
2016,4,25,11,15,971.0,104.5,4.7,16.0,972.5,582.34,451.74
2016,4,25,11,30,973.0,105.0,4.7,16.0,986.0,635.77,496.45
2016,4,25,11,45,972.5,106.0,4.75,16.5,990.5,686.56,537.15
2016,4,25,12,0,972.0,107.0,4.8,17.0,995.0,735.4,575.29
2016,4,25,12,15,971.0,107.0,4.7,17.0,992.0,780.93,610.47
2016,4,25,12,30,970.0,107.0,4.6,17.0,989.0,824.04,642.03
2016,4,25,12,45,957.5,112.5,4.6,17.0,975.0,860.42,668.08
2016,4,25,13,0,945.0,118.0,4.6,17.0,961.0,893.42,691.69
2016,4,25,13,15,940.5,117.0,4.5,17.0,942.5,923.78,712.65
2016,4,25,13,30,936.0,116.0,4.4,17.0,924.0,950.82,731.21
2016,4,25,13,45,928.5,115.5,4.3,17.0,897.0,972.21,745.94
2016,4,25,14,0,921.0,115.0,4.2,17.0,870.0,990.01,758.49
2016,4,25,14,15,912.5,113.0,4.15,17.0,837.0,1001.67,767.22
2016,4,25,14,30,904.0,111.0,4.1,17.0,804.0,1009.58,773.58
2016,4,25,14,45,891.5,109.0,4.05,17.0,764.0,1009.87,774.87
2016,4,25,15,0,879.0,107.0,4.0,17.0,724.0,1006.44,773.82
2016,4,25,15,15,864.0,104.5,3.95,16.5,679.5,1008.31,778.12
2016,4,25,15,30,849.0,102.0,3.9,16.0,635.0,994.69,771.77
2016,4,25,15,45,830.0,98.5,3.9,16.0,586.0,972.41,758.42
2016,4,25,16,0,811.0,95.0,3.9,16.0,537.0,946.86,742.81
2016,4,25,16,15,784.5,91.0,3.75,15.5,484.5,910.32,719.68
2016,4,25,16,30,758.0,87.0,3.6,15.0,432.0,871.16,694.35
2016,4,25,16,45,721.5,82.0,3.5,15.0,378.5,825.4,662.65
2016,4,25,17,0,685.0,77.0,3.4,15.0,325.0,772.39,624.74
2016,4,25,17,15,633.5,70.5,3.15,14.0,271.0,702.82,574.48
2016,4,25,17,30,582.0,64.0,2.9,13.0,217.0,633.55,522.18
2016,4,25,17,45,499.5,56.0,2.65,12.5,166.5,537.0,444.71
2016,4,25,18,0,417.0,48.0,2.4,12.0,116.0,443.84,366.42
2016,4,25,18,15,295.5,35.5,2.25,11.5,74.5,320.28,258.18
2016,4,25,18,30,174.0,23.0,2.1,11.0,33.0,192.27,92.93
2016,4,25,18,45,87.0,11.5,2.0,10.5,16.5,69.9,0.0
2016,4,25,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.5,1.1,7.5,6.5,0.0,0.0
2016,4,26,5,30,0.0,13.0,1.2,8.0,13.0,11.1,0.0
2016,4,26,5,45,141.0,28.0,1.3,9.0,45.5,21.6,10.76
2016,4,26,6,0,282.0,43.0,1.4,10.0,78.0,33.09,23.45
2016,4,26,6,15,360.5,55.5,1.45,10.5,123.0,42.35,32.34
2016,4,26,6,30,439.0,68.0,1.5,11.0,168.0,53.42,42.6
2016,4,26,6,45,485.5,79.5,1.55,11.5,216.5,61.13,49.6
2016,4,26,7,0,532.0,91.0,1.6,12.0,265.0,68.52,56.11
2016,4,26,7,15,599.5,87.5,1.65,12.5,315.5,64.5,52.3
2016,4,26,7,30,667.0,84.0,1.7,13.0,366.0,61.19,49.11
2016,4,26,7,45,702.5,95.0,1.75,14.0,426.0,67.72,54.5
2016,4,26,8,0,738.0,106.0,1.8,15.0,486.0,73.9,59.48
2016,4,26,8,15,588.5,162.5,1.8,15.0,484.0,107.29,88.2
2016,4,26,8,30,439.0,219.0,1.8,15.0,482.0,135.9,112.34
2016,4,26,8,45,526.0,205.0,1.8,15.5,544.0,126.59,103.83
2016,4,26,9,0,613.0,191.0,1.8,16.0,606.0,115.06,93.59
2016,4,26,9,15,561.0,226.0,1.8,16.0,623.5,163.82,113.11
2016,4,26,9,30,509.0,261.0,1.8,16.0,641.0,216.17,148.41
2016,4,26,9,45,544.5,264.5,1.8,16.5,687.5,260.63,180.3
2016,4,26,10,0,580.0,268.0,1.8,17.0,734.0,309.33,218.57
2016,4,26,10,15,566.0,287.5,1.9,17.0,755.0,357.71,260.03
2016,4,26,10,30,552.0,307.0,2.0,17.0,776.0,405.0,300.42
2016,4,26,10,45,547.5,320.0,2.1,17.5,794.5,450.67,338.09
2016,4,26,11,0,543.0,333.0,2.2,18.0,813.0,495.96,374.54
2016,4,26,11,15,683.0,256.5,2.3,18.0,870.0,547.68,416.04
2016,4,26,11,30,823.0,180.0,2.4,18.0,927.0,611.69,467.0
2016,4,26,11,45,616.5,286.5,2.55,18.0,848.0,614.66,470.25
2016,4,26,12,0,410.0,393.0,2.7,18.0,769.0,601.61,460.15
2016,4,26,12,15,377.0,410.5,2.8,18.0,755.5,619.71,474.26
2016,4,26,12,30,344.0,428.0,2.9,18.0,742.0,635.92,486.42
2016,4,26,12,45,350.5,419.5,3.05,18.5,736.0,657.74,502.7
2016,4,26,13,0,357.0,411.0,3.2,19.0,730.0,678.44,518.05
2016,4,26,13,15,570.5,300.0,3.3,18.5,799.0,792.12,606.54
2016,4,26,13,30,784.0,189.0,3.4,18.0,868.0,897.98,686.79
2016,4,26,13,45,789.0,179.5,3.5,18.0,845.5,920.48,702.9
2016,4,26,14,0,794.0,170.0,3.6,18.0,823.0,939.83,717.64
2016,4,26,14,15,784.0,167.0,3.65,17.5,791.0,948.08,725.93
2016,4,26,14,30,774.0,164.0,3.7,17.0,759.0,952.74,732.01
2016,4,26,14,45,768.5,157.0,3.75,17.0,723.0,962.19,740.27
2016,4,26,15,0,763.0,150.0,3.8,17.0,687.0,960.19,740.7
2016,4,26,15,15,746.0,146.0,3.8,16.5,644.0,946.78,734.47
2016,4,26,15,30,729.0,142.0,3.8,16.0,601.0,930.04,726.04
2016,4,26,15,45,714.0,134.5,3.8,16.0,555.5,907.96,712.51
2016,4,26,16,0,699.0,127.0,3.8,16.0,510.0,882.84,696.81
2016,4,26,16,15,670.0,121.0,3.75,15.5,459.5,842.98,671.28
2016,4,26,16,30,641.0,115.0,3.7,15.0,409.0,800.87,643.7
2016,4,26,16,45,610.5,106.0,3.65,14.5,358.5,751.81,610.22
2016,4,26,17,0,580.0,97.0,3.6,14.0,308.0,701.26,574.59
2016,4,26,17,15,526.5,88.5,3.4,13.5,257.0,629.37,520.48
2016,4,26,17,30,473.0,80.0,3.2,13.0,206.0,557.76,464.55
2016,4,26,17,45,394.5,69.0,3.0,12.5,158.0,460.45,385.4
2016,4,26,18,0,316.0,58.0,2.8,12.0,110.0,373.15,310.8
2016,4,26,18,15,212.0,41.5,2.65,11.5,71.0,262.89,212.74
2016,4,26,18,30,108.0,25.0,2.5,11.0,32.0,149.04,79.41
2016,4,26,18,45,54.0,12.5,2.4,10.5,16.0,48.01,0.0
2016,4,26,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,5,15,23.5,6.0,1.9,10.5,7.0,0.0,0.0
2016,4,27,5,30,47.0,12.0,2.1,11.0,14.0,10.24,0.0
2016,4,27,5,45,180.0,27.0,2.35,11.5,48.5,20.93,10.61
2016,4,27,6,0,313.0,42.0,2.6,12.0,83.0,34.09,24.17
2016,4,27,6,15,401.0,52.5,2.65,12.0,129.5,41.86,31.72
2016,4,27,6,30,489.0,63.0,2.7,12.0,176.0,49.47,38.89
2016,4,27,6,45,244.5,54.5,2.75,12.5,111.0,39.91,30.38
2016,4,27,7,0,0.0,46.0,2.8,13.0,46.0,38.03,28.63
2016,4,27,7,15,0.0,70.0,2.85,13.0,70.0,58.04,46.46
2016,4,27,7,30,0.0,94.0,2.9,13.0,94.0,76.92,63.05
2016,4,27,7,45,0.0,110.0,3.0,13.5,110.0,89.34,73.62
2016,4,27,8,0,0.0,126.0,3.1,14.0,126.0,101.63,83.95
2016,4,27,8,15,6.0,165.0,3.3,14.0,169.0,130.12,108.33
2016,4,27,8,30,12.0,204.0,3.5,14.0,212.0,157.59,131.54
2016,4,27,8,45,48.5,255.5,3.7,14.5,288.5,179.31,149.34
2016,4,27,9,0,85.0,307.0,3.9,15.0,365.0,207.91,172.74
2016,4,27,9,15,135.5,332.0,4.0,15.0,431.0,220.26,170.73
2016,4,27,9,30,186.0,357.0,4.1,15.0,497.0,255.03,194.07
2016,4,27,9,45,171.0,375.5,4.25,15.0,508.5,281.02,214.73
2016,4,27,10,0,156.0,394.0,4.4,15.0,520.0,305.79,235.37
2016,4,27,10,15,135.5,405.5,4.5,14.5,517.5,323.63,251.35
2016,4,27,10,30,115.0,417.0,4.6,14.0,515.0,339.38,265.51
2016,4,27,10,45,64.0,338.5,4.7,14.0,393.5,286.88,225.85
2016,4,27,11,0,13.0,260.0,4.8,14.0,272.0,217.25,171.37
2016,4,27,11,15,18.0,299.0,4.85,14.0,315.5,252.38,199.44
2016,4,27,11,30,23.0,338.0,4.9,14.0,359.0,288.63,228.09
2016,4,27,11,45,298.5,339.0,4.95,14.0,613.5,462.18,367.03
2016,4,27,12,0,574.0,340.0,5.0,14.0,868.0,670.27,528.55
2016,4,27,12,15,524.5,356.5,5.0,14.0,838.0,684.33,538.96
2016,4,27,12,30,475.0,373.0,5.0,14.0,808.0,693.47,546.07
2016,4,27,12,45,399.0,398.0,5.0,14.0,760.5,677.78,533.92
2016,4,27,13,0,323.0,423.0,5.0,14.0,713.0,661.89,521.15
2016,4,27,13,15,576.0,302.0,4.95,14.0,806.0,799.64,630.54
2016,4,27,13,30,829.0,181.0,4.9,14.0,899.0,931.72,730.72
2016,4,27,13,45,453.5,283.0,4.9,14.0,674.0,718.71,569.59
2016,4,27,14,0,78.0,385.0,4.9,14.0,449.0,435.62,345.54
2016,4,27,14,15,164.0,374.0,4.85,14.0,502.5,532.96,424.84
2016,4,27,14,30,250.0,363.0,4.8,14.0,556.0,634.65,504.9
2016,4,27,14,45,190.5,347.0,4.8,14.0,490.0,549.33,439.38
2016,4,27,15,0,131.0,331.0,4.8,14.0,424.0,481.28,386.4
2016,4,27,15,15,271.5,287.0,4.7,14.0,464.0,600.75,484.44
2016,4,27,15,30,412.0,243.0,4.6,14.0,504.0,718.3,578.17
2016,4,27,15,45,547.5,193.0,4.55,14.0,511.0,800.56,644.6
2016,4,27,16,0,683.0,143.0,4.5,14.0,518.0,886.47,709.65
2016,4,27,16,15,460.5,165.5,4.35,13.5,407.5,681.72,556.95
2016,4,27,16,30,238.0,188.0,4.2,13.0,297.0,471.14,390.13
2016,4,27,16,45,147.5,165.5,4.05,13.0,230.5,337.49,281.89
2016,4,27,17,0,57.0,143.0,3.9,13.0,164.0,208.79,173.56
2016,4,27,17,15,43.0,121.5,3.7,12.5,136.0,173.45,144.18
2016,4,27,17,30,29.0,100.0,3.5,12.0,108.0,138.11,113.95
2016,4,27,17,45,18.0,78.5,3.3,12.0,83.0,93.84,75.49
2016,4,27,18,0,7.0,57.0,3.1,12.0,58.0,62.51,47.73
2016,4,27,18,15,3.5,37.0,3.0,11.5,37.5,38.37,26.27
2016,4,27,18,30,0.0,17.0,2.9,11.0,17.0,14.02,2.89
2016,4,27,18,45,0.0,8.5,2.8,11.0,8.5,7.26,0.0
2016,4,27,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,28,5,15,40.5,7.0,1.8,8.5,8.5,5.97,0.0
2016,4,28,5,30,81.0,14.0,2.1,9.0,17.0,11.95,0.0
2016,4,28,5,45,213.0,28.0,2.4,9.5,52.5,21.76,11.81
2016,4,28,6,0,345.0,42.0,2.7,10.0,88.0,34.1,24.45
2016,4,28,6,15,431.5,51.5,2.75,10.5,135.5,41.06,31.24
2016,4,28,6,30,518.0,61.0,2.8,11.0,183.0,47.92,37.67
2016,4,28,6,45,572.0,69.0,2.85,12.0,234.5,53.21,42.4
2016,4,28,7,0,626.0,77.0,2.9,13.0,286.0,58.35,46.81
2016,4,28,7,15,666.0,82.5,2.9,13.5,339.0,61.35,49.29
2016,4,28,7,30,706.0,88.0,2.9,14.0,392.0,64.27,51.62
2016,4,28,7,45,548.0,139.5,2.9,14.5,393.5,95.62,78.82
2016,4,28,8,0,390.0,191.0,2.9,15.0,395.0,123.39,102.41
2016,4,28,8,15,602.0,146.5,2.9,15.5,495.0,96.01,78.25
2016,4,28,8,30,814.0,102.0,2.9,16.0,595.0,75.7,60.37
2016,4,28,8,45,832.0,104.0,2.9,16.5,641.0,75.77,60.14
2016,4,28,9,0,850.0,106.0,2.9,17.0,687.0,75.82,59.9
2016,4,28,9,15,863.0,108.5,2.9,17.5,727.5,132.05,76.89
2016,4,28,9,30,876.0,111.0,2.9,18.0,768.0,187.37,109.19
2016,4,28,9,45,895.5,107.0,2.95,18.5,805.5,241.29,149.95
2016,4,28,10,0,915.0,103.0,3.0,19.0,843.0,296.99,196.84
2016,4,28,10,15,921.5,104.5,3.05,19.5,871.5,354.07,246.9
2016,4,28,10,30,928.0,106.0,3.1,20.0,900.0,411.24,296.89
2016,4,28,10,45,931.0,108.0,3.15,20.5,920.5,467.2,345.02
2016,4,28,11,0,934.0,110.0,3.2,21.0,941.0,522.46,391.26
2016,4,28,11,15,937.0,110.5,3.25,21.0,954.5,575.73,435.43
2016,4,28,11,30,940.0,111.0,3.3,21.0,968.0,627.86,477.56
2016,4,28,11,45,939.5,112.5,3.35,21.0,973.0,677.27,516.63
2016,4,28,12,0,939.0,114.0,3.4,21.0,978.0,724.86,553.44
2016,4,28,12,15,938.5,114.0,3.5,21.0,976.0,769.19,587.41
2016,4,28,12,30,938.0,114.0,3.6,21.0,974.0,811.25,618.3
2016,4,28,12,45,938.5,112.0,3.7,21.5,964.0,849.87,644.44
2016,4,28,13,0,939.0,110.0,3.8,22.0,954.0,885.79,668.59
2016,4,28,13,15,935.5,109.5,3.85,21.5,936.0,916.81,691.7
2016,4,28,13,30,932.0,109.0,3.9,21.0,918.0,944.63,712.77
2016,4,28,13,45,924.5,108.5,3.95,21.0,892.5,965.49,727.85
2016,4,28,14,0,917.0,108.0,4.0,21.0,867.0,982.78,740.69
2016,4,28,14,15,909.5,106.5,4.0,20.5,834.5,995.42,751.68
2016,4,28,14,30,902.0,105.0,4.0,20.0,802.0,1004.42,760.41
2016,4,28,14,45,889.0,104.0,4.05,20.0,763.0,1004.93,762.45
2016,4,28,15,0,876.0,103.0,4.1,20.0,724.0,1001.79,762.23
2016,4,28,15,15,862.0,100.5,4.1,19.5,680.0,992.38,759.03
2016,4,28,15,30,848.0,98.0,4.1,19.0,636.0,991.37,761.83
2016,4,28,15,45,824.5,97.0,4.1,19.0,587.0,967.5,747.34
2016,4,28,16,0,801.0,96.0,4.1,19.0,538.0,940.49,730.8
2016,4,28,16,15,775.5,92.0,4.05,18.0,486.5,904.89,710.46
2016,4,28,16,30,750.0,88.0,4.0,17.0,435.0,866.71,687.82
2016,4,28,16,45,707.5,85.0,3.95,16.5,381.0,817.97,655.48
2016,4,28,17,0,665.0,82.0,3.9,16.0,327.0,762.23,616.95
2016,4,28,17,15,615.0,75.5,3.75,15.0,274.5,694.29,568.33
2016,4,28,17,30,565.0,69.0,3.6,14.0,222.0,626.53,517.6
2016,4,28,17,45,476.5,61.5,3.5,13.5,171.0,525.53,436.99
2016,4,28,18,0,388.0,54.0,3.4,13.0,120.0,427.83,355.39
2016,4,28,18,15,275.0,40.5,3.2,12.5,79.0,308.86,251.45
2016,4,28,18,30,162.0,27.0,3.0,12.0,38.0,194.73,121.6
2016,4,28,18,45,81.0,13.5,2.85,11.5,19.0,67.67,0.0
2016,4,28,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,7.0,2.4,11.0,7.0,5.97,0.0
2016,4,29,5,30,0.0,14.0,2.4,11.0,14.0,11.56,0.0
2016,4,29,5,45,85.0,36.0,2.45,11.0,48.0,27.74,16.9
2016,4,29,6,0,170.0,58.0,2.5,11.0,82.0,43.9,33.01
2016,4,29,6,15,250.5,75.5,2.55,11.0,127.0,56.79,45.23
2016,4,29,6,30,331.0,93.0,2.6,11.0,172.0,68.35,56.01
2016,4,29,6,45,400.0,104.5,2.65,11.5,223.0,75.91,62.83
2016,4,29,7,0,469.0,116.0,2.7,12.0,274.0,83.28,69.26
2016,4,29,7,15,514.0,125.5,2.7,12.0,325.5,88.87,74.07
2016,4,29,7,30,559.0,135.0,2.7,12.0,377.0,94.26,78.61
2016,4,29,7,45,597.5,140.5,2.75,12.5,428.5,97.99,81.46
2016,4,29,8,0,636.0,146.0,2.8,13.0,480.0,99.21,82.09
2016,4,29,8,15,661.0,152.0,2.8,13.0,528.0,100.5,82.94
2016,4,29,8,30,686.0,158.0,2.8,13.0,576.0,101.68,83.69
2016,4,29,8,45,708.0,161.5,2.85,13.5,620.5,101.09,82.78
2016,4,29,9,0,730.0,165.0,2.9,14.0,665.0,100.49,81.89
2016,4,29,9,15,744.5,168.5,2.9,14.0,704.5,144.67,90.93
2016,4,29,9,30,759.0,172.0,2.9,14.0,744.0,196.18,122.72
2016,4,29,9,45,794.0,161.0,2.95,14.0,783.0,251.73,165.26
2016,4,29,10,0,829.0,150.0,3.0,14.0,822.0,302.14,208.0
2016,4,29,10,15,836.5,152.0,3.0,14.5,849.5,356.73,256.26
2016,4,29,10,30,844.0,154.0,3.0,15.0,877.0,411.77,304.65
2016,4,29,10,45,850.5,154.0,3.0,15.5,898.0,465.18,350.88
2016,4,29,11,0,857.0,154.0,3.0,16.0,919.0,518.45,395.71
2016,4,29,11,15,860.5,155.0,3.15,16.0,932.0,570.54,439.53
2016,4,29,11,30,864.0,156.0,3.3,16.0,945.0,621.78,481.66
2016,4,29,11,45,864.0,157.0,3.5,16.5,950.0,669.79,519.66
2016,4,29,12,0,864.0,158.0,3.7,17.0,955.0,716.2,555.58
2016,4,29,12,15,864.0,158.0,3.8,17.0,953.5,759.95,589.56
2016,4,29,12,30,864.0,158.0,3.9,17.0,952.0,801.63,621.49
2016,4,29,12,45,867.5,154.0,4.05,17.0,943.5,830.98,643.83
2016,4,29,13,0,871.0,150.0,4.2,17.0,935.0,866.3,669.77
2016,4,29,13,15,867.5,149.0,4.2,17.0,917.5,895.68,690.76
2016,4,29,13,30,864.0,148.0,4.2,17.0,900.0,933.63,717.81
2016,4,29,13,45,855.0,148.0,4.25,17.0,874.5,953.49,732.43
2016,4,29,14,0,846.0,148.0,4.3,17.0,849.0,969.81,744.85
2016,4,29,14,15,837.0,145.5,4.3,16.5,817.0,979.96,754.3
2016,4,29,14,30,828.0,143.0,4.3,16.0,785.0,986.46,761.38
2016,4,29,14,45,814.0,141.0,4.35,16.0,746.5,984.94,762.18
2016,4,29,15,0,800.0,139.0,4.4,16.0,708.0,979.77,760.64
2016,4,29,15,15,716.5,152.5,4.35,16.0,638.5,927.08,724.74
2016,4,29,15,30,633.0,166.0,4.3,16.0,569.0,863.43,680.9
2016,4,29,15,45,548.0,177.5,4.25,16.0,507.5,783.66,624.57
2016,4,29,16,0,463.0,189.0,4.2,16.0,446.0,713.54,572.96
2016,4,29,16,15,559.0,153.0,4.1,15.5,434.0,763.77,615.2
2016,4,29,16,30,655.0,117.0,4.0,15.0,422.0,818.47,658.38
2016,4,29,16,45,590.0,107.5,3.95,15.0,357.5,735.65,597.75
2016,4,29,17,0,525.0,98.0,3.9,15.0,293.0,652.77,536.24
2016,4,29,17,15,449.0,97.0,3.7,14.5,245.5,563.74,468.35
2016,4,29,17,30,373.0,96.0,3.5,14.0,198.0,487.52,407.77
2016,4,29,17,45,313.0,80.5,3.3,13.5,153.5,408.35,342.24
2016,4,29,18,0,253.0,65.0,3.1,13.0,109.0,332.23,276.67
2016,4,29,18,15,168.0,46.5,2.95,12.5,72.0,218.9,178.04
2016,4,29,18,30,83.0,28.0,2.8,12.0,35.0,123.07,78.87
2016,4,29,18,45,41.5,14.0,2.7,11.5,17.5,40.75,0.0
2016,4,29,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,30,5,15,55.0,8.0,2.4,9.5,10.5,6.83,0.0
2016,4,30,5,30,110.0,16.0,2.6,10.0,21.0,12.47,0.0
2016,4,30,5,45,234.0,30.5,2.8,11.0,58.0,23.69,13.89
2016,4,30,6,0,358.0,45.0,3.0,12.0,95.0,36.54,26.5
2016,4,30,6,15,442.5,55.0,3.25,12.5,143.5,43.85,33.51
2016,4,30,6,30,527.0,65.0,3.5,13.0,192.0,51.03,40.16
2016,4,30,6,45,584.5,72.0,3.75,14.0,245.0,55.46,44.06
2016,4,30,7,0,642.0,79.0,4.0,15.0,298.0,59.81,47.72
2016,4,30,7,15,681.0,85.0,4.15,15.5,351.5,63.14,50.44
2016,4,30,7,30,720.0,91.0,4.3,16.0,405.0,66.35,53.0
2016,4,30,7,45,749.5,95.5,4.5,16.5,457.5,68.29,54.4
2016,4,30,8,0,779.0,100.0,4.7,17.0,510.0,76.77,61.47
2016,4,30,8,15,800.0,103.5,4.7,17.0,559.5,77.9,62.23
2016,4,30,8,30,821.0,107.0,4.7,17.0,609.0,78.95,62.94
2016,4,30,8,45,837.5,110.0,4.7,17.5,654.5,79.51,63.11
2016,4,30,9,0,854.0,113.0,4.7,18.0,700.0,80.01,63.23
2016,4,30,9,15,865.5,115.0,4.7,18.5,740.5,131.07,73.99
2016,4,30,9,30,877.0,117.0,4.7,19.0,781.0,195.98,115.44
2016,4,30,9,45,894.0,114.5,4.75,19.5,817.0,250.48,157.44
2016,4,30,10,0,911.0,112.0,4.8,20.0,853.0,306.54,205.09
2016,4,30,10,15,917.0,113.5,4.8,20.0,881.0,363.23,255.57
2016,4,30,10,30,923.0,115.0,4.8,20.0,909.0,419.95,306.09
2016,4,30,10,45,927.5,115.5,4.8,20.5,929.5,475.19,354.04
2016,4,30,11,0,932.0,116.0,4.8,21.0,950.0,529.85,400.23
2016,4,30,11,15,934.0,116.5,4.75,21.0,962.5,582.43,444.21
2016,4,30,11,30,936.0,117.0,4.7,21.0,975.0,633.79,486.02
2016,4,30,11,45,937.0,117.0,4.7,21.5,980.0,682.73,524.11
2016,4,30,12,0,938.0,117.0,4.7,22.0,985.0,729.93,559.85
2016,4,30,12,15,937.0,117.0,4.65,22.0,981.5,773.78,593.16
2016,4,30,12,30,936.0,117.0,4.6,22.0,978.0,815.33,623.19
2016,4,30,12,45,933.5,116.5,4.55,22.0,967.0,852.76,649.17
2016,4,30,13,0,931.0,116.0,4.5,22.0,956.0,887.37,673.07
2016,4,30,13,15,926.5,115.0,4.45,22.0,937.5,916.83,693.32
2016,4,30,13,30,922.0,114.0,4.4,22.0,919.0,943.03,711.48
2016,4,30,13,45,917.5,112.0,4.35,22.5,893.5,964.89,725.35
2016,4,30,14,0,913.0,110.0,4.3,23.0,868.0,983.27,736.9
2016,4,30,14,15,904.5,108.0,4.2,23.0,835.0,994.27,744.72
2016,4,30,14,30,896.0,106.0,4.1,23.0,802.0,1001.6,750.22
2016,4,30,14,45,886.5,103.5,4.05,23.0,763.5,1003.73,752.7
2016,4,30,15,0,877.0,101.0,4.0,23.0,725.0,1002.22,752.93
2016,4,30,15,15,863.0,98.5,3.9,23.0,681.5,992.65,747.58
2016,4,30,15,30,849.0,96.0,3.8,23.0,638.0,979.62,740.08
2016,4,30,15,45,833.0,92.0,3.7,23.0,590.5,971.17,735.84
2016,4,30,16,0,817.0,88.0,3.6,23.0,543.0,947.67,721.35
2016,4,30,16,15,793.0,84.5,3.4,22.5,492.0,913.91,700.54
2016,4,30,16,30,769.0,81.0,3.2,22.0,441.0,877.55,677.69
2016,4,30,16,45,739.0,76.0,3.0,21.5,388.5,831.23,647.32
2016,4,30,17,0,709.0,71.0,2.8,21.0,336.0,783.14,614.93
2016,4,30,17,15,663.0,65.5,2.6,20.0,283.0,724.67,574.89
2016,4,30,17,30,617.0,60.0,2.4,19.0,230.0,660.72,528.88
2016,4,30,17,45,550.0,52.5,2.2,18.5,180.0,576.7,464.19
2016,4,30,18,0,483.0,45.0,2.0,18.0,130.0,495.32,398.29
2016,4,30,18,15,370.5,34.5,1.95,17.5,87.0,378.12,300.69
2016,4,30,18,30,258.0,24.0,1.9,17.0,44.0,266.06,178.5
2016,4,30,18,45,129.0,12.0,1.85,16.5,22.0,99.88,0.0
2016,4,30,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,1,5,15,71.5,8.5,0.55,12.5,11.5,7.26,0.0
2016,5,1,5,30,143.0,17.0,0.4,13.0,23.0,13.86,0.0
2016,5,1,5,45,273.0,29.0,0.3,13.5,61.0,23.59,13.95
2016,5,1,6,0,403.0,41.0,0.2,14.0,99.0,33.16,23.5
2016,5,1,6,15,484.0,49.5,0.3,14.5,148.0,39.41,29.44
2016,5,1,6,30,565.0,58.0,0.4,15.0,197.0,45.57,35.09
2016,5,1,6,45,617.5,64.5,0.5,15.5,249.0,49.86,38.89
2016,5,1,7,0,670.0,71.0,0.6,16.0,301.0,54.05,42.47
2016,5,1,7,15,707.0,75.5,0.65,16.5,354.0,61.66,48.95
2016,5,1,7,30,744.0,80.0,0.7,17.0,407.0,64.32,51.0
2016,5,1,7,45,770.5,84.0,0.8,18.0,459.0,66.39,52.4
2016,5,1,8,0,797.0,88.0,0.9,19.0,511.0,68.38,53.7
2016,5,1,8,15,817.0,91.5,0.85,20.0,560.0,69.83,54.53
2016,5,1,8,30,837.0,95.0,0.8,21.0,609.0,71.18,55.26
2016,5,1,8,45,852.0,97.5,0.8,22.0,654.0,82.06,63.99
2016,5,1,9,0,867.0,100.0,0.8,23.0,699.0,83.23,64.5
2016,5,1,9,15,878.5,102.0,0.75,23.0,739.0,136.74,75.57
2016,5,1,9,30,890.0,104.0,0.7,23.0,779.0,192.18,108.79
2016,5,1,9,45,896.5,107.0,0.7,23.5,813.0,248.56,151.29
2016,5,1,10,0,903.0,110.0,0.7,24.0,847.0,305.49,197.84
2016,5,1,10,15,909.0,111.5,0.8,24.0,874.5,361.61,245.54
2016,5,1,10,30,915.0,113.0,0.9,24.0,902.0,417.77,293.13
2016,5,1,10,45,918.0,114.5,1.0,24.5,922.0,472.51,338.22
2016,5,1,11,0,921.0,116.0,1.1,25.0,942.0,526.57,381.5
2016,5,1,11,15,923.5,116.5,1.25,25.0,954.5,578.75,423.29
2016,5,1,11,30,926.0,117.0,1.4,25.0,967.0,629.78,463.23
2016,5,1,11,45,925.0,118.5,1.55,25.5,971.5,678.05,499.35
2016,5,1,12,0,924.0,120.0,1.7,26.0,976.0,724.51,533.3
2016,5,1,12,15,923.5,120.0,1.8,26.0,973.0,768.09,565.29
2016,5,1,12,30,923.0,120.0,1.9,26.0,970.0,809.46,594.42
2016,5,1,12,45,919.5,119.5,2.05,26.0,959.5,845.6,619.52
2016,5,1,13,0,916.0,119.0,2.2,26.0,949.0,878.9,642.79
2016,5,1,13,15,912.5,118.5,2.3,25.5,930.5,909.21,665.03
2016,5,1,13,30,909.0,118.0,2.4,25.0,912.0,936.4,685.39
2016,5,1,13,45,900.5,118.0,2.55,25.0,886.0,956.27,700.23
2016,5,1,14,0,892.0,118.0,2.7,25.0,860.0,972.63,712.97
2016,5,1,14,15,884.0,116.0,2.75,25.0,828.0,983.89,721.66
2016,5,1,14,30,876.0,114.0,2.8,25.0,796.0,991.55,728.22
2016,5,1,14,45,862.0,113.5,2.85,25.0,757.0,991.34,729.82
2016,5,1,15,0,848.0,113.0,2.9,25.0,718.0,999.94,737.44
2016,5,1,15,15,833.5,110.0,2.9,24.5,675.0,989.46,733.61
2016,5,1,15,30,819.0,107.0,2.9,24.0,632.0,975.48,727.72
2016,5,1,15,45,796.0,105.5,2.95,23.5,583.5,951.45,715.55
2016,5,1,16,0,773.0,104.0,3.0,23.0,535.0,924.33,701.22
2016,5,1,16,15,747.0,99.5,2.9,22.5,484.5,887.82,679.12
2016,5,1,16,30,721.0,95.0,2.8,22.0,434.0,855.57,659.71
2016,5,1,16,45,680.5,91.0,2.75,21.5,380.5,801.86,624.92
2016,5,1,17,0,640.0,87.0,2.7,21.0,327.0,746.97,588.36
2016,5,1,17,15,590.5,80.0,2.45,20.0,275.0,679.24,540.9
2016,5,1,17,30,541.0,73.0,2.2,19.0,223.0,611.7,491.59
2016,5,1,17,45,463.0,64.0,1.95,18.0,173.5,518.19,419.87
2016,5,1,18,0,385.0,55.0,1.7,17.0,124.0,427.74,347.18
2016,5,1,18,15,278.5,41.5,1.6,16.5,83.0,312.18,250.21
2016,5,1,18,30,172.0,28.0,1.5,16.0,42.0,207.19,142.85
2016,5,1,18,45,86.0,14.0,1.45,15.5,21.0,71.78,0.0
2016,5,1,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,5,15,39.5,9.5,1.05,10.5,11.5,8.11,0.0
2016,5,2,5,30,79.0,19.0,1.2,11.0,23.0,15.1,0.0
2016,5,2,5,45,192.0,34.5,1.35,12.0,59.5,26.56,16.67
2016,5,2,6,0,305.0,50.0,1.5,13.0,96.0,38.24,28.01
2016,5,2,6,15,386.0,61.5,1.5,13.5,142.5,46.69,35.97
2016,5,2,6,30,467.0,73.0,1.5,14.0,189.0,56.93,45.29
2016,5,2,6,45,519.5,82.5,1.55,14.5,239.5,62.97,50.65
2016,5,2,7,0,572.0,92.0,1.6,15.0,290.0,68.8,55.65
2016,5,2,7,15,612.5,98.5,1.5,15.5,342.0,72.03,58.24
2016,5,2,7,30,653.0,105.0,1.4,16.0,394.0,75.15,60.65
2016,5,2,7,45,656.0,111.5,1.35,16.5,431.5,77.6,62.45
2016,5,2,8,0,659.0,118.0,1.3,17.0,469.0,79.82,64.01
2016,5,2,8,15,706.0,122.5,1.25,17.5,530.0,81.26,64.9
2016,5,2,8,30,753.0,127.0,1.2,18.0,591.0,82.67,65.76
2016,5,2,8,45,768.5,131.0,1.2,18.5,635.0,91.73,73.12
2016,5,2,9,0,784.0,135.0,1.2,19.0,679.0,94.16,74.81
2016,5,2,9,15,797.0,138.0,1.2,19.5,718.5,145.04,85.28
2016,5,2,9,30,810.0,141.0,1.2,20.0,758.0,197.77,117.97
2016,5,2,9,45,832.0,136.5,1.25,21.0,794.5,248.96,156.47
2016,5,2,10,0,854.0,132.0,1.3,22.0,831.0,309.12,205.2
2016,5,2,10,15,861.0,133.5,1.25,22.5,858.0,363.04,250.78
2016,5,2,10,30,868.0,135.0,1.2,23.0,885.0,417.15,295.99
2016,5,2,10,45,871.0,137.0,1.15,23.5,904.5,469.91,339.06
2016,5,2,11,0,874.0,139.0,1.1,24.0,924.0,522.08,380.17
2016,5,2,11,15,877.0,139.5,1.1,24.0,937.0,572.43,419.6
2016,5,2,11,30,880.0,140.0,1.1,24.0,950.0,621.79,457.13
2016,5,2,11,45,877.0,142.5,1.1,24.5,953.5,667.7,490.2
2016,5,2,12,0,874.0,145.0,1.1,25.0,957.0,711.77,520.98
2016,5,2,12,15,873.0,145.0,1.2,25.0,954.0,753.35,551.4
2016,5,2,12,30,872.0,145.0,1.3,25.0,951.0,792.82,579.92
2016,5,2,12,45,865.0,147.5,1.4,25.5,939.0,827.3,602.34
2016,5,2,13,0,858.0,150.0,1.5,26.0,927.0,859.0,622.89
2016,5,2,13,15,853.0,148.5,1.6,25.5,908.5,886.02,642.91
2016,5,2,13,30,848.0,147.0,1.7,25.0,890.0,921.6,668.65
2016,5,2,13,45,836.5,148.0,1.85,25.0,863.5,939.52,682.3
2016,5,2,14,0,825.0,149.0,2.0,25.0,837.0,953.89,693.95
2016,5,2,14,15,681.5,209.0,2.1,24.5,763.0,906.52,666.26
2016,5,2,14,30,538.0,269.0,2.2,24.0,689.0,837.76,621.36
2016,5,2,14,45,591.5,232.5,2.35,24.0,673.5,871.2,648.67
2016,5,2,15,0,645.0,196.0,2.5,24.0,658.0,897.61,669.81
2016,5,2,15,15,687.0,168.0,2.55,23.5,633.5,916.94,685.87
2016,5,2,15,30,729.0,140.0,2.6,23.0,609.0,931.57,699.07
2016,5,2,15,45,657.0,145.5,2.7,22.5,544.0,867.53,659.34
2016,5,2,16,0,585.0,151.0,2.8,22.0,479.0,800.81,617.21
2016,5,2,16,15,456.0,165.0,2.8,21.0,406.5,678.04,532.74
2016,5,2,16,30,327.0,179.0,2.8,20.0,334.0,545.39,435.87
2016,5,2,16,45,316.0,158.0,2.85,19.5,293.5,507.56,410.29
2016,5,2,17,0,305.0,137.0,2.9,19.0,253.0,468.37,382.31
2016,5,2,17,15,257.5,124.5,2.85,18.0,212.0,407.12,335.24
2016,5,2,17,30,210.0,112.0,2.8,17.0,171.0,348.04,288.22
2016,5,2,17,45,168.5,91.5,2.75,16.0,133.0,283.98,235.66
2016,5,2,18,0,127.0,71.0,2.7,15.0,95.0,205.57,169.65
2016,5,2,18,15,79.5,50.0,2.55,14.5,63.0,139.56,111.57
2016,5,2,18,30,32.0,29.0,2.4,14.0,31.0,73.27,48.88
2016,5,2,18,45,16.0,14.5,2.25,13.5,15.5,23.52,0.0
2016,5,2,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.5,0.55,11.5,5.5,4.69,0.0
2016,5,3,5,30,0.0,11.0,0.6,12.0,11.0,9.05,0.0
2016,5,3,5,45,0.0,28.0,0.65,12.5,28.0,23.04,13.87
2016,5,3,6,0,0.0,45.0,0.7,13.0,45.0,36.43,26.51
2016,5,3,6,15,4.0,66.5,0.6,13.0,67.5,52.89,41.61
2016,5,3,6,30,8.0,88.0,0.5,13.0,90.0,69.15,56.36
2016,5,3,6,45,17.0,108.0,0.45,13.5,114.0,84.33,69.72
2016,5,3,7,0,26.0,128.0,0.4,14.0,138.0,96.17,79.84
2016,5,3,7,15,44.0,153.5,0.4,14.0,172.5,113.41,94.58
2016,5,3,7,30,62.0,179.0,0.4,14.0,207.0,130.24,108.7
2016,5,3,7,45,114.0,206.0,0.45,14.5,264.5,141.75,117.9
2016,5,3,8,0,166.0,233.0,0.5,15.0,322.0,157.76,130.79
2016,5,3,8,15,286.5,234.5,0.6,15.5,405.5,151.71,125.05
2016,5,3,8,30,407.0,236.0,0.7,16.0,489.0,143.75,117.86
2016,5,3,8,45,359.0,270.0,0.85,16.5,504.5,169.06,138.53
2016,5,3,9,0,311.0,304.0,1.0,17.0,520.0,185.83,151.77
2016,5,3,9,15,359.5,308.0,1.05,17.5,572.0,216.82,156.55
2016,5,3,9,30,408.0,312.0,1.1,18.0,624.0,242.35,170.28
2016,5,3,9,45,372.5,341.0,1.2,18.5,635.5,293.29,210.6
2016,5,3,10,0,337.0,370.0,1.3,19.0,647.0,330.17,241.08
2016,5,3,10,15,250.5,400.0,1.25,19.5,610.0,348.73,258.81
2016,5,3,10,30,164.0,430.0,1.2,20.0,573.0,368.33,275.87
2016,5,3,10,45,150.0,440.0,1.2,20.5,573.0,386.42,289.64
2016,5,3,11,0,136.0,450.0,1.2,21.0,573.0,403.24,302.07
2016,5,3,11,15,246.0,437.0,1.15,21.0,662.5,463.04,345.89
2016,5,3,11,30,356.0,424.0,1.1,21.0,752.0,539.99,401.53
2016,5,3,11,45,323.0,438.0,1.1,21.5,737.0,557.51,413.27
2016,5,3,12,0,290.0,452.0,1.1,22.0,722.0,572.1,422.95
