Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,12,15,281.5,453.0,1.1,22.0,714.0,590.87,436.48
2016,5,3,12,30,273.0,454.0,1.1,22.0,706.0,608.27,448.82
2016,5,3,12,45,292.0,443.0,1.1,22.0,710.5,635.69,468.59
2016,5,3,13,0,311.0,432.0,1.1,22.0,715.0,662.92,488.04
2016,5,3,13,15,394.0,389.0,1.2,22.0,740.0,715.35,527.18
2016,5,3,13,30,477.0,346.0,1.3,22.0,765.0,782.52,575.51
2016,5,3,13,45,450.0,344.0,1.4,22.0,730.5,777.31,572.83
2016,5,3,14,0,423.0,342.0,1.5,22.0,696.0,768.71,568.57
2016,5,3,14,15,412.5,333.5,1.6,21.5,667.5,766.54,570.17
2016,5,3,14,30,402.0,325.0,1.7,21.0,639.0,744.09,558.23
2016,5,3,14,45,410.5,304.5,1.8,21.0,612.5,761.22,572.41
2016,5,3,15,0,419.0,284.0,1.9,21.0,586.0,758.15,572.84
2016,5,3,15,15,365.0,279.0,2.0,20.5,530.5,686.12,525.03
2016,5,3,15,30,311.0,274.0,2.1,20.0,475.0,632.76,489.22
2016,5,3,15,45,161.5,233.0,2.25,19.5,337.0,417.26,329.64
2016,5,3,16,0,12.0,192.0,2.4,19.0,199.0,185.99,146.39
2016,5,3,16,15,150.5,189.5,2.45,18.5,261.5,361.86,292.81
2016,5,3,16,30,289.0,187.0,2.5,18.0,324.0,518.83,418.78
2016,5,3,16,45,218.0,170.0,2.55,17.5,266.5,430.05,349.78
2016,5,3,17,0,147.0,153.0,2.6,17.0,209.0,323.16,265.54
2016,5,3,17,15,121.0,134.0,2.5,16.5,175.5,277.72,229.39
2016,5,3,17,30,95.0,115.0,2.4,16.0,142.0,233.11,192.68
2016,5,3,17,45,76.5,92.0,2.3,15.5,111.0,189.15,155.79
2016,5,3,18,0,58.0,69.0,2.2,15.0,80.0,130.13,105.54
2016,5,3,18,15,29.0,48.0,2.0,14.5,53.5,81.46,62.75
2016,5,3,18,30,0.0,27.0,1.8,14.0,27.0,25.8,13.68
2016,5,3,18,45,0.0,13.5,1.6,14.0,13.5,11.52,0.0
2016,5,3,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,5.0,1.95,12.0,5.0,4.27,0.0
2016,5,4,5,30,0.0,10.0,2.0,12.0,10.0,8.22,0.0
2016,5,4,5,45,0.0,28.0,2.1,12.5,28.0,23.1,13.99
2016,5,4,6,0,0.0,46.0,2.2,13.0,46.0,37.22,27.19
2016,5,4,6,15,4.5,67.5,2.2,13.0,69.0,53.67,42.29
2016,5,4,6,30,9.0,89.0,2.2,13.0,92.0,69.93,57.06
2016,5,4,6,45,20.0,110.0,2.2,13.0,117.0,85.79,71.24
2016,5,4,7,0,31.0,131.0,2.2,13.0,142.0,98.15,82.08
2016,5,4,7,15,137.5,155.5,2.15,13.0,215.5,111.77,93.83
2016,5,4,7,30,244.0,180.0,2.1,13.0,289.0,122.75,103.1
2016,5,4,7,45,269.5,199.5,2.1,13.5,333.5,133.78,112.09
2016,5,4,8,0,295.0,219.0,2.1,14.0,378.0,144.33,120.55
2016,5,4,8,15,265.0,247.5,2.0,14.0,400.0,158.33,132.07
2016,5,4,8,30,235.0,276.0,1.9,14.0,422.0,182.21,151.82
2016,5,4,8,45,260.0,293.5,1.8,14.5,466.0,179.1,148.39
2016,5,4,9,0,285.0,311.0,1.7,15.0,510.0,189.69,156.53
2016,5,4,9,15,225.0,339.0,1.6,15.0,502.0,236.34,178.3
2016,5,4,9,30,165.0,367.0,1.5,15.0,494.0,262.92,199.09
2016,5,4,9,45,200.5,381.5,1.4,15.5,542.0,295.31,221.9
2016,5,4,10,0,236.0,396.0,1.3,16.0,590.0,332.07,248.82
2016,5,4,10,15,256.5,406.0,1.3,16.5,623.5,354.95,266.43
2016,5,4,10,30,277.0,416.0,1.3,17.0,657.0,392.18,295.04
2016,5,4,10,45,264.0,430.0,1.3,17.5,663.5,420.36,317.05
2016,5,4,11,0,251.0,444.0,1.3,18.0,670.0,447.64,337.82
2016,5,4,11,15,287.0,441.0,1.4,18.0,703.0,488.1,368.82
2016,5,4,11,30,323.0,438.0,1.5,18.0,736.0,531.79,401.98
2016,5,4,11,45,325.0,442.5,1.65,18.5,744.5,562.75,424.98
2016,5,4,12,0,327.0,447.0,1.8,19.0,753.0,593.61,447.66
2016,5,4,12,15,323.0,444.5,1.85,19.0,745.5,614.21,463.16
2016,5,4,12,30,319.0,442.0,1.9,19.0,738.0,633.51,477.67
2016,5,4,12,45,352.5,421.0,2.0,19.5,745.0,665.19,501.07
2016,5,4,13,0,386.0,400.0,2.1,20.0,752.0,697.0,524.37
2016,5,4,13,15,390.5,389.5,2.15,20.0,739.5,713.23,536.78
2016,5,4,13,30,395.0,379.0,2.2,20.0,727.0,727.77,548.16
2016,5,4,13,45,431.5,351.5,2.3,20.5,722.0,767.72,577.09
2016,5,4,14,0,468.0,324.0,2.4,21.0,717.0,794.39,596.86
2016,5,4,14,15,446.0,319.5,2.5,21.0,682.0,785.54,591.91
2016,5,4,14,30,424.0,315.0,2.6,21.0,647.0,773.73,585.18
2016,5,4,14,45,435.5,294.0,2.75,21.0,621.0,775.63,589.38
2016,5,4,15,0,447.0,273.0,2.9,21.0,595.0,774.95,591.75
2016,5,4,15,15,456.0,252.0,2.95,20.5,563.0,769.09,591.15
2016,5,4,15,30,465.0,231.0,3.0,20.0,531.0,760.48,588.72
2016,5,4,15,45,313.0,240.5,3.05,19.5,436.0,600.42,472.17
2016,5,4,16,0,161.0,250.0,3.1,19.0,341.0,442.75,352.23
2016,5,4,16,15,196.5,223.0,3.15,18.5,324.0,449.45,361.55
2016,5,4,16,30,232.0,196.0,3.2,18.0,307.0,475.01,384.42
2016,5,4,16,45,249.0,170.5,3.3,17.5,276.5,460.18,375.79
2016,5,4,17,0,266.0,145.0,3.4,17.0,246.0,442.84,365.01
2016,5,4,17,15,220.0,131.5,3.3,16.5,207.0,382.74,317.26
2016,5,4,17,30,174.0,118.0,3.2,16.0,168.0,307.03,255.78
2016,5,4,17,45,144.0,95.5,3.15,15.5,131.5,251.91,209.86
2016,5,4,18,0,114.0,73.0,3.1,15.0,95.0,197.14,162.78
2016,5,4,18,15,71.0,51.5,2.9,14.5,64.0,134.1,107.33
2016,5,4,18,30,28.0,30.0,2.7,14.0,33.0,57.85,39.12
2016,5,4,18,45,14.0,15.0,2.55,13.5,16.5,25.25,0.0
2016,5,4,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,5,15,9.0,10.5,1.4,12.0,11.0,8.96,0.0
2016,5,5,5,30,18.0,21.0,1.6,12.0,22.0,17.17,2.74
2016,5,5,5,45,81.5,41.0,1.85,12.5,53.0,32.06,21.73
2016,5,5,6,0,145.0,61.0,2.1,13.0,84.0,46.12,35.05
2016,5,5,6,15,190.5,80.5,2.15,13.0,122.5,60.0,47.92
2016,5,5,6,30,236.0,100.0,2.2,13.0,161.0,73.53,60.27
2016,5,5,6,45,293.5,110.0,2.3,13.5,203.0,80.77,66.65
2016,5,5,7,0,351.0,120.0,2.4,14.0,245.0,84.28,69.54
2016,5,5,7,15,201.0,149.0,2.4,14.0,223.0,104.06,86.75
2016,5,5,7,30,51.0,178.0,2.4,14.0,201.0,129.74,108.81
2016,5,5,7,45,107.0,207.0,2.45,14.5,262.5,142.29,119.02
2016,5,5,8,0,163.0,236.0,2.5,15.0,324.0,159.38,132.99
2016,5,5,8,15,191.5,257.5,2.5,15.5,370.5,171.63,142.65
2016,5,5,8,30,220.0,279.0,2.5,16.0,417.0,183.45,151.86
2016,5,5,8,45,167.0,302.0,2.55,16.5,411.0,193.95,159.91
2016,5,5,9,0,114.0,325.0,2.6,17.0,405.0,206.3,160.99
2016,5,5,9,15,99.0,340.0,2.6,17.0,412.5,240.15,184.81
2016,5,5,9,30,84.0,355.0,2.6,17.0,420.0,258.49,198.53
2016,5,5,9,45,86.5,372.5,2.6,17.5,441.5,280.28,214.67
2016,5,5,10,0,89.0,390.0,2.6,18.0,463.0,302.71,231.57
2016,5,5,10,15,186.0,403.0,2.6,18.0,563.0,342.44,259.68
2016,5,5,10,30,283.0,416.0,2.6,18.0,663.0,395.09,298.84
2016,5,5,10,45,145.5,309.5,2.6,18.5,436.5,297.51,227.9
2016,5,5,11,0,8.0,203.0,2.6,19.0,210.0,170.45,130.72
2016,5,5,11,15,6.5,185.0,2.6,19.0,191.0,156.22,119.75
2016,5,5,11,30,5.0,167.0,2.6,19.0,172.0,141.5,108.13
2016,5,5,11,45,9.0,217.5,2.6,19.0,226.5,186.05,143.24
2016,5,5,12,0,13.0,268.0,2.6,19.0,281.0,231.49,178.56
2016,5,5,12,15,6.5,195.5,2.6,19.0,202.0,168.16,129.04
2016,5,5,12,30,0.0,123.0,2.6,19.0,123.0,103.09,77.55
2016,5,5,12,45,77.0,291.0,2.65,19.0,361.5,323.01,251.38
2016,5,5,13,0,154.0,459.0,2.7,19.0,600.0,546.8,418.33
2016,5,5,13,15,108.5,432.5,2.7,19.0,531.0,484.02,370.75
2016,5,5,13,30,63.0,406.0,2.7,19.0,462.0,427.34,328.34
2016,5,5,13,45,33.0,285.5,2.7,19.0,315.0,290.32,225.01
2016,5,5,14,0,3.0,165.0,2.7,19.0,168.0,142.91,109.64
2016,5,5,14,15,1.5,133.0,2.65,18.5,134.5,113.73,86.87
2016,5,5,14,30,0.0,101.0,2.6,18.0,101.0,84.55,63.58
2016,5,5,14,45,174.0,205.0,2.6,18.0,330.5,398.73,318.11
2016,5,5,15,0,348.0,309.0,2.6,18.0,560.0,695.02,540.11
2016,5,5,15,15,201.5,291.5,2.6,17.5,435.0,514.13,404.2
2016,5,5,15,30,55.0,274.0,2.6,17.0,310.0,331.04,262.22
2016,5,5,15,45,27.5,217.0,2.65,17.0,235.0,242.83,193.38
2016,5,5,16,0,0.0,160.0,2.7,17.0,160.0,141.09,111.04
2016,5,5,16,15,0.0,108.0,2.6,16.5,108.0,91.7,71.11
2016,5,5,16,30,0.0,56.0,2.5,16.0,56.0,46.39,33.61
2016,5,5,16,45,151.5,98.5,2.45,16.0,156.5,271.43,226.42
2016,5,5,17,0,303.0,141.0,2.4,16.0,257.0,471.76,389.21
2016,5,5,17,15,265.5,126.0,2.15,15.5,217.0,415.97,344.14
2016,5,5,17,30,228.0,111.0,1.9,15.0,177.0,361.38,300.23
2016,5,5,17,45,198.0,91.0,1.65,15.0,139.5,306.89,254.83
2016,5,5,18,0,168.0,71.0,1.4,15.0,102.0,253.07,208.61
2016,5,5,18,15,118.0,51.5,1.25,14.5,70.0,185.18,149.55
2016,5,5,18,30,68.0,32.0,1.1,14.0,38.0,103.95,75.79
2016,5,5,18,45,34.0,16.0,1.0,13.5,19.0,47.82,0.0
2016,5,5,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,1.0,1.35,11.0,1.0,0.85,0.0
2016,5,6,5,30,0.0,2.0,1.5,11.0,2.0,1.64,0.0
2016,5,6,5,45,0.0,4.5,1.65,11.5,4.5,3.69,0.0
2016,5,6,6,0,0.0,7.0,1.8,12.0,7.0,5.74,0.0
2016,5,6,6,15,0.0,10.5,1.75,12.0,10.5,8.62,2.13
2016,5,6,6,30,0.0,14.0,1.7,12.0,14.0,11.51,4.79
2016,5,6,6,45,0.0,17.5,1.7,12.5,17.5,14.41,7.41
2016,5,6,7,0,0.0,21.0,1.7,13.0,21.0,17.31,9.99
2016,5,6,7,15,0.0,76.5,1.7,13.0,76.5,63.46,51.24
2016,5,6,7,30,0.0,132.0,1.7,13.0,132.0,104.79,87.42
2016,5,6,7,45,1.0,148.5,1.7,13.0,149.0,117.28,97.92
2016,5,6,8,0,2.0,165.0,1.7,13.0,166.0,129.66,108.27
2016,5,6,8,15,1.0,159.5,1.75,13.5,160.0,126.64,105.1
2016,5,6,8,30,0.0,154.0,1.8,14.0,154.0,123.29,101.73
2016,5,6,8,45,0.0,136.0,1.85,14.5,136.0,110.46,90.29
2016,5,6,9,0,0.0,118.0,1.9,15.0,118.0,97.05,74.95
2016,5,6,9,15,0.0,124.0,1.95,15.0,124.0,101.91,78.77
2016,5,6,9,30,0.0,130.0,2.0,15.0,130.0,106.8,82.59
2016,5,6,9,45,0.0,109.0,2.05,15.5,109.0,90.4,68.92
2016,5,6,10,0,0.0,88.0,2.1,16.0,88.0,73.49,54.92
2016,5,6,10,15,0.0,85.0,2.1,16.0,85.0,71.03,52.84
2016,5,6,10,30,0.0,82.0,2.1,16.0,82.0,68.56,50.76
2016,5,6,10,45,6.0,167.0,2.15,16.5,172.5,140.02,108.18
2016,5,6,11,0,12.0,252.0,2.2,17.0,263.0,211.08,163.88
2016,5,6,11,15,13.0,265.5,2.15,17.0,277.5,224.03,173.74
2016,5,6,11,30,14.0,279.0,2.1,17.0,292.0,237.29,183.98
2016,5,6,11,45,14.5,285.0,2.1,17.0,299.0,244.48,189.53
2016,5,6,12,0,15.0,291.0,2.1,17.0,306.0,251.78,195.2
2016,5,6,12,15,14.0,276.5,2.05,17.0,290.0,241.06,186.91
2016,5,6,12,30,13.0,262.0,2.0,17.0,274.0,229.89,178.32
2016,5,6,12,45,13.0,263.5,2.0,17.0,276.0,232.73,180.67
2016,5,6,13,0,13.0,265.0,2.0,17.0,278.0,235.56,182.99
2016,5,6,13,15,6.5,176.5,1.95,17.0,183.0,154.78,119.58
2016,5,6,13,30,0.0,88.0,1.9,17.0,88.0,73.69,54.6
2016,5,6,13,45,1.0,122.5,1.85,17.0,123.5,104.01,79.31
2016,5,6,14,0,2.0,157.0,1.8,17.0,159.0,134.97,104.26
2016,5,6,14,15,3.0,166.0,1.8,16.5,168.5,144.16,111.97
2016,5,6,14,30,4.0,175.0,1.8,16.0,178.0,153.6,119.98
2016,5,6,14,45,6.5,196.5,1.8,16.0,201.5,176.34,138.5
2016,5,6,15,0,9.0,218.0,1.8,16.0,225.0,200.19,157.84
2016,5,6,15,15,4.5,180.0,1.7,16.0,183.5,160.9,126.5
2016,5,6,15,30,0.0,142.0,1.6,16.0,142.0,121.62,94.89
2016,5,6,15,45,0.0,140.0,1.55,16.0,140.0,120.43,94.27
2016,5,6,16,0,0.0,138.0,1.5,16.0,138.0,119.45,93.76
2016,5,6,16,15,0.0,102.5,1.35,15.5,102.5,86.51,67.02
2016,5,6,16,30,0.0,67.0,1.2,15.0,67.0,55.56,41.49
2016,5,6,16,45,0.0,61.5,1.1,15.0,61.5,50.95,37.78
2016,5,6,17,0,0.0,56.0,1.0,15.0,56.0,46.36,34.01
2016,5,6,17,15,0.0,47.0,0.85,14.5,47.0,38.86,27.76
2016,5,6,17,30,0.0,38.0,0.7,14.0,38.0,31.37,21.43
2016,5,6,17,45,142.5,54.5,0.55,14.0,82.0,201.71,169.6
2016,5,6,18,0,285.0,71.0,0.4,14.0,126.0,366.01,299.65
2016,5,6,18,15,199.5,53.5,0.45,13.5,86.5,252.1,203.73
2016,5,6,18,30,114.0,36.0,0.5,13.0,47.0,161.47,121.21
2016,5,6,18,45,57.0,18.0,0.55,13.0,23.5,77.03,0.0
2016,5,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,3.5,1.15,10.5,3.5,2.99,0.0
2016,5,7,5,30,0.0,7.0,1.4,11.0,7.0,5.74,0.0
2016,5,7,5,45,0.0,17.0,1.65,11.5,17.0,13.99,6.46
2016,5,7,6,0,0.0,27.0,1.9,12.0,27.0,22.27,14.17
2016,5,7,6,15,0.0,39.0,1.95,12.0,39.0,32.22,23.36
2016,5,7,6,30,0.0,51.0,2.0,12.0,51.0,42.2,32.5
2016,5,7,6,45,0.0,64.5,2.1,12.5,64.5,53.4,42.51
2016,5,7,7,0,0.0,78.0,2.2,13.0,78.0,64.16,51.95
2016,5,7,7,15,11.0,122.0,2.25,13.5,127.5,96.95,80.66
2016,5,7,7,30,22.0,166.0,2.3,14.0,177.0,128.11,107.36
2016,5,7,7,45,92.5,202.5,2.35,14.5,252.5,146.16,122.29
2016,5,7,8,0,163.0,239.0,2.4,15.0,328.0,161.02,134.31
2016,5,7,8,15,176.0,261.5,2.4,15.0,366.0,173.45,144.39
2016,5,7,8,30,189.0,284.0,2.4,15.0,404.0,185.38,153.98
2016,5,7,8,45,133.0,300.0,2.4,15.5,387.5,192.34,159.06
2016,5,7,9,0,77.0,316.0,2.4,16.0,371.0,215.62,168.99
2016,5,7,9,15,49.0,298.0,2.35,16.0,333.5,213.71,166.16
2016,5,7,9,30,21.0,280.0,2.3,16.0,296.0,219.14,171.03
2016,5,7,9,45,12.0,221.0,2.3,16.5,230.0,178.63,138.82
2016,5,7,10,0,3.0,162.0,2.3,17.0,164.0,133.12,102.59
2016,5,7,10,15,4.0,166.5,2.25,17.0,170.0,137.54,106.06
2016,5,7,10,30,5.0,171.0,2.2,17.0,176.0,142.1,109.57
2016,5,7,10,45,9.0,216.0,2.2,17.5,224.0,180.06,139.28
2016,5,7,11,0,13.0,261.0,2.2,18.0,272.0,218.65,169.01
2016,5,7,11,15,46.5,353.5,2.15,18.0,396.5,306.08,236.2
2016,5,7,11,30,80.0,446.0,2.1,18.0,521.0,403.05,308.95
2016,5,7,11,45,44.0,323.0,2.05,18.5,364.5,293.59,225.8
2016,5,7,12,0,8.0,200.0,2.0,19.0,208.0,172.11,131.78
2016,5,7,12,15,6.5,186.0,1.95,19.0,193.0,160.27,122.79
2016,5,7,12,30,5.0,172.0,1.9,19.0,178.0,148.08,113.23
2016,5,7,12,45,8.5,210.5,1.9,19.5,219.0,184.07,141.35
2016,5,7,13,0,12.0,249.0,1.9,20.0,260.0,220.96,169.73
2016,5,7,13,15,15.5,280.0,1.9,19.5,294.0,252.39,194.36
2016,5,7,13,30,19.0,311.0,1.9,19.0,328.0,284.91,219.78
2016,5,7,13,45,13.0,256.0,1.95,19.0,267.5,232.07,179.26
2016,5,7,14,0,7.0,201.0,2.0,19.0,207.0,178.48,137.74
2016,5,7,14,15,28.5,271.5,2.0,19.0,294.5,279.76,217.65
2016,5,7,14,30,50.0,342.0,2.0,19.0,382.0,377.28,292.37
2016,5,7,14,45,67.0,336.0,2.05,19.0,387.0,393.9,305.76
2016,5,7,15,0,84.0,330.0,2.1,19.0,392.0,410.93,319.94
2016,5,7,15,15,45.5,265.0,2.1,18.5,298.5,305.67,239.89
2016,5,7,15,30,7.0,200.0,2.1,18.0,205.0,184.01,144.29
2016,5,7,15,45,3.5,180.5,2.1,18.0,183.0,163.05,128.06
2016,5,7,16,0,0.0,161.0,2.1,18.0,161.0,141.93,111.28
2016,5,7,16,15,0.0,142.5,2.05,17.5,142.5,125.18,98.25
2016,5,7,16,30,0.0,124.0,2.0,17.0,124.0,108.29,84.89
2016,5,7,16,45,0.0,108.0,1.95,17.0,108.0,93.79,73.18
2016,5,7,17,0,0.0,92.0,1.9,17.0,92.0,79.17,61.22
2016,5,7,17,15,0.0,78.0,1.8,16.5,78.0,66.5,50.84
2016,5,7,17,30,0.0,64.0,1.7,16.0,64.0,53.71,40.16
2016,5,7,17,45,0.0,50.5,1.65,15.5,50.5,41.8,30.03
2016,5,7,18,0,0.0,37.0,1.6,15.0,37.0,30.57,20.33
2016,5,7,18,15,0.0,25.5,1.45,14.5,25.5,21.03,11.98
2016,5,7,18,30,0.0,14.0,1.3,14.0,14.0,11.52,3.44
2016,5,7,18,45,0.0,7.0,1.2,13.5,7.0,5.75,0.0
2016,5,7,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,2.0,0.85,11.5,2.0,1.71,0.0
2016,5,8,5,30,0.0,4.0,1.0,12.0,4.0,3.28,0.0
2016,5,8,5,45,0.0,9.5,1.15,12.5,9.5,7.8,1.1
2016,5,8,6,0,0.0,15.0,1.3,13.0,15.0,12.33,5.32
2016,5,8,6,15,0.0,22.0,1.35,13.5,22.0,18.11,10.62
2016,5,8,6,30,0.0,29.0,1.4,14.0,29.0,23.91,15.87
2016,5,8,6,45,0.0,36.0,1.45,14.5,36.0,29.72,21.05
2016,5,8,7,0,0.0,43.0,1.5,15.0,43.0,35.54,26.16
2016,5,8,7,15,1.0,95.0,1.45,15.5,95.5,77.48,63.01
2016,5,8,7,30,2.0,147.0,1.4,16.0,148.0,115.27,95.38
2016,5,8,7,45,15.0,177.0,1.4,16.5,185.5,136.85,113.22
2016,5,8,8,0,28.0,207.0,1.4,17.0,223.0,149.29,123.09
2016,5,8,8,15,30.0,226.5,1.4,17.0,245.0,161.56,132.97
2016,5,8,8,30,32.0,246.0,1.4,17.0,267.0,173.5,142.5
2016,5,8,8,45,43.5,275.0,1.45,17.5,305.0,190.37,155.79
2016,5,8,9,0,55.0,304.0,1.5,18.0,343.0,209.11,162.26
2016,5,8,9,15,45.0,308.5,1.55,18.0,341.5,219.52,169.09
2016,5,8,9,30,35.0,313.0,1.6,18.0,340.0,228.36,175.78
2016,5,8,9,45,54.0,348.5,1.7,18.5,392.5,260.61,199.38
2016,5,8,10,0,73.0,384.0,1.8,19.0,445.0,295.97,225.35
2016,5,8,10,15,75.0,398.5,1.9,19.0,463.0,315.94,240.71
2016,5,8,10,30,77.0,413.0,2.0,19.0,481.0,336.46,256.55
2016,5,8,10,45,56.0,395.0,2.1,19.5,445.0,325.45,248.43
2016,5,8,11,0,35.0,377.0,2.2,20.0,409.0,310.83,237.4
2016,5,8,11,15,49.0,405.0,2.3,20.0,450.5,345.89,264.03
2016,5,8,11,30,63.0,433.0,2.4,20.0,492.0,383.43,292.26
2016,5,8,11,45,66.5,432.5,2.5,20.0,495.0,394.56,300.8
2016,5,8,12,0,70.0,432.0,2.6,20.0,498.0,405.83,309.57
2016,5,8,12,15,70.0,431.0,2.65,20.0,496.5,414.25,316.1
2016,5,8,12,30,70.0,430.0,2.7,20.0,495.0,422.43,322.47
2016,5,8,12,45,457.0,292.5,2.8,20.0,712.0,646.72,496.06
2016,5,8,13,0,844.0,155.0,2.9,20.0,929.0,867.7,657.02
2016,5,8,13,15,839.5,153.5,2.9,20.0,911.0,895.32,674.48
2016,5,8,13,30,835.0,152.0,2.9,20.0,893.0,919.84,691.49
2016,5,8,13,45,825.5,152.5,2.95,20.0,867.5,938.52,705.03
2016,5,8,14,0,816.0,153.0,3.0,20.0,842.0,953.79,716.43
2016,5,8,14,15,806.5,151.0,3.0,19.5,811.0,963.03,724.94
2016,5,8,14,30,797.0,149.0,3.0,19.0,780.0,968.77,731.3
2016,5,8,14,45,792.0,142.0,3.0,19.0,744.0,970.17,733.54
2016,5,8,15,0,787.0,135.0,3.0,19.0,708.0,968.05,733.59
2016,5,8,15,15,772.0,132.0,2.95,19.0,666.0,956.83,727.23
2016,5,8,15,30,757.0,129.0,2.9,19.0,624.0,942.27,718.8
2016,5,8,15,45,738.5,124.5,2.9,19.0,578.0,926.64,710.14
2016,5,8,16,0,720.0,120.0,2.9,19.0,532.0,901.12,694.65
2016,5,8,16,15,694.0,115.0,2.85,18.5,483.0,864.85,672.51
2016,5,8,16,30,668.0,110.0,2.8,18.0,434.0,826.32,648.46
2016,5,8,16,45,640.0,102.0,2.8,17.5,384.0,780.13,618.65
2016,5,8,17,0,612.0,94.0,2.8,17.0,334.0,732.39,586.83
2016,5,8,17,15,565.5,87.0,2.75,16.5,283.5,667.8,540.9
2016,5,8,17,30,519.0,80.0,2.7,16.0,233.0,603.25,493.22
2016,5,8,17,45,463.5,69.0,2.65,16.0,185.5,526.86,433.17
2016,5,8,18,0,408.0,58.0,2.6,16.0,138.0,452.33,371.92
2016,5,8,18,15,313.5,46.0,2.45,15.5,96.5,345.23,282.01
2016,5,8,18,30,219.0,34.0,2.3,15.0,55.0,251.27,194.32
2016,5,8,18,45,109.5,17.0,2.2,14.5,27.5,124.74,0.0
2016,5,8,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,5,15,59.0,14.0,1.9,11.0,18.0,11.95,0.0
2016,5,9,5,30,118.0,28.0,2.0,11.0,36.0,21.94,9.72
2016,5,9,5,45,229.0,42.5,2.1,11.5,75.5,32.56,22.64
2016,5,9,6,0,340.0,57.0,2.2,12.0,115.0,43.4,32.96
2016,5,9,6,15,414.0,68.0,2.2,12.0,162.5,51.35,40.5
2016,5,9,6,30,488.0,79.0,2.2,12.0,210.0,61.17,49.51
2016,5,9,6,45,244.0,87.0,2.25,12.5,152.5,65.23,53.07
2016,5,9,7,0,0.0,95.0,2.3,13.0,95.0,76.78,63.15
2016,5,9,7,15,0.0,109.0,2.3,13.0,109.0,87.72,72.63
2016,5,9,7,30,0.0,123.0,2.3,13.0,123.0,98.57,81.92
2016,5,9,7,45,0.0,124.5,2.3,13.5,124.5,100.37,83.04
2016,5,9,8,0,0.0,126.0,2.3,14.0,126.0,102.02,84.02
2016,5,9,8,15,0.0,137.5,2.3,14.0,137.5,110.92,91.44
2016,5,9,8,30,0.0,149.0,2.3,14.0,149.0,119.75,98.73
2016,5,9,8,45,3.0,175.0,2.35,14.5,177.5,138.92,114.61
2016,5,9,9,0,6.0,201.0,2.4,15.0,206.0,158.15,124.55
2016,5,9,9,15,9.0,223.0,2.4,15.5,230.5,175.72,137.85
2016,5,9,9,30,12.0,245.0,2.4,16.0,255.0,193.86,151.52
2016,5,9,9,45,16.0,271.5,2.45,16.5,285.0,215.98,168.27
2016,5,9,10,0,20.0,298.0,2.5,17.0,315.0,238.89,185.54
2016,5,9,10,15,32.5,339.0,2.55,17.0,367.0,264.02,204.61
2016,5,9,10,30,45.0,380.0,2.6,17.0,419.0,302.76,234.25
2016,5,9,10,45,75.5,414.0,2.65,17.5,482.0,347.13,267.39
2016,5,9,11,0,106.0,448.0,2.7,18.0,545.0,395.94,303.75
2016,5,9,11,15,236.0,435.0,2.75,18.5,654.0,458.96,351.06
2016,5,9,11,30,366.0,422.0,2.8,19.0,763.0,547.89,417.44
2016,5,9,11,45,638.5,274.0,2.85,19.5,873.0,632.45,482.73
2016,5,9,12,0,911.0,126.0,2.9,20.0,983.0,730.45,557.75
2016,5,9,12,15,910.0,126.0,2.95,20.0,980.0,772.69,589.24
2016,5,9,12,30,909.0,126.0,3.0,20.0,977.0,812.75,617.97
2016,5,9,12,45,905.0,126.0,3.05,20.0,966.0,848.02,642.64
2016,5,9,13,0,901.0,126.0,3.1,20.0,955.0,880.52,665.38
2016,5,9,13,15,897.5,125.5,3.15,20.0,937.0,910.08,686.12
2016,5,9,13,30,894.0,125.0,3.2,20.0,919.0,936.59,704.86
2016,5,9,13,45,887.5,124.0,3.25,20.0,894.0,956.68,719.35
2016,5,9,14,0,881.0,123.0,3.3,20.0,869.0,973.39,731.72
2016,5,9,14,15,873.5,121.0,3.3,19.5,837.5,984.67,741.65
2016,5,9,14,30,866.0,119.0,3.3,19.0,806.0,992.45,749.43
2016,5,9,14,45,856.0,116.5,3.35,19.0,768.5,993.71,751.98
2016,5,9,15,0,846.0,114.0,3.4,19.0,731.0,1003.98,760.86
2016,5,9,15,15,832.5,111.5,3.35,18.5,688.5,994.83,757.33
2016,5,9,15,30,819.0,109.0,3.3,18.0,646.0,982.25,751.73
2016,5,9,15,45,801.5,105.5,3.3,18.0,599.5,961.13,739.33
2016,5,9,16,0,784.0,102.0,3.3,18.0,553.0,936.91,724.82
2016,5,9,16,15,760.5,98.0,3.2,17.5,503.0,903.22,704.25
2016,5,9,16,30,737.0,94.0,3.1,17.0,453.0,866.97,681.63
2016,5,9,16,45,705.5,89.0,3.05,17.0,401.5,826.19,654.39
2016,5,9,17,0,674.0,84.0,3.0,17.0,350.0,777.75,620.94
2016,5,9,17,15,629.5,78.0,2.85,16.5,298.0,714.95,576.4
2016,5,9,17,30,585.0,72.0,2.7,16.0,246.0,652.07,530.18
2016,5,9,17,45,515.0,64.5,2.55,15.5,196.0,565.78,463.7
2016,5,9,18,0,445.0,57.0,2.4,15.0,146.0,481.94,396.13
2016,5,9,18,15,346.5,45.5,2.1,14.0,102.5,374.46,306.67
2016,5,9,18,30,248.0,34.0,1.8,13.0,59.0,272.27,213.27
2016,5,9,18,45,124.0,17.0,1.55,12.5,29.5,135.53,18.27
2016,5,9,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,5,15,64.5,14.0,1.8,11.0,19.0,11.95,0.0
2016,5,10,5,30,129.0,28.0,1.9,11.0,38.0,21.59,10.09
2016,5,10,5,45,243.0,42.5,2.0,11.5,78.0,32.59,22.75
2016,5,10,6,0,357.0,57.0,2.1,12.0,118.0,43.47,33.05
2016,5,10,6,15,430.5,67.5,2.05,12.0,166.5,53.21,42.18
2016,5,10,6,30,504.0,78.0,2.0,12.0,215.0,60.36,48.79
2016,5,10,6,45,252.0,73.5,1.95,12.5,142.0,52.56,41.74
2016,5,10,7,0,0.0,69.0,1.9,13.0,69.0,57.2,45.74
2016,5,10,7,15,0.0,86.5,1.85,13.5,86.5,71.17,57.88
2016,5,10,7,30,0.0,104.0,1.8,14.0,104.0,84.77,69.51
2016,5,10,7,45,0.0,120.0,1.75,14.5,120.0,97.12,79.86
2016,5,10,8,0,0.0,136.0,1.7,15.0,136.0,109.34,89.96
2016,5,10,8,15,0.5,153.5,1.55,15.5,154.5,122.51,100.72
2016,5,10,8,30,1.0,171.0,1.4,16.0,173.0,135.53,111.19
2016,5,10,8,45,7.0,202.0,1.3,17.0,208.0,157.8,129.03
2016,5,10,9,0,13.0,233.0,1.2,18.0,243.0,180.36,140.13
2016,5,10,9,15,58.5,299.5,1.2,18.5,345.0,216.37,165.56
2016,5,10,9,30,104.0,366.0,1.2,19.0,447.0,269.76,203.47
2016,5,10,9,45,183.5,381.0,1.25,20.0,531.5,295.29,218.57
2016,5,10,10,0,263.0,396.0,1.3,21.0,616.0,331.38,242.94
2016,5,10,10,15,547.5,280.0,1.35,21.5,756.0,365.52,262.79
2016,5,10,10,30,832.0,164.0,1.4,22.0,896.0,432.52,311.05
2016,5,10,10,45,839.0,164.0,1.45,22.5,916.0,484.87,353.77
2016,5,10,11,0,846.0,164.0,1.5,23.0,936.0,537.16,395.26
2016,5,10,11,15,849.0,165.0,1.55,23.0,948.5,587.77,435.13
2016,5,10,11,30,852.0,166.0,1.6,23.0,961.0,637.54,473.33
2016,5,10,11,45,855.5,164.5,1.7,23.5,967.0,684.63,508.14
2016,5,10,12,0,859.0,163.0,1.8,24.0,973.0,730.4,541.2
2016,5,10,12,15,858.5,162.5,1.9,24.0,969.5,772.55,572.13
2016,5,10,12,30,858.0,162.0,2.0,24.0,966.0,812.61,601.21
2016,5,10,12,45,866.0,154.0,2.15,24.5,958.5,840.82,620.33
2016,5,10,13,0,874.0,146.0,2.3,25.0,951.0,875.95,643.78
2016,5,10,13,15,870.0,145.0,2.4,25.0,932.5,904.26,663.46
2016,5,10,13,30,866.0,144.0,2.5,25.0,914.0,929.55,681.28
2016,5,10,13,45,859.0,142.5,2.6,25.0,889.0,948.47,695.05
2016,5,10,14,0,852.0,141.0,2.7,25.0,864.0,976.79,715.15
2016,5,10,14,15,843.5,139.0,2.75,25.0,832.0,987.38,723.26
2016,5,10,14,30,835.0,137.0,2.8,25.0,800.0,994.4,729.37
2016,5,10,14,45,825.0,133.5,2.9,25.0,763.0,994.75,731.74
2016,5,10,15,0,815.0,130.0,3.0,25.0,726.0,991.54,731.96
2016,5,10,15,15,800.5,127.0,3.05,24.5,683.5,980.85,728.41
2016,5,10,15,30,786.0,124.0,3.1,24.0,641.0,966.78,722.73
2016,5,10,15,45,770.0,119.0,3.2,23.5,595.0,945.65,712.7
2016,5,10,16,0,754.0,114.0,3.3,23.0,549.0,928.23,705.15
2016,5,10,16,15,729.5,109.5,3.35,22.5,499.5,893.66,685.25
2016,5,10,16,30,705.0,105.0,3.4,22.0,450.0,856.73,663.39
2016,5,10,16,45,676.0,98.0,3.45,21.5,399.0,810.17,634.07
2016,5,10,17,0,647.0,91.0,3.5,21.0,348.0,762.02,602.72
2016,5,10,17,15,602.5,84.5,3.45,20.0,296.5,699.09,559.84
2016,5,10,17,30,558.0,78.0,3.4,19.0,245.0,636.06,514.99
2016,5,10,17,45,495.5,69.0,3.35,18.0,196.0,554.88,453.67
2016,5,10,18,0,433.0,60.0,3.3,17.0,147.0,475.72,390.72
2016,5,10,18,15,338.0,48.0,3.1,16.0,104.0,367.41,300.79
2016,5,10,18,30,243.0,36.0,2.9,15.0,61.0,271.84,213.52
2016,5,10,18,45,121.5,18.0,2.7,14.5,30.5,136.62,33.74
2016,5,10,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,11,5,15,105.0,13.0,1.65,10.5,21.5,11.1,0.0
2016,5,11,5,30,210.0,26.0,1.9,11.0,43.0,21.26,10.33
2016,5,11,5,45,318.5,38.0,2.15,12.0,84.0,30.78,21.18
2016,5,11,6,0,427.0,50.0,2.4,13.0,125.0,40.08,29.95
2016,5,11,6,15,498.0,58.5,2.35,13.5,174.0,46.07,35.59
2016,5,11,6,30,569.0,67.0,2.3,14.0,223.0,51.95,40.93
2016,5,11,6,45,284.5,88.5,2.25,14.5,166.5,63.08,50.75
2016,5,11,7,0,0.0,110.0,2.2,15.0,110.0,87.56,72.12
2016,5,11,7,15,3.5,132.5,2.1,15.5,134.5,104.35,86.39
2016,5,11,7,30,7.0,155.0,2.0,16.0,159.0,120.93,100.23
2016,5,11,7,45,13.0,177.5,1.95,16.5,185.0,137.36,113.71
2016,5,11,8,0,19.0,200.0,1.9,17.0,211.0,153.59,126.81
2016,5,11,8,15,29.0,228.0,1.85,17.5,246.0,162.55,133.64
2016,5,11,8,30,39.0,256.0,1.8,18.0,281.0,179.25,146.85
2016,5,11,8,45,126.5,293.0,1.75,18.5,382.0,188.81,153.99
2016,5,11,9,0,214.0,330.0,1.7,19.0,483.0,216.39,164.4
2016,5,11,9,15,323.5,318.0,1.65,19.5,563.5,226.6,162.95
2016,5,11,9,30,433.0,306.0,1.6,20.0,644.0,250.9,174.61
2016,5,11,9,45,477.5,305.0,1.6,20.5,692.5,291.35,204.25
2016,5,11,10,0,522.0,304.0,1.6,21.0,741.0,336.87,239.42
2016,5,11,10,15,701.0,221.0,1.6,21.0,827.0,373.98,266.62
2016,5,11,10,30,880.0,138.0,1.6,21.0,913.0,437.78,316.1
2016,5,11,10,45,882.5,140.0,1.6,21.5,932.5,490.28,359.39
2016,5,11,11,0,885.0,142.0,1.6,22.0,952.0,542.12,400.84
2016,5,11,11,15,887.5,143.0,1.65,22.0,964.5,592.45,440.91
2016,5,11,11,30,890.0,144.0,1.7,22.0,977.0,641.77,479.17
2016,5,11,11,45,892.0,143.5,1.8,22.5,982.0,688.49,514.03
2016,5,11,12,0,894.0,143.0,1.9,23.0,987.0,733.74,547.0
2016,5,11,12,15,893.0,142.5,1.95,23.0,983.5,775.15,577.31
2016,5,11,12,30,892.0,142.0,2.0,23.0,980.0,814.42,605.04
2016,5,11,12,45,898.0,135.5,2.05,23.5,971.5,851.98,629.29
2016,5,11,13,0,904.0,129.0,2.1,24.0,963.0,887.12,651.77
2016,5,11,13,15,899.5,128.0,2.15,24.0,944.5,915.44,670.98
2016,5,11,13,30,895.0,127.0,2.2,24.0,926.0,940.62,688.25
2016,5,11,13,45,890.0,125.0,2.3,24.5,900.5,961.14,701.73
2016,5,11,14,0,885.0,123.0,2.4,25.0,875.0,978.28,713.13
2016,5,11,14,15,877.0,121.0,2.45,24.5,843.0,989.09,722.89
2016,5,11,14,30,869.0,119.0,2.5,24.0,811.0,996.37,730.6
2016,5,11,14,45,857.5,117.0,2.55,24.0,773.0,996.66,732.53
2016,5,11,15,0,846.0,115.0,2.6,24.0,735.0,1006.03,740.65
2016,5,11,15,15,831.5,112.0,2.6,23.5,692.0,995.25,736.59
2016,5,11,15,30,817.0,109.0,2.6,23.0,649.0,981.03,730.55
2016,5,11,15,45,798.5,106.0,2.6,23.0,601.5,959.49,718.3
2016,5,11,16,0,780.0,103.0,2.6,23.0,554.0,934.87,704.04
2016,5,11,16,15,756.0,99.0,2.55,22.5,504.5,900.72,684.13
2016,5,11,16,30,732.0,95.0,2.5,22.0,455.0,870.23,666.53
2016,5,11,16,45,700.5,90.0,2.45,21.5,403.0,823.37,637.04
2016,5,11,17,0,669.0,85.0,2.4,21.0,351.0,775.03,605.79
2016,5,11,17,15,625.5,78.5,2.25,20.0,299.5,712.56,563.61
2016,5,11,17,30,582.0,72.0,2.1,19.0,248.0,650.0,519.66
2016,5,11,17,45,520.0,64.0,1.95,18.5,198.5,570.0,459.36
2016,5,11,18,0,458.0,56.0,1.8,18.0,149.0,492.08,397.88
2016,5,11,18,15,364.0,45.0,1.6,17.0,105.5,388.22,313.46
2016,5,11,18,30,270.0,34.0,1.4,16.0,62.0,290.94,227.2
2016,5,11,18,45,135.0,17.0,1.25,15.5,31.0,144.4,48.91
2016,5,11,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,5,15,73.5,14.5,1.4,10.5,20.5,12.38,0.0
2016,5,12,5,30,147.0,29.0,1.7,11.0,41.0,22.37,11.58
2016,5,12,5,45,238.5,44.5,2.0,12.0,80.0,34.03,24.07
2016,5,12,6,0,330.0,60.0,2.3,13.0,119.0,45.47,34.74
2016,5,12,6,15,400.5,71.5,2.3,13.0,166.0,53.69,42.46
2016,5,12,6,30,471.0,83.0,2.3,13.0,213.0,61.73,49.83
2016,5,12,6,45,235.5,81.0,2.35,13.5,146.0,57.44,45.92
2016,5,12,7,0,0.0,79.0,2.4,14.0,79.0,65.05,52.5
2016,5,12,7,15,3.5,117.5,2.4,14.5,119.5,93.95,77.67
2016,5,12,7,30,7.0,156.0,2.4,15.0,160.0,121.66,101.3
2016,5,12,7,45,12.5,177.5,2.4,15.5,184.5,137.41,114.25
2016,5,12,8,0,18.0,199.0,2.4,16.0,209.0,152.99,126.89
2016,5,12,8,15,58.5,242.5,2.35,16.5,279.5,171.14,141.51
2016,5,12,8,30,99.0,286.0,2.3,17.0,350.0,196.12,161.63
2016,5,12,8,45,245.5,288.0,2.3,17.5,460.5,175.18,143.43
2016,5,12,9,0,392.0,290.0,2.3,18.0,571.0,190.8,141.65
2016,5,12,9,15,601.0,216.5,2.25,18.5,673.5,183.4,119.2
2016,5,12,9,30,810.0,143.0,2.2,19.0,776.0,216.78,133.09
2016,5,12,9,45,822.0,143.5,2.2,19.5,809.5,268.8,175.05
2016,5,12,10,0,834.0,144.0,2.2,20.0,843.0,322.11,220.37
2016,5,12,10,15,841.0,146.0,2.15,20.0,869.5,375.88,267.08
2016,5,12,10,30,848.0,148.0,2.1,20.0,896.0,429.99,313.51
2016,5,12,10,45,850.0,150.5,2.1,20.5,915.0,482.42,357.17
2016,5,12,11,0,852.0,153.0,2.1,21.0,934.0,534.29,399.03
2016,5,12,11,15,855.0,154.0,2.1,21.5,946.0,583.37,437.53
2016,5,12,11,30,858.0,155.0,2.1,22.0,958.0,631.5,474.12
2016,5,12,11,45,856.5,156.5,2.1,22.5,962.0,676.06,507.06
2016,5,12,12,0,855.0,158.0,2.1,23.0,966.0,719.0,537.91
2016,5,12,12,15,854.5,158.0,2.1,23.0,963.5,759.78,567.56
2016,5,12,12,30,854.0,158.0,2.1,23.0,961.0,807.54,601.11
2016,5,12,12,45,836.5,167.0,2.15,23.5,946.5,839.69,621.95
2016,5,12,13,0,819.0,176.0,2.2,24.0,932.0,868.52,640.41
2016,5,12,13,15,814.5,175.0,2.25,24.0,914.5,896.14,659.34
2016,5,12,13,30,810.0,174.0,2.3,24.0,897.0,920.74,676.32
2016,5,12,13,45,807.5,169.0,2.4,24.0,873.5,940.21,690.51
2016,5,12,14,0,805.0,164.0,2.5,24.0,850.0,956.41,702.72
2016,5,12,14,15,796.0,161.5,2.55,23.5,818.5,965.48,711.36
2016,5,12,14,30,787.0,159.0,2.6,23.0,787.0,971.08,717.95
2016,5,12,14,45,780.5,153.5,2.7,23.0,751.5,972.59,721.1
2016,5,12,15,0,774.0,148.0,2.8,23.0,716.0,970.65,722.14
2016,5,12,15,15,758.0,144.0,2.8,22.5,674.0,965.13,721.51
2016,5,12,15,30,742.0,140.0,2.8,22.0,632.0,948.85,713.79
2016,5,12,15,45,728.5,133.5,2.85,22.0,587.0,928.96,702.79
2016,5,12,16,0,715.0,127.0,2.9,22.0,542.0,906.09,689.74
2016,5,12,16,15,689.0,121.5,2.9,21.0,492.5,869.24,669.13
2016,5,12,16,30,663.0,116.0,2.9,20.0,443.0,830.12,646.51
2016,5,12,16,45,634.5,108.5,2.95,19.5,393.5,784.17,617.41
2016,5,12,17,0,606.0,101.0,3.0,19.0,344.0,736.66,586.3
2016,5,12,17,15,560.0,93.0,3.0,18.0,293.0,671.29,541.41
2016,5,12,17,30,514.0,85.0,3.0,17.0,242.0,605.93,494.57
2016,5,12,17,45,451.0,75.0,3.05,16.0,193.5,524.18,432.54
2016,5,12,18,0,388.0,65.0,3.1,15.0,145.0,441.11,366.18
2016,5,12,18,15,298.0,51.5,3.0,14.5,103.0,341.35,281.62
2016,5,12,18,30,208.0,38.0,2.9,14.0,61.0,248.35,197.42
2016,5,12,18,45,104.0,19.0,2.85,13.5,30.5,127.71,52.83
2016,5,12,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,5,15,76.0,15.5,2.3,11.0,22.0,13.23,0.0
2016,5,13,5,30,152.0,31.0,2.4,11.0,44.0,23.89,13.1
2016,5,13,5,45,259.5,45.0,2.55,11.0,85.0,34.47,24.6
2016,5,13,6,0,367.0,59.0,2.7,11.0,126.0,44.92,34.56
2016,5,13,6,15,437.5,69.5,2.75,11.5,174.0,54.63,43.57
2016,5,13,6,30,508.0,80.0,2.8,12.0,222.0,61.71,50.01
2016,5,13,6,45,287.0,116.0,2.9,12.5,199.5,84.61,70.34
2016,5,13,7,0,66.0,152.0,3.0,13.0,177.0,111.82,94.09
2016,5,13,7,15,74.5,173.0,3.0,13.0,205.0,126.03,106.24
2016,5,13,7,30,83.0,194.0,3.0,13.0,233.0,139.95,118.0
2016,5,13,7,45,41.5,160.0,3.0,13.5,179.5,120.53,100.52
2016,5,13,8,0,0.0,126.0,3.0,14.0,126.0,102.11,84.06
2016,5,13,8,15,3.0,159.0,3.0,14.5,161.0,126.55,104.72
2016,5,13,8,30,6.0,192.0,3.0,15.0,196.0,150.3,124.42
2016,5,13,8,45,5.5,190.5,3.0,15.5,194.5,149.94,123.5
2016,5,13,9,0,5.0,189.0,3.0,16.0,193.0,149.94,117.48
2016,5,13,9,15,7.5,211.0,3.0,16.5,217.5,167.41,130.82
2016,5,13,9,30,10.0,233.0,3.0,17.0,242.0,185.37,144.43
2016,5,13,9,45,11.0,240.0,3.05,17.5,249.5,192.69,149.66
2016,5,13,10,0,12.0,247.0,3.1,18.0,257.0,200.12,155.04
2016,5,13,10,15,13.0,261.5,3.15,18.0,273.0,213.28,165.24
2016,5,13,10,30,14.0,276.0,3.2,18.0,289.0,226.73,175.65
2016,5,13,10,45,26.5,333.0,3.3,18.5,358.0,269.72,208.46
2016,5,13,11,0,39.0,390.0,3.4,19.0,427.0,322.71,248.54
2016,5,13,11,15,42.0,401.0,3.5,19.0,440.5,339.71,261.48
2016,5,13,11,30,45.0,412.0,3.6,19.0,454.0,357.41,275.05
2016,5,13,11,45,97.5,445.5,3.75,19.0,537.5,425.13,326.95
2016,5,13,12,0,150.0,479.0,3.9,19.0,621.0,500.34,383.91
2016,5,13,12,15,529.5,303.5,3.95,19.0,802.5,656.58,506.75
2016,5,13,12,30,909.0,128.0,4.0,19.0,984.0,817.48,629.23
2016,5,13,12,45,905.5,128.5,4.1,19.0,973.5,853.42,654.18
2016,5,13,13,0,902.0,129.0,4.2,19.0,963.0,886.67,678.06
2016,5,13,13,15,898.5,128.0,4.25,18.5,945.5,915.71,700.13
2016,5,13,13,30,895.0,127.0,4.3,18.0,928.0,941.69,720.21
