Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,13,45,891.5,124.5,4.4,18.0,903.5,963.05,736.26
2016,5,13,14,0,888.0,122.0,4.5,18.0,879.0,981.08,750.36
2016,5,13,14,15,880.5,120.5,4.5,17.5,848.0,992.86,760.91
2016,5,13,14,30,873.0,119.0,4.5,17.0,817.0,1001.15,769.27
2016,5,13,14,45,865.5,115.5,4.5,17.0,780.0,1003.81,772.44
2016,5,13,15,0,858.0,112.0,4.5,17.0,743.0,1002.93,773.38
2016,5,13,15,15,844.5,109.5,4.4,16.5,700.5,1006.16,777.94
2016,5,13,15,30,831.0,107.0,4.3,16.0,658.0,993.51,771.53
2016,5,13,15,45,819.0,101.5,4.25,16.0,612.5,975.4,760.74
2016,5,13,16,0,807.0,96.0,4.2,16.0,567.0,954.04,747.66
2016,5,13,16,15,785.0,92.5,4.1,15.5,517.0,922.19,728.16
2016,5,13,16,30,763.0,89.0,4.0,15.0,467.0,887.74,706.61
2016,5,13,16,45,740.5,83.0,3.95,15.0,416.5,847.34,679.28
2016,5,13,17,0,718.0,77.0,3.9,15.0,366.0,804.9,649.88
2016,5,13,17,15,677.5,71.5,3.75,14.5,314.0,751.03,611.75
2016,5,13,17,30,637.0,66.0,3.6,14.0,262.0,691.2,567.63
2016,5,13,17,45,584.5,58.5,3.45,13.5,212.5,618.4,511.39
2016,5,13,18,0,532.0,51.0,3.3,13.0,163.0,547.12,453.55
2016,5,13,18,15,440.0,42.0,3.0,12.5,117.5,444.78,367.41
2016,5,13,18,30,348.0,33.0,2.7,12.0,72.0,348.61,280.34
2016,5,13,18,45,174.0,16.5,2.45,11.5,36.0,179.55,88.21
2016,5,13,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,5,15,87.0,15.0,1.4,11.5,22.0,11.68,0.0
2016,5,14,5,30,174.0,30.0,1.6,12.0,44.0,23.17,12.78
2016,5,14,5,45,270.0,42.5,1.85,12.5,83.0,32.63,22.9
2016,5,14,6,0,366.0,55.0,2.1,13.0,122.0,41.98,31.71
2016,5,14,6,15,423.5,66.5,2.15,13.5,167.5,51.92,40.84
2016,5,14,6,30,481.0,78.0,2.2,14.0,213.0,59.77,47.89
2016,5,14,6,45,532.5,82.5,2.25,14.5,260.5,61.81,49.61
2016,5,14,7,0,584.0,87.0,2.3,15.0,308.0,63.91,51.27
2016,5,14,7,15,322.5,138.5,2.3,15.5,263.5,98.91,81.67
2016,5,14,7,30,61.0,190.0,2.3,16.0,219.0,137.49,114.48
2016,5,14,7,45,64.0,212.5,2.3,16.5,246.0,151.86,126.05
2016,5,14,8,0,67.0,235.0,2.3,17.0,273.0,165.86,137.19
2016,5,14,8,15,116.5,263.5,2.25,17.0,336.0,173.6,143.21
2016,5,14,8,30,166.0,292.0,2.2,17.0,399.0,188.97,155.59
2016,5,14,8,45,179.0,313.5,2.15,17.5,436.0,199.71,163.71
2016,5,14,9,0,192.0,335.0,2.1,18.0,473.0,219.67,167.54
2016,5,14,9,15,281.5,335.0,2.15,18.5,550.0,233.45,170.48
2016,5,14,9,30,371.0,335.0,2.2,19.0,627.0,271.13,193.97
2016,5,14,9,45,349.5,358.5,2.25,19.5,642.5,307.98,223.49
2016,5,14,10,0,328.0,382.0,2.3,20.0,658.0,343.23,252.41
2016,5,14,10,15,333.0,394.0,2.35,20.0,681.5,378.64,281.12
2016,5,14,10,30,338.0,406.0,2.4,20.0,705.0,414.96,310.39
2016,5,14,10,45,347.0,407.0,2.5,20.5,720.0,446.66,335.4
2016,5,14,11,0,356.0,408.0,2.6,21.0,735.0,479.1,360.61
2016,5,14,11,15,436.0,392.0,2.65,21.0,798.0,534.22,402.75
2016,5,14,11,30,516.0,376.0,2.7,21.0,861.0,602.58,454.14
2016,5,14,11,45,515.0,379.5,2.8,21.5,865.5,639.86,481.47
2016,5,14,12,0,514.0,383.0,2.9,22.0,870.0,676.38,507.9
2016,5,14,12,15,570.5,351.0,2.95,22.0,890.0,725.62,544.76
2016,5,14,12,30,627.0,319.0,3.0,22.0,910.0,773.48,580.4
2016,5,14,12,45,755.5,229.5,3.1,22.0,934.5,836.08,628.17
2016,5,14,13,0,884.0,140.0,3.2,22.0,959.0,881.59,661.51
2016,5,14,13,15,879.5,139.0,3.25,22.0,940.5,909.46,680.86
2016,5,14,13,30,875.0,138.0,3.3,22.0,922.0,934.25,698.32
2016,5,14,13,45,870.0,136.0,3.4,22.0,897.5,954.48,713.15
2016,5,14,14,0,865.0,134.0,3.5,22.0,873.0,971.4,725.91
2016,5,14,14,15,856.5,132.0,3.55,21.5,841.0,981.57,735.39
2016,5,14,14,30,848.0,130.0,3.6,21.0,809.0,1001.23,751.51
2016,5,14,14,45,835.0,128.5,3.7,21.0,771.5,1000.73,753.06
2016,5,14,15,0,822.0,127.0,3.8,21.0,734.0,996.68,752.52
2016,5,14,15,15,807.5,124.0,3.8,20.5,691.5,985.93,748.35
2016,5,14,15,30,793.0,121.0,3.8,20.0,649.0,971.8,742.01
2016,5,14,15,45,773.0,118.0,3.85,20.0,602.0,948.87,728.55
2016,5,14,16,0,753.0,115.0,3.9,20.0,555.0,929.69,717.75
2016,5,14,16,15,728.0,110.5,3.8,19.5,505.5,894.62,696.15
2016,5,14,16,30,703.0,106.0,3.7,19.0,456.0,857.21,672.68
2016,5,14,16,45,667.0,101.5,3.65,18.5,404.5,807.17,639.84
2016,5,14,17,0,631.0,97.0,3.6,18.0,353.0,755.79,605.2
2016,5,14,17,15,586.0,90.0,3.4,17.5,302.0,692.05,559.52
2016,5,14,17,30,541.0,83.0,3.2,17.0,251.0,628.23,512.25
2016,5,14,17,45,474.0,74.5,3.05,16.5,201.5,544.03,447.28
2016,5,14,18,0,407.0,66.0,2.9,16.0,152.0,458.23,378.26
2016,5,14,18,15,316.0,53.5,2.6,15.5,109.0,358.39,294.37
2016,5,14,18,30,225.0,41.0,2.3,15.0,66.0,265.53,211.42
2016,5,14,18,45,112.5,20.5,2.05,14.5,33.0,138.34,72.73
2016,5,14,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,15,5,15,74.5,16.5,2.0,12.5,23.0,12.82,0.0
2016,5,15,5,30,149.0,33.0,2.2,13.0,46.0,25.37,14.7
2016,5,15,5,45,258.0,46.5,2.4,13.5,87.0,35.54,25.35
2016,5,15,6,0,367.0,60.0,2.6,14.0,128.0,45.61,34.79
2016,5,15,6,15,437.5,69.5,2.55,14.0,175.5,54.44,42.99
2016,5,15,6,30,508.0,79.0,2.5,14.0,223.0,60.72,48.73
2016,5,15,6,45,257.0,103.5,2.45,14.5,177.0,76.25,62.4
2016,5,15,7,0,6.0,128.0,2.4,15.0,131.0,100.2,83.17
2016,5,15,7,15,3.0,125.0,2.35,15.5,126.5,99.35,81.99
2016,5,15,7,30,0.0,122.0,2.3,16.0,122.0,98.06,80.44
2016,5,15,7,45,0.0,126.0,2.25,16.5,126.0,101.63,83.07
2016,5,15,8,0,0.0,130.0,2.2,17.0,130.0,105.09,85.59
2016,5,15,8,15,1.0,152.5,2.15,17.5,153.5,121.93,99.47
2016,5,15,8,30,2.0,175.0,2.1,18.0,177.0,138.5,112.9
2016,5,15,8,45,15.0,225.5,2.1,18.5,236.5,173.93,141.87
2016,5,15,9,0,28.0,276.0,2.1,19.0,296.0,194.77,150.8
2016,5,15,9,15,43.0,311.5,2.1,19.5,344.5,222.84,170.93
2016,5,15,9,30,58.0,347.0,2.1,20.0,393.0,253.42,192.97
2016,5,15,9,45,60.5,361.5,2.15,20.5,411.5,271.53,206.17
2016,5,15,10,0,63.0,376.0,2.2,21.0,430.0,290.19,219.95
2016,5,15,10,15,487.5,244.0,2.3,21.0,675.0,326.71,238.12
2016,5,15,10,30,912.0,112.0,2.4,21.0,920.0,437.75,318.42
2016,5,15,10,45,914.5,114.0,2.5,21.5,940.0,491.29,363.2
2016,5,15,11,0,917.0,116.0,2.6,22.0,960.0,544.11,406.39
2016,5,15,11,15,919.5,116.5,2.75,22.0,972.5,594.97,447.9
2016,5,15,11,30,922.0,117.0,2.9,22.0,985.0,644.72,487.6
2016,5,15,11,45,920.5,119.0,3.1,22.5,989.0,691.76,523.64
2016,5,15,12,0,919.0,121.0,3.3,23.0,993.0,737.04,557.57
2016,5,15,12,15,919.0,121.0,3.45,23.0,990.5,779.87,590.04
2016,5,15,12,30,919.0,121.0,3.6,23.0,988.0,820.61,619.13
2016,5,15,12,45,922.5,116.5,3.75,23.0,979.5,858.0,645.62
2016,5,15,13,0,926.0,112.0,3.9,23.0,971.0,892.85,670.37
2016,5,15,13,15,923.0,111.5,4.0,22.5,953.5,922.99,693.03
2016,5,15,13,30,920.0,111.0,4.1,22.0,936.0,950.06,713.76
2016,5,15,13,45,914.5,110.0,4.2,22.0,911.5,971.14,729.18
2016,5,15,14,0,909.0,109.0,4.3,22.0,887.0,988.8,742.47
2016,5,15,14,15,902.0,107.5,4.3,21.5,856.0,1001.05,753.12
2016,5,15,14,30,895.0,106.0,4.3,21.0,825.0,1009.76,761.61
2016,5,15,14,45,886.0,104.0,4.3,21.0,788.0,1012.41,764.71
2016,5,15,15,0,877.0,102.0,4.3,21.0,751.0,1011.52,765.62
2016,5,15,15,15,864.5,99.5,4.3,20.5,708.5,1003.05,763.01
2016,5,15,15,30,852.0,97.0,4.3,20.0,666.0,991.19,758.23
2016,5,15,15,45,835.0,94.5,4.35,20.0,619.0,983.49,755.31
2016,5,15,16,0,818.0,92.0,4.4,20.0,572.0,960.68,741.88
2016,5,15,16,15,796.5,88.5,4.35,19.5,522.0,929.19,723.28
2016,5,15,16,30,775.0,85.0,4.3,19.0,472.0,895.09,702.58
2016,5,15,16,45,741.0,82.0,4.25,18.5,419.5,847.22,671.49
2016,5,15,17,0,707.0,79.0,4.2,18.0,367.0,803.62,642.81
2016,5,15,17,15,666.0,74.0,4.0,17.0,315.0,744.58,602.13
2016,5,15,17,30,625.0,69.0,3.8,16.0,263.0,685.27,559.67
2016,5,15,17,45,557.5,63.0,3.65,15.5,212.5,601.94,495.63
2016,5,15,18,0,490.0,57.0,3.5,15.0,162.0,520.84,430.5
2016,5,15,18,15,398.0,47.0,3.2,14.5,117.5,418.36,344.84
2016,5,15,18,30,306.0,37.0,2.9,14.0,73.0,321.82,258.96
2016,5,15,18,45,170.5,23.0,2.65,13.5,41.5,185.73,107.62
2016,5,15,19,0,35.0,9.0,2.4,13.0,10.0,31.01,0.0
2016,5,15,19,15,17.5,4.5,2.4,13.0,5.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,5,15,91.5,16.0,1.7,12.0,24.0,12.45,0.0
2016,5,16,5,30,183.0,32.0,1.8,12.0,48.0,24.69,14.45
2016,5,16,5,45,276.5,45.0,1.95,12.5,88.0,34.49,24.6
2016,5,16,6,0,370.0,58.0,2.1,13.0,128.0,44.15,33.67
2016,5,16,6,15,438.5,68.0,2.05,13.5,175.5,53.1,41.91
2016,5,16,6,30,507.0,78.0,2.0,14.0,223.0,59.82,47.94
2016,5,16,6,45,554.5,85.5,2.0,14.5,273.0,64.18,51.71
2016,5,16,7,0,602.0,93.0,2.0,15.0,323.0,68.41,55.23
2016,5,16,7,15,637.5,99.0,2.05,15.5,374.0,71.26,57.45
2016,5,16,7,30,673.0,105.0,2.1,16.0,425.0,73.99,59.51
2016,5,16,7,45,702.5,108.5,2.15,17.0,475.0,74.83,59.79
2016,5,16,8,0,732.0,112.0,2.2,18.0,525.0,75.63,60.04
2016,5,16,8,15,752.0,116.0,2.25,18.5,572.0,84.15,67.0
2016,5,16,8,30,772.0,120.0,2.3,19.0,619.0,85.1,67.46
2016,5,16,8,45,791.0,121.5,2.4,19.5,663.0,84.32,66.48
2016,5,16,9,0,810.0,123.0,2.5,20.0,707.0,112.3,67.62
2016,5,16,9,15,822.0,125.0,2.55,20.5,745.5,163.18,93.04
2016,5,16,9,30,834.0,127.0,2.6,21.0,784.0,215.71,130.38
2016,5,16,9,45,854.5,122.5,2.65,21.5,820.0,275.19,178.09
2016,5,16,10,0,875.0,118.0,2.7,22.0,856.0,328.0,222.93
2016,5,16,10,15,881.5,119.5,2.75,22.5,882.5,381.7,269.38
2016,5,16,10,30,888.0,121.0,2.8,23.0,909.0,435.51,315.26
2016,5,16,10,45,892.5,121.5,2.9,23.5,929.0,487.67,358.95
2016,5,16,11,0,897.0,122.0,3.0,24.0,949.0,539.33,401.04
2016,5,16,11,15,900.0,123.0,3.05,24.0,961.5,589.84,441.75
2016,5,16,11,30,903.0,124.0,3.1,24.0,974.0,639.35,480.69
2016,5,16,11,45,904.5,123.5,3.2,24.5,979.5,685.59,515.59
2016,5,16,12,0,906.0,123.0,3.3,25.0,985.0,730.3,548.52
2016,5,16,12,15,906.0,123.0,3.4,25.0,982.5,772.57,580.13
2016,5,16,12,30,906.0,123.0,3.5,25.0,980.0,812.79,608.49
2016,5,16,12,45,906.5,121.5,3.6,25.0,970.5,849.87,634.33
2016,5,16,13,0,907.0,120.0,3.7,25.0,961.0,884.45,658.44
2016,5,16,13,15,903.5,119.0,3.75,25.0,944.0,913.28,678.41
2016,5,16,13,30,900.0,118.0,3.8,25.0,927.0,939.04,696.4
2016,5,16,13,45,898.5,114.5,3.85,25.0,903.5,961.05,711.97
2016,5,16,14,0,897.0,111.0,3.9,25.0,880.0,979.74,725.46
2016,5,16,14,15,890.0,109.5,3.9,24.5,849.0,991.8,735.8
2016,5,16,14,30,883.0,108.0,3.9,24.0,818.0,1000.36,744.05
2016,5,16,14,45,872.5,106.5,3.95,24.0,780.5,1001.96,746.7
2016,5,16,15,0,862.0,105.0,4.0,24.0,743.0,1000.07,747.23
2016,5,16,15,15,849.0,102.5,3.95,23.5,701.0,991.1,744.0
2016,5,16,15,30,836.0,100.0,3.9,23.0,659.0,990.94,746.92
2016,5,16,15,45,815.0,99.0,3.9,23.0,612.0,969.16,734.07
2016,5,16,16,0,794.0,98.0,3.9,23.0,565.0,944.37,719.31
2016,5,16,16,15,771.5,94.5,3.8,22.5,515.5,912.18,700.15
2016,5,16,16,30,749.0,91.0,3.7,22.0,466.0,877.44,679.0
2016,5,16,16,45,715.0,87.5,3.65,21.5,414.5,835.26,652.42
2016,5,16,17,0,681.0,84.0,3.6,21.0,363.0,786.32,620.29
2016,5,16,17,15,639.5,78.0,3.45,20.0,311.5,726.05,579.45
2016,5,16,17,30,598.0,72.0,3.3,19.0,260.0,665.58,536.83
2016,5,16,17,45,537.0,65.0,3.2,18.5,210.5,587.22,477.61
2016,5,16,18,0,476.0,58.0,3.1,18.0,161.0,510.78,417.15
2016,5,16,18,15,386.0,48.0,2.9,17.0,117.0,410.29,335.09
2016,5,16,18,30,296.0,38.0,2.7,16.0,73.0,315.54,252.5
2016,5,16,18,45,166.0,24.0,2.5,15.5,42.0,185.44,112.8
2016,5,16,19,0,36.0,10.0,2.3,15.0,11.0,32.56,0.0
2016,5,16,19,15,18.0,5.0,2.25,14.5,5.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,5,15,125.0,15.0,1.2,12.0,26.5,11.72,0.0
2016,5,17,5,30,250.0,30.0,1.4,13.0,53.0,24.52,14.43
2016,5,17,5,45,356.0,40.5,1.65,14.0,96.0,32.68,22.9
2016,5,17,6,0,462.0,51.0,1.9,15.0,139.0,40.7,30.38
2016,5,17,6,15,529.0,58.5,1.95,15.5,188.5,45.91,35.21
2016,5,17,6,30,596.0,66.0,2.0,16.0,238.0,51.03,39.8
2016,5,17,6,45,647.5,71.0,2.1,17.0,291.0,54.05,42.27
2016,5,17,7,0,699.0,76.0,2.2,18.0,344.0,57.04,44.62
2016,5,17,7,15,731.5,80.5,2.35,18.5,397.0,64.8,51.14
2016,5,17,7,30,764.0,85.0,2.5,19.0,450.0,67.3,53.02
2016,5,17,7,45,792.0,87.5,2.7,20.0,502.0,68.22,53.4
2016,5,17,8,0,820.0,90.0,2.9,21.0,554.0,69.12,53.76
2016,5,17,8,15,838.0,93.0,2.95,21.5,602.5,70.14,54.34
2016,5,17,8,30,856.0,96.0,3.0,22.0,651.0,81.33,63.5
2016,5,17,8,45,871.0,98.0,3.1,23.0,696.0,82.24,63.81
2016,5,17,9,0,886.0,100.0,3.2,24.0,741.0,114.44,65.96
2016,5,17,9,15,896.5,102.0,3.25,24.5,780.5,168.41,92.64
2016,5,17,9,30,907.0,104.0,3.3,25.0,820.0,223.7,131.62
2016,5,17,9,45,914.5,106.0,3.35,25.5,853.5,279.46,176.71
2016,5,17,10,0,922.0,108.0,3.4,26.0,887.0,335.82,224.52
2016,5,17,10,15,927.5,109.5,3.35,26.0,913.5,391.58,272.73
2016,5,17,10,30,933.0,111.0,3.3,26.0,940.0,447.31,320.34
2016,5,17,10,45,936.0,112.0,3.25,26.5,960.0,501.35,364.95
2016,5,17,11,0,939.0,113.0,3.2,27.0,980.0,554.67,407.6
2016,5,17,11,15,941.5,113.5,3.15,27.0,992.0,606.46,448.61
2016,5,17,11,30,944.0,114.0,3.1,27.0,1004.0,657.1,487.6
2016,5,17,11,45,944.0,114.5,3.05,27.5,1008.5,704.81,522.43
2016,5,17,12,0,944.0,115.0,3.0,28.0,1013.0,750.79,554.98
2016,5,17,12,15,943.0,115.0,2.95,28.0,1010.0,793.71,585.63
2016,5,17,12,30,942.0,115.0,2.9,28.0,1007.0,834.41,612.52
2016,5,17,12,45,941.5,113.0,2.85,28.5,996.5,871.33,635.42
2016,5,17,13,0,941.0,111.0,2.8,29.0,986.0,905.55,656.3
2016,5,17,13,15,937.0,110.5,2.75,29.0,967.5,935.19,675.38
2016,5,17,13,30,933.0,110.0,2.7,29.0,949.0,961.68,692.39
2016,5,17,13,45,926.5,109.0,2.7,29.0,923.5,982.06,705.95
2016,5,17,14,0,920.0,108.0,2.7,29.0,898.0,998.97,717.43
2016,5,17,14,15,912.5,106.5,2.7,29.0,866.0,1010.87,725.86
2016,5,17,14,30,905.0,105.0,2.7,29.0,834.0,1019.18,732.2
2016,5,17,14,45,894.0,103.5,2.7,29.0,796.0,1020.45,734.23
2016,5,17,15,0,883.0,102.0,2.7,29.0,758.0,1018.14,734.21
2016,5,17,15,15,870.0,99.5,2.7,28.5,715.0,1009.18,731.57
2016,5,17,15,30,857.0,97.0,2.7,28.0,672.0,996.81,726.9
2016,5,17,15,45,841.5,94.0,2.7,28.0,625.0,989.98,724.51
2016,5,17,16,0,826.0,91.0,2.7,28.0,578.0,968.0,712.27
2016,5,17,16,15,804.0,87.5,2.65,27.5,528.0,935.94,694.39
2016,5,17,16,30,782.0,84.0,2.6,27.0,478.0,901.26,674.58
2016,5,17,16,45,753.0,80.0,2.55,26.5,426.0,856.85,647.74
2016,5,17,17,0,724.0,76.0,2.5,26.0,374.0,810.63,619.01
2016,5,17,17,15,684.5,71.0,2.35,25.0,321.5,757.81,585.14
2016,5,17,17,30,645.0,66.0,2.2,24.0,269.0,699.38,545.8
2016,5,17,17,45,584.5,59.5,2.1,23.0,218.5,620.82,489.97
2016,5,17,18,0,524.0,53.0,2.0,22.0,168.0,544.23,432.65
2016,5,17,18,15,437.0,44.0,1.85,21.0,123.0,445.87,355.14
2016,5,17,18,30,350.0,35.0,1.7,20.0,78.0,353.15,277.12
2016,5,17,18,45,212.5,22.5,1.6,19.0,45.0,221.49,139.28
2016,5,17,19,0,75.0,10.0,1.5,18.0,12.0,58.65,0.0
2016,5,17,19,15,37.5,5.0,1.4,17.5,6.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,18,5,15,107.0,16.5,1.95,13.5,26.5,12.85,0.0
2016,5,18,5,30,214.0,33.0,2.2,14.0,53.0,25.52,15.3
2016,5,18,5,45,315.0,44.5,2.45,14.5,94.5,34.26,24.24
2016,5,18,6,0,416.0,56.0,2.7,15.0,136.0,44.59,33.81
2016,5,18,6,15,482.5,65.0,2.6,15.5,184.5,50.79,39.53
2016,5,18,6,30,549.0,74.0,2.5,16.0,233.0,56.84,44.92
2016,5,18,6,45,598.0,80.0,2.45,17.0,284.0,60.26,47.73
2016,5,18,7,0,647.0,86.0,2.4,18.0,335.0,63.62,50.37
2016,5,18,7,15,680.5,91.0,2.3,19.0,386.5,66.0,52.07
2016,5,18,7,30,714.0,96.0,2.2,20.0,438.0,68.29,53.64
2016,5,18,7,45,740.0,100.0,2.1,21.0,488.5,76.35,60.11
2016,5,18,8,0,766.0,104.0,2.0,22.0,539.0,77.85,60.92
2016,5,18,8,15,785.0,107.5,1.95,22.5,586.0,78.8,61.39
2016,5,18,8,30,804.0,111.0,1.9,23.0,633.0,79.65,61.78
2016,5,18,8,45,819.0,113.5,1.9,24.0,677.0,79.7,61.39
2016,5,18,9,0,834.0,116.0,1.9,25.0,721.0,111.84,64.09
2016,5,18,9,15,845.0,118.5,1.95,25.5,759.0,173.76,98.03
2016,5,18,9,30,856.0,121.0,2.0,26.0,797.0,226.7,135.07
2016,5,18,9,45,868.5,120.5,2.1,26.5,831.0,279.35,177.02
2016,5,18,10,0,881.0,120.0,2.2,27.0,865.0,333.09,221.93
2016,5,18,10,15,886.5,121.0,2.3,27.5,891.0,386.35,267.04
2016,5,18,10,30,892.0,122.0,2.4,28.0,917.0,439.6,311.5
2016,5,18,10,45,894.5,124.0,2.5,28.5,936.0,491.99,354.28
2016,5,18,11,0,897.0,126.0,2.6,29.0,955.0,543.7,395.32
2016,5,18,11,15,899.0,127.0,2.65,29.0,967.0,593.6,434.55
2016,5,18,11,30,901.0,128.0,2.7,29.0,979.0,642.41,471.99
2016,5,18,11,45,899.0,130.0,2.8,29.5,982.5,688.14,505.56
2016,5,18,12,0,897.0,132.0,2.9,30.0,986.0,732.14,537.07
2016,5,18,12,15,896.0,131.5,2.95,30.0,983.0,773.02,566.68
2016,5,18,12,30,895.0,131.0,3.0,30.0,980.0,811.8,593.28
2016,5,18,12,45,892.5,131.0,3.05,30.0,969.5,847.46,617.25
2016,5,18,13,0,890.0,131.0,3.1,30.0,959.0,880.54,639.46
2016,5,18,13,15,886.0,130.0,3.15,29.5,941.5,908.65,659.74
2016,5,18,13,30,882.0,129.0,3.2,29.0,924.0,933.72,678.18
2016,5,18,13,45,880.0,125.5,3.25,29.0,900.5,955.11,693.0
2016,5,18,14,0,878.0,122.0,3.3,29.0,877.0,973.24,705.83
2016,5,18,14,15,870.5,120.5,3.3,29.0,846.0,984.72,714.12
2016,5,18,14,30,863.0,119.0,3.3,29.0,815.0,992.76,720.38
2016,5,18,14,45,856.0,115.0,3.35,29.0,779.0,995.2,723.55
2016,5,18,15,0,849.0,111.0,3.4,29.0,743.0,994.14,724.64
2016,5,18,15,15,836.0,109.0,3.4,28.5,701.0,998.34,730.46
2016,5,18,15,30,823.0,107.0,3.4,28.0,659.0,986.77,726.04
2016,5,18,15,45,802.5,105.0,3.4,27.5,612.5,964.36,714.63
2016,5,18,16,0,782.0,103.0,3.4,27.0,566.0,938.94,701.21
2016,5,18,16,15,759.0,99.5,3.3,26.0,517.0,906.4,683.53
2016,5,18,16,30,736.0,96.0,3.2,25.0,468.0,871.34,663.84
2016,5,18,16,45,704.5,91.5,3.1,24.0,416.5,831.08,640.03
2016,5,18,17,0,673.0,87.0,3.0,23.0,365.0,783.34,610.22
2016,5,18,17,15,632.0,81.0,2.9,22.0,314.0,723.72,570.71
2016,5,18,17,30,591.0,75.0,2.8,21.0,263.0,663.85,529.41
2016,5,18,17,45,541.0,66.0,2.75,20.0,214.5,592.48,477.51
2016,5,18,18,0,491.0,57.0,2.7,19.0,166.0,522.46,423.82
2016,5,18,18,15,404.5,47.5,2.65,18.0,121.5,424.83,345.28
2016,5,18,18,30,318.0,38.0,2.6,17.0,77.0,332.64,266.28
2016,5,18,18,45,193.0,24.5,2.6,16.5,45.0,207.26,136.88
2016,5,18,19,0,68.0,11.0,2.6,16.0,13.0,54.88,0.0
2016,5,18,19,15,34.0,5.5,2.65,15.5,6.5,0.0,0.0
2016,5,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,19,5,15,96.0,18.5,4.25,11.0,28.0,14.36,0.0
2016,5,19,5,30,192.0,37.0,4.4,11.0,56.0,28.46,18.09
2016,5,19,5,45,292.0,50.0,4.55,11.5,98.0,38.22,28.05
2016,5,19,6,0,392.0,63.0,4.7,12.0,140.0,47.86,37.14
2016,5,19,6,15,459.5,72.5,4.75,12.0,188.0,56.76,45.45
2016,5,19,6,30,527.0,82.0,4.8,12.0,236.0,62.97,51.15
2016,5,19,6,45,422.5,110.0,4.9,12.5,249.0,78.72,65.09
2016,5,19,7,0,318.0,138.0,5.0,13.0,262.0,98.75,82.59
2016,5,19,7,15,489.5,118.5,4.85,13.5,339.5,82.7,68.01
2016,5,19,7,30,661.0,99.0,4.7,14.0,417.0,69.51,56.04
2016,5,19,7,45,475.0,167.0,4.55,14.5,408.0,109.77,90.9
2016,5,19,8,0,289.0,235.0,4.4,15.0,399.0,152.34,127.05
2016,5,19,8,15,291.5,257.0,4.35,15.5,435.0,162.92,135.36
2016,5,19,8,30,294.0,279.0,4.3,16.0,471.0,172.88,143.11
2016,5,19,8,45,568.5,200.0,4.3,16.5,602.0,118.69,96.59
2016,5,19,9,0,843.0,121.0,4.3,17.0,733.0,116.7,69.47
2016,5,19,9,15,856.5,123.5,4.3,17.0,773.5,169.74,97.84
2016,5,19,9,30,870.0,126.0,4.3,17.0,814.0,233.15,145.19
2016,5,19,9,45,874.5,131.5,4.3,17.5,848.0,288.43,191.47
2016,5,19,10,0,879.0,137.0,4.3,18.0,882.0,344.06,240.12
2016,5,19,10,15,886.5,138.5,4.25,18.0,910.0,398.38,288.46
2016,5,19,10,30,894.0,140.0,4.2,18.0,938.0,452.93,336.45
2016,5,19,10,45,904.5,138.5,4.2,18.5,960.5,506.88,382.37
2016,5,19,11,0,915.0,137.0,4.2,19.0,983.0,560.89,427.1
2016,5,19,11,15,917.0,137.5,4.2,19.0,995.5,611.47,468.86
2016,5,19,11,30,919.0,138.0,4.2,19.0,1008.0,660.94,508.71
2016,5,19,11,45,919.0,139.0,4.25,19.5,1012.5,708.21,545.06
2016,5,19,12,0,919.0,140.0,4.3,20.0,1017.0,753.87,579.31
2016,5,19,12,15,918.0,140.0,4.3,20.0,1014.0,796.24,611.39
2016,5,19,12,30,917.0,140.0,4.3,20.0,1011.0,836.5,640.35
2016,5,19,12,45,922.5,134.5,4.35,20.0,1002.5,875.1,667.63
2016,5,19,13,0,928.0,129.0,4.4,20.0,994.0,911.28,693.17
2016,5,19,13,15,745.0,230.0,4.45,19.5,916.0,896.0,684.06
2016,5,19,13,30,562.0,331.0,4.5,19.0,838.0,850.73,650.16
2016,5,19,13,45,634.0,280.5,4.55,19.0,838.0,895.21,685.32
2016,5,19,14,0,706.0,230.0,4.6,19.0,838.0,938.17,718.64
2016,5,19,14,15,687.5,227.5,4.7,19.0,802.0,937.56,719.68
2016,5,19,14,30,669.0,225.0,4.8,19.0,766.0,933.37,718.62
2016,5,19,14,45,582.0,243.5,4.9,19.0,698.5,877.77,679.72
2016,5,19,15,0,495.0,262.0,5.0,19.0,631.0,814.0,634.36
2016,5,19,15,15,439.0,266.0,4.9,18.5,579.5,769.06,602.9
2016,5,19,15,30,383.0,270.0,4.8,18.0,528.0,700.9,554.19
2016,5,19,15,45,590.0,190.5,4.75,17.5,556.0,854.33,675.04
2016,5,19,16,0,797.0,111.0,4.7,17.0,584.0,963.81,755.97
2016,5,19,16,15,766.0,99.0,4.7,16.0,521.5,913.01,723.81
2016,5,19,16,30,735.0,87.0,4.7,15.0,459.0,859.48,689.94
2016,5,19,16,45,618.0,102.5,4.75,14.5,392.5,762.33,621.15
2016,5,19,17,0,501.0,118.0,4.8,14.0,326.0,650.35,538.44
2016,5,19,17,15,444.5,114.5,4.7,13.5,280.5,585.28,489.52
2016,5,19,17,30,388.0,111.0,4.6,13.0,235.0,521.65,439.31
2016,5,19,17,45,337.0,96.5,4.6,13.0,190.5,450.27,380.64
2016,5,19,18,0,286.0,82.0,4.6,13.0,146.0,381.06,321.75
2016,5,19,18,15,223.5,65.0,4.55,12.5,107.0,284.98,239.34
2016,5,19,18,30,161.0,48.0,4.5,12.0,68.0,210.86,172.49
2016,5,19,18,45,80.5,30.0,4.45,12.0,40.0,123.03,83.17
2016,5,19,19,0,0.0,12.0,4.4,12.0,12.0,10.24,0.0
2016,5,19,19,15,0.0,6.0,4.45,11.5,6.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,5,20,5,15,87.0,19.5,4.2,10.0,28.0,15.11,0.0
2016,5,20,5,30,174.0,39.0,4.3,10.0,56.0,29.91,19.52
2016,5,20,5,45,287.0,51.0,4.4,10.5,99.0,38.93,28.82
2016,5,20,6,0,400.0,63.0,4.5,11.0,142.0,47.89,37.34
2016,5,20,6,15,469.0,72.5,4.5,11.5,191.0,56.76,45.54
2016,5,20,6,30,538.0,82.0,4.5,12.0,240.0,63.0,51.17
2016,5,20,6,45,428.0,110.5,4.5,12.5,251.5,79.07,65.4
2016,5,20,7,0,318.0,139.0,4.5,13.0,263.0,99.36,83.11
2016,5,20,7,15,516.5,121.5,4.5,13.0,356.0,84.95,70.11
2016,5,20,7,30,715.0,104.0,4.5,13.0,449.0,73.63,59.89
2016,5,20,7,45,547.0,160.0,4.5,13.5,440.5,106.51,88.39
2016,5,20,8,0,379.0,216.0,4.5,14.0,432.0,143.29,119.74
2016,5,20,8,15,285.5,256.0,4.5,14.0,426.5,162.24,135.57
2016,5,20,8,30,192.0,296.0,4.5,14.0,421.0,191.47,160.04
2016,5,20,8,45,256.5,306.0,4.5,14.5,485.5,183.82,152.8
2016,5,20,9,0,321.0,316.0,4.5,15.0,550.0,206.4,155.48
2016,5,20,9,15,341.5,329.5,4.55,15.0,590.0,240.73,176.63
2016,5,20,9,30,362.0,343.0,4.6,15.0,630.0,277.82,203.87
2016,5,20,9,45,632.0,231.5,4.7,15.5,757.5,284.48,199.43
2016,5,20,10,0,902.0,120.0,4.8,16.0,885.0,340.93,239.38
2016,5,20,10,15,908.0,121.5,4.8,16.0,912.0,395.71,288.97
2016,5,20,10,30,914.0,123.0,4.8,16.0,939.0,450.54,338.1
2016,5,20,10,45,755.5,224.5,4.85,16.0,909.0,496.46,380.46
2016,5,20,11,0,597.0,326.0,4.9,16.0,879.0,539.16,417.07
2016,5,20,11,15,546.5,357.5,4.9,16.0,869.0,572.9,445.03
2016,5,20,11,30,496.0,389.0,4.9,16.0,859.0,602.17,468.53
2016,5,20,11,45,465.5,396.0,4.95,16.5,839.0,622.07,483.91
2016,5,20,12,0,435.0,403.0,5.0,17.0,819.0,638.78,496.4
2016,5,20,12,15,491.0,386.0,4.95,16.5,854.0,696.98,542.12
2016,5,20,12,30,547.0,369.0,4.9,16.0,889.0,757.68,589.2
2016,5,20,12,45,560.0,351.5,4.9,16.0,879.5,784.88,610.22
2016,5,20,13,0,573.0,334.0,4.9,16.0,870.0,810.22,629.96
2016,5,20,13,15,496.0,355.5,4.9,16.0,812.5,789.67,614.21
2016,5,20,13,30,419.0,377.0,4.9,16.0,755.0,763.1,594.02
2016,5,20,13,45,441.5,357.0,4.9,16.0,746.0,785.79,612.37
2016,5,20,14,0,464.0,337.0,4.9,16.0,737.0,806.7,629.23
2016,5,20,14,15,403.5,348.0,4.9,16.0,687.0,774.95,605.53
2016,5,20,14,30,343.0,359.0,4.9,16.0,637.0,723.56,567.75
2016,5,20,14,45,207.0,346.5,4.9,16.0,512.5,564.54,447.11
2016,5,20,15,0,71.0,334.0,4.9,16.0,388.0,400.19,317.96
2016,5,20,15,15,81.5,318.5,4.85,15.5,377.0,399.87,319.99
2016,5,20,15,30,92.0,303.0,4.8,15.0,366.0,399.17,321.33
2016,5,20,15,45,176.5,278.5,4.75,15.0,388.0,484.24,391.94
2016,5,20,16,0,261.0,254.0,4.7,15.0,410.0,567.55,459.99
2016,5,20,16,15,141.0,219.5,4.6,14.5,303.0,386.88,316.8
2016,5,20,16,30,21.0,185.0,4.5,14.0,196.0,191.65,155.7
2016,5,20,16,45,118.0,175.5,4.4,14.0,226.0,316.8,263.22
2016,5,20,17,0,215.0,166.0,4.3,14.0,256.0,420.74,350.78
2016,5,20,17,15,193.0,147.5,4.15,13.5,220.5,357.23,300.01
2016,5,20,17,30,171.0,129.0,4.0,13.0,185.0,314.46,265.35
2016,5,20,17,45,316.5,97.5,3.85,12.5,177.5,433.9,367.11
2016,5,20,18,0,462.0,66.0,3.7,12.0,170.0,509.63,428.34
2016,5,20,18,15,372.0,55.5,3.45,11.5,125.5,405.12,339.69
2016,5,20,18,30,282.0,45.0,3.2,11.0,81.0,313.16,257.74
2016,5,20,18,45,141.0,30.0,3.0,11.0,48.0,183.44,129.7
2016,5,20,19,0,0.0,15.0,2.8,11.0,15.0,12.8,0.0
2016,5,20,19,15,0.0,7.5,2.8,11.0,7.5,6.4,0.0
2016,5,20,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,10.5,1.65,11.0,10.5,8.64,0.0
2016,5,21,5,30,0.0,21.0,1.8,11.0,21.0,17.32,8.98
2016,5,21,5,45,0.0,37.0,2.0,11.5,37.0,30.49,21.34
2016,5,21,6,0,0.0,53.0,2.2,12.0,53.0,43.14,33.01
2016,5,21,6,15,0.0,71.5,2.25,12.0,71.5,57.48,46.13
2016,5,21,6,30,0.0,90.0,2.3,12.0,90.0,71.69,58.96
2016,5,21,6,45,0.5,108.5,2.4,12.5,109.0,85.79,71.34
2016,5,21,7,0,1.0,127.0,2.5,13.0,128.0,99.77,83.38
2016,5,21,7,15,45.0,164.0,2.55,13.0,186.5,121.01,101.73
2016,5,21,7,30,89.0,201.0,2.6,13.0,245.0,144.48,121.77
2016,5,21,7,45,69.5,216.5,2.7,13.5,253.0,154.57,129.79
2016,5,21,8,0,50.0,232.0,2.8,14.0,261.0,164.34,137.47
2016,5,21,8,15,68.5,260.5,2.85,14.0,303.5,181.4,151.54
2016,5,21,8,30,87.0,289.0,2.9,14.0,346.0,197.91,165.01
2016,5,21,8,45,132.0,315.0,3.0,14.5,408.0,199.48,165.58
2016,5,21,9,0,177.0,341.0,3.1,15.0,470.0,225.08,173.51
2016,5,21,9,15,144.5,358.5,3.15,15.0,467.5,247.61,189.55
2016,5,21,9,30,112.0,376.0,3.2,15.0,465.0,266.93,205.42
2016,5,21,9,45,76.0,366.5,3.25,15.0,428.0,279.18,216.58
2016,5,21,10,0,40.0,357.0,3.3,15.0,391.0,272.77,212.97
2016,5,21,10,15,47.5,378.5,3.3,15.0,420.5,296.48,231.36
2016,5,21,10,30,55.0,400.0,3.3,15.0,450.0,321.65,250.83
2016,5,21,10,45,35.0,343.5,3.3,15.0,375.5,281.5,220.03
2016,5,21,11,0,15.0,287.0,3.3,15.0,301.0,240.4,188.14
2016,5,21,11,15,160.0,370.5,3.25,15.0,522.0,379.18,296.68
2016,5,21,11,30,305.0,454.0,3.2,15.0,743.0,538.7,417.74
2016,5,21,11,45,176.5,439.5,3.2,15.0,607.5,471.74,366.62
2016,5,21,12,0,48.0,425.0,3.2,15.0,472.0,385.75,300.19
2016,5,21,12,15,57.5,435.5,3.2,15.0,491.0,409.43,318.87
2016,5,21,12,30,67.0,446.0,3.2,15.0,510.0,434.23,337.96
2016,5,21,12,45,88.5,454.0,3.2,15.0,537.5,467.64,363.82
2016,5,21,13,0,110.0,462.0,3.2,15.0,565.0,502.76,390.86
2016,5,21,13,15,72.5,418.0,3.2,15.0,485.5,439.05,342.46
2016,5,21,13,30,35.0,374.0,3.2,15.0,406.0,371.0,290.26
2016,5,21,13,45,37.0,367.5,3.2,15.0,400.5,372.23,291.9
2016,5,21,14,0,39.0,361.0,3.2,15.0,395.0,373.28,293.2
2016,5,21,14,15,22.0,274.0,3.15,14.5,293.5,275.24,217.53
2016,5,21,14,30,5.0,187.0,3.1,14.0,192.0,165.23,130.2
2016,5,21,14,45,179.0,253.0,3.1,14.0,387.5,455.95,366.48
2016,5,21,15,0,353.0,319.0,3.1,14.0,583.0,711.36,561.04
2016,5,21,15,15,195.0,295.0,3.05,14.0,439.5,510.16,406.76
2016,5,21,15,30,37.0,271.0,3.0,14.0,296.0,306.45,245.06
2016,5,21,15,45,155.5,261.5,2.95,14.0,356.0,442.64,357.89
2016,5,21,16,0,274.0,252.0,2.9,14.0,416.0,578.08,465.61
2016,5,21,16,15,370.0,208.5,2.85,14.0,409.5,623.5,503.89
2016,5,21,16,30,466.0,165.0,2.8,14.0,403.0,687.47,555.76
2016,5,21,16,45,483.5,142.0,2.75,14.0,366.0,671.4,545.36
2016,5,21,17,0,501.0,119.0,2.7,14.0,329.0,651.84,532.06
2016,5,21,17,15,525.0,102.0,2.55,13.5,296.0,652.02,534.0
2016,5,21,17,30,549.0,85.0,2.4,13.0,263.0,639.71,525.63
2016,5,21,17,45,502.0,75.0,2.3,13.0,215.5,570.81,471.8
2016,5,21,18,0,455.0,65.0,2.2,13.0,168.0,503.04,417.01
2016,5,21,18,15,372.5,54.0,1.95,12.5,124.5,407.57,337.81
2016,5,21,18,30,290.0,43.0,1.7,12.0,81.0,315.48,257.45
2016,5,21,18,45,176.5,28.5,1.45,11.5,48.5,206.55,148.71
2016,5,21,19,0,63.0,14.0,1.2,11.0,16.0,54.25,0.0
2016,5,21,19,15,31.5,7.0,1.15,10.5,8.0,5.97,0.0
2016,5,21,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,22,5,15,105.5,19.0,1.35,10.5,29.5,14.74,0.0
2016,5,22,5,30,211.0,38.0,1.6,11.0,59.0,29.24,19.13
2016,5,22,5,45,309.0,50.5,1.85,11.5,101.5,38.63,28.53
2016,5,22,6,0,407.0,63.0,2.1,12.0,144.0,47.9,37.26
2016,5,22,6,15,203.5,80.0,2.1,12.5,120.5,60.07,48.35
2016,5,22,6,30,0.0,97.0,2.1,13.0,97.0,76.57,63.06
2016,5,22,6,45,4.5,115.5,2.1,13.5,117.5,90.64,75.33
2016,5,22,7,0,9.0,134.0,2.1,14.0,138.0,104.62,87.28
2016,5,22,7,15,33.0,164.5,2.05,14.0,180.0,121.19,101.44
2016,5,22,7,30,57.0,195.0,2.0,14.0,222.0,140.74,117.97
2016,5,22,7,45,138.0,221.0,1.95,14.5,297.5,150.87,125.96
2016,5,22,8,0,219.0,247.0,1.9,15.0,373.0,166.54,138.58
2016,5,22,8,15,239.0,267.0,1.9,15.5,415.0,167.13,138.34
2016,5,22,8,30,259.0,287.0,1.9,16.0,457.0,176.15,145.24
2016,5,22,8,45,137.5,268.0,1.95,16.5,359.0,176.34,144.73
2016,5,22,9,0,16.0,249.0,2.0,17.0,261.0,192.36,150.16
2016,5,22,9,15,36.5,299.0,2.05,17.0,328.0,216.17,167.44
2016,5,22,9,30,57.0,349.0,2.1,17.0,395.0,255.79,197.03
2016,5,22,9,45,35.5,308.0,2.15,17.5,337.5,234.1,180.5
2016,5,22,10,0,14.0,267.0,2.2,18.0,280.0,215.79,166.73
2016,5,22,10,15,219.5,317.0,2.25,18.0,514.0,294.94,223.19
2016,5,22,10,30,425.0,367.0,2.3,18.0,748.0,418.86,315.02
2016,5,22,10,45,241.5,395.0,2.4,18.5,613.0,394.15,299.78
2016,5,22,11,0,58.0,423.0,2.5,19.0,478.0,356.44,272.55
2016,5,22,11,15,60.0,427.0,2.6,19.0,484.0,369.33,282.7
2016,5,22,11,30,62.0,431.0,2.7,19.0,490.0,382.47,292.84
2016,5,22,11,45,255.5,416.0,2.85,19.0,660.5,503.1,385.52
2016,5,22,12,0,449.0,401.0,3.0,19.0,831.0,647.18,493.24
2016,5,22,12,15,671.5,269.0,3.1,19.0,910.0,733.25,559.87
2016,5,22,12,30,894.0,137.0,3.2,19.0,989.0,817.14,624.34
2016,5,22,12,45,889.0,138.5,3.3,19.0,977.5,852.02,648.8
2016,5,22,13,0,884.0,140.0,3.4,19.0,966.0,884.24,671.77
2016,5,22,13,15,879.5,139.0,3.5,18.5,948.5,911.88,692.94
2016,5,22,13,30,875.0,138.0,3.6,18.0,931.0,936.49,712.2
2016,5,22,13,45,866.0,138.5,3.7,18.0,905.5,955.16,726.19
2016,5,22,14,0,857.0,139.0,3.8,18.0,880.0,970.51,738.08
2016,5,22,14,15,849.0,137.0,3.85,17.5,849.0,994.17,756.93
2016,5,22,14,30,841.0,135.0,3.9,17.0,818.0,1001.54,764.74
2016,5,22,14,45,627.0,217.0,3.95,17.0,713.5,896.86,693.37
2016,5,22,15,0,413.0,299.0,4.0,17.0,609.0,769.99,599.21
2016,5,22,15,15,370.5,292.5,3.95,16.5,559.0,707.42,556.3
2016,5,22,15,30,328.0,286.0,3.9,16.0,509.0,663.3,525.34
2016,5,22,15,45,280.0,273.0,3.9,16.0,454.0,604.75,482.11
2016,5,22,16,0,232.0,260.0,3.9,16.0,399.0,522.99,420.79
2016,5,22,16,15,230.0,236.5,3.8,15.5,364.5,496.41,402.84
2016,5,22,16,30,228.0,213.0,3.7,15.0,330.0,468.43,383.29
2016,5,22,16,45,443.0,147.5,3.6,14.5,344.5,639.21,523.89
2016,5,22,17,0,658.0,82.0,3.5,14.0,359.0,763.16,620.04
2016,5,22,17,15,614.0,82.5,3.35,13.5,314.0,710.07,581.01
2016,5,22,17,30,570.0,83.0,3.2,13.0,269.0,656.32,541.49
2016,5,22,17,45,518.0,74.0,3.1,13.0,220.5,583.73,484.8
2016,5,22,18,0,466.0,65.0,3.0,13.0,172.0,512.49,426.94
2016,5,22,18,15,384.5,54.0,2.65,12.5,127.5,417.42,347.48
2016,5,22,18,30,303.0,43.0,2.3,12.0,83.0,325.06,266.61
2016,5,22,18,45,151.5,30.5,2.0,11.5,50.5,192.3,140.63
2016,5,22,19,0,0.0,18.0,1.7,11.0,18.0,15.36,0.0
2016,5,22,19,15,0.0,9.0,1.6,10.5,9.0,7.68,0.0
2016,5,22,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,2.0,2.15,11.0,2.0,1.64,0.0
2016,5,23,5,30,0.0,4.0,2.3,11.0,4.0,3.28,0.0
2016,5,23,5,45,0.0,6.5,2.5,11.5,6.5,5.33,0.0
2016,5,23,6,0,0.0,9.0,2.7,12.0,9.0,7.39,0.99
2016,5,23,6,15,0.0,12.5,2.75,12.5,12.5,10.28,3.63
2016,5,23,6,30,0.0,16.0,2.8,13.0,16.0,13.17,6.25
2016,5,23,6,45,0.0,19.5,2.85,13.5,19.5,16.07,8.83
2016,5,23,7,0,0.0,23.0,2.9,14.0,23.0,18.97,11.38
2016,5,23,7,15,14.0,102.0,2.9,14.0,109.0,83.18,68.31
2016,5,23,7,30,28.0,181.0,2.9,14.0,195.0,132.36,110.9
2016,5,23,7,45,102.0,216.5,2.9,14.5,274.0,155.17,129.85
2016,5,23,8,0,176.0,252.0,2.9,15.0,353.0,168.39,140.4
2016,5,23,8,15,204.0,272.5,2.9,15.5,399.0,179.81,149.32
2016,5,23,8,30,232.0,293.0,2.9,16.0,445.0,190.81,157.81
2016,5,23,8,45,139.0,299.0,2.95,16.5,392.0,191.94,158.03
2016,5,23,9,0,46.0,305.0,3.0,17.0,339.0,213.13,166.06
2016,5,23,9,15,199.0,325.5,3.0,17.0,483.0,237.45,177.83
2016,5,23,9,30,352.0,346.0,3.0,17.0,627.0,279.13,202.97
2016,5,23,9,45,376.0,351.0,3.05,17.5,662.0,314.29,229.97
2016,5,23,10,0,400.0,356.0,3.1,18.0,697.0,342.06,252.43
2016,5,23,10,15,621.5,252.5,3.15,18.0,801.0,377.42,277.58
