Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,10,30,843.0,149.0,3.2,18.0,905.0,438.28,325.34
2016,5,23,10,45,847.5,150.0,3.25,18.0,924.0,491.28,370.71
2016,5,23,11,0,852.0,151.0,3.3,18.0,943.0,540.94,412.58
2016,5,23,11,15,855.0,152.0,3.3,18.0,955.0,589.22,452.23
2016,5,23,11,30,858.0,153.0,3.3,18.0,967.0,636.63,490.22
2016,5,23,11,45,863.5,150.0,3.35,18.0,973.0,681.81,525.93
2016,5,23,12,0,869.0,147.0,3.4,18.0,979.0,725.86,560.09
2016,5,23,12,15,868.0,147.0,3.45,18.0,976.5,766.1,590.8
2016,5,23,12,30,867.0,147.0,3.5,18.0,974.0,804.38,618.97
2016,5,23,12,45,837.0,165.5,3.55,18.0,956.5,842.84,646.27
2016,5,23,13,0,807.0,184.0,3.6,18.0,939.0,869.07,664.94
2016,5,23,13,15,802.5,182.5,3.55,17.5,922.0,895.74,684.76
2016,5,23,13,30,798.0,181.0,3.5,17.0,905.0,919.42,702.56
2016,5,23,13,45,650.5,254.5,3.5,17.0,834.5,887.17,679.24
2016,5,23,14,0,503.0,328.0,3.5,17.0,764.0,835.38,640.1
2016,5,23,14,15,635.5,249.5,3.45,17.0,780.0,908.61,696.61
2016,5,23,14,30,768.0,171.0,3.4,17.0,796.0,966.79,738.1
2016,5,23,14,45,761.0,165.0,3.35,17.0,760.5,967.22,738.82
2016,5,23,15,0,754.0,159.0,3.3,17.0,725.0,972.76,743.7
2016,5,23,15,15,738.5,155.0,3.2,17.0,684.0,960.28,735.92
2016,5,23,15,30,723.0,151.0,3.1,17.0,643.0,944.62,726.2
2016,5,23,15,45,708.5,144.5,3.05,17.0,598.5,923.99,713.53
2016,5,23,16,0,694.0,138.0,3.0,17.0,554.0,900.46,698.89
2016,5,23,16,15,669.0,132.5,2.95,16.5,506.0,864.93,677.01
2016,5,23,16,30,644.0,127.0,2.9,16.0,458.0,827.15,653.28
2016,5,23,16,45,620.5,118.0,2.9,16.0,409.5,784.69,624.82
2016,5,23,17,0,597.0,109.0,2.9,16.0,361.0,740.51,594.51
2016,5,23,17,15,554.5,101.0,2.8,15.5,311.0,678.55,550.55
2016,5,23,17,30,512.0,93.0,2.7,15.0,261.0,616.4,505.05
2016,5,23,17,45,464.5,82.0,2.6,15.0,214.0,540.37,446.02
2016,5,23,18,0,417.0,71.0,2.5,15.0,167.0,473.98,392.4
2016,5,23,18,15,337.0,59.0,2.35,14.5,124.0,382.55,316.56
2016,5,23,18,30,257.0,47.0,2.2,14.0,81.0,296.81,241.73
2016,5,23,18,45,159.5,31.0,2.1,13.5,49.0,198.39,146.32
2016,5,23,19,0,62.0,15.0,2.0,13.0,17.0,71.4,0.0
2016,5,23,19,15,31.0,7.5,2.0,12.5,8.5,25.99,0.0
2016,5,23,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,10.0,2.35,11.5,10.0,8.22,0.0
2016,5,24,5,30,0.0,20.0,2.5,12.0,20.0,16.49,8.37
2016,5,24,5,45,0.0,33.5,2.7,12.5,33.5,27.68,18.81
2016,5,24,6,0,0.0,47.0,2.9,13.0,47.0,38.78,29.01
2016,5,24,6,15,0.0,62.5,2.9,13.0,62.5,51.06,40.22
2016,5,24,6,30,0.0,78.0,2.9,13.0,78.0,63.24,51.2
2016,5,24,6,45,0.0,94.5,2.95,13.5,94.5,76.05,62.44
2016,5,24,7,0,0.0,111.0,3.0,14.0,111.0,88.76,73.38
2016,5,24,7,15,1.0,131.5,3.0,14.0,132.0,104.16,86.65
2016,5,24,7,30,2.0,152.0,3.0,14.0,153.0,119.4,99.61
2016,5,24,7,45,3.0,163.0,3.05,14.5,165.0,128.01,106.51
2016,5,24,8,0,4.0,174.0,3.1,15.0,177.0,136.54,113.27
2016,5,24,8,15,82.0,236.5,3.1,15.5,291.0,168.75,140.06
2016,5,24,8,30,160.0,299.0,3.1,16.0,405.0,192.33,159.15
2016,5,24,8,45,156.5,321.0,3.15,16.5,430.0,202.79,167.11
2016,5,24,9,0,153.0,343.0,3.2,17.0,455.0,225.56,172.96
2016,5,24,9,15,184.0,361.0,3.2,17.0,503.0,254.42,191.77
2016,5,24,9,30,215.0,379.0,3.2,17.0,551.0,287.19,215.19
2016,5,24,9,45,302.5,370.5,3.25,17.5,622.5,308.93,228.77
2016,5,24,10,0,390.0,362.0,3.3,18.0,694.0,353.27,261.51
2016,5,24,10,15,626.0,253.0,3.35,18.0,805.5,379.69,279.43
2016,5,24,10,30,862.0,144.0,3.4,18.0,917.0,446.09,331.26
2016,5,24,10,45,868.0,145.0,3.45,18.0,937.5,497.72,375.72
2016,5,24,11,0,874.0,146.0,3.5,18.0,958.0,549.07,418.96
2016,5,24,11,15,877.0,146.5,3.5,18.0,970.5,597.98,459.2
2016,5,24,11,30,880.0,147.0,3.5,18.0,983.0,645.97,497.72
2016,5,24,11,45,882.5,146.0,3.55,18.5,988.5,691.49,532.69
2016,5,24,12,0,885.0,145.0,3.6,19.0,994.0,735.67,565.81
2016,5,24,12,15,885.0,145.0,3.6,18.5,992.0,777.24,598.31
2016,5,24,12,30,885.0,145.0,3.6,18.0,990.0,816.9,628.2
2016,5,24,12,45,879.0,147.0,3.65,18.0,979.0,851.18,652.52
2016,5,24,13,0,873.0,149.0,3.7,18.0,968.0,882.8,674.97
2016,5,24,13,15,869.0,148.0,3.7,18.0,950.5,910.75,694.61
2016,5,24,13,30,865.0,147.0,3.7,18.0,933.0,935.74,712.24
2016,5,24,13,45,859.5,145.5,3.7,18.0,908.5,955.79,726.54
2016,5,24,14,0,854.0,144.0,3.7,18.0,884.0,985.78,747.78
2016,5,24,14,15,845.5,141.5,3.7,18.0,853.0,995.69,755.3
2016,5,24,14,30,837.0,139.0,3.7,18.0,822.0,1002.07,760.74
2016,5,24,14,45,830.5,134.0,3.7,18.0,786.0,1004.22,763.47
2016,5,24,15,0,824.0,129.0,3.7,18.0,750.0,1002.84,764.0
2016,5,24,15,15,810.0,126.0,3.65,17.5,708.0,992.66,759.77
2016,5,24,15,30,796.0,123.0,3.6,17.0,666.0,979.13,753.4
2016,5,24,15,45,783.0,117.5,3.6,17.0,621.0,960.5,742.53
2016,5,24,16,0,770.0,112.0,3.6,17.0,576.0,938.76,729.54
2016,5,24,16,15,747.0,108.0,3.55,16.5,527.0,905.85,709.66
2016,5,24,16,30,724.0,104.0,3.5,16.0,478.0,877.32,692.74
2016,5,24,16,45,699.0,97.5,3.45,16.0,427.5,835.03,664.24
2016,5,24,17,0,674.0,91.0,3.4,16.0,377.0,790.97,634.0
2016,5,24,17,15,633.5,85.0,3.3,15.5,326.0,731.83,592.58
2016,5,24,17,30,593.0,79.0,3.2,15.0,275.0,672.36,549.57
2016,5,24,17,45,540.0,71.0,3.15,14.5,226.0,599.59,494.6
2016,5,24,18,0,487.0,63.0,3.1,14.0,177.0,528.21,438.19
2016,5,24,18,15,405.0,53.5,2.95,13.5,132.5,433.8,360.25
2016,5,24,18,30,323.0,44.0,2.8,13.0,88.0,344.05,282.35
2016,5,24,18,45,161.5,32.0,2.65,13.0,54.0,201.21,150.63
2016,5,24,19,0,0.0,20.0,2.5,13.0,20.0,21.56,0.0
2016,5,24,19,15,0.0,10.0,2.45,12.5,10.0,8.54,0.0
2016,5,24,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,6.0,2.25,11.0,6.0,4.92,0.0
2016,5,25,5,30,0.0,12.0,2.4,11.0,12.0,9.86,2.79
2016,5,25,5,45,0.0,20.5,2.55,11.5,20.5,16.88,9.34
2016,5,25,6,0,0.0,29.0,2.7,12.0,29.0,23.91,15.84
2016,5,25,6,15,0.0,38.5,2.7,12.0,38.5,31.79,23.09
2016,5,25,6,30,0.0,48.0,2.7,12.0,48.0,39.69,30.26
2016,5,25,6,45,0.0,57.5,2.7,12.5,57.5,47.6,37.28
2016,5,25,7,0,0.0,67.0,2.7,13.0,67.0,55.53,44.18
2016,5,25,7,15,0.0,81.0,2.7,13.5,81.0,67.19,54.27
2016,5,25,7,30,0.0,95.0,2.7,14.0,95.0,78.25,63.69
2016,5,25,7,45,0.0,107.0,2.75,14.5,107.0,87.7,71.58
2016,5,25,8,0,0.0,119.0,2.8,15.0,119.0,97.07,79.3
2016,5,25,8,15,0.0,136.5,2.9,15.5,136.5,110.43,90.38
2016,5,25,8,30,0.0,154.0,3.0,16.0,154.0,123.62,101.18
2016,5,25,8,45,13.5,216.0,3.1,16.5,226.0,167.82,138.0
2016,5,25,9,0,27.0,278.0,3.2,17.0,298.0,197.28,154.07
2016,5,25,9,15,56.0,323.0,3.25,17.0,367.0,232.56,179.99
2016,5,25,9,30,85.0,368.0,3.3,17.0,436.0,271.93,209.04
2016,5,25,9,45,172.5,386.5,3.35,17.5,531.5,301.3,227.97
2016,5,25,10,0,260.0,405.0,3.4,18.0,627.0,341.8,256.8
2016,5,25,10,15,572.5,265.5,3.45,17.5,773.5,370.02,273.95
2016,5,25,10,30,885.0,126.0,3.5,17.0,920.0,444.09,330.97
2016,5,25,10,45,888.5,127.5,3.55,17.0,939.5,495.83,375.9
2016,5,25,11,0,892.0,129.0,3.6,17.0,959.0,547.01,419.37
2016,5,25,11,15,894.5,129.5,3.6,17.0,971.5,596.21,460.13
2016,5,25,11,30,897.0,130.0,3.6,17.0,984.0,644.39,499.07
2016,5,25,11,45,900.5,128.5,3.6,17.0,989.5,690.57,535.62
2016,5,25,12,0,904.0,127.0,3.6,17.0,995.0,735.41,570.38
2016,5,25,12,15,903.5,127.0,3.6,17.0,992.5,776.95,602.02
2016,5,25,12,30,903.0,127.0,3.6,17.0,990.0,816.47,630.24
2016,5,25,12,45,893.0,131.5,3.65,17.0,978.0,849.82,654.0
2016,5,25,13,0,883.0,136.0,3.7,17.0,966.0,880.29,675.75
2016,5,25,13,15,879.5,135.0,3.75,17.0,948.5,908.62,696.03
2016,5,25,13,30,876.0,134.0,3.8,17.0,931.0,933.99,714.31
2016,5,25,13,45,875.0,129.5,3.85,17.5,907.5,955.31,728.5
2016,5,25,14,0,874.0,125.0,3.9,18.0,884.0,973.37,740.54
2016,5,25,14,15,866.5,123.0,3.95,18.0,853.5,984.31,749.22
2016,5,25,14,30,859.0,121.0,4.0,18.0,823.0,991.82,755.75
2016,5,25,14,45,854.0,116.5,4.05,18.0,787.5,995.76,760.03
2016,5,25,15,0,849.0,112.0,4.1,18.0,752.0,996.24,762.12
2016,5,25,15,15,836.5,109.5,4.1,17.5,710.5,987.95,759.47
2016,5,25,15,30,824.0,107.0,4.1,17.0,669.0,988.91,763.46
2016,5,25,15,45,810.5,102.5,4.1,17.0,624.0,970.64,752.66
2016,5,25,16,0,797.0,98.0,4.1,17.0,579.0,949.24,739.84
2016,5,25,16,15,543.5,152.0,4.05,16.5,468.0,762.42,607.95
2016,5,25,16,30,290.0,206.0,4.0,16.0,357.0,541.82,439.49
2016,5,25,16,45,496.5,144.0,3.95,16.0,369.5,686.73,558.19
2016,5,25,17,0,703.0,82.0,3.9,16.0,382.0,806.38,648.78
2016,5,25,17,15,665.0,77.0,3.8,15.5,331.0,750.26,608.46
2016,5,25,17,30,627.0,72.0,3.7,15.0,280.0,693.71,567.67
2016,5,25,17,45,569.0,66.0,3.6,14.5,230.5,618.4,510.58
2016,5,25,18,0,511.0,60.0,3.5,14.0,181.0,544.74,452.27
2016,5,25,18,15,429.5,51.5,3.35,13.5,136.0,451.29,375.13
2016,5,25,18,30,348.0,43.0,3.2,13.0,91.0,362.41,298.18
2016,5,25,18,45,213.0,30.5,3.05,13.0,56.0,234.62,178.55
2016,5,25,19,0,78.0,18.0,2.9,13.0,21.0,88.97,0.0
2016,5,25,19,15,39.0,9.0,2.9,12.5,10.5,32.38,0.0
2016,5,25,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,5,15,96.0,20.0,2.75,12.0,30.5,15.47,2.13
2016,5,26,5,30,192.0,40.0,2.8,12.0,61.0,30.65,20.5
2016,5,26,5,45,285.5,53.0,2.9,12.5,102.5,40.32,29.96
2016,5,26,6,0,379.0,66.0,3.0,13.0,144.0,49.85,38.87
2016,5,26,6,15,443.0,76.0,3.0,13.5,191.5,56.9,45.35
2016,5,26,6,30,507.0,86.0,3.0,14.0,239.0,65.58,53.07
2016,5,26,6,45,555.5,92.5,3.0,14.5,289.0,68.96,55.91
2016,5,26,7,0,604.0,99.0,3.0,15.0,339.0,72.28,58.59
2016,5,26,7,15,638.5,105.0,2.95,15.5,389.5,74.97,60.64
2016,5,26,7,30,673.0,111.0,2.9,16.0,440.0,77.53,62.54
2016,5,26,7,45,701.5,114.5,2.9,16.5,489.5,78.19,62.78
2016,5,26,8,0,730.0,118.0,2.9,17.0,539.0,78.83,62.98
2016,5,26,8,15,750.0,122.0,2.85,17.5,586.0,79.55,63.28
2016,5,26,8,30,770.0,126.0,2.8,18.0,633.0,88.39,70.5
2016,5,26,8,45,786.5,128.5,2.8,18.5,676.0,88.03,69.85
2016,5,26,9,0,803.0,131.0,2.8,19.0,719.0,127.11,75.49
2016,5,26,9,15,815.0,133.5,2.75,19.0,757.5,177.44,103.85
2016,5,26,9,30,827.0,136.0,2.7,19.0,796.0,229.43,142.62
2016,5,26,9,45,828.0,143.0,2.7,19.5,827.0,283.3,187.54
2016,5,26,10,0,829.0,150.0,2.7,20.0,858.0,337.34,234.12
2016,5,26,10,15,836.5,151.5,2.7,20.5,884.5,389.87,279.4
2016,5,26,10,30,844.0,153.0,2.7,21.0,911.0,442.8,324.26
2016,5,26,10,45,848.5,154.5,2.7,21.5,930.5,494.6,367.17
2016,5,26,11,0,853.0,156.0,2.7,22.0,950.0,546.1,408.56
2016,5,26,11,15,856.5,156.5,2.7,22.0,963.0,593.9,446.91
2016,5,26,11,30,860.0,157.0,2.7,22.0,976.0,641.28,483.93
2016,5,26,11,45,861.5,157.0,2.75,22.5,981.0,686.04,517.41
2016,5,26,12,0,863.0,157.0,2.8,23.0,986.0,729.5,549.09
2016,5,26,12,15,863.0,157.0,2.85,23.0,984.0,770.36,579.35
2016,5,26,12,30,863.0,157.0,2.9,23.0,982.0,809.39,607.44
2016,5,26,12,45,872.0,148.5,2.95,23.0,975.5,846.84,633.25
2016,5,26,13,0,881.0,140.0,3.0,23.0,969.0,882.06,657.48
2016,5,26,13,15,877.5,139.0,3.05,23.0,952.0,910.44,677.08
2016,5,26,13,30,874.0,138.0,3.1,23.0,935.0,935.85,694.8
2016,5,26,13,45,870.5,136.0,3.15,23.5,911.5,957.27,708.56
2016,5,26,14,0,867.0,134.0,3.2,24.0,888.0,975.49,720.27
2016,5,26,14,15,859.5,132.0,3.25,23.5,857.5,986.55,730.21
2016,5,26,14,30,852.0,130.0,3.3,23.0,827.0,994.21,738.13
2016,5,26,14,45,841.0,128.0,3.4,23.0,790.5,1008.22,749.42
2016,5,26,15,0,830.0,126.0,3.5,23.0,754.0,1005.67,749.8
2016,5,26,15,15,817.0,123.5,3.5,22.5,712.5,997.1,747.14
2016,5,26,15,30,804.0,121.0,3.5,22.0,671.0,985.18,742.39
2016,5,26,15,45,785.5,118.0,3.55,22.0,625.0,963.87,730.27
2016,5,26,16,0,767.0,115.0,3.6,22.0,579.0,939.53,716.11
2016,5,26,16,15,745.0,110.5,3.55,21.0,530.5,913.81,703.02
2016,5,26,16,30,723.0,106.0,3.5,20.0,482.0,879.28,683.5
2016,5,26,16,45,692.0,101.5,3.5,19.5,431.0,833.87,654.79
2016,5,26,17,0,661.0,97.0,3.5,19.0,380.0,786.91,624.27
2016,5,26,17,15,621.0,91.0,3.4,18.0,329.5,728.5,584.94
2016,5,26,17,30,581.0,85.0,3.3,17.0,279.0,669.67,543.82
2016,5,26,17,45,520.0,77.5,3.25,16.5,229.0,590.73,484.48
2016,5,26,18,0,459.0,70.0,3.2,16.0,179.0,513.42,423.83
2016,5,26,18,15,377.0,59.0,3.05,15.0,134.5,414.28,343.26
2016,5,26,18,30,295.0,48.0,2.9,14.0,90.0,326.67,267.84
2016,5,26,18,45,178.5,33.0,2.75,13.5,55.5,214.29,163.57
2016,5,26,19,0,62.0,18.0,2.6,13.0,21.0,78.19,0.0
2016,5,26,19,15,31.0,9.0,2.6,12.5,10.5,27.34,0.0
2016,5,26,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,5,15,96.5,20.5,2.2,11.5,31.5,15.85,2.84
2016,5,27,5,30,193.0,41.0,2.2,12.0,63.0,31.39,21.2
2016,5,27,5,45,290.0,54.0,2.25,12.5,105.0,41.07,30.65
2016,5,27,6,0,387.0,67.0,2.3,13.0,147.0,50.61,39.56
2016,5,27,6,15,451.5,77.0,2.25,13.5,195.0,57.65,46.03
2016,5,27,6,30,516.0,87.0,2.2,14.0,243.0,66.41,53.81
2016,5,27,6,45,570.0,92.5,2.15,14.5,294.5,69.07,56.0
2016,5,27,7,0,624.0,98.0,2.1,15.0,346.0,71.73,58.1
2016,5,27,7,15,657.5,103.5,2.0,15.5,397.0,74.1,59.87
2016,5,27,7,30,691.0,109.0,1.9,16.0,448.0,76.37,61.51
2016,5,27,7,45,720.5,112.5,1.8,17.0,498.5,77.13,61.71
2016,5,27,8,0,750.0,116.0,1.7,18.0,549.0,77.86,61.87
2016,5,27,8,15,769.5,119.5,1.6,18.5,596.0,86.21,68.66
2016,5,27,8,30,789.0,123.0,1.5,19.0,643.0,86.73,68.75
2016,5,27,8,45,806.0,125.0,1.4,19.5,686.5,86.16,67.93
2016,5,27,9,0,823.0,127.0,1.3,20.0,730.0,126.55,73.78
2016,5,27,9,15,834.0,129.0,1.25,20.5,768.0,177.48,102.03
2016,5,27,9,30,845.0,131.0,1.2,21.0,806.0,229.95,140.38
2016,5,27,9,45,858.0,130.5,1.2,22.0,840.0,289.99,188.36
2016,5,27,10,0,871.0,130.0,1.2,23.0,874.0,342.95,232.29
2016,5,27,10,15,877.0,131.0,1.2,23.5,900.0,395.43,276.48
2016,5,27,10,30,883.0,132.0,1.2,24.0,926.0,447.97,319.85
2016,5,27,10,45,889.0,132.0,1.3,25.0,946.0,499.71,361.17
2016,5,27,11,0,895.0,132.0,1.4,26.0,966.0,551.12,400.87
2016,5,27,11,15,897.5,132.5,1.55,26.5,978.5,600.43,438.92
2016,5,27,11,30,900.0,133.0,1.7,27.0,991.0,648.72,475.22
2016,5,27,11,45,902.5,132.0,1.85,27.5,996.0,694.75,509.06
2016,5,27,12,0,905.0,131.0,2.0,28.0,1001.0,739.38,541.16
2016,5,27,12,15,904.5,131.0,2.15,28.0,998.5,781.0,571.67
2016,5,27,12,30,904.0,131.0,2.3,28.0,996.0,820.63,599.17
2016,5,27,12,45,901.0,131.0,2.45,28.5,985.5,855.99,622.3
2016,5,27,13,0,898.0,131.0,2.6,29.0,975.0,888.75,643.65
2016,5,27,13,15,894.0,130.0,2.7,29.0,957.5,916.96,662.94
2016,5,27,13,30,890.0,129.0,2.8,29.0,940.0,942.14,680.36
2016,5,27,13,45,882.5,128.5,2.95,29.0,915.0,961.39,694.45
2016,5,27,14,0,875.0,128.0,3.1,29.0,890.0,977.31,706.54
2016,5,27,14,15,867.0,126.5,3.15,28.5,859.0,988.37,716.33
2016,5,27,14,30,859.0,125.0,3.2,28.0,828.0,996.02,724.12
2016,5,27,14,45,847.5,123.5,3.3,28.0,791.0,996.77,726.56
2016,5,27,15,0,836.0,122.0,3.4,28.0,754.0,1007.24,735.54
2016,5,27,15,15,823.0,119.0,3.4,27.5,713.0,998.08,732.48
2016,5,27,15,30,810.0,116.0,3.4,27.0,672.0,985.55,727.48
2016,5,27,15,45,792.0,113.0,3.45,26.5,626.0,964.73,717.38
2016,5,27,16,0,774.0,110.0,3.5,26.0,580.0,940.88,705.23
2016,5,27,16,15,752.5,106.5,3.45,25.5,531.5,910.1,687.61
2016,5,27,16,30,731.0,103.0,3.4,25.0,483.0,883.39,672.63
2016,5,27,16,45,700.5,98.5,3.35,24.5,432.5,838.35,644.53
2016,5,27,17,0,670.0,94.0,3.3,24.0,382.0,791.75,614.77
2016,5,27,17,15,631.5,88.0,3.15,23.0,331.5,734.57,577.1
2016,5,27,17,30,593.0,82.0,3.0,22.0,281.0,676.94,537.71
2016,5,27,17,45,537.5,74.5,2.85,21.5,232.0,602.58,482.99
2016,5,27,18,0,482.0,67.0,2.7,21.0,183.0,529.61,427.04
2016,5,27,18,15,403.0,56.5,2.35,20.0,138.0,436.38,352.85
2016,5,27,18,30,324.0,46.0,2.0,19.0,93.0,345.21,276.83
2016,5,27,18,45,211.5,32.0,1.7,18.0,58.0,235.6,177.87
2016,5,27,19,0,99.0,18.0,1.4,17.0,23.0,115.54,0.0
2016,5,27,19,15,49.5,9.0,1.3,16.5,11.5,39.1,0.0
2016,5,27,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,28,5,15,124.0,18.5,0.8,14.5,32.5,14.37,2.36
2016,5,28,5,30,248.0,37.0,0.9,15.0,65.0,28.56,18.61
2016,5,28,5,45,339.0,48.5,1.05,16.0,107.0,37.24,26.91
2016,5,28,6,0,430.0,60.0,1.2,17.0,149.0,47.51,36.23
2016,5,28,6,15,491.5,68.5,1.3,17.5,197.0,53.19,41.38
2016,5,28,6,30,553.0,77.0,1.4,18.0,245.0,58.74,46.23
2016,5,28,6,45,598.0,83.5,1.55,18.5,295.5,62.44,49.32
2016,5,28,7,0,643.0,90.0,1.7,19.0,346.0,66.04,52.22
2016,5,28,7,15,675.5,95.0,1.75,19.5,397.0,68.3,53.9
2016,5,28,7,30,708.0,100.0,1.8,20.0,448.0,70.47,55.46
2016,5,28,7,45,733.5,104.5,1.85,20.5,498.0,72.09,56.53
2016,5,28,8,0,759.0,109.0,1.9,21.0,548.0,80.77,63.59
2016,5,28,8,15,778.0,112.5,1.9,22.0,595.0,81.57,63.79
2016,5,28,8,30,797.0,116.0,1.9,23.0,642.0,82.27,63.93
2016,5,28,8,45,811.5,119.0,1.9,24.0,685.5,82.47,63.65
2016,5,28,9,0,826.0,122.0,1.9,25.0,729.0,124.21,70.21
2016,5,28,9,15,704.0,190.5,1.9,25.5,726.5,192.11,116.64
2016,5,28,9,30,582.0,259.0,1.9,26.0,724.0,259.85,171.45
2016,5,28,9,45,623.5,253.0,1.95,26.5,770.0,300.32,201.94
2016,5,28,10,0,665.0,247.0,2.0,27.0,816.0,348.18,239.63
2016,5,28,10,15,772.0,191.0,2.0,27.5,871.0,395.24,275.98
2016,5,28,10,30,879.0,135.0,2.0,28.0,926.0,448.6,317.82
2016,5,28,10,45,882.5,137.0,2.05,28.5,945.5,500.32,359.44
2016,5,28,11,0,886.0,139.0,2.1,29.0,965.0,551.52,399.42
2016,5,28,11,15,889.0,139.5,2.1,29.0,978.0,600.72,437.43
2016,5,28,11,30,892.0,140.0,2.1,29.0,991.0,648.98,473.74
2016,5,28,11,45,892.0,141.0,2.15,29.5,996.0,694.58,506.52
2016,5,28,12,0,892.0,142.0,2.2,30.0,1001.0,738.69,537.41
2016,5,28,12,15,891.5,142.0,2.25,30.0,998.5,780.0,566.83
2016,5,28,12,30,891.0,142.0,2.3,30.0,996.0,819.36,593.57
2016,5,28,12,45,878.5,149.0,2.4,30.0,983.5,852.51,615.91
2016,5,28,13,0,866.0,156.0,2.5,30.0,971.0,882.74,636.41
2016,5,28,13,15,861.5,155.0,2.55,30.0,953.5,910.2,654.76
2016,5,28,13,30,857.0,154.0,2.6,30.0,936.0,947.48,679.48
2016,5,28,13,45,849.5,153.0,2.7,30.0,911.0,966.68,692.97
2016,5,28,14,0,842.0,152.0,2.8,30.0,886.0,982.5,704.57
2016,5,28,14,15,833.5,150.0,2.85,29.5,855.5,992.91,713.89
2016,5,28,14,30,825.0,148.0,2.9,29.0,825.0,999.83,721.19
2016,5,28,14,45,813.0,146.0,3.0,29.0,788.0,999.78,723.18
2016,5,28,15,0,801.0,144.0,3.1,29.0,751.0,996.26,723.1
2016,5,28,15,15,722.5,161.5,3.15,28.5,686.0,951.71,697.34
2016,5,28,15,30,644.0,179.0,3.2,28.0,621.0,896.2,664.09
2016,5,28,15,45,611.5,173.5,3.25,27.5,570.5,858.95,642.62
2016,5,28,16,0,579.0,168.0,3.3,27.0,520.0,819.18,618.89
2016,5,28,16,15,652.5,130.5,3.3,26.5,496.0,846.65,641.32
2016,5,28,16,30,726.0,93.0,3.3,26.0,472.0,859.98,653.65
2016,5,28,16,45,697.5,87.5,3.3,25.5,421.5,820.72,629.48
2016,5,28,17,0,669.0,82.0,3.3,25.0,371.0,774.72,600.31
2016,5,28,17,15,593.0,89.5,3.05,24.0,321.5,701.1,550.16
2016,5,28,17,30,517.0,97.0,2.8,23.0,272.0,626.68,497.79
2016,5,28,17,45,480.5,85.0,2.6,22.0,226.5,558.94,448.55
2016,5,28,18,0,444.0,73.0,2.4,21.0,181.0,499.67,403.5
2016,5,28,18,15,365.0,61.5,2.1,20.0,136.5,408.51,330.85
2016,5,28,18,30,286.0,50.0,1.8,19.0,92.0,322.77,258.74
2016,5,28,18,45,184.0,34.5,1.55,18.0,57.5,220.19,166.85
2016,5,28,19,0,82.0,19.0,1.3,17.0,23.0,94.11,2.27
2016,5,28,19,15,41.0,9.5,1.3,16.5,11.5,34.17,0.0
2016,5,28,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,45,12.5,4.0,2.1,11.5,4.5,0.0,0.0
2016,5,29,5,0,25.0,8.0,2.2,12.0,9.0,6.83,0.0
2016,5,29,5,15,137.5,23.0,2.25,12.5,38.0,17.84,4.76
2016,5,29,5,30,250.0,38.0,2.3,13.0,67.0,29.32,19.42
2016,5,29,5,45,342.5,49.5,2.4,13.5,109.5,37.98,27.84
2016,5,29,6,0,435.0,61.0,2.5,14.0,152.0,48.35,37.41
2016,5,29,6,15,497.5,69.5,2.45,14.5,200.5,54.02,42.62
2016,5,29,6,30,560.0,78.0,2.4,15.0,249.0,59.55,47.52
2016,5,29,6,45,606.0,84.0,2.35,16.0,300.0,62.87,50.21
2016,5,29,7,0,652.0,90.0,2.3,17.0,351.0,66.12,52.72
2016,5,29,7,15,684.5,95.0,2.25,17.5,402.0,68.39,54.42
2016,5,29,7,30,717.0,100.0,2.2,18.0,453.0,70.57,56.0
2016,5,29,7,45,742.0,104.0,2.15,18.5,503.0,71.87,56.81
2016,5,29,8,0,767.0,108.0,2.1,19.0,553.0,80.17,63.61
2016,5,29,8,15,786.0,111.5,2.1,19.5,600.0,81.01,63.98
2016,5,29,8,30,805.0,115.0,2.1,20.0,647.0,81.75,64.28
2016,5,29,8,45,819.5,118.0,2.1,21.0,690.5,81.98,64.04
2016,5,29,9,0,834.0,121.0,2.1,22.0,734.0,124.67,71.03
2016,5,29,9,15,845.0,123.5,2.15,22.5,772.5,176.38,100.06
2016,5,29,9,30,856.0,126.0,2.2,23.0,811.0,238.13,145.76
2016,5,29,9,45,866.0,127.0,2.3,23.5,844.0,290.58,188.6
2016,5,29,10,0,876.0,128.0,2.4,24.0,877.0,343.9,233.86
2016,5,29,10,15,882.0,129.5,2.45,24.0,903.5,396.84,279.58
2016,5,29,10,30,888.0,131.0,2.5,24.0,930.0,449.85,324.78
2016,5,29,10,45,891.5,132.5,2.65,24.5,949.5,501.61,367.66
2016,5,29,11,0,895.0,134.0,2.8,25.0,969.0,552.82,408.94
2016,5,29,11,15,897.5,134.5,2.85,25.0,981.5,602.07,448.22
2016,5,29,11,30,900.0,135.0,2.9,25.0,994.0,650.32,485.77
2016,5,29,11,45,899.0,136.5,2.95,25.5,998.5,695.88,519.49
2016,5,29,12,0,898.0,138.0,3.0,26.0,1003.0,739.85,551.21
2016,5,29,12,15,897.5,138.5,3.0,26.0,1001.0,781.69,581.6
2016,5,29,12,30,897.0,139.0,3.0,26.0,999.0,821.59,609.06
2016,5,29,12,45,885.0,145.5,3.05,26.5,986.5,854.89,630.5
2016,5,29,13,0,873.0,152.0,3.1,27.0,974.0,885.29,649.91
2016,5,29,13,15,869.5,151.0,3.15,27.0,957.0,913.74,669.3
2016,5,29,13,30,866.0,150.0,3.2,27.0,940.0,939.26,686.81
2016,5,29,13,45,860.0,148.5,3.25,27.0,916.0,958.95,700.58
2016,5,29,14,0,854.0,147.0,3.3,27.0,892.0,988.84,721.17
2016,5,29,14,15,846.5,145.0,3.3,26.5,862.0,1000.35,730.84
2016,5,29,14,30,839.0,143.0,3.3,26.0,832.0,1008.39,738.56
2016,5,29,14,45,830.0,140.0,3.3,26.0,796.0,1010.39,741.06
2016,5,29,15,0,821.0,137.0,3.3,26.0,760.0,1008.9,741.49
2016,5,29,15,15,807.5,133.5,3.25,25.5,718.5,998.86,737.54
2016,5,29,15,30,794.0,130.0,3.2,25.0,677.0,985.45,731.53
2016,5,29,15,45,779.5,125.5,3.15,25.0,632.0,966.66,720.6
2016,5,29,16,0,765.0,121.0,3.1,25.0,587.0,944.77,707.69
2016,5,29,16,15,742.0,116.5,3.05,24.5,538.0,918.88,693.44
2016,5,29,16,30,719.0,112.0,3.0,24.0,489.0,883.51,672.54
2016,5,29,16,45,692.0,106.0,2.95,23.5,439.0,840.19,645.78
2016,5,29,17,0,665.0,100.0,2.9,23.0,389.0,795.15,617.23
2016,5,29,17,15,625.0,93.5,2.75,22.0,337.5,736.03,578.22
2016,5,29,17,30,585.0,87.0,2.6,21.0,286.0,676.48,537.53
2016,5,29,17,45,531.5,78.5,2.5,20.5,236.5,602.74,483.63
2016,5,29,18,0,478.0,70.0,2.4,20.0,187.0,530.26,428.37
2016,5,29,18,15,397.0,59.5,2.25,19.0,141.5,435.35,353.47
2016,5,29,18,30,316.0,49.0,2.1,18.0,96.0,343.86,277.38
2016,5,29,18,45,204.0,34.5,2.0,17.0,60.5,234.19,179.76
2016,5,29,19,0,92.0,20.0,1.9,16.0,25.0,115.96,15.84
2016,5,29,19,15,46.0,10.0,2.0,15.5,12.5,37.81,0.0
2016,5,29,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,4,45,17.5,4.5,1.4,10.5,5.0,0.0,0.0
2016,5,30,5,0,35.0,9.0,1.5,11.0,10.0,7.68,0.0
2016,5,30,5,15,159.5,23.0,1.65,11.5,40.0,17.88,5.19
2016,5,30,5,30,284.0,37.0,1.8,12.0,70.0,30.22,20.33
2016,5,30,5,45,377.0,47.5,1.95,13.0,113.5,38.19,28.11
2016,5,30,6,0,470.0,58.0,2.1,14.0,157.0,46.01,35.35
2016,5,30,6,15,531.5,65.5,2.05,14.5,206.0,51.01,39.96
2016,5,30,6,30,593.0,73.0,2.0,15.0,255.0,55.92,44.31
2016,5,30,6,45,637.0,78.5,2.0,16.0,306.0,59.05,46.84
2016,5,30,7,0,681.0,84.0,2.0,17.0,357.0,62.11,49.21
2016,5,30,7,15,712.5,89.0,2.0,17.5,408.5,64.57,51.09
2016,5,30,7,30,744.0,94.0,2.0,18.0,460.0,73.2,58.29
2016,5,30,7,45,768.0,97.5,2.0,19.0,510.5,74.5,58.95
2016,5,30,8,0,792.0,101.0,2.0,20.0,561.0,75.72,59.55
2016,5,30,8,15,810.5,104.5,2.0,20.5,608.5,76.76,60.11
2016,5,30,8,30,829.0,108.0,2.0,21.0,656.0,77.69,60.59
2016,5,30,8,45,842.5,110.5,2.05,22.0,699.5,77.79,60.26
2016,5,30,9,0,856.0,113.0,2.1,23.0,743.0,132.12,75.87
2016,5,30,9,15,866.5,115.5,2.1,23.5,781.5,184.14,104.78
2016,5,30,9,30,877.0,118.0,2.1,24.0,820.0,237.48,143.75
2016,5,30,9,45,883.5,120.5,2.15,25.0,852.5,291.04,187.11
2016,5,30,10,0,890.0,123.0,2.2,26.0,885.0,345.11,232.32
2016,5,30,10,15,896.0,124.5,2.25,26.0,911.5,398.7,278.17
2016,5,30,10,30,902.0,126.0,2.3,26.0,938.0,452.35,323.47
2016,5,30,10,45,906.0,126.5,2.35,26.5,957.5,504.3,365.86
2016,5,30,11,0,910.0,127.0,2.4,27.0,977.0,555.7,406.57
2016,5,30,11,15,912.5,128.0,2.4,27.5,989.5,605.9,444.96
2016,5,30,11,30,915.0,129.0,2.4,28.0,1002.0,655.08,481.39
2016,5,30,11,45,915.0,129.5,2.45,28.5,1006.5,701.11,514.79
2016,5,30,12,0,915.0,130.0,2.5,29.0,1011.0,745.56,546.21
2016,5,30,12,15,914.5,130.0,2.5,29.0,1008.5,787.52,576.03
2016,5,30,12,30,914.0,130.0,2.5,29.0,1006.0,827.46,602.61
2016,5,30,12,45,908.0,131.5,2.55,29.5,995.0,861.96,624.33
2016,5,30,13,0,902.0,133.0,2.6,30.0,984.0,893.7,644.17
2016,5,30,13,15,898.5,132.0,2.65,30.0,966.5,922.53,663.37
2016,5,30,13,30,895.0,131.0,2.7,30.0,949.0,948.35,680.7
2016,5,30,13,45,890.0,129.0,2.8,30.5,925.0,968.72,693.64
2016,5,30,14,0,885.0,127.0,2.9,31.0,901.0,985.76,704.56
2016,5,30,14,15,877.5,125.5,2.95,30.5,870.5,997.51,714.69
2016,5,30,14,30,870.0,124.0,3.0,30.0,840.0,1005.84,722.86
2016,5,30,14,45,862.0,121.0,3.1,30.0,803.5,1008.67,726.65
2016,5,30,15,0,854.0,118.0,3.2,30.0,767.0,1008.05,728.42
2016,5,30,15,15,841.0,115.5,3.25,29.5,725.5,1012.42,734.67
2016,5,30,15,30,828.0,113.0,3.3,29.0,684.0,1000.54,730.48
2016,5,30,15,45,813.5,109.0,3.4,28.5,638.5,982.08,722.52
2016,5,30,16,0,799.0,105.0,3.5,28.0,593.0,960.5,712.46
2016,5,30,16,15,777.5,101.5,3.45,27.5,544.0,929.57,695.02
2016,5,30,16,30,756.0,98.0,3.4,27.0,495.0,896.05,675.67
2016,5,30,16,45,730.5,92.5,3.4,26.5,444.5,859.93,654.47
2016,5,30,17,0,705.0,87.0,3.4,26.0,394.0,816.21,627.43
2016,5,30,17,15,667.5,82.0,3.15,25.0,343.0,760.58,591.0
2016,5,30,17,30,630.0,77.0,2.9,24.0,292.0,704.41,552.96
2016,5,30,17,45,579.0,70.0,2.7,23.0,242.0,633.68,502.7
2016,5,30,18,0,528.0,63.0,2.5,22.0,192.0,564.11,450.97
2016,5,30,18,15,450.0,54.0,2.2,21.0,146.5,472.04,378.89
2016,5,30,18,30,372.0,45.0,1.9,20.0,101.0,384.26,306.9
2016,5,30,18,45,255.0,32.5,1.6,19.0,64.5,270.23,206.72
2016,5,30,19,0,138.0,20.0,1.3,18.0,28.0,147.78,33.66
2016,5,30,19,15,69.0,10.0,1.3,17.5,14.0,52.5,0.0
2016,5,30,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,4,45,19.5,5.0,1.5,11.5,5.5,0.0,0.0
2016,5,31,5,0,39.0,10.0,1.6,12.0,11.0,8.54,0.0
2016,5,31,5,15,165.5,23.5,1.7,12.5,41.0,18.27,5.68
2016,5,31,5,30,292.0,37.0,1.8,13.0,71.0,30.21,20.26
2016,5,31,5,45,384.5,47.0,1.95,14.0,114.5,37.77,27.63
2016,5,31,6,0,477.0,57.0,2.1,15.0,158.0,45.19,34.49
2016,5,31,6,15,538.5,64.5,2.0,15.5,207.0,50.24,39.12
2016,5,31,6,30,600.0,72.0,1.9,16.0,256.0,55.19,43.48
2016,5,31,6,45,643.5,77.0,1.85,17.0,307.0,57.98,45.71
2016,5,31,7,0,687.0,82.0,1.8,18.0,358.0,60.73,47.8
2016,5,31,7,15,718.0,86.5,1.75,19.0,409.5,62.91,49.33
2016,5,31,7,30,749.0,91.0,1.7,20.0,461.0,71.03,55.94
2016,5,31,7,45,772.5,95.0,1.7,21.0,511.0,72.77,56.98
2016,5,31,8,0,796.0,99.0,1.7,22.0,561.0,74.39,57.93
2016,5,31,8,15,814.0,102.0,1.7,22.5,608.0,75.15,58.25
2016,5,31,8,30,832.0,105.0,1.7,23.0,655.0,75.82,58.51
2016,5,31,8,45,845.0,107.5,1.75,24.0,698.5,75.98,58.25
2016,5,31,9,0,858.0,110.0,1.8,25.0,742.0,130.95,74.08
2016,5,31,9,15,869.0,112.0,1.85,25.5,780.5,182.75,102.66
2016,5,31,9,30,880.0,114.0,1.9,26.0,819.0,235.92,141.21
2016,5,31,9,45,891.0,114.0,1.95,27.0,853.0,289.04,183.74
2016,5,31,10,0,902.0,114.0,2.0,28.0,887.0,343.11,228.47
2016,5,31,10,15,908.0,115.5,2.1,28.5,913.5,397.2,273.89
2016,5,31,10,30,914.0,117.0,2.2,29.0,940.0,451.33,318.59
2016,5,31,10,45,917.5,118.0,2.3,29.5,960.0,503.85,361.05
2016,5,31,11,0,921.0,119.0,2.4,30.0,980.0,555.77,401.83
2016,5,31,11,15,923.5,120.0,2.4,30.0,993.0,606.35,440.95
2016,5,31,11,30,926.0,121.0,2.4,30.0,1006.0,655.9,478.25
2016,5,31,11,45,927.0,121.0,2.45,30.5,1011.0,702.52,511.81
2016,5,31,12,0,928.0,121.0,2.5,31.0,1016.0,747.61,543.43
2016,5,31,12,15,928.0,121.0,2.5,31.5,1014.0,790.24,572.28
2016,5,31,12,30,928.0,121.0,2.5,32.0,1012.0,830.87,597.57
2016,5,31,12,45,928.5,119.0,2.5,32.5,1003.0,867.97,620.3
2016,5,31,13,0,929.0,117.0,2.5,33.0,994.0,902.53,641.2
2016,5,31,13,15,926.0,116.0,2.55,33.0,977.0,932.19,660.61
2016,5,31,13,30,923.0,115.0,2.6,33.0,960.0,958.8,678.15
2016,5,31,13,45,918.5,114.0,2.7,33.0,936.5,980.84,693.34
2016,5,31,14,0,914.0,113.0,2.8,33.0,913.0,999.57,706.59
2016,5,31,14,15,907.5,111.5,2.8,33.0,882.5,1012.47,715.47
2016,5,31,14,30,901.0,110.0,2.8,33.0,852.0,1021.89,722.35
2016,5,31,14,45,892.0,108.5,2.85,33.0,815.5,1025.34,726.1
2016,5,31,15,0,883.0,107.0,2.9,33.0,779.0,1025.3,727.88
2016,5,31,15,15,871.5,104.5,2.9,32.5,738.0,1018.17,726.4
2016,5,31,15,30,860.0,102.0,2.9,32.0,697.0,1007.67,722.96
2016,5,31,15,45,844.5,99.5,2.95,31.5,651.0,1002.08,723.22
2016,5,31,16,0,829.0,97.0,3.0,31.0,605.0,981.08,713.55
2016,5,31,16,15,809.5,94.0,2.9,30.0,556.0,952.47,699.18
2016,5,31,16,30,790.0,91.0,2.8,29.0,507.0,921.18,682.84
2016,5,31,16,45,763.0,87.0,2.75,28.5,456.0,878.89,657.8
2016,5,31,17,0,736.0,83.0,2.7,28.0,405.0,834.66,630.92
2016,5,31,17,15,700.0,78.0,2.45,27.0,353.0,785.4,599.62
2016,5,31,17,30,664.0,73.0,2.2,26.0,301.0,729.8,562.71
2016,5,31,17,45,612.5,67.0,1.95,25.0,250.5,659.07,513.33
2016,5,31,18,0,561.0,61.0,1.7,24.0,200.0,589.45,462.51
2016,5,31,18,15,483.0,52.5,1.5,22.5,153.0,496.93,392.88
2016,5,31,18,30,405.0,44.0,1.3,21.0,106.0,408.68,322.76
2016,5,31,18,45,284.0,32.5,1.15,20.0,68.0,291.41,222.18
2016,5,31,19,0,163.0,21.0,1.0,19.0,30.0,167.43,50.19
2016,5,31,19,15,81.5,10.5,1.05,18.5,15.0,60.95,0.0
2016,5,31,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,4,45,22.5,5.0,2.55,12.5,5.5,0.0,0.0
2016,6,1,5,0,45.0,10.0,2.8,13.0,11.0,8.54,0.0
2016,6,1,5,15,178.5,24.0,2.9,13.5,42.5,18.68,6.14
2016,6,1,5,30,312.0,38.0,3.0,14.0,74.0,31.15,20.97
2016,6,1,5,45,404.0,48.0,3.2,14.5,118.5,38.7,28.37
2016,6,1,6,0,496.0,58.0,3.4,15.0,163.0,46.12,35.3
2016,6,1,6,15,558.0,65.0,3.4,15.5,213.0,50.77,39.57
2016,6,1,6,30,620.0,72.0,3.4,16.0,263.0,55.35,43.61
2016,6,1,6,45,664.5,77.5,3.4,17.0,315.5,58.55,46.2
2016,6,1,7,0,709.0,83.0,3.4,18.0,368.0,61.68,48.63
2016,6,1,7,15,740.0,87.5,3.35,18.5,420.5,69.77,55.4
2016,6,1,7,30,771.0,92.0,3.3,19.0,473.0,72.07,57.08
2016,6,1,7,45,795.0,95.5,3.3,20.0,524.0,73.46,57.83
2016,6,1,8,0,819.0,99.0,3.3,21.0,575.0,74.77,58.51
2016,6,1,8,15,836.5,102.0,3.25,21.5,623.0,75.54,58.85
2016,6,1,8,30,854.0,105.0,3.2,22.0,671.0,76.22,59.13
2016,6,1,8,45,868.0,107.5,3.2,23.0,715.0,87.42,68.09
2016,6,1,9,0,882.0,110.0,3.2,24.0,759.0,132.95,75.26
2016,6,1,9,15,892.0,112.0,3.2,24.5,798.5,185.91,104.84
2016,6,1,9,30,902.0,114.0,3.2,25.0,838.0,240.13,144.62
2016,6,1,9,45,912.5,114.5,3.2,25.5,872.0,294.62,189.11
2016,6,1,10,0,923.0,115.0,3.2,26.0,906.0,350.01,236.03
2016,6,1,10,15,929.0,116.0,3.2,26.5,933.0,404.89,282.78
2016,6,1,10,30,935.0,117.0,3.2,27.0,960.0,459.78,328.74
2016,6,1,10,45,937.0,119.0,3.25,27.5,979.5,513.38,372.68
2016,6,1,11,0,939.0,121.0,3.3,28.0,999.0,566.22,414.72
2016,6,1,11,15,941.5,121.5,3.35,28.0,1012.0,617.35,455.16
2016,6,1,11,30,944.0,122.0,3.4,28.0,1025.0,667.4,493.79
2016,6,1,11,45,943.0,123.5,3.5,28.5,1029.5,714.68,528.66
2016,6,1,12,0,942.0,125.0,3.6,29.0,1034.0,760.28,561.47
2016,6,1,12,15,941.5,125.0,3.65,29.0,1031.5,803.23,592.7
2016,6,1,12,30,941.0,125.0,3.7,29.0,1029.0,844.1,620.4
2016,6,1,12,45,925.5,133.5,3.75,29.0,1015.0,877.6,643.03
2016,6,1,13,0,910.0,142.0,3.8,29.0,1001.0,907.9,663.56
2016,6,1,13,15,906.0,141.0,3.8,29.0,983.5,936.81,682.91
2016,6,1,13,30,902.0,140.0,3.8,29.0,966.0,962.67,700.26
2016,6,1,13,45,893.5,140.5,3.8,29.0,941.0,982.55,713.77
2016,6,1,14,0,885.0,141.0,3.8,29.0,916.0,999.07,725.22
2016,6,1,14,15,877.5,139.0,3.75,28.5,885.0,1010.75,734.79
2016,6,1,14,30,870.0,137.0,3.7,28.0,854.0,1032.53,751.13
2016,6,1,14,45,741.0,181.5,3.7,28.0,773.5,973.64,713.62
2016,6,1,15,0,612.0,226.0,3.7,28.0,693.0,900.78,666.38
2016,6,1,15,15,599.0,219.5,3.65,27.5,656.0,888.27,660.94
2016,6,1,15,30,586.0,213.0,3.6,27.0,619.0,865.3,648.18
2016,6,1,15,45,685.0,167.0,3.55,27.0,610.5,926.6,691.63
2016,6,1,16,0,784.0,121.0,3.5,27.0,602.0,964.3,718.15
2016,6,1,16,15,516.5,169.5,3.35,26.5,476.0,746.35,570.16
2016,6,1,16,30,249.0,218.0,3.2,26.0,350.0,515.63,400.26
2016,6,1,16,45,467.5,159.5,3.1,25.5,376.0,678.19,528.34
2016,6,1,17,0,686.0,101.0,3.0,25.0,402.0,816.99,629.51
2016,6,1,17,15,646.5,95.0,2.8,24.0,350.0,758.53,589.87
2016,6,1,17,30,607.0,89.0,2.6,23.0,298.0,699.51,549.99
2016,6,1,17,45,556.0,80.5,2.45,22.0,248.0,627.28,498.83
2016,6,1,18,0,505.0,72.0,2.3,21.0,198.0,556.06,446.03
2016,6,1,18,15,424.5,61.5,2.05,19.5,151.0,460.46,372.01
2016,6,1,18,30,344.0,51.0,1.8,18.0,104.0,368.25,296.8
2016,6,1,18,45,231.5,37.0,1.6,17.0,67.0,257.71,200.11
2016,6,1,19,0,119.0,23.0,1.4,16.0,30.0,142.03,50.98
2016,6,1,19,15,59.5,11.5,1.4,15.5,15.0,47.82,0.0
2016,6,1,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,4,45,26.5,5.5,1.5,10.5,6.0,0.0,0.0
2016,6,2,5,0,53.0,11.0,1.6,11.0,12.0,9.39,0.0
2016,6,2,5,15,189.0,24.5,1.75,11.5,44.0,19.08,6.73
2016,6,2,5,30,325.0,38.0,1.9,12.0,76.0,31.17,21.22
2016,6,2,5,45,420.0,47.5,2.1,13.0,121.0,38.32,28.25
2016,6,2,6,0,515.0,57.0,2.3,14.0,166.0,45.39,34.81
2016,6,2,6,15,576.0,64.0,2.2,14.5,216.5,50.09,39.15
2016,6,2,6,30,637.0,71.0,2.1,15.0,267.0,54.72,43.24
2016,6,2,6,45,680.5,76.0,2.05,16.0,320.0,57.59,45.55
