Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,7,0,724.0,81.0,2.0,17.0,373.0,60.43,47.73
2016,6,2,7,15,754.5,85.5,1.95,18.0,425.5,68.41,54.33
2016,6,2,7,30,785.0,90.0,1.9,19.0,478.0,70.79,55.95
2016,6,2,7,45,808.0,93.5,1.9,20.0,529.5,72.23,56.76
2016,6,2,8,0,831.0,97.0,1.9,21.0,581.0,73.59,57.49
2016,6,2,8,15,848.5,100.0,1.85,21.5,629.0,74.43,57.89
2016,6,2,8,30,866.0,103.0,1.8,22.0,677.0,75.18,58.22
2016,6,2,8,45,878.5,105.5,1.8,23.0,721.0,86.49,67.26
2016,6,2,9,0,891.0,108.0,1.8,24.0,765.0,132.71,74.57
2016,6,2,9,15,901.0,110.0,1.8,24.5,804.0,186.09,104.27
2016,6,2,9,30,911.0,112.0,1.8,25.0,843.0,240.73,144.1
2016,6,2,9,45,912.5,117.0,1.8,26.0,874.5,296.33,189.0
2016,6,2,10,0,914.0,122.0,1.8,27.0,906.0,351.95,235.2
2016,6,2,10,15,919.5,123.5,1.85,27.5,932.5,406.53,280.93
2016,6,2,10,30,925.0,125.0,1.9,28.0,959.0,461.11,325.82
2016,6,2,10,45,928.0,126.5,1.95,28.5,978.5,514.36,368.58
2016,6,2,11,0,931.0,128.0,2.0,29.0,998.0,566.96,409.54
2016,6,2,11,15,933.0,128.5,2.0,29.5,1010.5,617.5,447.54
2016,6,2,11,30,935.0,129.0,2.0,30.0,1023.0,666.93,483.5
2016,6,2,11,45,934.5,130.0,2.05,30.5,1027.5,713.84,516.91
2016,6,2,12,0,934.0,131.0,2.1,31.0,1032.0,759.14,548.31
2016,6,2,12,15,933.0,130.5,2.15,31.0,1029.0,801.12,577.94
2016,6,2,12,30,932.0,130.0,2.2,31.0,1026.0,841.0,604.28
2016,6,2,12,45,936.0,125.5,2.3,31.5,1017.5,879.26,628.43
2016,6,2,13,0,940.0,121.0,2.4,32.0,1009.0,915.07,650.88
2016,6,2,13,15,936.0,120.0,2.4,32.0,991.5,944.33,669.57
2016,6,2,13,30,932.0,119.0,2.4,32.0,974.0,970.45,686.33
2016,6,2,13,45,925.5,118.5,2.45,32.0,949.0,991.49,700.43
2016,6,2,14,0,919.0,118.0,2.5,32.0,924.0,1009.12,712.56
2016,6,2,14,15,911.5,116.5,2.5,32.0,892.5,1021.32,720.96
2016,6,2,14,30,904.0,115.0,2.5,32.0,861.0,1029.99,727.33
2016,6,2,14,45,894.0,113.0,2.55,32.0,824.0,1032.11,730.31
2016,6,2,15,0,884.0,111.0,2.6,32.0,787.0,1030.69,731.29
2016,6,2,15,15,871.5,108.5,2.6,31.5,744.5,1022.72,729.31
2016,6,2,15,30,859.0,106.0,2.6,31.0,702.0,1011.36,725.36
2016,6,2,15,45,843.0,103.5,2.65,31.0,655.5,1005.61,724.13
2016,6,2,16,0,827.0,101.0,2.7,31.0,609.0,984.22,712.89
2016,6,2,16,15,806.0,97.5,2.7,30.0,559.5,953.61,698.11
2016,6,2,16,30,785.0,94.0,2.7,29.0,510.0,920.33,681.33
2016,6,2,16,45,757.5,90.0,2.7,28.5,458.5,877.7,656.49
2016,6,2,17,0,730.0,86.0,2.7,28.0,407.0,839.21,633.93
2016,6,2,17,15,693.5,81.0,2.55,27.0,355.0,783.99,599.16
2016,6,2,17,30,657.0,76.0,2.4,26.0,303.0,728.13,562.74
2016,6,2,17,45,605.0,69.5,2.3,25.0,252.5,656.45,513.47
2016,6,2,18,0,553.0,63.0,2.2,24.0,202.0,585.92,462.59
2016,6,2,18,15,476.0,54.5,1.9,22.5,155.0,494.36,392.96
2016,6,2,18,30,399.0,46.0,1.6,21.0,108.0,406.89,322.94
2016,6,2,18,45,283.0,34.0,1.35,20.0,70.0,292.63,225.1
2016,6,2,19,0,167.0,22.0,1.1,19.0,32.0,173.36,71.04
2016,6,2,19,15,83.5,11.0,1.05,18.5,16.0,62.78,0.0
2016,6,2,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,3,4,45,32.5,5.5,0.85,14.5,6.0,0.0,0.0
2016,6,3,5,0,65.0,11.0,0.8,15.0,12.0,9.39,0.0
2016,6,3,5,15,198.5,23.5,0.9,15.5,43.5,19.24,6.85
2016,6,3,5,30,332.0,36.0,1.0,16.0,75.0,29.39,19.38
2016,6,3,5,45,421.5,45.5,1.1,17.0,119.5,36.6,26.3
2016,6,3,6,0,511.0,55.0,1.2,18.0,164.0,43.69,32.77
2016,6,3,6,15,569.5,61.5,1.15,18.5,213.0,48.04,36.72
2016,6,3,6,30,628.0,68.0,1.1,19.0,262.0,52.33,40.45
2016,6,3,6,45,667.5,74.0,1.1,19.5,313.5,55.98,43.49
2016,6,3,7,0,707.0,80.0,1.1,20.0,365.0,59.5,46.34
2016,6,3,7,15,736.5,84.0,1.05,20.5,416.5,67.02,52.56
2016,6,3,7,30,766.0,88.0,1.0,21.0,468.0,69.03,53.97
2016,6,3,7,45,787.5,92.0,0.95,22.0,517.5,70.84,55.08
2016,6,3,8,0,809.0,96.0,0.9,23.0,567.0,72.52,56.08
2016,6,3,8,15,826.0,99.0,0.85,24.0,614.0,73.35,56.35
2016,6,3,8,30,843.0,102.0,0.8,25.0,661.0,74.09,56.55
2016,6,3,8,45,855.5,104.5,0.8,26.5,704.0,85.44,65.35
2016,6,3,9,0,868.0,107.0,0.8,28.0,747.0,130.77,72.22
2016,6,3,9,15,878.0,108.5,0.85,29.0,784.5,182.51,100.16
2016,6,3,9,30,888.0,110.0,0.9,30.0,822.0,235.51,137.56
2016,6,3,9,45,741.0,197.0,0.95,31.5,808.0,293.1,187.38
2016,6,3,10,0,594.0,284.0,1.0,33.0,794.0,355.96,239.54
2016,6,3,10,15,760.5,195.5,0.95,33.5,869.0,389.84,263.25
2016,6,3,10,30,927.0,107.0,0.9,34.0,944.0,449.88,306.98
2016,6,3,10,45,929.0,109.0,0.9,34.5,963.0,502.85,347.59
2016,6,3,11,0,931.0,111.0,0.9,35.0,982.0,555.07,386.28
2016,6,3,11,15,933.0,111.5,1.0,35.0,994.0,605.29,423.92
2016,6,3,11,30,935.0,112.0,1.1,35.0,1006.0,654.39,459.87
2016,6,3,11,45,692.0,259.5,1.2,35.5,924.0,661.91,463.65
2016,6,3,12,0,449.0,407.0,1.3,36.0,842.0,650.78,453.75
2016,6,3,12,15,690.5,260.5,1.4,36.0,926.5,739.67,517.5
2016,6,3,12,30,932.0,114.0,1.5,36.0,1011.0,827.66,578.0
2016,6,3,12,45,914.5,124.0,1.6,36.0,996.5,860.29,598.75
2016,6,3,13,0,897.0,134.0,1.7,36.0,982.0,889.66,618.03
2016,6,3,13,15,893.0,133.0,1.8,36.0,964.5,917.94,636.7
2016,6,3,13,30,889.0,132.0,1.9,36.0,947.0,943.21,653.59
2016,6,3,13,45,882.0,131.0,2.0,36.0,922.5,962.58,666.94
2016,6,3,14,0,875.0,130.0,2.1,36.0,898.0,978.63,678.43
2016,6,3,14,15,867.5,128.5,2.15,36.0,867.5,990.34,686.88
2016,6,3,14,30,860.0,127.0,2.2,36.0,837.0,998.68,693.44
2016,6,3,14,45,849.5,124.5,2.3,36.0,800.5,999.58,696.14
2016,6,3,15,0,839.0,122.0,2.4,36.0,764.0,1010.19,705.01
2016,6,3,15,15,826.0,119.5,2.4,35.5,723.0,1001.81,702.66
2016,6,3,15,30,813.0,117.0,2.4,35.0,682.0,990.08,698.51
2016,6,3,15,45,756.0,123.5,2.4,34.5,621.5,940.83,670.67
2016,6,3,16,0,699.0,130.0,2.4,34.0,561.0,896.69,645.94
2016,6,3,16,15,717.0,116.5,2.35,33.5,527.5,894.36,647.65
2016,6,3,16,30,735.0,103.0,2.3,33.0,494.0,888.31,646.64
2016,6,3,16,45,706.0,98.5,2.3,32.5,443.5,844.85,621.33
2016,6,3,17,0,677.0,94.0,2.3,32.0,393.0,799.76,594.59
2016,6,3,17,15,639.5,88.0,2.05,31.0,342.5,743.5,558.74
2016,6,3,17,30,602.0,82.0,1.8,30.0,292.0,686.73,521.37
2016,6,3,17,45,549.5,75.0,1.6,29.0,242.5,615.46,472.45
2016,6,3,18,0,497.0,68.0,1.4,28.0,193.0,545.38,422.23
2016,6,3,18,15,422.0,58.5,1.3,26.5,148.0,455.91,356.24
2016,6,3,18,30,347.0,49.0,1.2,25.0,103.0,370.4,289.47
2016,6,3,18,45,241.0,35.5,1.1,24.0,67.0,261.26,198.16
2016,6,3,19,0,135.0,22.0,1.0,23.0,31.0,152.02,66.85
2016,6,3,19,15,67.5,11.0,0.95,22.5,15.5,52.6,0.0
2016,6,3,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.5,0.9,18.5,3.5,0.0,0.0
2016,6,4,5,0,0.0,7.0,0.9,19.0,7.0,5.97,0.0
2016,6,4,5,15,33.5,24.0,0.85,19.5,27.5,19.3,6.85
2016,6,4,5,30,67.0,41.0,0.8,20.0,48.0,32.22,21.4
2016,6,4,5,45,95.0,60.5,0.75,20.5,77.0,46.57,34.43
2016,6,4,6,0,123.0,80.0,0.7,21.0,106.0,60.66,46.97
2016,6,4,6,15,142.5,101.0,0.95,21.5,139.0,75.35,59.77
2016,6,4,6,30,162.0,122.0,1.2,22.0,172.0,89.72,72.03
2016,6,4,6,45,181.5,141.0,1.45,23.0,206.5,102.58,82.58
2016,6,4,7,0,201.0,160.0,1.7,24.0,241.0,115.13,92.61
2016,6,4,7,15,126.0,178.5,1.7,24.0,231.5,125.83,101.26
2016,6,4,7,30,51.0,197.0,1.7,24.0,222.0,142.16,114.46
2016,6,4,7,45,39.5,208.0,1.7,24.5,229.0,149.73,120.04
2016,6,4,8,0,28.0,219.0,1.7,25.0,236.0,157.02,125.36
2016,6,4,8,15,87.0,261.0,1.7,25.0,318.0,182.34,145.5
2016,6,4,8,30,146.0,303.0,1.7,25.0,400.0,194.01,154.41
2016,6,4,8,45,232.5,312.0,1.7,25.5,478.0,200.1,158.53
2016,6,4,9,0,319.0,321.0,1.7,26.0,556.0,213.36,151.88
2016,6,4,9,15,248.5,353.0,1.75,26.0,542.0,245.87,175.1
2016,6,4,9,30,178.0,385.0,1.8,26.0,528.0,285.31,206.82
2016,6,4,9,45,214.0,397.5,1.9,26.5,576.5,318.1,229.75
2016,6,4,10,0,250.0,410.0,2.0,27.0,625.0,342.58,247.34
2016,6,4,10,15,145.5,396.5,2.05,27.0,522.5,331.95,243.49
2016,6,4,10,30,41.0,383.0,2.1,27.0,420.0,305.05,226.18
2016,6,4,10,45,29.0,344.5,2.15,27.0,371.5,279.58,207.8
2016,6,4,11,0,17.0,306.0,2.2,27.0,323.0,256.22,190.7
2016,6,4,11,15,190.0,368.5,2.25,27.5,551.0,394.25,292.44
2016,6,4,11,30,363.0,431.0,2.3,28.0,779.0,556.23,407.74
2016,6,4,11,45,440.5,410.5,2.4,28.5,835.0,615.88,449.69
2016,6,4,12,0,518.0,390.0,2.5,29.0,891.0,685.55,498.58
2016,6,4,12,15,490.0,397.5,2.5,29.5,870.5,704.26,510.47
2016,6,4,12,30,462.0,405.0,2.5,30.0,850.0,719.85,520.25
2016,6,4,12,45,304.5,440.0,2.5,30.5,732.5,645.25,466.72
2016,6,4,13,0,147.0,475.0,2.5,31.0,615.0,554.71,401.32
2016,6,4,13,15,114.0,456.0,2.45,31.5,563.0,521.87,377.97
2016,6,4,13,30,81.0,437.0,2.4,32.0,511.0,471.37,341.91
2016,6,4,13,45,157.0,431.5,2.4,32.5,571.0,561.17,406.12
2016,6,4,14,0,233.0,426.0,2.4,33.0,631.0,639.66,460.68
2016,6,4,14,15,532.0,280.5,2.35,33.0,727.0,832.35,596.61
2016,6,4,14,30,831.0,135.0,2.3,33.0,823.0,991.35,700.05
2016,6,4,14,45,825.5,130.5,2.3,33.0,788.5,995.1,702.01
2016,6,4,15,0,820.0,126.0,2.3,33.0,754.0,995.43,703.51
2016,6,4,15,15,807.5,123.0,2.3,32.5,713.5,986.98,701.11
2016,6,4,15,30,795.0,120.0,2.3,32.0,673.0,975.24,696.81
2016,6,4,15,45,780.5,116.0,2.3,32.0,629.0,957.12,687.14
2016,6,4,16,0,766.0,112.0,2.3,32.0,585.0,935.98,675.62
2016,6,4,16,15,745.0,108.0,2.3,31.5,537.5,905.46,659.34
2016,6,4,16,30,724.0,104.0,2.3,31.0,490.0,878.88,645.51
2016,6,4,16,45,697.5,99.0,2.3,30.5,440.5,837.4,621.39
2016,6,4,17,0,671.0,94.0,2.3,30.0,391.0,794.23,595.62
2016,6,4,17,15,634.0,88.0,2.25,29.0,341.0,738.6,561.19
2016,6,4,17,30,597.0,82.0,2.2,28.0,291.0,682.46,525.07
2016,6,4,17,45,547.5,74.5,2.15,27.0,242.0,613.34,477.8
2016,6,4,18,0,498.0,67.0,2.1,26.0,193.0,545.29,428.97
2016,6,4,18,15,425.5,57.5,2.0,24.5,148.5,457.87,363.24
2016,6,4,18,30,353.0,48.0,1.9,23.0,104.0,374.33,296.9
2016,6,4,18,45,250.5,35.0,1.85,21.5,67.5,266.97,206.2
2016,6,4,19,0,148.0,22.0,1.8,20.0,31.0,161.45,78.46
2016,6,4,19,15,74.0,11.0,1.95,19.5,15.5,56.83,0.0
2016,6,4,19,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,4,45,32.5,5.0,1.45,12.5,6.0,0.0,0.0
2016,6,5,5,0,65.0,10.0,1.6,13.0,12.0,8.54,0.0
2016,6,5,5,15,185.5,23.5,1.7,13.5,43.0,18.31,6.6
2016,6,5,5,30,306.0,37.0,1.8,14.0,74.0,30.15,20.22
2016,6,5,5,45,393.5,47.0,1.95,14.5,117.0,37.71,27.56
2016,6,5,6,0,481.0,57.0,2.1,15.0,160.0,45.13,34.45
2016,6,5,6,15,540.0,64.5,2.1,15.5,209.0,50.17,39.06
2016,6,5,6,30,599.0,72.0,2.1,16.0,258.0,55.1,43.4
2016,6,5,6,45,336.5,116.0,2.1,17.0,224.0,81.46,66.28
2016,6,5,7,0,74.0,160.0,2.1,18.0,190.0,117.7,97.15
2016,6,5,7,15,158.0,181.0,2.05,18.5,256.0,127.67,105.11
2016,6,5,7,30,242.0,202.0,2.0,19.0,322.0,134.81,110.59
2016,6,5,7,45,516.0,151.5,2.0,20.0,441.5,100.31,80.61
2016,6,5,8,0,790.0,101.0,2.0,21.0,561.0,75.6,59.16
2016,6,5,8,15,807.5,104.0,2.0,21.5,608.0,76.28,59.45
2016,6,5,8,30,825.0,107.0,2.0,22.0,655.0,76.88,59.66
2016,6,5,8,45,838.5,110.0,2.05,23.0,698.5,77.31,59.6
2016,6,5,9,0,852.0,113.0,2.1,24.0,742.0,133.41,76.11
2016,6,5,9,15,862.5,115.0,2.2,24.5,780.0,184.64,104.78
2016,6,5,9,30,873.0,117.0,2.3,25.0,818.0,237.18,143.24
2016,6,5,9,45,887.5,114.5,2.45,26.0,852.5,289.02,185.02
2016,6,5,10,0,902.0,112.0,2.6,27.0,887.0,342.11,229.37
2016,6,5,10,15,907.5,113.5,2.7,27.0,913.5,395.8,275.46
2016,6,5,10,30,913.0,115.0,2.8,27.0,940.0,449.49,321.0
2016,6,5,10,45,916.0,116.5,2.9,27.5,959.0,501.87,363.96
2016,6,5,11,0,919.0,118.0,3.0,28.0,978.0,553.61,405.21
2016,6,5,11,15,921.5,118.5,3.05,28.0,991.0,603.57,444.71
2016,6,5,11,30,924.0,119.0,3.1,28.0,1004.0,652.49,482.46
2016,6,5,11,45,924.0,119.5,3.15,28.5,1009.0,698.59,516.3
2016,6,5,12,0,924.0,120.0,3.2,29.0,1014.0,743.12,548.15
2016,6,5,12,15,924.0,120.0,3.25,29.0,1012.0,785.5,578.91
2016,6,5,12,30,924.0,120.0,3.3,29.0,1010.0,825.91,606.24
2016,6,5,12,45,915.5,124.5,3.35,29.0,998.5,861.02,629.91
2016,6,5,13,0,907.0,129.0,3.4,29.0,987.0,893.34,651.71
2016,6,5,13,15,904.0,128.0,3.4,29.0,971.0,922.7,671.26
2016,6,5,13,30,901.0,127.0,3.4,29.0,955.0,949.09,688.87
2016,6,5,13,45,897.0,125.5,3.4,29.0,931.5,970.99,703.61
2016,6,5,14,0,893.0,124.0,3.4,29.0,908.0,989.65,716.36
2016,6,5,14,15,886.0,122.0,3.4,28.5,878.0,1001.58,726.32
2016,6,5,14,30,879.0,120.0,3.4,28.0,848.0,1010.06,734.27
2016,6,5,14,45,871.0,118.0,3.4,28.0,812.5,1014.11,738.07
2016,6,5,15,0,863.0,116.0,3.4,28.0,777.0,1014.74,739.84
2016,6,5,15,15,851.0,113.5,3.35,27.5,736.0,1007.4,737.68
2016,6,5,15,30,839.0,111.0,3.3,27.0,695.0,1009.51,741.92
2016,6,5,15,45,824.5,107.5,3.3,27.0,650.0,991.81,732.11
2016,6,5,16,0,810.0,104.0,3.3,27.0,605.0,970.97,720.42
2016,6,5,16,15,789.5,100.5,3.25,26.5,556.5,941.15,703.77
2016,6,5,16,30,769.0,97.0,3.2,26.0,508.0,908.7,685.2
2016,6,5,16,45,743.5,92.5,3.15,25.5,457.5,867.76,660.48
2016,6,5,17,0,718.0,88.0,3.1,25.0,407.0,831.13,638.3
2016,6,5,17,15,682.5,82.5,2.95,24.0,355.5,776.51,603.26
2016,6,5,17,30,647.0,77.0,2.8,23.0,304.0,721.21,566.57
2016,6,5,17,45,598.0,70.5,2.7,22.0,254.0,652.48,518.55
2016,6,5,18,0,549.0,64.0,2.6,21.0,204.0,584.7,468.91
2016,6,5,18,15,476.0,55.0,2.5,20.0,157.5,495.83,400.24
2016,6,5,18,30,403.0,46.0,2.4,19.0,111.0,410.86,331.17
2016,6,5,18,45,293.5,34.5,2.3,18.0,73.0,301.44,236.98
2016,6,5,19,0,184.0,23.0,2.2,17.0,35.0,188.78,99.77
2016,6,5,19,15,92.0,11.5,2.3,16.5,17.5,68.87,0.0
2016,6,5,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,4,45,34.5,5.5,2.7,12.5,6.0,0.0,0.0
2016,6,6,5,0,69.0,11.0,2.9,13.0,12.0,9.39,0.0
2016,6,6,5,15,190.0,23.5,2.95,13.5,42.5,19.18,7.28
2016,6,6,5,30,311.0,36.0,3.0,14.0,73.0,29.27,19.46
2016,6,6,5,45,395.0,45.5,3.05,15.0,115.5,36.43,26.36
2016,6,6,6,0,479.0,55.0,3.1,16.0,158.0,43.45,32.82
2016,6,6,6,15,535.5,62.0,3.05,16.5,205.5,48.14,37.1
2016,6,6,6,30,592.0,69.0,3.0,17.0,253.0,52.73,41.13
2016,6,6,6,45,296.0,99.0,3.0,17.5,191.5,69.58,55.78
2016,6,6,7,0,0.0,129.0,3.0,18.0,130.0,101.48,83.22
2016,6,6,7,15,24.0,162.5,2.95,18.5,175.0,125.59,103.47
2016,6,6,7,30,48.0,196.0,2.9,19.0,220.0,141.57,116.46
2016,6,6,7,45,207.0,210.0,2.9,19.5,329.0,146.14,119.68
2016,6,6,8,0,366.0,224.0,2.9,20.0,438.0,147.22,119.95
2016,6,6,8,15,581.5,164.5,2.95,20.5,536.5,102.92,82.18
2016,6,6,8,30,797.0,105.0,3.0,21.0,635.0,75.06,58.36
2016,6,6,8,45,811.5,107.0,3.05,22.0,677.0,74.92,57.86
2016,6,6,9,0,826.0,109.0,3.1,23.0,719.0,129.33,74.01
2016,6,6,9,15,836.0,111.5,3.1,23.5,756.0,179.26,102.28
2016,6,6,9,30,846.0,114.0,3.1,24.0,793.0,230.47,140.09
2016,6,6,9,45,854.0,115.5,3.15,24.5,825.0,281.69,182.24
2016,6,6,10,0,862.0,117.0,3.2,25.0,857.0,333.59,226.54
2016,6,6,10,15,868.0,118.5,3.25,25.0,883.0,385.3,271.42
2016,6,6,10,30,874.0,120.0,3.3,25.0,909.0,437.1,315.86
2016,6,6,10,45,878.0,120.5,3.35,25.5,928.5,487.23,357.51
2016,6,6,11,0,882.0,121.0,3.4,26.0,948.0,536.86,397.59
2016,6,6,11,15,884.5,122.0,3.4,26.0,960.5,585.35,436.36
2016,6,6,11,30,887.0,123.0,3.4,26.0,973.0,632.87,473.44
2016,6,6,11,45,888.5,123.0,3.45,26.5,978.0,677.91,507.02
2016,6,6,12,0,890.0,123.0,3.5,27.0,983.0,721.56,538.78
2016,6,6,12,15,889.5,123.0,3.5,27.0,981.5,762.2,568.59
2016,6,6,12,30,889.0,123.0,3.5,27.0,980.0,800.92,595.19
2016,6,6,12,45,880.5,127.0,3.55,27.0,968.5,834.37,618.14
2016,6,6,13,0,872.0,131.0,3.6,27.0,957.0,865.11,639.24
2016,6,6,13,15,868.5,130.5,3.6,27.0,941.0,893.43,658.46
2016,6,6,13,30,865.0,130.0,3.6,27.0,925.0,918.89,675.79
2016,6,6,13,45,859.5,129.0,3.65,27.0,902.0,939.04,689.95
2016,6,6,14,0,854.0,128.0,3.7,27.0,879.0,956.03,702.15
2016,6,6,14,15,847.0,126.5,3.7,26.5,850.0,967.86,712.18
2016,6,6,14,30,840.0,125.0,3.7,26.0,821.0,976.39,720.22
2016,6,6,14,45,830.0,123.0,3.75,26.0,786.0,978.12,722.83
2016,6,6,15,0,820.0,121.0,3.8,26.0,751.0,989.6,732.14
2016,6,6,15,15,808.5,118.5,3.8,25.5,711.5,982.73,730.44
2016,6,6,15,30,797.0,116.0,3.8,25.0,672.0,972.61,726.8
2016,6,6,15,45,781.0,113.0,3.8,24.5,628.0,954.17,717.65
2016,6,6,16,0,765.0,110.0,3.8,24.0,584.0,932.75,706.5
2016,6,6,16,15,745.0,106.0,3.75,23.5,537.0,903.31,689.48
2016,6,6,16,30,725.0,102.0,3.7,23.0,490.0,877.47,674.83
2016,6,6,16,45,698.5,97.5,3.65,22.5,441.5,836.69,649.35
2016,6,6,17,0,672.0,93.0,3.6,22.0,393.0,794.23,622.21
2016,6,6,17,15,636.0,87.5,3.55,21.0,343.0,740.22,586.99
2016,6,6,17,30,600.0,82.0,3.5,20.0,293.0,685.64,550.06
2016,6,6,17,45,553.0,74.5,3.45,19.0,245.0,618.65,501.97
2016,6,6,18,0,506.0,67.0,3.4,18.0,197.0,552.57,452.29
2016,6,6,18,15,434.0,58.0,3.3,17.5,152.0,465.86,382.74
2016,6,6,18,30,362.0,49.0,3.2,17.0,107.0,382.87,313.17
2016,6,6,18,45,261.0,36.0,3.1,16.5,70.5,276.1,219.52
2016,6,6,19,0,160.0,23.0,3.0,16.0,34.0,172.84,96.18
2016,6,6,19,15,80.0,11.5,3.0,15.5,17.0,61.23,0.0
2016,6,6,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,4,45,26.5,5.5,2.15,13.0,6.0,0.0,0.0
2016,6,7,5,0,53.0,11.0,2.3,13.0,12.0,9.39,0.0
2016,6,7,5,15,165.5,24.5,2.35,13.5,42.0,19.02,7.27
2016,6,7,5,30,278.0,38.0,2.4,14.0,72.0,29.39,19.57
2016,6,7,5,45,369.0,48.0,2.45,14.5,114.5,38.43,28.18
2016,6,7,6,0,460.0,58.0,2.5,15.0,157.0,45.8,35.05
2016,6,7,6,15,230.0,69.5,2.45,15.5,119.0,50.58,39.42
2016,6,7,6,30,0.0,81.0,2.4,16.0,81.0,65.6,52.67
2016,6,7,6,45,0.0,97.5,2.4,16.5,97.5,78.38,63.71
2016,6,7,7,0,0.0,114.0,2.4,17.0,114.0,91.06,74.46
2016,6,7,7,15,6.0,141.5,2.4,17.5,145.0,111.33,91.57
2016,6,7,7,30,12.0,169.0,2.4,18.0,176.0,131.21,108.05
2016,6,7,7,45,26.5,200.0,2.4,19.0,215.5,153.15,125.75
2016,6,7,8,0,41.0,231.0,2.4,20.0,255.0,163.98,133.85
2016,6,7,8,15,58.0,260.5,2.4,20.5,297.5,181.56,147.71
2016,6,7,8,30,75.0,290.0,2.4,21.0,340.0,198.53,160.88
2016,6,7,8,45,203.5,303.5,2.4,22.0,451.0,195.42,157.26
2016,6,7,9,0,332.0,317.0,2.4,23.0,562.0,212.25,152.82
2016,6,7,9,15,592.5,217.5,2.45,23.5,682.5,196.72,125.49
2016,6,7,9,30,853.0,118.0,2.5,24.0,803.0,234.06,142.3
2016,6,7,9,45,867.5,116.0,2.6,24.5,837.0,285.05,183.94
2016,6,7,10,0,882.0,114.0,2.7,25.0,871.0,337.32,228.29
2016,6,7,10,15,888.0,115.5,2.8,25.0,897.5,390.05,273.94
2016,6,7,10,30,894.0,117.0,2.9,25.0,924.0,442.86,319.13
2016,6,7,10,45,895.0,120.0,3.0,25.5,943.0,494.32,361.76
2016,6,7,11,0,896.0,123.0,3.1,26.0,962.0,545.02,402.59
2016,6,7,11,15,898.5,123.5,3.2,26.0,975.0,593.86,441.76
2016,6,7,11,30,901.0,124.0,3.3,26.0,988.0,641.71,479.28
2016,6,7,11,45,903.0,124.0,3.4,26.5,993.5,687.74,513.66
2016,6,7,12,0,905.0,124.0,3.5,27.0,999.0,732.4,546.23
2016,6,7,12,15,905.0,124.0,3.55,26.5,997.5,774.07,578.06
2016,6,7,12,30,905.0,124.0,3.6,26.0,996.0,813.83,606.76
2016,6,7,12,45,906.5,121.5,3.65,26.0,988.0,850.56,631.99
2016,6,7,13,0,908.0,119.0,3.7,26.0,980.0,884.9,655.54
2016,6,7,13,15,905.0,118.5,3.75,26.0,964.0,914.48,675.89
2016,6,7,13,30,902.0,118.0,3.8,26.0,948.0,941.13,694.32
2016,6,7,13,45,896.0,118.0,3.85,26.0,925.0,962.41,709.26
2016,6,7,14,0,890.0,118.0,3.9,26.0,902.0,980.46,722.19
2016,6,7,14,15,883.5,116.5,3.9,25.5,872.5,993.21,732.89
2016,6,7,14,30,877.0,115.0,3.9,25.0,843.0,1002.58,741.55
2016,6,7,14,45,865.0,115.0,3.95,24.5,806.5,1004.66,745.88
2016,6,7,15,0,853.0,115.0,4.0,24.0,770.0,1003.37,748.18
2016,6,7,15,15,841.0,112.5,3.95,23.5,729.5,996.02,745.94
2016,6,7,15,30,829.0,110.0,3.9,23.0,689.0,998.12,750.27
2016,6,7,15,45,811.0,108.0,3.9,22.5,643.5,978.75,740.42
2016,6,7,16,0,793.0,106.0,3.9,22.0,598.0,956.35,728.65
2016,6,7,16,15,772.5,102.5,3.8,21.5,550.5,926.78,711.25
2016,6,7,16,30,752.0,99.0,3.7,21.0,503.0,894.62,691.91
2016,6,7,16,45,721.5,96.0,3.65,20.5,452.0,857.22,668.85
2016,6,7,17,0,691.0,93.0,3.6,20.0,401.0,812.52,640.07
2016,6,7,17,15,654.5,87.5,3.5,19.0,351.0,757.64,603.97
2016,6,7,17,30,618.0,82.0,3.4,18.0,301.0,702.15,566.14
2016,6,7,17,45,560.5,76.0,3.3,17.5,250.5,627.38,510.92
2016,6,7,18,0,503.0,70.0,3.2,17.0,200.0,553.95,454.53
2016,6,7,18,15,429.0,60.5,3.05,16.5,155.0,464.96,383.06
2016,6,7,18,30,355.0,51.0,2.9,16.0,110.0,376.55,309.04
2016,6,7,18,45,245.0,38.5,2.75,15.5,72.5,268.87,214.53
2016,6,7,19,0,135.0,26.0,2.6,15.0,35.0,162.33,93.89
2016,6,7,19,15,67.5,13.0,2.55,14.5,17.5,54.53,0.0
2016,6,7,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,8,4,45,43.5,6.0,2.5,12.5,7.0,0.0,0.0
2016,6,8,5,0,87.0,12.0,2.6,13.0,14.0,10.24,0.0
2016,6,8,5,15,215.5,24.5,2.65,13.0,46.0,20.11,8.09
2016,6,8,5,30,344.0,37.0,2.7,13.0,78.0,30.26,20.41
2016,6,8,5,45,433.0,45.0,2.75,13.5,122.0,36.18,26.33
2016,6,8,6,0,522.0,53.0,2.8,14.0,166.0,42.08,31.89
2016,6,8,6,15,261.0,61.0,2.8,14.5,117.5,44.84,34.47
2016,6,8,6,30,0.0,69.0,2.8,15.0,69.0,56.75,45.04
2016,6,8,6,45,0.0,82.5,2.85,15.5,82.5,67.45,54.35
2016,6,8,7,0,0.0,96.0,2.9,16.0,96.0,78.08,63.42
2016,6,8,7,15,0.0,122.5,2.95,16.0,122.5,98.0,80.58
2016,6,8,7,30,0.0,149.0,3.0,16.0,149.0,117.5,97.16
2016,6,8,7,45,75.0,203.0,3.05,16.5,246.5,147.46,122.26
2016,6,8,8,0,150.0,257.0,3.1,17.0,344.0,170.62,141.18
2016,6,8,8,15,168.5,279.0,3.15,17.5,385.0,182.48,150.39
2016,6,8,8,30,187.0,301.0,3.2,18.0,426.0,193.85,159.13
2016,6,8,8,45,196.0,322.0,3.3,18.5,460.5,204.06,166.86
2016,6,8,9,0,205.0,343.0,3.4,19.0,495.0,230.95,173.98
2016,6,8,9,15,179.5,364.0,3.45,19.0,502.0,257.03,192.44
2016,6,8,9,30,154.0,385.0,3.5,19.0,509.0,280.88,211.38
2016,6,8,9,45,154.5,402.5,3.55,19.5,531.0,306.71,231.13
2016,6,8,10,0,155.0,420.0,3.6,20.0,553.0,333.07,251.52
2016,6,8,10,15,313.0,389.0,3.65,20.0,668.5,372.95,279.25
2016,6,8,10,30,471.0,358.0,3.7,20.0,784.0,431.9,323.49
2016,6,8,10,45,683.5,244.0,3.8,20.5,877.0,479.36,360.2
2016,6,8,11,0,896.0,130.0,3.9,21.0,970.0,549.49,415.42
2016,6,8,11,15,899.0,130.5,3.95,21.0,982.5,598.71,455.67
2016,6,8,11,30,902.0,131.0,4.0,21.0,995.0,647.0,494.34
2016,6,8,11,45,728.5,251.0,4.1,21.5,951.5,677.63,515.55
2016,6,8,12,0,555.0,371.0,4.2,22.0,908.0,695.51,525.95
2016,6,8,12,15,726.0,253.0,4.25,22.0,954.0,758.18,575.63
2016,6,8,12,30,897.0,135.0,4.3,22.0,1000.0,816.15,620.99
2016,6,8,12,45,690.5,262.0,4.35,22.0,924.5,811.34,614.67
2016,6,8,13,0,484.0,389.0,4.4,22.0,849.0,780.27,588.61
2016,6,8,13,15,655.0,279.5,4.4,21.5,890.5,859.41,651.01
2016,6,8,13,30,826.0,170.0,4.4,21.0,932.0,932.52,705.61
2016,6,8,13,45,700.5,238.5,4.4,21.0,872.5,916.65,694.5
2016,6,8,14,0,575.0,307.0,4.4,21.0,813.0,881.75,667.95
2016,6,8,14,15,620.0,270.0,4.35,20.5,799.5,911.11,692.29
2016,6,8,14,30,665.0,233.0,4.3,20.0,786.0,936.31,713.48
2016,6,8,14,45,614.5,240.5,4.25,20.0,734.0,906.74,692.82
2016,6,8,15,0,564.0,248.0,4.2,20.0,682.0,867.65,665.91
2016,6,8,15,15,494.5,257.5,4.1,19.5,623.0,815.28,629.79
2016,6,8,15,30,425.0,267.0,4.0,19.0,564.0,760.33,591.26
2016,6,8,15,45,498.5,221.0,3.95,18.5,547.5,788.12,616.86
2016,6,8,16,0,572.0,175.0,3.9,18.0,531.0,820.21,644.42
2016,6,8,16,15,545.5,167.0,3.85,17.5,485.0,772.49,612.26
2016,6,8,16,30,519.0,159.0,3.8,17.0,439.0,733.09,586.26
2016,6,8,16,45,548.0,134.5,3.75,17.0,403.5,735.93,590.32
2016,6,8,17,0,577.0,110.0,3.7,17.0,368.0,725.63,584.27
2016,6,8,17,15,517.5,111.0,3.6,16.5,321.5,649.89,529.31
2016,6,8,17,30,458.0,112.0,3.5,16.0,275.0,587.26,483.22
2016,6,8,17,45,427.0,97.5,3.45,15.5,230.5,530.78,440.41
2016,6,8,18,0,396.0,83.0,3.4,15.0,186.0,474.67,396.07
2016,6,8,18,15,336.5,69.5,3.3,14.5,144.0,397.78,332.2
2016,6,8,18,30,277.0,56.0,3.2,14.0,102.0,324.46,268.83
2016,6,8,18,45,196.5,41.0,3.1,14.0,68.0,237.73,190.86
2016,6,8,19,0,116.0,26.0,3.0,14.0,34.0,149.79,89.64
2016,6,8,19,15,58.0,13.0,2.95,14.0,17.0,48.46,0.0
2016,6,8,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,4,45,22.0,6.0,2.95,13.0,6.5,0.0,0.0
2016,6,9,5,0,44.0,12.0,3.1,13.0,13.0,10.24,0.0
2016,6,9,5,15,152.5,27.0,3.2,13.0,43.0,20.9,8.68
2016,6,9,5,30,261.0,42.0,3.3,13.0,73.0,32.32,22.18
2016,6,9,5,45,354.5,52.0,3.45,13.5,116.0,39.84,29.54
2016,6,9,6,0,448.0,62.0,3.6,14.0,159.0,49.06,38.08
2016,6,9,6,15,224.0,69.5,3.6,14.0,118.0,50.53,39.61
2016,6,9,6,30,0.0,77.0,3.6,14.0,77.0,62.68,50.5
2016,6,9,6,45,0.0,91.5,3.6,14.5,91.5,74.06,60.42
2016,6,9,7,0,0.0,106.0,3.6,15.0,106.0,85.36,70.08
2016,6,9,7,15,0.0,128.5,3.55,15.5,128.5,102.24,84.45
2016,6,9,7,30,0.0,151.0,3.5,16.0,151.0,118.88,98.38
2016,6,9,7,45,5.0,171.5,3.5,16.5,174.5,134.01,110.82
2016,6,9,8,0,10.0,192.0,3.5,17.0,198.0,148.98,122.95
2016,6,9,8,15,12.5,209.0,3.45,17.5,217.5,161.43,132.81
2016,6,9,8,30,15.0,226.0,3.4,18.0,237.0,173.74,142.45
2016,6,9,8,45,19.5,250.5,3.4,18.5,265.0,190.79,155.95
2016,6,9,9,0,24.0,275.0,3.4,19.0,293.0,210.58,163.41
2016,6,9,9,15,23.5,286.0,3.4,19.5,304.5,221.94,171.33
2016,6,9,9,30,23.0,297.0,3.4,20.0,316.0,233.24,179.44
2016,6,9,9,45,40.5,340.0,3.4,20.5,375.0,255.76,195.56
2016,6,9,10,0,58.0,383.0,3.4,21.0,434.0,294.76,224.44
2016,6,9,10,15,59.5,394.0,3.4,21.0,447.0,310.96,236.79
2016,6,9,10,30,61.0,405.0,3.4,21.0,460.0,327.52,249.47
2016,6,9,10,45,307.5,370.5,3.45,21.5,657.5,407.04,307.35
2016,6,9,11,0,554.0,336.0,3.5,22.0,855.0,524.78,394.65
2016,6,9,11,15,532.0,362.0,3.5,22.0,866.0,567.45,427.5
2016,6,9,11,30,510.0,388.0,3.5,22.0,877.0,608.43,458.55
2016,6,9,11,45,531.0,370.5,3.55,22.5,882.5,643.71,484.88
2016,6,9,12,0,552.0,353.0,3.6,23.0,888.0,679.24,511.02
2016,6,9,12,15,740.0,234.0,3.65,23.0,949.5,752.66,567.96
2016,6,9,12,30,928.0,115.0,3.7,23.0,1011.0,823.55,621.24
2016,6,9,12,45,928.0,113.5,3.8,23.0,1001.5,860.53,646.95
2016,6,9,13,0,928.0,112.0,3.9,23.0,992.0,895.01,671.13
2016,6,9,13,15,924.5,111.0,3.95,22.5,975.5,924.17,692.77
2016,6,9,13,30,921.0,110.0,4.0,22.0,959.0,950.29,712.49
2016,6,9,13,45,917.0,108.5,4.1,22.0,935.5,972.29,728.47
2016,6,9,14,0,913.0,107.0,4.2,22.0,912.0,991.02,742.36
2016,6,9,14,15,906.0,105.5,4.2,21.5,882.0,1003.47,753.04
2016,6,9,14,30,899.0,104.0,4.2,21.0,852.0,1012.46,761.6
2016,6,9,14,45,889.5,103.0,4.25,21.0,816.0,1016.04,765.53
2016,6,9,15,0,880.0,102.0,4.3,21.0,780.0,1016.18,767.32
2016,6,9,15,15,868.5,100.0,4.3,20.5,739.5,1009.78,766.02
2016,6,9,15,30,857.0,98.0,4.3,20.0,699.0,1000.06,762.62
2016,6,9,15,45,839.5,96.5,4.3,20.0,653.0,981.64,751.88
2016,6,9,16,0,822.0,95.0,4.3,20.0,607.0,972.26,747.56
2016,6,9,16,15,802.5,92.0,4.2,19.5,559.0,944.06,730.92
2016,6,9,16,30,783.0,89.0,4.1,19.0,511.0,913.2,712.39
2016,6,9,16,45,756.5,85.5,4.1,18.5,461.0,872.48,687.04
2016,6,9,17,0,730.0,82.0,4.1,18.0,411.0,829.85,659.77
2016,6,9,17,15,696.0,77.5,4.0,17.0,360.0,783.01,629.38
2016,6,9,17,30,662.0,73.0,3.9,16.0,309.0,730.24,593.4
2016,6,9,17,45,610.5,68.0,3.85,15.5,259.0,661.06,542.38
2016,6,9,18,0,559.0,63.0,3.8,15.0,209.0,592.93,490.0
2016,6,9,18,15,489.0,55.0,3.65,14.5,163.0,507.43,420.97
2016,6,9,18,30,419.0,47.0,3.5,14.0,117.0,425.45,351.73
2016,6,9,18,45,309.0,36.0,3.4,13.5,78.5,315.22,254.98
2016,6,9,19,0,199.0,25.0,3.3,13.0,40.0,205.44,129.16
2016,6,9,19,15,99.5,12.5,3.25,13.0,20.0,74.85,0.0
2016,6,9,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,10,4,45,55.0,6.0,2.6,11.5,7.5,0.0,0.0
2016,6,10,5,0,110.0,12.0,2.8,12.0,15.0,10.24,0.0
2016,6,10,5,15,240.0,23.0,3.05,12.5,47.0,18.82,7.3
2016,6,10,5,30,370.0,34.0,3.3,13.0,79.0,27.72,18.23
2016,6,10,5,45,453.5,42.0,3.55,14.0,122.5,33.76,24.13
2016,6,10,6,0,537.0,50.0,3.8,15.0,166.0,39.74,29.67
2016,6,10,6,15,591.0,56.0,3.85,15.5,214.0,43.87,33.46
2016,6,10,6,30,645.0,62.0,3.9,16.0,262.0,47.93,37.04
2016,6,10,6,45,682.0,67.0,4.0,16.5,312.5,55.55,43.65
2016,6,10,7,0,719.0,72.0,4.1,17.0,363.0,58.82,46.31
2016,6,10,7,15,746.0,75.5,4.1,17.5,413.0,60.74,47.74
2016,6,10,7,30,773.0,79.0,4.1,18.0,463.0,62.6,49.09
2016,6,10,7,45,791.0,83.0,4.15,18.5,511.0,64.59,50.53
2016,6,10,8,0,809.0,87.0,4.2,19.0,559.0,66.44,51.85
2016,6,10,8,15,824.5,90.0,4.2,19.0,605.0,77.37,61.04
2016,6,10,8,30,840.0,93.0,4.2,19.0,651.0,79.01,62.24
2016,6,10,8,45,850.0,96.0,4.2,19.5,693.0,80.38,63.11
2016,6,10,9,0,860.0,99.0,4.2,20.0,735.0,125.39,70.94
2016,6,10,9,15,870.0,101.0,4.2,20.5,772.5,176.61,100.2
2016,6,10,9,30,880.0,103.0,4.2,21.0,810.0,229.12,139.51
2016,6,10,9,45,889.0,103.5,4.2,21.5,843.0,281.54,183.33
2016,6,10,10,0,898.0,104.0,4.2,22.0,876.0,334.73,229.53
2016,6,10,10,15,903.5,105.5,4.2,22.0,902.5,387.95,276.56
2016,6,10,10,30,909.0,107.0,4.2,22.0,929.0,441.2,323.07
2016,6,10,10,45,913.0,108.0,4.25,22.5,949.0,493.25,367.11
2016,6,10,11,0,917.0,109.0,4.3,23.0,969.0,544.77,409.5
2016,6,10,11,15,920.5,109.5,4.3,23.0,982.5,594.95,450.42
2016,6,10,11,30,924.0,110.0,4.3,23.0,996.0,644.2,489.61
2016,6,10,11,45,925.5,110.0,4.35,23.0,1002.0,690.66,526.0
2016,6,10,12,0,927.0,110.0,4.4,23.0,1008.0,735.67,560.55
2016,6,10,12,15,928.0,110.0,4.4,23.0,1007.5,778.67,592.6
2016,6,10,12,30,929.0,110.0,4.4,23.0,1007.0,819.78,621.37
2016,6,10,12,45,912.0,120.5,4.45,23.0,994.0,853.12,644.76
2016,6,10,13,0,895.0,131.0,4.5,23.0,981.0,883.28,666.06
2016,6,10,13,15,892.5,130.5,4.5,23.0,965.5,913.3,686.92
2016,6,10,13,30,890.0,130.0,4.5,23.0,950.0,940.46,705.82
2016,6,10,13,45,887.5,127.5,4.55,23.0,928.5,962.74,721.87
2016,6,10,14,0,885.0,125.0,4.6,23.0,907.0,981.84,735.9
2016,6,10,14,15,878.5,123.5,4.6,22.5,877.5,994.8,746.98
2016,6,10,14,30,872.0,122.0,4.6,22.0,848.0,1004.38,755.99
2016,6,10,14,45,863.5,120.0,4.6,22.0,813.0,1008.07,759.68
2016,6,10,15,0,855.0,118.0,4.6,22.0,778.0,1008.37,761.27
2016,6,10,15,15,843.0,115.5,4.55,21.5,737.5,1014.13,767.84
2016,6,10,15,30,831.0,113.0,4.5,21.0,697.0,1003.67,763.45
2016,6,10,15,45,815.0,110.5,4.45,21.0,652.0,985.88,752.74
2016,6,10,16,0,799.0,108.0,4.4,21.0,607.0,965.02,740.13
2016,6,10,16,15,778.5,104.5,4.3,20.5,558.5,935.53,722.68
2016,6,10,16,30,758.0,101.0,4.2,20.0,510.0,903.41,703.26
2016,6,10,16,45,728.5,97.5,4.15,19.5,459.5,866.51,680.4
2016,6,10,17,0,699.0,94.0,4.1,19.0,409.0,822.05,651.58
2016,6,10,17,15,663.0,88.5,3.95,18.5,358.0,767.53,614.18
2016,6,10,17,30,627.0,83.0,3.8,18.0,307.0,712.33,575.2
2016,6,10,17,45,574.0,76.5,3.65,17.5,257.0,640.61,522.15
2016,6,10,18,0,521.0,70.0,3.5,17.0,207.0,569.99,467.87
2016,6,10,18,15,449.0,61.0,3.3,16.0,161.0,482.56,398.44
2016,6,10,18,30,377.0,52.0,3.1,15.0,115.0,398.65,328.68
2016,6,10,18,45,268.0,39.5,2.9,14.5,77.0,287.09,231.22
2016,6,10,19,0,159.0,27.0,2.7,14.0,39.0,182.45,116.19
2016,6,10,19,15,79.5,13.5,2.7,13.5,19.5,62.86,0.0
2016,6,10,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,11,4,45,20.5,6.0,0.75,10.5,6.5,0.0,0.0
2016,6,11,5,0,41.0,12.0,0.7,11.0,13.0,10.24,0.0
2016,6,11,5,15,154.0,27.0,0.75,11.5,43.5,20.9,8.84
2016,6,11,5,30,267.0,42.0,0.8,12.0,74.0,32.34,22.37
2016,6,11,5,45,362.5,52.0,0.9,13.0,117.5,41.84,31.42
2016,6,11,6,0,458.0,62.0,1.0,14.0,161.0,49.13,38.18
2016,6,11,6,15,518.5,70.0,1.05,14.5,209.5,54.4,43.0
2016,6,11,6,30,579.0,78.0,1.1,15.0,258.0,59.55,47.53
2016,6,11,6,45,627.5,83.0,1.15,16.0,310.0,62.19,49.6
2016,6,11,7,0,676.0,88.0,1.2,17.0,362.0,64.82,51.57
2016,6,11,7,15,707.0,92.5,1.35,18.0,413.0,66.82,52.93
2016,6,11,7,30,738.0,97.0,1.5,19.0,464.0,68.74,54.18
2016,6,11,7,45,763.0,100.5,1.65,20.5,514.0,76.47,60.26
2016,6,11,8,0,788.0,104.0,1.8,22.0,564.0,77.63,60.65
2016,6,11,8,15,805.5,107.5,1.8,22.5,611.0,78.57,61.12
2016,6,11,8,30,823.0,111.0,1.8,23.0,658.0,79.4,61.51
2016,6,11,8,45,836.5,114.0,1.85,24.0,701.0,79.72,61.35
2016,6,11,9,0,850.0,117.0,1.9,25.0,744.0,124.66,69.13
2016,6,11,9,15,860.0,119.0,1.85,25.5,782.0,185.83,105.39
2016,6,11,9,30,870.0,121.0,1.8,26.0,820.0,238.0,143.1
2016,6,11,9,45,874.5,125.0,1.8,26.5,852.0,291.19,186.05
2016,6,11,10,0,879.0,129.0,1.8,27.0,884.0,344.74,230.76
2016,6,11,10,15,884.5,130.5,1.75,27.5,910.5,397.23,274.55
2016,6,11,10,30,890.0,132.0,1.7,28.0,937.0,449.76,317.49
2016,6,11,10,45,892.0,134.0,1.65,28.5,956.0,500.9,358.2
2016,6,11,11,0,894.0,136.0,1.6,29.0,975.0,551.38,397.0
2016,6,11,11,15,896.0,137.0,1.65,29.0,987.5,600.35,434.76
2016,6,11,11,30,898.0,138.0,1.7,29.0,1000.0,648.33,470.83
2016,6,11,11,45,898.0,139.0,1.8,29.5,1004.5,693.89,503.7
2016,6,11,12,0,898.0,140.0,1.9,30.0,1009.0,738.01,534.76
2016,6,11,12,15,897.0,139.5,2.05,30.0,1007.0,778.66,564.35
2016,6,11,12,30,896.0,139.0,2.2,30.0,1005.0,817.36,591.32
2016,6,11,12,45,901.5,133.5,2.35,30.5,997.5,855.06,615.74
2016,6,11,13,0,907.0,128.0,2.5,31.0,990.0,890.48,638.57
2016,6,11,13,15,903.0,127.5,2.55,30.5,973.0,919.51,659.07
2016,6,11,13,30,899.0,127.0,2.6,30.0,956.0,945.55,677.82
2016,6,11,13,45,889.0,128.5,2.7,30.0,931.5,964.79,691.4
2016,6,11,14,0,879.0,130.0,2.8,30.0,907.0,980.71,703.02
2016,6,11,14,15,644.0,234.5,2.8,29.5,793.5,900.01,652.41
2016,6,11,14,30,409.0,339.0,2.8,29.0,680.0,782.76,571.26
2016,6,11,14,45,555.5,264.0,2.85,29.0,705.5,865.18,632.98
2016,6,11,15,0,702.0,189.0,2.9,29.0,731.0,952.47,693.61
2016,6,11,15,15,713.5,169.5,2.95,28.5,695.5,950.92,695.05
2016,6,11,15,30,725.0,150.0,3.0,28.0,660.0,945.54,694.87
2016,6,11,15,45,705.0,148.0,3.15,27.5,617.0,925.19,685.57
2016,6,11,16,0,685.0,146.0,3.3,27.0,574.0,902.06,674.37
2016,6,11,16,15,687.5,126.5,3.35,26.5,527.5,877.93,661.68
2016,6,11,16,30,690.0,107.0,3.4,26.0,481.0,849.95,646.17
2016,6,11,16,45,701.0,91.5,3.5,25.5,439.5,831.75,637.51
2016,6,11,17,0,712.0,76.0,3.6,25.0,398.0,805.38,622.74
2016,6,11,17,15,659.5,81.5,3.6,24.0,351.5,755.01,590.9
2016,6,11,17,30,607.0,87.0,3.6,23.0,305.0,699.57,554.22
2016,6,11,17,45,559.0,79.0,3.6,22.5,256.0,630.85,504.89
2016,6,11,18,0,511.0,71.0,3.6,22.0,207.0,563.01,454.08
2016,6,11,18,15,442.0,61.5,3.5,21.0,161.0,477.74,387.73
2016,6,11,18,30,373.0,52.0,3.4,20.0,115.0,395.87,320.92
2016,6,11,18,45,274.5,39.5,3.3,19.0,77.5,291.76,231.68
2016,6,11,19,0,176.0,27.0,3.2,18.0,40.0,194.67,125.0
2016,6,11,19,15,88.0,13.5,3.1,17.5,20.0,68.41,0.0
2016,6,11,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,4,45,18.0,6.0,3.35,12.5,6.5,0.0,0.0
2016,6,12,5,0,36.0,12.0,3.5,13.0,13.0,10.24,0.0
2016,6,12,5,15,142.5,27.0,3.65,13.5,42.5,20.88,8.65
2016,6,12,5,30,249.0,42.0,3.8,14.0,72.0,32.28,22.04
