Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,5,45,350.0,52.0,3.95,14.5,115.5,39.82,29.39
2016,6,12,6,0,451.0,62.0,4.1,15.0,159.0,49.09,37.93
2016,6,12,6,15,511.0,70.0,4.05,15.5,207.5,54.34,42.74
2016,6,12,6,30,571.0,78.0,4.0,16.0,256.0,59.49,47.27
2016,6,12,6,45,623.5,82.0,4.0,16.5,308.0,61.41,48.81
2016,6,12,7,0,676.0,86.0,4.0,17.0,360.0,63.39,50.32
2016,6,12,7,15,706.5,90.5,3.9,17.5,410.5,65.44,51.84
2016,6,12,7,30,737.0,95.0,3.8,18.0,461.0,73.76,58.77
2016,6,12,7,45,764.5,97.5,3.7,19.0,511.5,74.36,58.84
2016,6,12,8,0,792.0,100.0,3.6,20.0,562.0,74.95,58.91
2016,6,12,8,15,809.5,103.0,3.5,20.5,608.5,75.67,59.2
2016,6,12,8,30,827.0,106.0,3.4,21.0,655.0,76.3,59.43
2016,6,12,8,45,841.5,108.0,3.3,21.5,698.5,76.16,59.03
2016,6,12,9,0,856.0,110.0,3.2,22.0,742.0,131.03,75.14
2016,6,12,9,15,866.5,112.0,3.2,22.5,780.0,182.18,103.86
2016,6,12,9,30,877.0,114.0,3.2,23.0,818.0,234.68,142.56
2016,6,12,9,45,891.0,112.0,3.2,23.5,852.5,286.65,185.21
2016,6,12,10,0,905.0,110.0,3.2,24.0,887.0,339.87,230.62
2016,6,12,10,15,910.5,111.0,3.25,24.5,913.5,393.18,276.58
2016,6,12,10,30,916.0,112.0,3.3,25.0,940.0,446.5,321.84
2016,6,12,10,45,921.0,112.0,3.35,25.5,960.0,498.73,365.18
2016,6,12,11,0,926.0,112.0,3.4,26.0,980.0,550.51,406.94
2016,6,12,11,15,928.0,112.5,3.5,26.0,993.0,600.35,447.05
2016,6,12,11,30,930.0,113.0,3.6,26.0,1006.0,649.1,485.4
2016,6,12,11,45,930.5,113.5,3.7,26.5,1011.0,695.64,520.27
2016,6,12,12,0,931.0,114.0,3.8,27.0,1016.0,740.65,553.19
2016,6,12,12,15,930.5,114.0,3.85,27.0,1014.0,782.83,584.27
2016,6,12,12,30,930.0,114.0,3.9,27.0,1012.0,823.02,611.89
2016,6,12,12,45,919.5,119.0,4.0,27.0,1000.0,857.11,635.49
2016,6,12,13,0,909.0,124.0,4.1,27.0,988.0,888.32,657.15
2016,6,12,13,15,905.5,123.0,4.1,27.0,971.5,917.31,676.86
2016,6,12,13,30,902.0,122.0,4.1,27.0,955.0,943.31,694.59
2016,6,12,13,45,897.0,120.5,4.15,27.0,931.5,964.35,709.35
2016,6,12,14,0,892.0,119.0,4.2,27.0,908.0,982.12,722.07
2016,6,12,14,15,885.0,117.5,4.2,26.5,878.0,994.63,732.6
2016,6,12,14,30,878.0,116.0,4.2,26.0,848.0,1003.73,741.09
2016,6,12,14,45,869.0,114.0,4.2,26.0,812.5,1006.91,744.36
2016,6,12,15,0,860.0,112.0,4.2,26.0,777.0,1006.67,745.55
2016,6,12,15,15,848.0,109.5,4.15,25.5,736.5,999.49,743.45
2016,6,12,15,30,836.0,107.0,4.1,25.0,696.0,1001.54,747.74
2016,6,12,15,45,820.5,104.5,4.05,25.0,651.0,984.28,737.64
2016,6,12,16,0,805.0,102.0,4.0,25.0,606.0,963.93,725.66
2016,6,12,16,15,785.5,98.5,3.95,24.5,558.0,935.44,709.53
2016,6,12,16,30,766.0,95.0,3.9,24.0,510.0,904.31,691.46
2016,6,12,16,45,739.5,91.0,3.85,23.5,460.0,863.34,666.19
2016,6,12,17,0,713.0,87.0,3.8,23.0,410.0,826.33,643.29
2016,6,12,17,15,678.5,82.0,3.65,22.0,359.5,773.62,609.09
2016,6,12,17,30,644.0,77.0,3.5,21.0,309.0,720.19,573.26
2016,6,12,17,45,593.0,71.5,3.4,20.5,259.0,651.24,523.4
2016,6,12,18,0,542.0,66.0,3.3,20.0,209.0,583.3,472.27
2016,6,12,18,15,473.0,57.5,3.1,19.0,163.5,498.42,406.01
2016,6,12,18,30,404.0,49.0,2.9,18.0,118.0,416.97,339.35
2016,6,12,18,45,299.0,37.5,2.7,17.5,79.5,310.15,247.45
2016,6,12,19,0,194.0,26.0,2.5,17.0,41.0,205.55,134.92
2016,6,12,19,15,97.0,13.0,2.55,16.5,20.5,73.87,0.0
2016,6,12,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,4,45,31.0,5.5,2.85,12.0,6.5,0.0,0.0
2016,6,13,5,0,62.0,11.0,3.0,12.0,13.0,9.39,0.0
2016,6,13,5,15,174.0,25.0,3.0,12.5,43.0,19.42,7.68
2016,6,13,5,30,286.0,39.0,3.0,13.0,73.0,30.16,20.33
2016,6,13,5,45,376.5,48.5,3.05,13.5,116.0,38.89,28.7
2016,6,13,6,0,467.0,58.0,3.1,14.0,159.0,45.85,35.23
2016,6,13,6,15,524.5,65.5,3.05,14.5,206.5,50.84,39.81
2016,6,13,6,30,582.0,73.0,3.0,15.0,254.0,55.71,44.12
2016,6,13,6,45,365.5,118.0,3.0,15.5,238.5,83.11,68.15
2016,6,13,7,0,149.0,163.0,3.0,16.0,223.0,116.23,96.71
2016,6,13,7,15,174.0,184.5,3.0,16.5,264.0,129.82,107.91
2016,6,13,7,30,199.0,206.0,3.0,17.0,305.0,143.03,118.62
2016,6,13,7,45,497.0,149.5,3.05,17.5,430.5,98.81,80.2
2016,6,13,8,0,795.0,93.0,3.1,18.0,556.0,70.25,55.31
2016,6,13,8,15,812.5,96.0,3.2,18.5,603.0,71.15,55.82
2016,6,13,8,30,830.0,99.0,3.3,19.0,650.0,71.95,56.22
2016,6,13,8,45,846.5,100.0,3.4,19.5,693.5,82.65,65.03
2016,6,13,9,0,863.0,101.0,3.5,20.0,737.0,125.87,71.55
2016,6,13,9,15,873.5,102.5,3.6,20.5,776.0,176.96,100.36
2016,6,13,9,30,884.0,104.0,3.7,21.0,815.0,229.37,139.39
2016,6,13,9,45,897.5,102.5,3.8,21.5,849.5,281.74,182.89
2016,6,13,10,0,911.0,101.0,3.9,22.0,884.0,335.3,229.23
2016,6,13,10,15,917.5,102.5,4.0,22.0,911.5,389.48,277.06
2016,6,13,10,30,924.0,104.0,4.1,22.0,939.0,443.79,324.49
2016,6,13,10,45,929.0,104.5,4.25,22.0,960.0,496.66,370.03
2016,6,13,11,0,934.0,105.0,4.4,22.0,981.0,549.08,414.27
2016,6,13,11,15,937.5,106.0,4.55,21.5,995.0,600.39,457.63
2016,6,13,11,30,941.0,107.0,4.7,21.0,1009.0,650.76,499.52
2016,6,13,11,45,941.5,108.0,4.85,21.0,1015.5,698.08,537.47
2016,6,13,12,0,942.0,109.0,5.0,21.0,1022.0,743.86,573.61
2016,6,13,12,15,942.0,109.0,5.05,20.5,1020.5,786.77,607.59
2016,6,13,12,30,942.0,109.0,5.1,20.0,1019.0,827.69,638.25
2016,6,13,12,45,933.5,113.5,5.15,20.0,1008.0,863.35,663.9
2016,6,13,13,0,925.0,118.0,5.2,20.0,997.0,896.21,687.55
2016,6,13,13,15,921.5,117.5,5.15,20.0,980.5,926.01,708.43
2016,6,13,13,30,918.0,117.0,5.1,20.0,964.0,952.82,727.19
2016,6,13,13,45,914.0,115.0,5.05,20.0,941.0,974.61,742.49
2016,6,13,14,0,910.0,113.0,5.0,20.0,918.0,993.1,755.58
2016,6,13,14,15,903.0,112.0,4.95,19.5,888.0,1006.34,766.65
2016,6,13,14,30,896.0,111.0,4.9,19.0,858.0,1016.14,775.55
2016,6,13,14,45,884.5,110.5,4.9,19.0,821.5,1018.55,778.42
2016,6,13,15,0,873.0,110.0,4.9,19.0,785.0,1017.53,779.13
2016,6,13,15,15,861.0,107.5,4.85,18.5,744.0,1010.4,776.89
2016,6,13,15,30,849.0,105.0,4.8,18.0,703.0,999.93,772.49
2016,6,13,15,45,828.5,104.5,4.8,18.0,657.0,992.43,769.22
2016,6,13,16,0,808.0,104.0,4.8,18.0,611.0,969.47,755.14
2016,6,13,16,15,788.0,100.5,4.7,17.5,562.5,940.5,737.52
2016,6,13,16,30,768.0,97.0,4.6,17.0,514.0,908.89,717.9
2016,6,13,16,45,748.0,91.0,4.6,16.5,465.0,871.81,694.77
2016,6,13,17,0,728.0,85.0,4.6,16.0,416.0,832.55,669.56
2016,6,13,17,15,694.0,80.5,4.55,15.5,365.0,786.22,638.05
2016,6,13,17,30,660.0,76.0,4.5,15.0,314.0,733.57,600.75
2016,6,13,17,45,615.5,69.5,4.45,15.0,264.5,668.53,551.39
2016,6,13,18,0,571.0,63.0,4.4,15.0,215.0,604.16,500.71
2016,6,13,18,15,502.5,55.5,4.25,14.5,168.5,520.08,432.6
2016,6,13,18,30,434.0,48.0,4.1,14.0,122.0,439.31,364.24
2016,6,13,18,45,319.5,37.5,3.95,13.5,82.5,325.42,264.91
2016,6,13,19,0,205.0,27.0,3.8,13.0,43.0,215.72,146.57
2016,6,13,19,15,102.5,13.5,3.8,13.0,21.5,77.94,0.0
2016,6,13,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,14,4,45,23.5,6.0,3.4,11.5,6.5,0.0,0.0
2016,6,14,5,0,47.0,12.0,3.5,12.0,13.0,10.24,0.0
2016,6,14,5,15,161.0,26.0,3.55,12.0,43.5,20.16,8.16
2016,6,14,5,30,275.0,40.0,3.6,12.0,74.0,30.87,21.02
2016,6,14,5,45,377.5,48.5,3.65,12.5,117.5,38.9,28.83
2016,6,14,6,0,480.0,57.0,3.7,13.0,161.0,45.11,34.71
2016,6,14,6,15,538.0,64.0,3.7,13.5,208.5,49.75,39.0
2016,6,14,6,30,596.0,71.0,3.7,14.0,256.0,54.31,43.04
2016,6,14,6,45,648.0,74.0,3.75,14.5,308.0,55.76,44.19
2016,6,14,7,0,700.0,77.0,3.8,15.0,360.0,57.3,45.35
2016,6,14,7,15,536.0,127.5,3.85,15.5,361.5,88.71,72.68
2016,6,14,7,30,372.0,178.0,3.9,16.0,363.0,122.79,101.8
2016,6,14,7,45,461.5,171.5,3.95,16.5,425.0,111.69,91.68
2016,6,14,8,0,551.0,165.0,4.0,17.0,487.0,107.17,87.34
2016,6,14,8,15,695.0,130.0,4.0,17.5,569.5,83.21,66.39
2016,6,14,8,30,839.0,95.0,4.0,18.0,652.0,80.21,63.51
2016,6,14,8,45,851.5,97.5,4.05,18.5,694.5,81.31,64.15
2016,6,14,9,0,864.0,100.0,4.1,19.0,737.0,124.93,71.24
2016,6,14,9,15,873.5,102.0,4.1,19.0,775.0,176.22,100.47
2016,6,14,9,30,883.0,104.0,4.1,19.0,813.0,228.74,140.09
2016,6,14,9,45,891.5,105.0,4.15,19.5,846.0,281.45,184.39
2016,6,14,10,0,900.0,106.0,4.2,20.0,879.0,334.9,231.13
2016,6,14,10,15,905.5,107.0,4.25,20.0,905.5,387.86,278.37
2016,6,14,10,30,911.0,108.0,4.3,20.0,932.0,440.84,325.15
2016,6,14,10,45,915.0,109.0,4.35,20.5,952.0,492.97,369.67
2016,6,14,11,0,919.0,110.0,4.4,21.0,972.0,544.58,412.56
2016,6,14,11,15,921.5,110.5,4.45,21.0,985.0,594.31,453.7
2016,6,14,11,30,924.0,111.0,4.5,21.0,998.0,643.01,493.07
2016,6,14,11,45,924.5,111.5,4.6,21.5,1003.5,689.24,528.92
2016,6,14,12,0,925.0,112.0,4.7,22.0,1009.0,733.96,562.81
2016,6,14,12,15,924.5,112.0,4.75,21.5,1007.5,775.86,595.97
2016,6,14,12,30,924.0,112.0,4.8,21.0,1006.0,815.78,625.72
2016,6,14,12,45,921.5,112.5,4.85,21.0,996.5,852.31,651.82
2016,6,14,13,0,919.0,113.0,4.9,21.0,987.0,886.31,676.1
2016,6,14,13,15,915.5,112.5,4.95,21.0,971.0,915.81,697.25
2016,6,14,13,30,912.0,112.0,5.0,21.0,955.0,942.33,716.39
2016,6,14,13,45,906.5,111.5,5.05,21.0,931.5,963.9,732.21
2016,6,14,14,0,901.0,111.0,5.1,21.0,908.0,982.22,745.91
2016,6,14,14,15,894.0,109.5,5.05,20.5,878.5,994.75,756.5
2016,6,14,14,30,887.0,108.0,5.0,20.0,849.0,1003.86,764.91
2016,6,14,14,45,792.0,149.5,5.0,19.5,790.0,980.61,751.46
2016,6,14,15,0,697.0,191.0,5.0,19.0,731.0,949.17,732.4
2016,6,14,15,15,616.5,207.5,4.9,18.5,666.5,892.97,694.89
2016,6,14,15,30,536.0,224.0,4.8,18.0,602.0,825.92,647.83
2016,6,14,15,45,683.0,157.0,4.75,18.0,607.0,913.25,713.86
2016,6,14,16,0,830.0,90.0,4.7,18.0,612.0,962.54,749.94
2016,6,14,16,15,812.0,87.0,4.65,17.5,564.0,947.68,742.25
2016,6,14,16,30,794.0,84.0,4.6,17.0,516.0,918.37,724.64
2016,6,14,16,45,771.0,80.5,4.6,16.5,466.5,881.07,701.43
2016,6,14,17,0,748.0,77.0,4.6,16.0,417.0,841.72,676.25
2016,6,14,17,15,581.0,94.0,4.55,15.5,339.0,699.01,571.7
2016,6,14,17,30,414.0,111.0,4.5,15.0,261.0,546.7,455.36
2016,6,14,17,45,376.5,99.0,4.5,15.0,219.5,489.14,410.01
2016,6,14,18,0,339.0,87.0,4.5,15.0,178.0,432.65,363.56
2016,6,14,18,15,300.0,72.0,4.35,14.5,140.0,372.2,312.64
2016,6,14,18,30,261.0,57.0,4.2,14.0,102.0,313.62,261.37
2016,6,14,18,45,186.5,42.0,4.05,13.5,69.0,231.35,187.82
2016,6,14,19,0,112.0,27.0,3.9,13.0,36.0,134.78,91.15
2016,6,14,19,15,56.0,13.5,3.85,12.5,18.0,47.85,0.0
2016,6,14,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,4.5,3.2,10.5,4.5,0.0,0.0
2016,6,15,5,0,0.0,9.0,3.4,11.0,9.0,7.68,0.0
2016,6,15,5,15,39.5,25.5,3.55,11.5,30.0,20.39,8.28
2016,6,15,5,30,79.0,42.0,3.7,12.0,51.0,32.96,22.81
2016,6,15,5,45,114.0,60.5,3.9,12.5,81.0,46.68,35.68
2016,6,15,6,0,149.0,79.0,4.1,13.0,111.0,58.79,46.86
2016,6,15,6,15,167.0,99.5,4.15,13.5,144.0,72.69,59.42
2016,6,15,6,30,185.0,120.0,4.2,14.0,177.0,86.13,71.3
2016,6,15,6,45,204.0,138.5,4.3,14.5,212.0,97.88,81.44
2016,6,15,7,0,223.0,157.0,4.4,15.0,247.0,109.2,91.0
2016,6,15,7,15,262.5,174.5,4.45,15.5,294.0,119.76,99.73
2016,6,15,7,30,302.0,192.0,4.5,16.0,341.0,129.95,108.01
2016,6,15,7,45,555.5,140.5,4.6,16.5,450.5,93.21,75.76
2016,6,15,8,0,809.0,89.0,4.7,17.0,560.0,67.82,53.46
2016,6,15,8,15,596.0,175.0,4.75,17.0,537.5,110.21,89.75
2016,6,15,8,30,383.0,261.0,4.8,17.0,515.0,164.73,135.75
2016,6,15,8,45,627.0,179.0,4.9,17.5,627.0,105.65,85.13
2016,6,15,9,0,871.0,97.0,5.0,18.0,739.0,123.15,70.09
2016,6,15,9,15,880.5,98.5,5.0,18.0,777.0,174.45,99.34
2016,6,15,9,30,890.0,100.0,5.0,18.0,815.0,226.98,139.19
2016,6,15,9,45,897.0,101.5,5.05,18.5,847.5,279.97,184.14
2016,6,15,10,0,904.0,103.0,5.1,19.0,880.0,333.56,231.51
2016,6,15,10,15,910.0,104.0,5.1,19.0,906.5,386.85,279.46
2016,6,15,10,30,916.0,105.0,5.1,19.0,933.0,440.22,327.01
2016,6,15,10,45,919.0,106.5,5.2,19.0,953.0,492.47,372.99
2016,6,15,11,0,922.0,108.0,5.3,19.0,973.0,544.11,417.47
2016,6,15,11,15,925.0,108.5,5.3,19.0,986.5,594.23,459.54
2016,6,15,11,30,928.0,109.0,5.3,19.0,1000.0,643.37,499.84
2016,6,15,11,45,928.0,110.5,5.3,19.0,1006.0,690.2,537.44
2016,6,15,12,0,928.0,112.0,5.3,19.0,1012.0,735.49,573.1
2016,6,15,12,15,928.5,112.0,5.3,19.0,1010.5,778.27,606.19
2016,6,15,12,30,929.0,112.0,5.3,19.0,1009.0,819.15,635.66
2016,6,15,12,45,918.0,118.0,5.3,19.5,998.0,853.69,659.17
2016,6,15,13,0,907.0,124.0,5.3,20.0,987.0,885.35,680.49
2016,6,15,13,15,904.5,123.0,5.25,19.5,971.0,915.24,702.91
2016,6,15,13,30,902.0,122.0,5.2,19.0,955.0,942.23,723.34
2016,6,15,13,45,900.5,119.0,5.2,19.0,933.5,965.2,739.96
2016,6,15,14,0,899.0,116.0,5.2,19.0,912.0,984.98,754.45
2016,6,15,14,15,892.5,114.5,5.15,19.0,882.5,998.15,764.07
2016,6,15,14,30,886.0,113.0,5.1,19.0,853.0,1007.91,771.49
2016,6,15,14,45,881.0,109.0,5.05,19.0,818.5,1013.1,775.89
2016,6,15,15,0,876.0,105.0,5.0,19.0,784.0,1014.8,778.06
2016,6,15,15,15,865.0,102.5,4.9,18.5,743.5,1008.66,776.05
2016,6,15,15,30,854.0,100.0,4.8,18.0,703.0,999.18,771.9
2016,6,15,15,45,843.0,96.0,4.75,18.0,659.0,984.7,763.29
2016,6,15,16,0,832.0,92.0,4.7,18.0,615.0,967.07,752.6
2016,6,15,16,15,813.5,89.0,4.6,17.5,567.0,951.86,744.74
2016,6,15,16,30,795.0,86.0,4.5,17.0,519.0,922.09,726.45
2016,6,15,16,45,775.0,81.0,4.4,17.0,470.0,885.8,701.96
2016,6,15,17,0,755.0,76.0,4.3,17.0,421.0,847.31,675.61
2016,6,15,17,15,723.0,72.0,4.1,16.5,370.0,797.01,641.05
2016,6,15,17,30,691.0,68.0,3.9,16.0,319.0,745.64,604.79
2016,6,15,17,45,650.5,62.0,3.75,15.5,269.5,689.1,563.45
2016,6,15,18,0,610.0,56.0,3.6,15.0,220.0,627.83,516.63
2016,6,15,18,15,544.5,49.5,3.2,14.5,173.0,546.43,450.98
2016,6,15,18,30,479.0,43.0,2.8,14.0,126.0,468.27,385.14
2016,6,15,18,45,382.0,33.5,2.4,13.5,86.5,366.86,297.06
2016,6,15,19,0,285.0,24.0,2.0,13.0,47.0,271.18,188.42
2016,6,15,19,15,142.5,12.0,1.8,12.5,23.5,102.78,0.0
2016,6,15,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,16,4,45,34.0,6.0,0.65,11.5,7.0,0.0,0.0
2016,6,16,5,0,68.0,12.0,0.6,12.0,14.0,10.24,0.0
2016,6,16,5,15,188.0,24.5,0.6,12.5,44.0,19.07,7.29
2016,6,16,5,30,308.0,37.0,0.6,13.0,74.0,30.16,20.37
2016,6,16,5,45,398.0,45.5,0.6,13.5,116.5,36.47,26.63
2016,6,16,6,0,488.0,54.0,0.6,14.0,159.0,42.71,32.51
2016,6,16,6,15,544.5,61.0,0.55,14.5,206.5,47.45,36.86
2016,6,16,6,30,601.0,68.0,0.5,15.0,254.0,52.09,40.95
2016,6,16,6,45,642.5,72.5,0.45,16.0,303.5,54.63,42.97
2016,6,16,7,0,684.0,77.0,0.4,17.0,353.0,57.13,44.87
2016,6,16,7,15,713.0,81.5,0.4,17.5,403.0,64.84,51.33
2016,6,16,7,30,742.0,86.0,0.4,18.0,453.0,67.25,53.1
2016,6,16,7,45,764.0,89.5,0.4,18.5,501.5,68.74,54.07
2016,6,16,8,0,786.0,93.0,0.4,19.0,550.0,70.13,54.97
2016,6,16,8,15,803.5,95.5,0.5,19.5,596.5,70.7,55.15
2016,6,16,8,30,821.0,98.0,0.6,20.0,643.0,71.19,55.3
2016,6,16,8,45,834.5,100.5,0.75,20.5,685.5,82.72,64.73
2016,6,16,9,0,848.0,103.0,0.9,21.0,728.0,124.66,71.0
2016,6,16,9,15,858.0,105.0,1.05,21.5,765.5,175.12,98.75
2016,6,16,9,30,868.0,107.0,1.2,22.0,803.0,226.88,136.49
2016,6,16,9,45,884.5,103.0,1.35,22.5,838.0,277.46,177.61
2016,6,16,10,0,901.0,99.0,1.5,23.0,873.0,329.49,221.77
2016,6,16,10,15,906.5,100.0,1.65,23.0,899.0,382.4,267.72
2016,6,16,10,30,912.0,101.0,1.8,23.0,925.0,435.33,313.2
2016,6,16,10,45,916.5,101.5,1.95,23.5,945.0,487.28,356.41
2016,6,16,11,0,921.0,102.0,2.1,24.0,965.0,538.76,398.08
2016,6,16,11,15,923.0,102.5,2.25,24.0,978.0,588.19,437.96
2016,6,16,11,30,925.0,103.0,2.4,24.0,991.0,636.54,476.12
2016,6,16,11,45,926.5,102.5,2.55,24.5,996.5,682.56,510.83
2016,6,16,12,0,928.0,102.0,2.7,25.0,1002.0,727.1,543.67
2016,6,16,12,15,927.5,102.0,2.85,25.0,1000.5,768.93,574.72
2016,6,16,12,30,927.0,102.0,3.0,25.0,999.0,808.75,602.58
2016,6,16,12,45,926.0,101.5,3.15,25.0,990.0,845.52,628.31
2016,6,16,13,0,925.0,101.0,3.3,25.0,981.0,879.79,652.35
2016,6,16,13,15,922.0,100.0,3.35,25.0,965.0,909.16,672.52
2016,6,16,13,30,919.0,99.0,3.4,25.0,949.0,935.55,690.76
2016,6,16,13,45,915.5,97.5,3.5,25.0,926.5,957.88,706.71
2016,6,16,14,0,912.0,96.0,3.6,25.0,904.0,976.97,720.65
2016,6,16,14,15,906.0,94.5,3.65,24.5,875.0,990.33,732.03
2016,6,16,14,30,900.0,93.0,3.7,24.0,846.0,1000.28,741.38
2016,6,16,14,45,893.5,91.0,3.8,24.0,811.5,1005.76,746.84
2016,6,16,15,0,887.0,89.0,3.9,24.0,777.0,1007.81,750.2
2016,6,16,15,15,877.0,87.0,3.9,23.5,737.5,1002.92,749.89
2016,6,16,15,30,867.0,85.0,3.9,23.0,698.0,994.69,747.53
2016,6,16,15,45,855.5,82.0,3.95,23.0,654.0,980.48,740.12
2016,6,16,16,0,844.0,79.0,4.0,23.0,610.0,963.15,730.67
2016,6,16,16,15,827.0,76.5,4.0,22.5,563.0,937.96,716.93
2016,6,16,16,30,810.0,74.0,4.0,22.0,516.0,910.14,701.27
2016,6,16,16,45,789.0,70.5,4.0,22.0,467.0,885.51,686.33
2016,6,16,17,0,768.0,67.0,4.0,22.0,418.0,847.75,661.77
2016,6,16,17,15,738.0,63.5,3.85,21.0,368.0,799.76,631.09
2016,6,16,17,30,708.0,60.0,3.7,20.0,318.0,750.66,598.59
2016,6,16,17,45,667.5,55.5,3.6,19.5,269.0,690.19,555.27
2016,6,16,18,0,627.0,51.0,3.5,19.0,220.0,629.96,510.27
2016,6,16,18,15,565.0,45.0,3.15,18.5,173.5,550.91,447.65
2016,6,16,18,30,503.0,39.0,2.8,18.0,127.0,481.21,389.56
2016,6,16,18,45,405.0,31.0,2.45,17.5,87.5,380.27,303.31
2016,6,16,19,0,307.0,23.0,2.1,17.0,48.0,285.7,197.48
2016,6,16,19,15,153.5,11.5,1.9,16.5,24.0,109.59,0.0
2016,6,16,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,45,61.5,5.5,0.9,13.5,7.0,0.0,0.0
2016,6,17,5,0,123.0,11.0,0.9,14.0,14.0,9.39,0.0
2016,6,17,5,15,249.5,21.0,1.1,14.5,45.0,17.11,5.76
2016,6,17,5,30,376.0,31.0,1.3,15.0,76.0,25.2,15.91
2016,6,17,5,45,456.0,38.5,1.5,16.0,118.5,30.92,21.45
2016,6,17,6,0,536.0,46.0,1.7,17.0,161.0,36.57,26.65
2016,6,17,6,15,588.0,51.5,1.7,17.5,208.0,40.42,30.16
2016,6,17,6,30,640.0,57.0,1.7,18.0,255.0,48.08,36.89
2016,6,17,6,45,376.0,109.5,1.75,18.5,231.5,77.54,62.48
2016,6,17,7,0,112.0,162.0,1.8,19.0,208.0,115.18,94.6
2016,6,17,7,15,133.0,185.0,1.85,19.5,246.0,129.51,106.26
2016,6,17,7,30,154.0,208.0,1.9,20.0,284.0,143.41,117.4
2016,6,17,7,45,480.5,142.5,1.95,20.5,415.5,94.34,75.38
2016,6,17,8,0,807.0,77.0,2.0,21.0,547.0,69.12,53.67
2016,6,17,8,15,822.5,79.5,2.05,21.5,592.0,70.76,54.8
2016,6,17,8,30,838.0,82.0,2.1,22.0,637.0,72.27,55.79
2016,6,17,8,45,851.0,83.5,2.2,22.5,679.5,72.99,56.13
2016,6,17,9,0,864.0,85.0,2.3,23.0,722.0,114.32,62.18
2016,6,17,9,15,873.5,86.5,2.4,23.0,759.0,165.03,90.08
2016,6,17,9,30,883.0,88.0,2.5,23.0,796.0,216.97,128.36
2016,6,17,9,45,583.0,244.0,2.65,23.5,719.5,282.59,192.98
2016,6,17,10,0,283.0,400.0,2.8,24.0,643.0,343.95,251.25
2016,6,17,10,15,204.5,421.5,2.9,24.5,600.5,365.64,270.36
2016,6,17,10,30,126.0,443.0,3.0,25.0,558.0,366.79,273.11
2016,6,17,10,45,76.0,400.5,3.15,25.5,470.5,339.07,253.44
2016,6,17,11,0,26.0,358.0,3.3,26.0,383.0,292.7,219.16
2016,6,17,11,15,24.0,353.5,3.4,26.0,377.0,293.77,220.17
2016,6,17,11,30,22.0,349.0,3.5,26.0,371.0,297.85,223.28
2016,6,17,11,45,38.0,394.5,3.65,26.5,432.0,345.7,258.54
2016,6,17,12,0,54.0,440.0,3.8,27.0,493.0,400.08,298.07
2016,6,17,12,15,39.0,401.0,3.9,26.5,439.5,365.34,273.12
2016,6,17,12,30,24.0,362.0,4.0,26.0,386.0,327.42,245.67
2016,6,17,12,45,145.5,412.5,4.1,26.0,552.0,482.99,363.17
2016,6,17,13,0,267.0,463.0,4.2,26.0,718.0,651.67,485.81
2016,6,17,13,15,207.5,461.5,4.25,26.0,657.5,606.68,452.65
2016,6,17,13,30,148.0,460.0,4.3,26.0,597.0,565.92,422.88
2016,6,17,13,45,330.5,397.0,4.35,26.0,693.0,702.29,525.72
2016,6,17,14,0,513.0,334.0,4.4,26.0,789.0,846.29,630.41
2016,6,17,14,15,543.0,296.0,4.4,25.5,763.5,855.93,639.77
2016,6,17,14,30,573.0,258.0,4.4,25.0,738.0,867.59,651.43
2016,6,17,14,45,704.5,183.5,4.4,25.0,748.0,936.81,701.93
2016,6,17,15,0,836.0,109.0,4.4,25.0,758.0,978.47,731.03
2016,6,17,15,15,824.0,106.5,4.35,24.5,718.5,971.28,728.51
2016,6,17,15,30,812.0,104.0,4.3,24.0,679.0,973.24,732.7
2016,6,17,15,45,497.5,192.5,4.3,23.5,538.0,754.02,581.52
2016,6,17,16,0,183.0,281.0,4.3,23.0,397.0,495.02,386.19
2016,6,17,16,15,259.5,246.0,4.2,22.5,396.0,556.58,437.71
2016,6,17,16,30,336.0,211.0,4.1,22.0,395.0,591.81,468.53
2016,6,17,16,45,172.0,181.5,4.05,21.5,275.5,373.14,299.66
2016,6,17,17,0,8.0,152.0,4.0,21.0,156.0,146.75,115.23
2016,6,17,17,15,4.0,127.5,3.9,20.5,129.5,119.4,93.58
2016,6,17,17,30,0.0,103.0,3.8,20.0,103.0,91.93,71.17
2016,6,17,17,45,0.0,87.0,3.7,19.5,87.0,77.3,59.26
2016,6,17,18,0,0.0,71.0,3.6,19.0,71.0,62.46,46.94
2016,6,17,18,15,0.0,55.5,3.4,18.0,55.5,47.91,34.72
2016,6,17,18,30,0.0,40.0,3.2,17.0,40.0,33.09,22.08
2016,6,17,18,45,0.0,27.5,3.05,16.5,27.5,22.71,13.0
2016,6,17,19,0,0.0,15.0,2.9,16.0,15.0,12.35,3.21
2016,6,17,19,15,0.0,7.5,2.75,15.5,7.5,6.4,0.0
2016,6,17,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,18,4,45,53.5,5.5,1.15,12.5,7.0,0.0,0.0
2016,6,18,5,0,107.0,11.0,1.3,13.0,14.0,9.39,0.0
2016,6,18,5,15,236.5,21.5,1.45,13.5,45.0,17.53,5.96
2016,6,18,5,30,366.0,32.0,1.6,14.0,76.0,26.03,16.67
2016,6,18,5,45,450.0,39.5,1.75,14.5,118.5,31.72,22.29
2016,6,18,6,0,534.0,47.0,1.9,15.0,161.0,37.37,27.59
2016,6,18,6,15,589.0,53.0,1.95,15.5,209.5,41.59,31.45
2016,6,18,6,30,644.0,59.0,2.0,16.0,258.0,49.77,38.69
2016,6,18,6,45,682.5,63.5,2.1,17.0,308.0,52.83,41.18
2016,6,18,7,0,721.0,68.0,2.2,18.0,358.0,55.83,43.52
2016,6,18,7,15,750.0,71.5,2.2,18.5,409.0,57.89,45.08
2016,6,18,7,30,779.0,75.0,2.2,19.0,460.0,59.89,46.56
2016,6,18,7,45,800.5,78.0,2.25,19.5,509.5,61.36,47.56
2016,6,18,8,0,822.0,81.0,2.3,20.0,559.0,71.98,56.37
2016,6,18,8,15,839.0,83.5,2.3,20.5,606.0,73.6,57.44
2016,6,18,8,30,856.0,86.0,2.3,21.0,653.0,75.1,58.41
2016,6,18,8,45,869.0,88.5,2.3,21.5,697.0,76.37,59.21
2016,6,18,9,0,882.0,91.0,2.3,22.0,741.0,118.54,65.54
2016,6,18,9,15,893.0,93.0,2.25,22.5,780.0,170.79,94.04
2016,6,18,9,30,904.0,95.0,2.2,23.0,819.0,224.46,133.12
2016,6,18,9,45,906.5,99.5,2.2,23.5,851.5,279.03,177.93
2016,6,18,10,0,909.0,104.0,2.2,24.0,884.0,333.75,224.58
2016,6,18,10,15,915.5,105.0,2.15,24.5,911.5,387.49,270.38
2016,6,18,10,30,922.0,106.0,2.1,25.0,939.0,441.36,315.45
2016,6,18,10,45,928.5,106.0,2.1,25.5,960.5,494.47,358.86
2016,6,18,11,0,935.0,106.0,2.1,26.0,982.0,547.28,400.68
2016,6,18,11,15,938.0,106.5,2.1,26.0,996.0,598.05,440.56
2016,6,18,11,30,941.0,107.0,2.1,26.0,1010.0,647.82,478.59
2016,6,18,11,45,943.5,106.5,2.15,26.5,1016.5,695.35,513.35
2016,6,18,12,0,946.0,106.0,2.2,27.0,1023.0,741.47,546.18
2016,6,18,12,15,946.0,106.0,2.25,27.0,1022.0,784.57,577.07
2016,6,18,12,30,946.0,106.0,2.3,27.0,1021.0,825.68,604.61
2016,6,18,12,45,948.0,103.5,2.4,27.5,1013.5,864.03,629.33
2016,6,18,13,0,950.0,101.0,2.5,28.0,1006.0,899.94,652.32
2016,6,18,13,15,947.5,100.5,2.55,28.0,990.0,931.1,673.06
2016,6,18,13,30,945.0,100.0,2.6,28.0,974.0,959.26,691.91
2016,6,18,13,45,939.5,100.0,2.65,28.0,951.0,982.0,707.36
2016,6,18,14,0,934.0,100.0,2.7,28.0,928.0,1001.42,720.82
2016,6,18,14,15,928.5,98.5,2.7,28.0,899.0,1015.91,730.81
2016,6,18,14,30,923.0,97.0,2.7,28.0,870.0,1026.93,738.75
2016,6,18,14,45,914.5,96.0,2.7,28.0,835.0,1032.01,743.09
2016,6,18,15,0,906.0,95.0,2.7,28.0,800.0,1033.59,745.41
2016,6,18,15,15,896.0,93.0,2.7,27.5,759.5,1029.07,745.5
2016,6,18,15,30,886.0,91.0,2.7,27.0,719.0,1021.14,743.59
2016,6,18,15,45,870.5,89.5,2.7,27.0,673.5,1004.91,734.98
2016,6,18,16,0,855.0,88.0,2.7,27.0,628.0,985.61,724.5
2016,6,18,16,15,837.0,85.5,2.7,26.5,579.5,959.65,711.07
2016,6,18,16,30,819.0,83.0,2.7,26.0,531.0,942.39,703.38
2016,6,18,16,45,793.5,80.0,2.7,26.0,480.5,903.05,679.24
2016,6,18,17,0,768.0,77.0,2.7,26.0,430.0,861.68,653.45
2016,6,18,17,15,736.0,73.0,2.55,25.0,378.5,811.17,622.12
2016,6,18,17,30,704.0,69.0,2.4,24.0,327.0,759.53,588.95
2016,6,18,17,45,659.5,63.5,2.3,23.5,276.0,699.98,547.88
2016,6,18,18,0,615.0,58.0,2.2,23.0,225.0,635.78,501.56
2016,6,18,18,15,549.0,51.5,1.95,22.0,177.5,553.73,439.69
2016,6,18,18,30,483.0,45.0,1.7,21.0,130.0,474.84,377.16
2016,6,18,18,45,384.5,35.5,1.5,20.0,89.5,371.96,292.47
2016,6,18,19,0,286.0,26.0,1.3,19.0,49.0,276.22,191.17
2016,6,18,19,15,143.0,13.0,1.25,18.5,24.5,104.22,0.0
2016,6,18,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,4,45,59.5,5.5,0.85,14.5,7.0,0.0,0.0
2016,6,19,5,0,119.0,11.0,0.8,15.0,14.0,9.39,0.0
2016,6,19,5,15,254.0,22.0,0.9,15.5,46.5,18.02,6.06
2016,6,19,5,30,389.0,33.0,1.0,16.0,79.0,26.99,17.33
2016,6,19,5,45,472.5,40.5,1.1,17.0,123.0,32.67,22.88
2016,6,19,6,0,556.0,48.0,1.2,18.0,167.0,38.32,28.07
2016,6,19,6,15,610.0,54.0,1.3,18.5,216.0,42.53,31.88
2016,6,19,6,30,664.0,60.0,1.4,19.0,265.0,50.79,39.1
2016,6,19,6,45,701.0,64.5,1.5,20.0,315.5,53.83,41.53
2016,6,19,7,0,738.0,69.0,1.6,21.0,366.0,56.81,43.83
2016,6,19,7,15,765.0,72.5,1.7,21.5,416.5,58.84,45.33
2016,6,19,7,30,792.0,76.0,1.8,22.0,467.0,60.81,46.76
2016,6,19,7,45,811.5,79.5,1.9,23.0,516.0,62.58,47.9
2016,6,19,8,0,831.0,83.0,2.0,24.0,565.0,73.42,56.65
2016,6,19,8,15,770.0,112.0,1.95,24.5,587.5,81.07,62.73
2016,6,19,8,30,709.0,141.0,1.9,25.0,610.0,87.75,67.95
2016,6,19,8,45,796.5,117.5,1.9,25.5,677.0,81.21,62.2
2016,6,19,9,0,884.0,94.0,1.9,26.0,744.0,119.8,65.63
2016,6,19,9,15,893.5,95.5,1.8,26.5,782.5,171.7,93.19
2016,6,19,9,30,903.0,97.0,1.7,27.0,821.0,224.84,131.08
2016,6,19,9,45,918.0,94.0,1.6,27.5,856.0,277.41,172.92
2016,6,19,10,0,933.0,91.0,1.5,28.0,891.0,331.3,217.54
2016,6,19,10,15,822.5,165.0,1.4,28.5,886.5,389.65,267.97
2016,6,19,10,30,712.0,239.0,1.3,29.0,882.0,439.94,309.73
2016,6,19,10,45,829.5,168.0,1.25,29.5,933.5,489.76,347.32
2016,6,19,11,0,947.0,97.0,1.2,30.0,985.0,546.13,389.53
2016,6,19,11,15,949.5,97.5,1.2,30.0,998.5,597.1,428.19
2016,6,19,11,30,952.0,98.0,1.2,30.0,1012.0,646.99,464.96
2016,6,19,11,45,950.0,100.5,1.3,30.5,1017.0,694.29,498.76
2016,6,19,12,0,948.0,103.0,1.4,31.0,1022.0,739.86,530.54
2016,6,19,12,15,947.5,103.0,1.55,31.0,1020.5,782.63,561.14
2016,6,19,12,30,947.0,103.0,1.7,31.0,1019.0,823.37,588.57
2016,6,19,12,45,931.5,112.0,1.9,31.5,1006.5,857.47,610.94
2016,6,19,13,0,916.0,121.0,2.1,32.0,994.0,888.45,631.26
2016,6,19,13,15,913.0,120.0,2.2,32.0,978.0,918.25,651.21
2016,6,19,13,30,910.0,119.0,2.3,32.0,962.0,945.1,669.35
2016,6,19,13,45,910.5,114.5,2.45,32.0,940.5,968.77,686.05
2016,6,19,14,0,911.0,110.0,2.6,32.0,919.0,989.22,700.84
2016,6,19,14,15,905.0,109.0,2.7,31.5,889.5,1003.62,712.96
2016,6,19,14,30,899.0,108.0,2.8,31.0,860.0,1014.64,723.17
2016,6,19,14,45,791.5,153.0,2.9,31.0,795.0,982.9,704.88
2016,6,19,15,0,684.0,198.0,3.0,31.0,730.0,942.79,681.32
2016,6,19,15,15,775.5,147.5,3.05,30.5,720.5,980.45,709.28
2016,6,19,15,30,867.0,97.0,3.1,30.0,711.0,1008.78,730.73
2016,6,19,15,45,698.5,144.5,3.2,30.0,619.5,914.3,671.12
2016,6,19,16,0,530.0,192.0,3.3,30.0,528.0,787.78,588.32
2016,6,19,16,15,667.5,138.5,3.3,29.5,527.5,872.89,650.71
2016,6,19,16,30,805.0,85.0,3.3,29.0,527.0,931.24,692.81
2016,6,19,16,45,779.0,82.5,3.3,28.5,476.5,892.32,669.56
2016,6,19,17,0,753.0,80.0,3.3,28.0,426.0,851.4,645.19
2016,6,19,17,15,721.0,75.5,3.15,27.0,375.0,800.59,613.6
2016,6,19,17,30,689.0,71.0,3.0,26.0,324.0,754.28,584.19
2016,6,19,17,45,643.0,66.0,2.95,25.5,273.5,689.31,539.29
2016,6,19,18,0,597.0,61.0,2.9,25.0,223.0,625.02,492.97
2016,6,19,18,15,531.5,54.0,2.6,23.5,176.0,543.21,431.9
2016,6,19,18,30,466.0,47.0,2.3,22.0,129.0,464.47,369.95
2016,6,19,18,45,368.5,37.0,2.0,21.0,89.0,362.22,285.29
2016,6,19,19,0,271.0,27.0,1.7,20.0,49.0,267.41,185.92
2016,6,19,19,15,135.5,13.5,1.6,19.5,24.5,99.85,0.0
2016,6,19,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,4,45,67.5,6.0,1.4,12.5,7.5,0.0,0.0
2016,6,20,5,0,135.0,12.0,1.5,13.0,15.0,10.24,0.0
2016,6,20,5,15,277.5,22.5,1.65,13.5,48.5,18.53,6.29
2016,6,20,5,30,420.0,33.0,1.8,14.0,82.0,27.11,17.56
2016,6,20,5,45,507.0,40.0,2.0,15.0,127.5,32.44,22.85
2016,6,20,6,0,594.0,47.0,2.2,16.0,173.0,41.11,30.75
2016,6,20,6,15,648.0,52.0,2.2,16.5,223.0,44.89,34.23
2016,6,20,6,30,702.0,57.0,2.2,17.0,273.0,48.68,37.56
2016,6,20,6,45,740.0,61.0,2.2,18.0,325.0,51.47,39.82
2016,6,20,7,0,778.0,65.0,2.2,19.0,377.0,54.24,41.95
2016,6,20,7,15,804.5,68.0,2.25,19.5,429.0,56.06,43.31
2016,6,20,7,30,831.0,71.0,2.3,20.0,481.0,65.57,51.26
2016,6,20,7,45,852.0,73.5,2.4,21.0,531.5,67.64,52.63
2016,6,20,8,0,873.0,76.0,2.5,22.0,582.0,69.6,53.89
2016,6,20,8,15,887.5,78.0,2.5,22.5,629.5,71.0,54.79
2016,6,20,8,30,902.0,80.0,2.5,23.0,677.0,72.28,55.58
2016,6,20,8,45,914.0,81.5,2.55,24.0,720.5,73.09,55.87
2016,6,20,9,0,926.0,83.0,2.6,25.0,764.0,115.05,61.39
2016,6,20,9,15,934.0,84.5,2.6,25.5,802.5,168.9,90.03
2016,6,20,9,30,942.0,86.0,2.6,26.0,841.0,223.86,129.6
2016,6,20,9,45,934.0,95.5,2.65,26.5,870.5,281.28,176.63
2016,6,20,10,0,926.0,105.0,2.7,27.0,900.0,337.76,224.67
2016,6,20,10,15,931.0,106.5,2.7,27.5,926.5,392.26,270.89
2016,6,20,10,30,936.0,108.0,2.7,28.0,953.0,446.74,316.33
2016,6,20,10,45,938.5,109.0,2.75,28.5,972.5,499.54,359.52
2016,6,20,11,0,941.0,110.0,2.8,29.0,992.0,551.66,400.91
2016,6,20,11,15,943.0,110.5,2.8,29.5,1005.0,602.28,439.79
2016,6,20,11,30,945.0,111.0,2.8,30.0,1018.0,651.8,476.63
2016,6,20,11,45,946.5,110.5,2.85,30.5,1024.0,699.0,510.96
2016,6,20,12,0,948.0,110.0,2.9,31.0,1030.0,744.7,543.33
2016,6,20,12,15,947.5,110.0,2.95,31.0,1028.5,787.67,574.15
2016,6,20,12,30,947.0,110.0,3.0,31.0,1027.0,828.62,601.45
2016,6,20,12,45,951.0,106.0,3.15,31.0,1019.5,867.53,627.87
2016,6,20,13,0,955.0,102.0,3.3,31.0,1012.0,904.04,652.7
2016,6,20,13,15,952.5,101.5,3.4,31.0,996.5,935.47,673.92
2016,6,20,13,30,950.0,101.0,3.5,31.0,981.0,963.89,693.27
2016,6,20,13,45,946.0,100.0,3.6,31.0,958.0,987.3,709.46
2016,6,20,14,0,942.0,99.0,3.7,31.0,935.0,1007.38,723.65
2016,6,20,14,15,936.5,98.0,3.75,30.5,906.5,1022.61,736.03
2016,6,20,14,30,931.0,97.0,3.8,30.0,878.0,1034.37,746.38
2016,6,20,14,45,922.5,96.5,3.85,30.0,842.5,1040.2,751.61
2016,6,20,15,0,914.0,96.0,3.9,30.0,807.0,1042.54,754.78
2016,6,20,15,15,904.0,94.0,3.9,29.5,766.5,1038.19,754.99
2016,6,20,15,30,894.0,92.0,3.9,29.0,726.0,1030.39,753.15
2016,6,20,15,45,881.0,90.0,3.9,28.5,681.5,1016.22,747.24
2016,6,20,16,0,868.0,88.0,3.9,28.0,637.0,998.87,739.34
2016,6,20,16,15,525.5,162.0,3.8,27.0,486.5,746.61,570.18
2016,6,20,16,30,183.0,236.0,3.7,26.0,336.0,449.12,349.38
2016,6,20,16,45,214.5,209.0,3.6,25.5,315.5,449.49,353.86
2016,6,20,17,0,246.0,182.0,3.5,25.0,295.0,468.11,370.6
2016,6,20,17,15,124.5,151.5,3.35,24.0,209.0,294.09,235.26
2016,6,20,17,30,3.0,121.0,3.2,23.0,123.0,114.81,88.87
2016,6,20,17,45,1.5,103.0,3.05,22.0,104.0,96.93,74.85
2016,6,20,18,0,0.0,85.0,2.9,21.0,85.0,78.86,60.13
2016,6,20,18,15,0.0,67.0,2.6,20.0,67.0,61.69,45.89
2016,6,20,18,30,0.0,49.0,2.3,19.0,49.0,43.91,30.88
2016,6,20,18,45,0.0,34.0,2.0,18.0,34.0,29.28,18.3
2016,6,20,19,0,0.0,19.0,1.7,17.0,19.0,15.67,5.76
2016,6,20,19,15,0.0,9.5,1.7,16.5,9.5,8.11,0.0
2016,6,20,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,4,45,56.5,5.5,1.45,13.5,7.0,0.0,0.0
2016,6,21,5,0,113.0,11.0,1.6,14.0,14.0,9.39,0.0
2016,6,21,5,15,249.0,22.0,1.75,14.5,46.0,18.04,5.73
2016,6,21,5,30,385.0,33.0,1.9,15.0,78.0,27.01,17.36
2016,6,21,5,45,477.0,40.0,2.05,15.5,122.5,32.31,22.67
2016,6,21,6,0,569.0,47.0,2.2,16.0,167.0,37.63,27.67
2016,6,21,6,15,623.5,52.5,2.2,17.0,216.5,45.15,34.38
2016,6,21,6,30,678.0,58.0,2.2,18.0,266.0,49.3,37.94
2016,6,21,6,45,720.5,61.0,2.2,19.0,318.0,51.28,39.48
2016,6,21,7,0,763.0,64.0,2.2,20.0,370.0,53.31,40.98
2016,6,21,7,15,790.0,67.5,2.2,20.5,421.5,55.51,42.66
2016,6,21,7,30,817.0,71.0,2.2,21.0,473.0,57.65,44.25
2016,6,21,7,45,838.0,73.0,2.25,22.0,523.0,67.09,51.95
2016,6,21,8,0,859.0,75.0,2.3,23.0,573.0,68.71,52.91
2016,6,21,8,15,874.0,77.5,2.3,23.5,620.0,70.44,54.08
2016,6,21,8,30,889.0,80.0,2.3,24.0,667.0,72.04,55.14
2016,6,21,8,45,900.0,81.5,2.35,25.0,710.0,72.81,55.4
2016,6,21,9,0,911.0,83.0,2.4,26.0,753.0,113.3,60.46
2016,6,21,9,15,919.5,84.5,2.4,26.5,791.0,166.38,88.36
2016,6,21,9,30,928.0,86.0,2.4,27.0,829.0,220.62,127.11
2016,6,21,9,45,929.5,90.5,2.45,28.0,860.5,276.19,171.76
2016,6,21,10,0,931.0,95.0,2.5,29.0,892.0,331.83,218.13
2016,6,21,10,15,936.0,96.0,2.5,29.5,919.0,386.14,263.88
2016,6,21,10,30,941.0,97.0,2.5,30.0,946.0,440.42,308.86
2016,6,21,10,45,942.5,98.5,2.5,30.5,965.5,493.26,351.65
2016,6,21,11,0,944.0,100.0,2.5,31.0,985.0,545.31,392.51
2016,6,21,11,15,946.5,100.5,2.5,31.5,998.0,596.21,431.19
2016,6,21,11,30,949.0,101.0,2.5,32.0,1011.0,646.05,467.86
2016,6,21,11,45,948.5,102.0,2.55,32.5,1017.0,693.13,501.72
2016,6,21,12,0,948.0,103.0,2.6,33.0,1023.0,738.56,533.53
2016,6,21,12,15,947.5,103.0,2.65,33.0,1021.5,781.39,563.77
2016,6,21,12,30,947.0,103.0,2.7,33.0,1020.0,822.19,590.65
2016,6,21,12,45,941.0,106.0,2.8,33.5,1009.5,858.9,613.82
2016,6,21,13,0,935.0,109.0,2.9,34.0,999.0,892.91,635.14
2016,6,21,13,15,931.5,108.5,2.95,34.0,983.0,923.07,654.91
2016,6,21,13,30,928.0,108.0,3.0,34.0,967.0,950.22,672.82
2016,6,21,13,45,923.5,106.5,3.15,34.0,944.0,972.35,688.35
2016,6,21,14,0,919.0,105.0,3.3,34.0,921.0,991.17,701.93
2016,6,21,14,15,912.5,104.0,3.4,33.5,892.0,1005.2,713.73
2016,6,21,14,30,906.0,103.0,3.5,33.0,863.0,1015.8,723.57
2016,6,21,14,45,898.0,101.0,3.6,33.0,827.5,1020.38,728.28
2016,6,21,15,0,890.0,99.0,3.7,33.0,792.0,1021.48,730.97
2016,6,21,15,15,879.5,97.0,3.75,32.5,752.0,1016.61,731.15
2016,6,21,15,30,869.0,95.0,3.8,32.0,712.0,1008.38,729.32
2016,6,21,15,45,856.5,92.0,3.9,31.5,667.5,993.67,723.7
2016,6,21,16,0,844.0,89.0,4.0,31.0,623.0,975.82,716.05
2016,6,21,16,15,826.5,86.5,3.95,30.0,575.5,962.21,711.78
2016,6,21,16,30,809.0,84.0,3.9,29.0,528.0,934.15,697.7
2016,6,21,16,45,787.5,80.0,3.9,28.0,478.5,897.68,677.95
2016,6,21,17,0,766.0,76.0,3.9,27.0,429.0,859.04,656.18
2016,6,21,17,15,735.5,72.0,3.8,25.5,378.5,810.07,627.12
2016,6,21,17,30,705.0,68.0,3.7,24.0,328.0,759.92,596.02
2016,6,21,17,45,663.5,63.0,3.6,23.0,278.0,697.9,553.51
2016,6,21,18,0,622.0,58.0,3.5,22.0,228.0,642.5,513.93
2016,6,21,18,15,559.0,51.5,3.35,21.0,180.5,562.64,453.09
2016,6,21,18,30,496.0,45.0,3.2,20.0,133.0,485.69,391.34
2016,6,21,18,45,396.0,36.0,3.05,19.0,92.5,381.71,304.46
2016,6,21,19,0,296.0,27.0,2.9,18.0,52.0,285.92,203.35
2016,6,21,19,15,148.0,13.5,2.9,17.5,26.0,108.17,0.0
2016,6,21,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
