Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,45,66.5,5.5,3.35,12.5,7.5,0.0,0.0
2016,6,22,5,0,133.0,11.0,3.5,13.0,15.0,9.39,0.0
2016,6,22,5,15,276.5,21.5,3.6,13.0,48.0,17.68,5.32
2016,6,22,5,30,420.0,32.0,3.7,13.0,81.0,26.28,16.86
2016,6,22,5,45,501.5,39.5,3.85,13.5,125.5,32.03,22.6
2016,6,22,6,0,583.0,47.0,4.0,14.0,170.0,37.73,27.98
2016,6,22,6,15,637.0,52.5,4.0,14.5,220.0,45.27,34.83
2016,6,22,6,30,691.0,58.0,4.0,15.0,270.0,49.43,38.53
2016,6,22,6,45,727.5,62.5,4.0,15.5,321.5,52.56,41.18
2016,6,22,7,0,764.0,67.0,4.0,16.0,373.0,55.62,43.7
2016,6,22,7,15,791.0,70.5,4.0,16.5,424.5,57.75,45.33
2016,6,22,7,30,818.0,74.0,4.0,17.0,476.0,59.8,46.87
2016,6,22,7,45,840.0,76.0,4.0,18.0,526.5,69.12,54.58
2016,6,22,8,0,862.0,78.0,4.0,19.0,577.0,70.72,55.54
2016,6,22,8,15,877.0,80.5,4.0,19.5,624.5,72.41,56.69
2016,6,22,8,30,892.0,83.0,4.0,20.0,672.0,73.96,57.73
2016,6,22,8,45,905.0,84.0,4.05,20.5,716.0,74.44,57.84
2016,6,22,9,0,918.0,85.0,4.1,21.0,760.0,114.12,62.63
2016,6,22,9,15,927.0,86.5,4.1,21.0,798.5,167.67,91.38
2016,6,22,9,30,936.0,88.0,4.1,21.0,837.0,222.43,131.67
2016,6,22,9,45,944.0,89.0,4.1,21.5,871.0,277.66,177.48
2016,6,22,10,0,952.0,90.0,4.1,22.0,905.0,333.58,225.98
2016,6,22,10,15,956.5,90.5,4.05,22.5,932.0,388.47,274.08
2016,6,22,10,30,961.0,91.0,4.0,23.0,959.0,443.25,321.38
2016,6,22,10,45,965.0,91.5,4.0,23.5,979.5,497.48,367.13
2016,6,22,11,0,969.0,92.0,4.0,24.0,1000.0,551.13,411.09
2016,6,22,11,15,971.5,92.5,4.0,24.0,1013.5,603.18,453.4
2016,6,22,11,30,974.0,93.0,4.0,24.0,1027.0,654.12,493.75
2016,6,22,11,45,974.5,93.0,4.0,24.0,1033.0,702.11,530.98
2016,6,22,12,0,975.0,93.0,4.0,24.0,1039.0,748.45,566.16
2016,6,22,12,15,975.0,93.0,4.0,24.0,1038.0,792.59,598.51
2016,6,22,12,30,975.0,93.0,4.0,24.0,1037.0,834.65,627.51
2016,6,22,12,45,965.5,98.5,4.0,24.0,1026.0,871.59,652.81
2016,6,22,13,0,956.0,104.0,4.0,24.0,1015.0,905.61,676.06
2016,6,22,13,15,953.5,103.0,4.0,24.0,999.5,936.76,697.32
2016,6,22,13,30,951.0,102.0,4.0,24.0,984.0,964.87,716.54
2016,6,22,13,45,946.0,102.0,4.0,24.0,960.5,988.48,732.79
2016,6,22,14,0,941.0,102.0,4.0,24.0,937.0,1008.77,746.93
2016,6,22,14,15,935.0,100.5,4.0,23.5,907.5,1023.17,758.75
2016,6,22,14,30,929.0,99.0,4.0,23.0,878.0,1034.05,768.45
2016,6,22,14,45,919.5,98.5,4.0,22.5,842.5,1039.0,774.41
2016,6,22,15,0,910.0,98.0,4.0,22.0,807.0,1040.44,778.25
2016,6,22,15,15,899.5,96.0,4.0,21.5,766.0,1035.71,778.14
2016,6,22,15,30,889.0,94.0,4.0,21.0,725.0,1027.55,775.9
2016,6,22,15,45,875.5,91.5,4.0,20.5,680.0,1012.42,769.06
2016,6,22,16,0,862.0,89.0,4.0,20.0,635.0,994.11,760.14
2016,6,22,16,15,844.0,86.5,4.0,19.5,586.5,968.28,746.0
2016,6,22,16,30,826.0,84.0,4.0,19.0,538.0,951.15,737.91
2016,6,22,16,45,803.5,80.5,4.0,18.5,487.5,914.14,715.54
2016,6,22,17,0,781.0,77.0,4.0,18.0,437.0,874.92,691.25
2016,6,22,17,15,749.5,73.0,3.95,17.5,385.0,824.71,658.02
2016,6,22,17,30,718.0,69.0,3.9,17.0,333.0,773.28,622.89
2016,6,22,17,45,672.5,64.0,3.85,16.5,282.0,707.35,575.38
2016,6,22,18,0,627.0,59.0,3.8,16.0,231.0,648.45,531.25
2016,6,22,18,15,562.0,52.5,3.7,15.5,183.0,566.76,466.72
2016,6,22,18,30,497.0,46.0,3.6,15.0,135.0,488.05,401.47
2016,6,22,18,45,389.0,37.0,3.5,14.5,93.5,378.0,307.39
2016,6,22,19,0,281.0,28.0,3.4,14.0,52.0,276.62,200.7
2016,6,22,19,15,140.5,14.0,3.35,13.5,26.0,103.78,0.0
2016,6,22,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,4,45,62.5,5.5,2.9,11.5,7.0,0.0,0.0
2016,6,23,5,0,125.0,11.0,3.1,12.0,14.0,9.39,0.0
2016,6,23,5,15,268.5,21.5,3.2,12.5,46.5,17.68,5.09
2016,6,23,5,30,412.0,32.0,3.3,13.0,79.0,26.27,16.83
2016,6,23,5,45,501.5,38.5,3.45,13.5,124.5,31.21,21.88
2016,6,23,6,0,591.0,45.0,3.6,14.0,170.0,39.37,29.44
2016,6,23,6,15,645.5,50.5,3.65,14.5,219.5,43.65,33.39
2016,6,23,6,30,700.0,56.0,3.7,15.0,269.0,47.88,37.15
2016,6,23,6,45,739.5,59.5,3.75,16.0,321.5,50.33,39.13
2016,6,23,7,0,779.0,63.0,3.8,17.0,374.0,52.76,41.01
2016,6,23,7,15,806.0,66.0,3.75,17.5,426.0,54.65,42.44
2016,6,23,7,30,833.0,69.0,3.7,18.0,478.0,64.22,50.53
2016,6,23,7,45,854.0,71.0,3.7,18.5,528.5,65.99,51.77
2016,6,23,8,0,875.0,73.0,3.7,19.0,579.0,67.66,52.92
2016,6,23,8,15,890.0,75.5,3.65,19.5,627.0,69.45,54.16
2016,6,23,8,30,905.0,78.0,3.6,20.0,675.0,71.1,55.29
2016,6,23,8,45,917.5,79.5,3.6,21.0,719.0,71.96,55.64
2016,6,23,9,0,930.0,81.0,3.6,22.0,763.0,111.49,60.33
2016,6,23,9,15,938.5,82.5,3.6,22.5,802.0,165.58,88.8
2016,6,23,9,30,947.0,84.0,3.6,23.0,841.0,220.83,128.81
2016,6,23,9,45,950.0,87.5,3.6,23.5,874.0,277.13,175.19
2016,6,23,10,0,953.0,91.0,3.6,24.0,907.0,333.63,223.82
2016,6,23,10,15,957.0,92.0,3.6,24.5,933.5,388.78,271.65
2016,6,23,10,30,961.0,93.0,3.6,25.0,960.0,443.77,318.66
2016,6,23,10,45,962.5,94.5,3.65,25.5,979.5,497.65,363.76
2016,6,23,11,0,964.0,96.0,3.7,26.0,999.0,550.72,406.93
2016,6,23,11,15,964.5,96.5,3.75,26.0,1011.0,601.53,448.01
2016,6,23,11,30,965.0,97.0,3.8,26.0,1023.0,651.04,487.07
2016,6,23,11,45,964.0,97.5,3.9,26.5,1027.5,698.15,522.59
2016,6,23,12,0,963.0,98.0,4.0,27.0,1032.0,743.51,555.95
2016,6,23,12,15,961.5,98.0,4.05,27.0,1029.5,786.2,587.33
2016,6,23,12,30,960.0,98.0,4.1,27.0,1027.0,826.74,615.22
2016,6,23,12,45,957.0,97.5,4.2,27.5,1016.5,863.27,639.23
2016,6,23,13,0,954.0,97.0,4.3,28.0,1006.0,897.1,661.28
2016,6,23,13,15,950.5,96.5,4.35,27.5,989.5,927.6,683.51
2016,6,23,13,30,947.0,96.0,4.4,27.0,973.0,955.05,703.81
2016,6,23,13,45,942.0,95.0,4.45,27.0,950.0,977.44,719.46
2016,6,23,14,0,937.0,94.0,4.5,27.0,927.0,996.47,733.0
2016,6,23,14,15,931.5,93.0,4.5,26.5,898.0,1011.61,745.3
2016,6,23,14,30,926.0,92.0,4.5,26.0,869.0,1023.3,755.51
2016,6,23,14,45,921.0,89.5,4.55,26.0,834.5,1030.37,761.63
2016,6,23,15,0,916.0,87.0,4.6,26.0,800.0,1033.91,765.69
2016,6,23,15,15,906.5,85.0,4.6,25.5,760.0,1029.97,766.14
2016,6,23,15,30,897.0,83.0,4.6,25.0,720.0,1022.59,764.47
2016,6,23,15,45,888.0,79.5,4.65,24.5,676.5,1010.53,760.24
2016,6,23,16,0,879.0,76.0,4.7,24.0,633.0,995.16,753.83
2016,6,23,16,15,862.0,73.5,4.65,23.5,585.0,969.87,739.77
2016,6,23,16,30,845.0,71.0,4.6,23.0,537.0,941.81,723.73
2016,6,23,16,45,824.5,68.0,4.55,22.5,486.5,907.13,702.84
2016,6,23,17,0,804.0,65.0,4.5,22.0,436.0,870.3,680.06
2016,6,23,17,15,774.0,61.5,4.35,21.0,384.5,832.19,656.53
2016,6,23,17,30,744.0,58.0,4.2,20.0,333.0,782.36,623.71
2016,6,23,17,45,700.0,54.5,4.1,19.5,282.0,719.32,578.7
2016,6,23,18,0,656.0,51.0,4.0,19.0,231.0,656.58,532.02
2016,6,23,18,15,594.5,45.5,3.8,18.0,183.0,577.58,470.98
2016,6,23,18,30,533.0,40.0,3.6,17.0,135.0,501.0,408.62
2016,6,23,18,45,426.5,32.5,3.45,16.5,93.5,399.77,322.19
2016,6,23,19,0,320.0,25.0,3.3,16.0,52.0,300.63,217.23
2016,6,23,19,15,160.0,12.5,3.25,15.5,26.0,115.33,0.0
2016,6,23,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,4,45,59.0,5.0,2.5,12.5,6.5,0.0,0.0
2016,6,24,5,0,118.0,10.0,2.7,13.0,13.0,8.54,0.0
2016,6,24,5,15,263.5,20.5,2.8,13.5,45.5,16.8,4.23
2016,6,24,5,30,409.0,31.0,2.9,14.0,78.0,25.42,16.0
2016,6,24,5,45,494.0,38.5,3.05,14.5,122.5,31.2,21.76
2016,6,24,6,0,579.0,46.0,3.2,15.0,167.0,36.93,27.15
2016,6,24,6,15,635.0,51.5,3.15,15.5,217.0,44.43,33.95
2016,6,24,6,30,691.0,57.0,3.1,16.0,267.0,48.64,37.67
2016,6,24,6,45,727.5,62.0,3.1,16.5,319.0,52.19,40.7
2016,6,24,7,0,764.0,67.0,3.1,17.0,371.0,55.66,43.56
2016,6,24,7,15,792.5,70.5,3.05,17.5,423.5,57.8,45.2
2016,6,24,7,30,821.0,74.0,3.0,18.0,476.0,59.88,46.75
2016,6,24,7,45,840.5,77.0,2.95,18.5,526.5,69.79,55.05
2016,6,24,8,0,860.0,80.0,2.9,19.0,577.0,71.99,56.63
2016,6,24,8,15,876.0,82.5,2.85,19.5,625.0,73.67,57.76
2016,6,24,8,30,892.0,85.0,2.8,20.0,673.0,75.22,58.78
2016,6,24,8,45,903.0,88.0,2.8,21.0,717.0,76.82,59.73
2016,6,24,9,0,914.0,91.0,2.8,22.0,761.0,115.69,64.46
2016,6,24,9,15,923.5,92.5,2.8,22.5,800.5,169.15,92.25
2016,6,24,9,30,933.0,94.0,2.8,23.0,840.0,223.89,131.54
2016,6,24,9,45,940.5,95.0,2.85,23.5,873.5,278.93,176.48
2016,6,24,10,0,948.0,96.0,2.9,24.0,907.0,334.62,224.06
2016,6,24,10,15,953.0,97.0,2.9,24.5,934.5,389.91,271.69
2016,6,24,10,30,958.0,98.0,2.9,25.0,962.0,445.16,318.56
2016,6,24,10,45,961.0,99.0,2.95,25.5,982.0,499.28,363.52
2016,6,24,11,0,964.0,100.0,3.0,26.0,1002.0,552.74,406.65
2016,6,24,11,15,965.5,100.5,3.05,26.5,1015.5,604.18,446.99
2016,6,24,11,30,967.0,101.0,3.1,27.0,1029.0,654.44,485.22
2016,6,24,11,45,967.5,101.5,3.15,28.0,1034.5,702.71,519.9
2016,6,24,12,0,968.0,102.0,3.2,29.0,1040.0,749.37,552.34
2016,6,24,12,15,967.5,102.0,3.3,29.0,1038.5,793.14,584.2
2016,6,24,12,30,967.0,102.0,3.4,29.0,1037.0,834.84,612.58
2016,6,24,12,45,956.0,107.5,3.5,29.5,1025.5,870.53,635.58
2016,6,24,13,0,945.0,113.0,3.6,30.0,1014.0,903.24,656.52
2016,6,24,13,15,942.0,112.5,3.7,30.0,997.5,934.41,677.76
2016,6,24,13,30,939.0,112.0,3.8,30.0,981.0,962.58,697.07
2016,6,24,13,45,934.0,110.5,3.9,30.0,958.0,984.8,712.59
2016,6,24,14,0,929.0,109.0,4.0,30.0,935.0,1003.66,726.07
2016,6,24,14,15,922.5,108.0,4.0,29.5,905.5,1018.15,737.73
2016,6,24,14,30,916.0,107.0,4.0,29.0,876.0,1029.18,747.33
2016,6,24,14,45,907.0,105.5,4.05,29.0,840.0,1033.69,751.71
2016,6,24,15,0,898.0,104.0,4.1,29.0,804.0,1034.69,754.02
2016,6,24,15,15,887.5,102.0,4.1,28.5,763.5,1030.15,754.07
2016,6,24,15,30,877.0,100.0,4.1,28.0,723.0,1022.21,752.06
2016,6,24,15,45,862.5,97.5,4.1,28.0,678.0,1006.32,743.43
2016,6,24,16,0,848.0,95.0,4.1,28.0,633.0,999.32,740.87
2016,6,24,16,15,830.0,92.0,4.05,27.0,585.0,973.02,728.0
2016,6,24,16,30,812.0,89.0,4.0,26.0,537.0,943.93,713.17
2016,6,24,16,45,787.5,86.0,3.95,25.5,486.0,905.9,690.51
2016,6,24,17,0,763.0,83.0,3.9,25.0,435.0,865.74,665.96
2016,6,24,17,15,731.0,78.5,3.75,24.0,383.5,814.81,633.86
2016,6,24,17,30,699.0,74.0,3.6,23.0,332.0,768.78,604.28
2016,6,24,17,45,653.5,68.5,3.45,22.0,281.0,703.3,559.0
2016,6,24,18,0,608.0,63.0,3.3,21.0,230.0,638.38,512.12
2016,6,24,18,15,541.5,56.0,3.0,20.0,182.0,555.27,448.29
2016,6,24,18,30,475.0,49.0,2.7,19.0,134.0,475.15,383.71
2016,6,24,18,45,372.5,39.0,2.45,18.0,93.0,368.5,294.73
2016,6,24,19,0,270.0,29.0,2.2,17.0,52.0,270.11,193.82
2016,6,24,19,15,135.0,14.5,2.1,16.5,26.0,130.61,0.0
2016,6,24,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,45,44.5,5.0,1.25,12.5,6.0,0.0,0.0
2016,6,25,5,0,89.0,10.0,1.3,13.0,12.0,8.54,0.0
2016,6,25,5,15,231.5,21.5,1.5,13.5,44.0,17.65,4.4
2016,6,25,5,30,374.0,33.0,1.7,14.0,76.0,27.06,17.38
2016,6,25,5,45,465.5,41.0,1.9,15.0,120.5,33.17,23.44
2016,6,25,6,0,557.0,49.0,2.1,16.0,165.0,39.23,29.07
2016,6,25,6,15,614.0,55.0,2.05,16.5,215.0,43.43,32.93
2016,6,25,6,30,671.0,61.0,2.0,17.0,265.0,51.79,40.31
2016,6,25,6,45,712.0,65.0,2.0,18.0,317.0,54.45,42.43
2016,6,25,7,0,753.0,69.0,2.0,19.0,369.0,57.08,44.45
2016,6,25,7,15,782.0,73.0,2.05,20.0,421.0,59.53,46.24
2016,6,25,7,30,811.0,77.0,2.1,21.0,473.0,61.9,47.91
2016,6,25,7,45,833.0,79.5,2.15,22.5,524.0,63.02,48.39
2016,6,25,8,0,855.0,82.0,2.2,24.0,575.0,73.2,56.49
2016,6,25,8,15,871.0,84.5,2.3,24.5,623.0,74.85,57.56
2016,6,25,8,30,887.0,87.0,2.4,25.0,671.0,76.36,58.52
2016,6,25,8,45,900.5,89.0,2.5,26.0,715.5,77.38,58.96
2016,6,25,9,0,914.0,91.0,2.6,27.0,760.0,114.7,62.77
2016,6,25,9,15,923.5,93.0,2.65,27.5,799.5,168.47,89.99
2016,6,25,9,30,933.0,95.0,2.7,28.0,839.0,223.53,128.61
2016,6,25,9,45,936.5,98.5,2.75,29.0,872.0,279.31,172.93
2016,6,25,10,0,940.0,102.0,2.8,30.0,905.0,335.35,219.34
2016,6,25,10,15,945.5,103.0,2.85,30.5,933.0,390.47,265.65
2016,6,25,10,30,951.0,104.0,2.9,31.0,961.0,445.61,311.33
2016,6,25,10,45,954.5,105.0,2.95,32.0,982.0,499.69,354.42
2016,6,25,11,0,958.0,106.0,3.0,33.0,1003.0,553.18,395.6
2016,6,25,11,15,960.5,106.5,3.05,33.0,1017.0,604.99,435.91
2016,6,25,11,30,963.0,107.0,3.1,33.0,1031.0,655.73,474.41
2016,6,25,11,45,963.5,107.5,3.15,33.5,1037.0,703.96,509.18
2016,6,25,12,0,964.0,108.0,3.2,34.0,1043.0,750.61,541.93
2016,6,25,12,15,964.0,108.0,3.25,34.0,1042.0,794.75,573.34
2016,6,25,12,30,964.0,108.0,3.3,34.0,1041.0,836.89,601.15
2016,6,25,12,45,963.5,107.0,3.4,34.0,1032.5,875.53,626.81
2016,6,25,13,0,963.0,106.0,3.5,34.0,1024.0,911.61,650.79
2016,6,25,13,15,960.0,105.5,3.55,34.0,1007.5,943.21,671.57
2016,6,25,13,30,957.0,105.0,3.6,34.0,991.0,971.76,690.44
2016,6,25,13,45,952.5,104.0,3.7,34.0,968.0,995.25,706.47
2016,6,25,14,0,948.0,103.0,3.8,34.0,945.0,1015.37,720.5
2016,6,25,14,15,941.5,101.5,3.85,33.5,915.5,1029.61,732.11
2016,6,25,14,30,935.0,100.0,3.9,33.0,886.0,1040.28,741.69
2016,6,25,14,45,927.0,98.5,3.95,32.5,850.0,1045.9,748.24
2016,6,25,15,0,919.0,97.0,4.0,32.0,814.0,1047.97,752.74
2016,6,25,15,15,908.5,95.0,3.95,31.5,773.0,1043.41,752.51
2016,6,25,15,30,898.0,93.0,3.9,31.0,732.0,1035.38,750.22
2016,6,25,15,45,885.0,91.0,3.9,30.5,687.0,1021.46,744.57
2016,6,25,16,0,872.0,89.0,3.9,30.0,642.0,1004.34,736.91
2016,6,25,16,15,854.5,86.0,3.85,29.5,593.5,978.43,723.13
2016,6,25,16,30,837.0,83.0,3.8,29.0,545.0,961.11,715.08
2016,6,25,16,45,814.5,79.5,3.75,28.5,494.0,924.02,693.48
2016,6,25,17,0,792.0,76.0,3.7,28.0,443.0,884.7,670.07
2016,6,25,17,15,761.0,72.0,3.5,27.0,390.5,834.8,639.13
2016,6,25,17,30,730.0,68.0,3.3,26.0,338.0,783.63,606.32
2016,6,25,17,45,687.5,63.0,3.15,25.0,287.0,720.08,563.4
2016,6,25,18,0,645.0,58.0,3.0,24.0,236.0,663.05,523.28
2016,6,25,18,15,580.5,51.5,2.7,22.5,187.0,581.16,462.44
2016,6,25,18,30,516.0,45.0,2.4,21.0,138.0,502.23,400.54
2016,6,25,18,45,415.5,36.0,2.15,20.0,96.0,396.95,313.74
2016,6,25,19,0,315.0,27.0,1.9,19.0,54.0,299.86,213.6
2016,6,25,19,15,157.5,13.5,1.95,18.5,27.0,144.09,0.0
2016,6,25,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,26,4,45,46.0,5.0,1.8,12.5,6.0,0.0,0.0
2016,6,26,5,0,92.0,10.0,2.0,13.0,12.0,8.54,0.0
2016,6,26,5,15,230.5,21.5,2.1,13.5,43.0,17.67,4.01
2016,6,26,5,30,369.0,33.0,2.2,14.0,74.0,27.07,17.34
2016,6,26,5,45,458.5,40.5,2.3,15.0,118.0,32.74,23.04
2016,6,26,6,0,548.0,48.0,2.4,16.0,162.0,38.39,28.31
2016,6,26,6,15,604.0,54.0,2.3,16.5,211.0,42.6,32.19
2016,6,26,6,30,660.0,60.0,2.2,17.0,260.0,50.88,39.51
2016,6,26,6,45,700.5,64.0,2.15,18.0,311.5,53.55,41.64
2016,6,26,7,0,741.0,68.0,2.1,19.0,363.0,56.19,43.67
2016,6,26,7,15,769.0,72.0,2.1,20.0,414.0,58.64,45.47
2016,6,26,7,30,797.0,76.0,2.1,21.0,465.0,61.0,47.14
2016,6,26,7,45,819.0,78.5,2.1,22.0,515.0,62.13,47.74
2016,6,26,8,0,841.0,81.0,2.1,23.0,565.0,72.33,55.99
2016,6,26,8,15,856.5,83.5,2.1,23.5,612.0,73.96,57.06
2016,6,26,8,30,872.0,86.0,2.1,24.0,659.0,75.46,58.02
2016,6,26,8,45,884.5,88.0,2.15,25.0,702.5,76.47,58.44
2016,6,26,9,0,897.0,90.0,2.2,26.0,746.0,112.08,61.82
2016,6,26,9,15,906.0,91.5,2.2,26.5,784.5,164.55,88.09
2016,6,26,9,30,915.0,93.0,2.2,27.0,823.0,218.23,125.67
2016,6,26,9,45,923.5,93.5,2.25,28.0,857.0,272.19,168.42
2016,6,26,10,0,932.0,94.0,2.3,29.0,891.0,326.9,213.71
2016,6,26,10,15,937.0,95.0,2.35,29.5,918.0,381.33,259.58
2016,6,26,10,30,942.0,96.0,2.4,30.0,945.0,435.73,304.78
2016,6,26,10,45,945.0,97.5,2.45,30.5,965.0,489.38,348.31
2016,6,26,11,0,948.0,99.0,2.5,31.0,985.0,542.41,390.08
2016,6,26,11,15,949.5,99.5,2.55,31.5,998.0,593.09,428.9
2016,6,26,11,30,951.0,100.0,2.6,32.0,1011.0,642.62,465.69
2016,6,26,11,45,950.5,100.5,2.65,32.5,1016.5,689.55,499.6
2016,6,26,12,0,950.0,101.0,2.7,33.0,1022.0,734.82,531.44
2016,6,26,12,15,949.0,101.0,2.75,33.0,1020.0,777.51,561.8
2016,6,26,12,30,948.0,101.0,2.8,33.0,1018.0,818.13,588.63
2016,6,26,12,45,932.5,109.5,2.9,33.5,1005.0,852.13,610.08
2016,6,26,13,0,917.0,118.0,3.0,34.0,992.0,882.98,629.44
2016,6,26,13,15,913.0,117.5,3.1,34.0,976.0,912.61,649.3
2016,6,26,13,30,909.0,117.0,3.2,34.0,960.0,939.27,667.3
2016,6,26,13,45,903.5,116.0,3.3,34.5,936.5,960.96,680.82
2016,6,26,14,0,898.0,115.0,3.4,35.0,913.0,979.39,692.35
2016,6,26,14,15,891.0,113.5,3.5,34.5,883.5,992.54,703.53
2016,6,26,14,30,884.0,112.0,3.6,34.0,854.0,1002.28,712.76
2016,6,26,14,45,874.5,110.5,3.7,34.0,819.0,1006.11,716.95
2016,6,26,15,0,865.0,109.0,3.8,34.0,784.0,1006.52,719.13
2016,6,26,15,15,853.5,106.5,3.85,33.5,744.0,1000.43,718.46
2016,6,26,15,30,842.0,104.0,3.9,33.0,704.0,991.02,715.8
2016,6,26,15,45,826.5,102.0,3.95,32.5,659.5,987.27,716.95
2016,6,26,16,0,811.0,100.0,4.0,32.0,615.0,968.1,708.03
2016,6,26,16,15,792.5,96.5,3.95,31.0,567.5,941.12,694.81
2016,6,26,16,30,774.0,93.0,3.9,30.0,520.0,911.44,679.62
2016,6,26,16,45,749.0,89.5,3.9,29.5,470.5,872.93,657.02
2016,6,26,17,0,724.0,86.0,3.9,29.0,421.0,832.41,632.56
2016,6,26,17,15,691.5,81.0,3.75,27.5,370.5,787.16,605.86
2016,6,26,17,30,659.0,76.0,3.6,26.0,320.0,735.52,573.46
2016,6,26,17,45,614.0,70.5,3.45,25.0,271.0,671.62,529.49
2016,6,26,18,0,569.0,65.0,3.3,24.0,222.0,608.31,483.97
2016,6,26,18,15,504.5,57.0,3.1,23.0,175.5,526.77,421.99
2016,6,26,18,30,440.0,49.0,2.9,22.0,129.0,448.25,359.31
2016,6,26,18,45,345.0,38.5,2.7,21.0,89.5,347.92,275.84
2016,6,26,19,0,250.0,28.0,2.5,20.0,50.0,255.54,181.87
2016,6,26,19,15,125.0,14.0,2.5,19.5,25.0,123.61,0.0
2016,6,26,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,27,4,45,48.0,4.5,1.5,13.5,5.5,0.0,0.0
2016,6,27,5,0,96.0,9.0,1.7,14.0,11.0,7.68,0.0
2016,6,27,5,15,232.5,20.5,1.7,14.5,42.0,16.81,3.07
2016,6,27,5,30,369.0,32.0,1.7,15.0,73.0,26.23,16.51
2016,6,27,5,45,455.0,40.0,1.75,15.5,116.0,32.33,22.63
2016,6,27,6,0,541.0,48.0,1.8,16.0,159.0,38.37,28.3
2016,6,27,6,15,596.5,54.0,1.75,17.0,207.5,42.56,32.09
2016,6,27,6,30,652.0,60.0,1.7,18.0,256.0,46.7,35.67
2016,6,27,6,45,690.5,64.5,1.7,19.0,306.5,53.87,41.76
2016,6,27,7,0,729.0,69.0,1.7,20.0,357.0,56.85,44.06
2016,6,27,7,15,757.0,72.5,1.7,21.0,408.0,58.88,45.49
2016,6,27,7,30,785.0,76.0,1.7,22.0,459.0,60.85,46.82
2016,6,27,7,45,805.5,79.5,1.7,23.0,508.5,62.63,47.97
2016,6,27,8,0,826.0,83.0,1.7,24.0,558.0,64.32,49.01
2016,6,27,8,15,842.5,85.5,1.8,25.0,605.0,74.98,57.55
2016,6,27,8,30,859.0,88.0,1.9,26.0,652.0,76.45,58.35
2016,6,27,8,45,870.5,90.5,2.05,27.5,695.0,77.69,58.83
2016,6,27,9,0,882.0,93.0,2.2,29.0,738.0,111.98,61.77
2016,6,27,9,15,891.5,95.0,2.3,29.5,777.0,164.04,87.34
2016,6,27,9,30,901.0,97.0,2.4,30.0,816.0,217.38,124.14
2016,6,27,9,45,896.5,105.5,2.5,31.0,846.0,272.85,167.92
2016,6,27,10,0,892.0,114.0,2.6,32.0,876.0,327.78,213.1
2016,6,27,10,15,898.0,115.0,2.65,32.5,903.0,380.65,257.06
2016,6,27,10,30,904.0,116.0,2.7,33.0,930.0,433.64,300.53
2016,6,27,10,45,907.5,117.5,2.8,34.0,950.5,485.78,341.8
2016,6,27,11,0,911.0,119.0,2.9,35.0,971.0,537.42,381.34
2016,6,27,11,15,914.0,119.5,2.9,35.5,985.0,587.4,418.97
2016,6,27,11,30,917.0,120.0,2.9,36.0,999.0,636.46,454.75
2016,6,27,11,45,918.0,120.5,2.95,36.5,1005.5,683.16,488.03
2016,6,27,12,0,919.0,121.0,3.0,37.0,1012.0,728.45,519.46
2016,6,27,12,15,919.0,121.0,3.05,37.0,1011.0,771.05,549.46
2016,6,27,12,30,919.0,121.0,3.1,37.0,1010.0,811.77,576.59
2016,6,27,12,45,920.0,119.0,3.2,37.0,1002.5,849.53,601.44
2016,6,27,13,0,921.0,117.0,3.3,37.0,995.0,884.91,624.73
2016,6,27,13,15,918.5,116.5,3.4,36.5,980.0,916.0,646.63
2016,6,27,13,30,916.0,116.0,3.5,36.0,965.0,944.19,666.83
2016,6,27,13,45,912.5,114.5,3.6,36.0,943.0,967.47,682.64
2016,6,27,14,0,909.0,113.0,3.7,36.0,921.0,987.52,696.54
2016,6,27,14,15,903.0,111.5,3.75,35.5,892.0,1001.86,708.11
2016,6,27,14,30,897.0,110.0,3.8,35.0,863.0,1012.78,717.74
2016,6,27,14,45,890.5,107.5,3.85,35.0,829.0,1018.7,722.9
2016,6,27,15,0,884.0,105.0,3.9,35.0,795.0,1021.17,726.06
2016,6,27,15,15,873.0,103.0,3.9,34.5,755.0,1016.21,725.83
2016,6,27,15,30,862.0,101.0,3.9,34.0,715.0,1007.89,723.64
2016,6,27,15,45,850.0,97.5,3.95,34.0,671.0,993.54,716.5
2016,6,27,16,0,838.0,94.0,4.0,34.0,627.0,987.99,715.21
2016,6,27,16,15,820.0,91.0,3.95,33.0,579.0,961.89,702.79
2016,6,27,16,30,802.0,88.0,3.9,32.0,531.0,933.02,688.47
2016,6,27,16,45,780.5,84.0,3.85,31.5,481.0,896.9,667.62
2016,6,27,17,0,759.0,80.0,3.8,31.0,431.0,858.58,644.9
2016,6,27,17,15,727.0,75.5,3.65,29.5,380.0,807.84,614.95
2016,6,27,17,30,695.0,71.0,3.5,28.0,329.0,755.94,583.01
2016,6,27,17,45,654.0,65.5,3.35,27.0,279.0,700.12,545.61
2016,6,27,18,0,613.0,60.0,3.2,26.0,229.0,639.12,502.53
2016,6,27,18,15,549.0,53.0,2.9,25.0,181.5,557.97,441.5
2016,6,27,18,30,485.0,46.0,2.6,24.0,134.0,479.79,379.74
2016,6,27,18,45,389.0,36.5,2.3,23.0,93.0,378.32,296.45
2016,6,27,19,0,293.0,27.0,2.0,22.0,52.0,284.77,200.89
2016,6,27,19,15,146.5,13.5,2.0,21.0,26.0,137.06,0.0
2016,6,27,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,28,4,45,28.0,4.5,1.95,14.5,5.0,0.0,0.0
2016,6,28,5,0,56.0,9.0,2.2,15.0,10.0,7.68,0.0
2016,6,28,5,15,177.0,22.0,2.2,15.0,38.5,17.16,2.72
2016,6,28,5,30,298.0,35.0,2.2,15.0,67.0,28.68,18.52
2016,6,28,5,45,387.5,44.5,2.25,15.5,109.0,35.87,25.69
2016,6,28,6,0,477.0,54.0,2.3,16.0,151.0,42.94,32.3
2016,6,28,6,15,535.5,61.0,2.25,16.5,198.5,47.66,36.65
2016,6,28,6,30,594.0,68.0,2.2,17.0,246.0,52.3,40.75
2016,6,28,6,45,638.5,73.0,2.15,18.0,296.5,55.21,43.11
2016,6,28,7,0,683.0,78.0,2.1,19.0,347.0,58.08,45.32
2016,6,28,7,15,713.0,82.5,2.05,20.0,397.5,65.89,51.74
2016,6,28,7,30,743.0,87.0,2.0,21.0,448.0,68.29,53.4
2016,6,28,7,45,767.5,90.0,2.0,22.0,497.5,69.43,53.96
2016,6,28,8,0,792.0,93.0,2.0,23.0,547.0,70.52,54.47
2016,6,28,8,15,809.5,96.0,2.0,23.5,594.0,71.43,54.93
2016,6,28,8,30,827.0,99.0,2.0,24.0,641.0,72.24,55.33
2016,6,28,8,45,841.0,101.5,2.05,25.0,684.5,83.58,64.35
2016,6,28,9,0,855.0,104.0,2.1,26.0,728.0,115.93,66.75
2016,6,28,9,15,865.0,106.0,2.1,26.5,766.5,166.72,91.65
2016,6,28,9,30,875.0,108.0,2.1,27.0,805.0,218.84,127.73
2016,6,28,9,45,886.5,107.5,2.15,28.0,839.5,270.87,168.56
2016,6,28,10,0,898.0,107.0,2.2,29.0,874.0,323.96,212.23
2016,6,28,10,15,904.0,108.5,2.3,29.5,901.0,377.41,257.16
2016,6,28,10,30,910.0,110.0,2.4,30.0,928.0,430.99,301.63
2016,6,28,10,45,914.5,110.5,2.5,30.5,949.0,483.17,344.09
2016,6,28,11,0,919.0,111.0,2.6,31.0,970.0,534.9,385.03
2016,6,28,11,15,921.5,112.0,2.7,31.0,983.5,585.28,424.66
2016,6,28,11,30,924.0,113.0,2.8,31.0,997.0,634.68,462.61
2016,6,28,11,45,925.0,113.5,2.9,31.5,1003.5,681.61,496.98
2016,6,28,12,0,926.0,114.0,3.0,32.0,1010.0,727.11,529.47
2016,6,28,12,15,926.0,114.0,3.1,32.0,1009.5,769.89,560.5
2016,6,28,12,30,926.0,114.0,3.2,32.0,1009.0,810.76,588.41
2016,6,28,12,45,914.5,120.0,3.3,32.0,998.0,845.34,611.72
2016,6,28,13,0,903.0,126.0,3.4,32.0,987.0,877.04,633.15
2016,6,28,13,15,900.0,125.5,3.45,32.0,971.5,907.42,653.46
2016,6,28,13,30,897.0,125.0,3.5,32.0,956.0,934.91,671.91
2016,6,28,13,45,892.5,123.5,3.55,32.0,934.0,957.08,686.98
2016,6,28,14,0,888.0,122.0,3.6,32.0,912.0,976.03,700.1
2016,6,28,14,15,881.5,120.5,3.55,31.5,883.0,989.77,710.78
2016,6,28,14,30,875.0,119.0,3.5,31.0,854.0,1000.13,719.47
2016,6,28,14,45,867.5,116.5,3.5,30.5,820.0,1005.08,725.2
2016,6,28,15,0,860.0,114.0,3.5,30.0,786.0,1006.61,728.92
2016,6,28,15,15,848.5,112.0,3.45,29.5,746.0,1001.27,728.02
2016,6,28,15,30,837.0,110.0,3.4,29.0,706.0,1005.33,733.44
2016,6,28,15,45,824.5,106.0,3.35,28.5,662.0,990.06,726.28
2016,6,28,16,0,812.0,102.0,3.3,28.0,618.0,971.61,717.23
2016,6,28,16,15,793.5,99.0,3.25,27.5,570.5,945.34,702.98
2016,6,28,16,30,775.0,96.0,3.2,27.0,523.0,916.35,686.83
2016,6,28,16,45,753.5,91.0,3.15,26.5,474.0,879.45,665.05
2016,6,28,17,0,732.0,86.0,3.1,26.0,425.0,840.39,641.4
2016,6,28,17,15,699.5,81.0,3.0,24.5,374.5,795.0,614.8
2016,6,28,17,30,667.0,76.0,2.9,23.0,324.0,743.19,582.47
2016,6,28,17,45,626.0,69.5,2.85,22.0,274.5,681.23,540.3
2016,6,28,18,0,585.0,63.0,2.8,21.0,225.0,619.65,496.34
2016,6,28,18,15,520.5,56.0,2.75,20.0,178.0,538.95,435.19
2016,6,28,18,30,456.0,49.0,2.7,19.0,131.0,461.14,373.0
2016,6,28,18,45,361.0,38.5,2.65,18.5,91.0,360.12,288.07
2016,6,28,19,0,266.0,28.0,2.6,18.0,51.0,267.02,191.72
2016,6,28,19,15,133.0,14.0,2.6,17.5,25.5,129.01,0.0
2016,6,28,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,29,5,15,190.5,15.5,3.35,13.5,36.5,12.43,0.01
2016,6,29,5,30,381.0,31.0,3.4,14.0,73.0,25.45,15.82
2016,6,29,5,45,470.5,39.0,3.45,14.5,117.0,31.61,22.05
2016,6,29,6,0,560.0,47.0,3.5,15.0,161.0,37.73,27.81
2016,6,29,6,15,616.5,52.5,3.5,15.5,210.5,41.59,31.4
2016,6,29,6,30,673.0,58.0,3.5,16.0,260.0,49.41,38.35
2016,6,29,6,45,443.0,105.5,3.55,16.5,248.5,75.78,61.48
2016,6,29,7,0,213.0,153.0,3.6,17.0,237.0,106.73,88.2
2016,6,29,7,15,512.0,113.5,3.6,17.5,352.0,79.81,64.38
2016,6,29,7,30,811.0,74.0,3.6,18.0,467.0,59.83,46.72
2016,6,29,7,45,833.0,76.5,3.6,18.5,517.5,69.35,54.69
2016,6,29,8,0,855.0,79.0,3.6,19.0,568.0,71.27,56.04
2016,6,29,8,15,871.0,81.0,3.6,19.5,616.0,72.66,56.92
2016,6,29,8,30,887.0,83.0,3.6,20.0,664.0,73.92,57.71
2016,6,29,8,45,900.0,85.0,3.65,20.5,708.5,75.01,58.35
2016,6,29,9,0,913.0,87.0,3.7,21.0,753.0,107.86,60.94
2016,6,29,9,15,922.5,88.5,3.7,21.5,792.5,161.24,87.32
2016,6,29,9,30,932.0,90.0,3.7,22.0,832.0,215.9,126.06
2016,6,29,9,45,934.5,94.5,3.75,22.5,865.0,272.07,172.06
2016,6,29,10,0,937.0,99.0,3.8,23.0,898.0,328.44,220.59
2016,6,29,10,15,943.0,100.0,3.8,23.5,926.0,383.61,268.53
2016,6,29,10,30,949.0,101.0,3.8,24.0,954.0,438.87,315.94
2016,6,29,10,45,953.0,101.5,3.85,24.5,975.5,492.79,361.35
2016,6,29,11,0,957.0,102.0,3.9,25.0,997.0,546.17,405.06
2016,6,29,11,15,960.0,103.0,3.9,25.0,1011.0,598.64,447.53
2016,6,29,11,30,963.0,104.0,3.9,25.0,1025.0,650.11,488.12
2016,6,29,11,45,964.0,104.5,3.95,25.0,1032.0,698.77,525.84
2016,6,29,12,0,965.0,105.0,4.0,25.0,1039.0,745.89,561.62
2016,6,29,12,15,965.0,105.0,4.05,24.5,1038.5,790.17,595.86
2016,6,29,12,30,965.0,105.0,4.1,24.0,1038.0,832.45,626.46
2016,6,29,12,45,958.5,108.5,4.15,24.0,1028.0,870.28,652.65
2016,6,29,13,0,952.0,112.0,4.2,24.0,1018.0,905.37,676.91
2016,6,29,13,15,949.0,111.0,4.2,23.5,1002.5,936.53,699.6
2016,6,29,13,30,946.0,110.0,4.2,23.0,987.0,964.65,720.32
2016,6,29,13,45,942.0,109.5,4.25,23.0,964.5,989.16,737.57
2016,6,29,14,0,938.0,109.0,4.3,23.0,942.0,1010.38,752.73
2016,6,29,14,15,932.0,107.5,4.25,22.5,913.0,1025.29,764.67
2016,6,29,14,30,926.0,106.0,4.2,22.0,884.0,1036.69,774.46
2016,6,29,14,45,917.5,104.5,4.2,21.5,848.5,1042.07,780.73
2016,6,29,15,0,909.0,103.0,4.2,21.0,813.0,1043.9,784.84
2016,6,29,15,15,898.5,101.0,4.15,20.5,772.5,1039.64,784.71
2016,6,29,15,30,888.0,99.0,4.1,20.0,732.0,1031.94,782.43
2016,6,29,15,45,874.5,96.5,4.05,20.0,686.5,1017.25,774.06
2016,6,29,16,0,861.0,94.0,4.0,20.0,641.0,999.38,763.64
2016,6,29,16,15,843.0,91.0,3.95,19.5,592.5,985.13,757.26
2016,6,29,16,30,825.0,88.0,3.9,19.0,544.0,956.06,740.52
2016,6,29,16,45,801.5,84.5,3.85,18.5,493.0,918.34,717.54
2016,6,29,17,0,778.0,81.0,3.8,18.0,442.0,878.41,692.59
2016,6,29,17,15,746.0,77.0,3.75,17.0,390.0,827.91,660.54
2016,6,29,17,30,714.0,73.0,3.7,16.0,338.0,776.15,626.42
2016,6,29,17,45,669.0,67.5,3.65,15.5,286.0,716.65,583.81
2016,6,29,18,0,624.0,62.0,3.6,15.0,234.0,651.74,535.1
2016,6,29,18,15,557.5,55.0,3.5,14.5,185.5,568.1,469.07
2016,6,29,18,30,491.0,48.0,3.4,14.0,137.0,487.46,402.25
2016,6,29,18,45,388.5,38.5,3.35,13.5,95.0,380.71,310.77
2016,6,29,19,0,286.0,29.0,3.3,13.0,53.0,282.05,206.78
2016,6,29,19,15,143.0,14.5,3.25,12.5,26.5,136.32,0.0
2016,6,29,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,5,15,162.5,17.0,2.9,12.5,34.5,13.68,0.07
2016,6,30,5,30,325.0,34.0,2.9,13.0,69.0,27.95,17.96
2016,6,30,5,45,420.5,43.0,2.95,14.0,112.5,34.81,24.89
2016,6,30,6,0,516.0,52.0,3.0,15.0,156.0,41.59,31.22
2016,6,30,6,15,576.0,58.5,2.9,15.5,205.5,46.03,35.34
2016,6,30,6,30,636.0,65.0,2.8,16.0,255.0,50.43,39.26
2016,6,30,6,45,678.5,70.0,2.75,16.5,306.5,53.47,41.83
2016,6,30,7,0,721.0,75.0,2.7,17.0,358.0,61.53,48.73
2016,6,30,7,15,751.0,79.0,2.6,17.5,409.5,63.77,50.44
2016,6,30,7,30,781.0,83.0,2.5,18.0,461.0,65.95,52.05
2016,6,30,7,45,802.5,87.0,2.45,19.0,511.5,67.91,53.34
2016,6,30,8,0,824.0,91.0,2.4,20.0,562.0,69.76,54.52
2016,6,30,8,15,841.5,94.0,2.3,20.5,610.0,70.76,55.07
2016,6,30,8,30,859.0,97.0,2.2,21.0,658.0,81.95,64.24
2016,6,30,8,45,868.5,101.5,2.1,22.0,701.5,84.18,65.65
2016,6,30,9,0,878.0,106.0,2.0,23.0,745.0,116.1,68.25
2016,6,30,9,15,888.5,108.0,1.95,23.5,784.5,168.26,93.4
2016,6,30,9,30,899.0,110.0,1.9,24.0,824.0,221.81,130.45
2016,6,30,9,45,908.0,111.0,1.9,25.0,858.5,275.62,172.96
2016,6,30,10,0,917.0,112.0,1.9,26.0,893.0,330.25,218.21
2016,6,30,10,15,923.0,113.0,1.95,26.5,921.0,384.54,264.11
2016,6,30,10,30,929.0,114.0,2.0,27.0,949.0,438.93,309.49
2016,6,30,10,45,932.0,115.5,2.1,27.5,970.0,492.26,353.16
2016,6,30,11,0,935.0,117.0,2.2,28.0,991.0,545.0,395.15
2016,6,30,11,15,938.0,118.0,2.3,28.5,1005.0,596.63,435.08
2016,6,30,11,30,941.0,119.0,2.4,29.0,1019.0,647.31,473.15
2016,6,30,11,45,941.5,119.5,2.5,29.5,1025.5,694.94,508.05
2016,6,30,12,0,942.0,120.0,2.6,30.0,1032.0,741.06,541.0
2016,6,30,12,15,941.5,120.0,2.65,30.0,1031.0,784.4,572.16
2016,6,30,12,30,941.0,120.0,2.7,30.0,1030.0,825.77,600.24
2016,6,30,12,45,932.0,124.5,2.8,30.5,1019.0,861.9,623.3
2016,6,30,13,0,923.0,129.0,2.9,31.0,1008.0,895.23,644.44
2016,6,30,13,15,919.5,128.5,2.95,31.0,992.0,926.01,664.85
2016,6,30,13,30,916.0,128.0,3.0,31.0,976.0,953.83,683.38
2016,6,30,13,45,911.0,126.5,3.15,31.0,953.0,976.23,699.26
2016,6,30,14,0,906.0,125.0,3.3,31.0,930.0,995.33,713.17
2016,6,30,14,15,899.0,123.5,3.35,30.5,900.5,1009.13,724.57
2016,6,30,14,30,892.0,122.0,3.4,30.0,871.0,1019.48,733.98
2016,6,30,14,45,882.0,120.5,3.45,30.0,835.5,1023.39,737.96
2016,6,30,15,0,872.0,119.0,3.5,30.0,800.0,1023.82,739.9
2016,6,30,15,15,860.0,116.5,3.45,29.5,759.0,1017.72,738.56
2016,6,30,15,30,848.0,114.0,3.4,29.0,718.0,1021.14,743.6
2016,6,30,15,45,832.0,111.5,3.4,28.5,672.5,1004.25,735.83
2016,6,30,16,0,816.0,109.0,3.4,28.0,627.0,984.17,726.15
2016,6,30,16,15,796.0,105.5,3.35,27.5,578.5,955.86,710.62
2016,6,30,16,30,776.0,102.0,3.3,27.0,530.0,924.8,693.14
2016,6,30,16,45,750.0,97.5,3.3,26.5,479.5,884.15,669.16
2016,6,30,17,0,724.0,93.0,3.3,26.0,429.0,848.03,647.86
2016,6,30,17,15,689.0,88.0,3.2,25.0,377.0,795.04,614.67
2016,6,30,17,30,654.0,83.0,3.1,24.0,325.0,741.18,579.77
2016,6,30,17,45,607.0,76.0,3.05,23.0,274.5,673.57,533.47
2016,6,30,18,0,560.0,69.0,3.0,22.0,224.0,606.62,485.45
2016,6,30,18,15,492.0,61.0,2.95,21.0,176.5,522.31,421.43
2016,6,30,18,30,424.0,53.0,2.9,20.0,129.0,441.01,356.44
2016,6,30,18,45,321.0,41.5,2.85,19.0,89.0,333.82,266.81
2016,6,30,19,0,218.0,30.0,2.8,18.0,49.0,234.77,167.93
2016,6,30,19,15,109.0,15.0,2.85,17.0,24.5,111.27,0.0
2016,6,30,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,141.0,17.5,3.35,13.5,32.5,13.65,0.0
2016,7,1,5,30,282.0,35.0,3.4,14.0,65.0,28.76,18.47
2016,7,1,5,45,377.0,45.0,3.5,14.5,107.5,36.38,26.17
2016,7,1,6,0,472.0,55.0,3.6,15.0,150.0,43.87,33.21
2016,7,1,6,15,534.0,62.5,3.6,15.5,198.5,48.96,37.93
2016,7,1,6,30,596.0,70.0,3.6,16.0,247.0,53.97,42.39
2016,7,1,6,45,641.5,75.0,3.65,16.5,298.0,56.83,44.8
2016,7,1,7,0,687.0,80.0,3.7,17.0,349.0,59.66,47.09
2016,7,1,7,15,718.5,84.5,3.65,17.5,400.5,61.9,48.81
2016,7,1,7,30,750.0,89.0,3.6,18.0,452.0,69.97,55.55
2016,7,1,7,45,775.0,92.5,3.55,19.0,502.0,71.44,56.39
2016,7,1,8,0,800.0,96.0,3.5,20.0,552.0,72.82,57.15
2016,7,1,8,15,818.0,99.0,3.5,20.5,600.0,73.67,57.56
2016,7,1,8,30,836.0,102.0,3.5,21.0,648.0,74.43,57.91
2016,7,1,8,45,850.5,104.0,3.5,22.0,692.0,85.28,66.63
2016,7,1,9,0,865.0,106.0,3.5,23.0,736.0,114.24,67.71
2016,7,1,9,15,876.0,108.5,3.45,23.5,775.5,166.05,92.58
2016,7,1,9,30,887.0,111.0,3.4,24.0,815.0,219.32,129.53
2016,7,1,9,45,895.5,112.5,3.4,24.5,849.5,272.7,172.34
2016,7,1,10,0,904.0,114.0,3.4,25.0,884.0,326.88,218.2
2016,7,1,10,15,910.0,115.5,3.4,25.5,912.0,380.83,264.49
2016,7,1,10,30,916.0,117.0,3.4,26.0,940.0,434.92,310.32
2016,7,1,10,45,920.5,118.0,3.45,26.5,961.0,487.95,354.41
2016,7,1,11,0,925.0,119.0,3.5,27.0,982.0,540.56,396.95
2016,7,1,11,15,927.5,119.5,3.55,27.0,996.0,591.13,437.62
2016,7,1,11,30,930.0,120.0,3.6,27.0,1010.0,640.72,476.52
2016,7,1,11,45,931.5,120.5,3.7,27.5,1017.0,688.52,512.37
2016,7,1,12,0,933.0,121.0,3.8,28.0,1024.0,734.94,546.31
2016,7,1,12,15,933.0,121.0,3.85,28.0,1023.0,778.32,578.31
2016,7,1,12,30,933.0,121.0,3.9,28.0,1022.0,819.8,607.31
2016,7,1,12,45,927.5,123.0,4.0,28.0,1012.5,856.41,632.51
2016,7,1,13,0,922.0,125.0,4.1,28.0,1003.0,890.38,655.9
2016,7,1,13,15,918.5,124.5,4.1,27.5,987.5,921.07,677.96
2016,7,1,13,30,915.0,124.0,4.1,27.0,972.0,948.79,698.12
2016,7,1,13,45,910.5,122.5,4.15,27.0,949.0,971.57,713.98
2016,7,1,14,0,906.0,121.0,4.2,27.0,926.0,991.07,727.79
2016,7,1,14,15,899.0,119.5,4.2,26.5,897.0,1004.81,739.1
2016,7,1,14,30,892.0,118.0,4.2,26.0,868.0,1015.1,748.33
2016,7,1,14,45,883.0,116.5,4.25,26.0,832.5,1019.95,752.98
2016,7,1,15,0,874.0,115.0,4.3,26.0,797.0,1021.35,755.53
2016,7,1,15,15,862.5,112.5,4.25,25.5,756.5,1015.71,754.47
2016,7,1,15,30,851.0,110.0,4.2,25.0,716.0,1019.38,759.84
2016,7,1,15,45,835.5,107.5,4.2,24.5,671.0,1002.98,752.11
2016,7,1,16,0,820.0,105.0,4.2,24.0,626.0,983.41,742.4
2016,7,1,16,15,800.5,101.5,4.15,23.0,577.5,955.58,728.15
2016,7,1,16,30,781.0,98.0,4.1,22.0,529.0,925.0,711.81
2016,7,1,16,45,754.5,94.0,4.05,21.5,478.5,884.43,686.77
2016,7,1,17,0,728.0,90.0,4.0,21.0,428.0,847.94,664.2
2016,7,1,17,15,694.0,85.0,3.9,20.0,376.5,795.82,630.64
2016,7,1,17,30,660.0,80.0,3.8,19.0,325.0,742.8,595.33
2016,7,1,17,45,612.5,74.0,3.7,18.5,274.5,675.96,547.0
2016,7,1,18,0,565.0,68.0,3.6,18.0,224.0,609.78,497.23
2016,7,1,18,15,497.0,60.0,3.5,17.5,176.5,525.35,430.77
2016,7,1,18,30,429.0,52.0,3.4,17.0,129.0,443.98,363.73
2016,7,1,18,45,326.5,40.5,3.3,16.5,89.0,337.06,272.41
2016,7,1,19,0,224.0,29.0,3.2,16.0,49.0,237.12,170.87
2016,7,1,19,15,112.0,14.5,3.1,15.5,24.5,86.0,0.0
2016,7,1,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
