Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,5,15,131.5,17.0,3.15,13.5,31.0,13.25,0.0
2016,7,2,5,30,263.0,34.0,3.3,14.0,62.0,27.85,17.64
2016,7,2,5,45,349.5,45.5,3.45,14.5,103.0,36.74,26.47
2016,7,2,6,0,436.0,57.0,3.6,15.0,144.0,45.39,34.54
2016,7,2,6,15,497.5,65.0,3.6,15.5,191.0,50.77,39.52
2016,7,2,6,30,559.0,73.0,3.6,16.0,238.0,56.04,44.21
2016,7,2,6,45,599.5,80.5,3.65,17.0,288.0,60.59,48.02
2016,7,2,7,0,640.0,88.0,3.7,18.0,338.0,64.96,51.54
2016,7,2,7,15,672.5,93.0,3.7,18.5,388.0,67.28,53.29
2016,7,2,7,30,705.0,98.0,3.7,19.0,438.0,69.51,54.92
2016,7,2,7,45,727.5,103.5,3.7,20.0,487.0,71.79,56.47
2016,7,2,8,0,750.0,109.0,3.7,21.0,536.0,81.13,63.99
2016,7,2,8,15,769.0,113.0,3.65,21.5,583.0,82.26,64.61
2016,7,2,8,30,788.0,117.0,3.6,22.0,630.0,83.28,65.14
2016,7,2,8,45,801.0,120.5,3.55,22.5,673.0,83.74,65.2
2016,7,2,9,0,814.0,124.0,3.5,23.0,716.0,110.68,66.48
2016,7,2,9,15,825.5,127.0,3.5,23.5,755.0,160.92,90.67
2016,7,2,9,30,837.0,130.0,3.5,24.0,794.0,212.83,126.63
2016,7,2,9,45,847.5,131.0,3.55,24.5,828.0,272.44,173.98
2016,7,2,10,0,858.0,132.0,3.6,25.0,862.0,324.48,217.84
2016,7,2,10,15,864.5,134.0,3.6,25.5,889.5,376.66,262.51
2016,7,2,10,30,871.0,136.0,3.6,26.0,917.0,429.07,306.87
2016,7,2,10,45,875.5,137.5,3.65,26.5,938.0,480.34,349.5
2016,7,2,11,0,880.0,139.0,3.7,27.0,959.0,531.26,390.71
2016,7,2,11,15,883.0,139.5,3.75,27.0,973.0,580.19,430.14
2016,7,2,11,30,886.0,140.0,3.8,27.0,987.0,628.27,467.98
2016,7,2,11,45,887.5,140.5,3.9,27.5,994.0,674.41,502.69
2016,7,2,12,0,889.0,141.0,4.0,28.0,1001.0,719.28,535.63
2016,7,2,12,15,889.0,141.0,4.05,28.0,1000.5,761.28,566.76
2016,7,2,12,30,889.0,141.0,4.1,28.0,1000.0,801.51,595.74
2016,7,2,12,45,891.5,138.0,4.2,28.0,993.0,839.33,621.9
2016,7,2,13,0,894.0,135.0,4.3,28.0,986.0,874.92,646.5
2016,7,2,13,15,890.5,134.0,4.35,28.0,970.5,904.58,666.88
2016,7,2,13,30,887.0,133.0,4.4,28.0,955.0,931.34,685.36
2016,7,2,13,45,882.0,132.0,4.45,28.0,933.0,953.68,700.97
2016,7,2,14,0,877.0,131.0,4.5,28.0,911.0,972.84,714.58
2016,7,2,14,15,870.0,129.5,4.5,27.5,882.0,986.33,725.74
2016,7,2,14,30,863.0,128.0,4.5,27.0,853.0,996.45,734.86
2016,7,2,14,45,854.5,126.0,4.55,26.5,818.5,1001.2,740.87
2016,7,2,15,0,846.0,124.0,4.6,26.0,784.0,1015.74,753.75
2016,7,2,15,15,834.0,121.5,4.55,25.5,744.0,1009.73,752.21
2016,7,2,15,30,822.0,119.0,4.5,25.0,704.0,1000.34,748.82
2016,7,2,15,45,807.5,115.5,4.5,24.5,660.0,983.95,741.05
2016,7,2,16,0,793.0,112.0,4.5,24.0,616.0,964.42,731.18
2016,7,2,16,15,773.5,108.5,4.4,23.5,568.5,936.88,715.29
2016,7,2,16,30,754.0,105.0,4.3,23.0,521.0,906.63,697.4
2016,7,2,16,45,728.5,100.0,4.25,22.5,471.0,872.76,676.96
2016,7,2,17,0,703.0,95.0,4.2,22.0,421.0,830.77,650.33
2016,7,2,17,15,669.0,89.5,4.1,21.0,370.5,778.55,616.57
2016,7,2,17,30,635.0,84.0,4.0,20.0,320.0,725.45,581.03
2016,7,2,17,45,589.5,77.0,3.9,19.0,270.0,659.7,534.4
2016,7,2,18,0,544.0,70.0,3.8,18.0,220.0,594.55,486.12
2016,7,2,18,15,478.0,61.5,3.65,17.5,173.5,511.74,420.48
2016,7,2,18,30,412.0,53.0,3.5,17.0,127.0,431.89,354.33
2016,7,2,18,45,317.0,41.0,3.4,16.5,87.5,330.59,267.24
2016,7,2,19,0,222.0,29.0,3.3,16.0,48.0,235.93,169.58
2016,7,2,19,15,111.0,14.5,3.15,15.5,24.0,85.37,0.0
2016,7,2,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,5,15,136.0,16.5,2.65,13.5,31.0,12.88,0.0
2016,7,3,5,30,272.0,33.0,2.8,14.0,62.0,27.03,16.88
2016,7,3,5,45,363.5,44.0,2.95,14.5,103.5,35.55,25.41
2016,7,3,6,0,455.0,55.0,3.1,15.0,145.0,43.86,33.19
2016,7,3,6,15,516.0,62.5,3.1,15.5,192.5,48.92,37.88
2016,7,3,6,30,577.0,70.0,3.1,16.0,240.0,53.89,42.32
2016,7,3,6,45,621.0,76.5,3.1,17.0,290.5,57.83,45.59
2016,7,3,7,0,665.0,83.0,3.1,18.0,341.0,61.65,48.65
2016,7,3,7,15,696.5,87.5,3.1,18.5,392.0,63.78,50.25
2016,7,3,7,30,728.0,92.0,3.1,19.0,443.0,65.83,51.75
2016,7,3,7,45,751.5,96.5,3.15,20.0,492.5,74.04,58.4
2016,7,3,8,0,775.0,101.0,3.2,21.0,542.0,75.96,59.59
2016,7,3,8,15,793.5,104.5,3.2,21.5,589.0,76.99,60.14
2016,7,3,8,30,812.0,108.0,3.2,22.0,636.0,77.92,60.62
2016,7,3,8,45,825.0,111.0,3.2,23.0,679.5,78.31,60.52
2016,7,3,9,0,838.0,114.0,3.2,24.0,723.0,104.48,61.39
2016,7,3,9,15,849.0,116.5,3.2,24.5,762.0,165.54,93.24
2016,7,3,9,30,860.0,119.0,3.2,25.0,801.0,217.46,128.67
2016,7,3,9,45,886.5,110.5,3.25,25.5,839.5,267.21,167.59
2016,7,3,10,0,913.0,102.0,3.3,26.0,878.0,319.34,211.1
2016,7,3,10,15,918.5,103.5,3.3,26.5,906.0,373.54,257.53
2016,7,3,10,30,924.0,105.0,3.3,27.0,934.0,427.82,303.48
2016,7,3,10,45,928.0,106.0,3.35,27.5,955.0,480.97,347.63
2016,7,3,11,0,932.0,107.0,3.4,28.0,976.0,533.64,390.16
2016,7,3,11,15,934.5,107.5,3.45,28.0,990.0,584.47,430.95
2016,7,3,11,30,937.0,108.0,3.5,28.0,1004.0,634.29,469.95
2016,7,3,11,45,938.0,108.5,3.55,28.5,1010.5,681.98,505.49
2016,7,3,12,0,939.0,109.0,3.6,29.0,1017.0,728.2,539.02
2016,7,3,12,15,938.5,109.0,3.65,29.0,1016.0,771.29,570.71
2016,7,3,12,30,938.0,109.0,3.7,29.0,1015.0,812.4,599.08
2016,7,3,12,45,921.0,119.0,3.75,29.5,1002.0,846.6,621.05
2016,7,3,13,0,904.0,129.0,3.8,30.0,989.0,877.61,640.8
2016,7,3,13,15,900.5,128.0,3.85,30.0,973.5,907.48,661.05
2016,7,3,13,30,897.0,127.0,3.9,30.0,958.0,934.42,679.38
2016,7,3,13,45,892.0,126.0,3.95,30.0,935.5,956.91,694.86
2016,7,3,14,0,887.0,125.0,4.0,30.0,913.0,976.19,708.36
2016,7,3,14,15,880.5,123.5,4.0,29.5,884.0,990.24,719.73
2016,7,3,14,30,874.0,122.0,4.0,29.0,855.0,1000.93,729.09
2016,7,3,14,45,865.0,119.5,4.0,29.0,820.5,1004.69,732.65
2016,7,3,15,0,856.0,117.0,4.0,29.0,786.0,1005.0,734.15
2016,7,3,15,15,844.5,114.5,3.95,28.5,746.0,999.39,733.09
2016,7,3,15,30,833.0,112.0,3.9,28.0,706.0,1003.25,738.47
2016,7,3,15,45,819.0,109.0,3.9,28.0,661.5,987.9,730.06
2016,7,3,16,0,805.0,106.0,3.9,28.0,617.0,969.4,719.76
2016,7,3,16,15,785.5,102.5,3.85,27.0,569.5,941.77,705.86
2016,7,3,16,30,766.0,99.0,3.8,26.0,522.0,911.43,689.94
2016,7,3,16,45,742.5,94.0,3.75,25.5,472.0,872.85,666.67
2016,7,3,17,0,719.0,89.0,3.7,25.0,422.0,838.15,645.72
2016,7,3,17,15,685.0,84.0,3.6,24.0,371.5,786.26,612.87
2016,7,3,17,30,651.0,79.0,3.5,23.0,321.0,733.51,578.33
2016,7,3,17,45,607.0,72.5,3.4,22.5,271.0,669.38,532.81
2016,7,3,18,0,563.0,66.0,3.3,22.0,221.0,605.77,485.81
2016,7,3,18,15,497.5,58.0,3.15,21.0,174.5,523.54,422.85
2016,7,3,18,30,432.0,50.0,3.0,20.0,128.0,444.32,359.12
2016,7,3,18,45,336.0,39.0,2.9,19.0,88.0,342.77,273.88
2016,7,3,19,0,240.0,28.0,2.8,18.0,48.0,249.34,177.12
2016,7,3,19,15,120.0,14.0,2.8,17.0,24.0,90.89,0.0
2016,7,3,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,5,15,146.5,15.5,2.8,13.5,30.5,12.45,0.0
2016,7,4,5,30,293.0,31.0,2.9,14.0,61.0,25.36,15.41
2016,7,4,5,45,388.0,40.5,3.05,14.5,103.0,32.68,22.9
2016,7,4,6,0,483.0,50.0,3.2,15.0,145.0,39.89,29.67
2016,7,4,6,15,543.0,57.0,3.2,15.5,193.0,44.74,34.18
2016,7,4,6,30,603.0,64.0,3.2,16.0,241.0,49.51,38.44
2016,7,4,6,45,649.5,68.5,3.2,17.0,291.5,52.19,40.63
2016,7,4,7,0,696.0,73.0,3.2,18.0,342.0,59.8,47.04
2016,7,4,7,15,726.5,77.0,3.15,18.5,393.0,62.07,48.77
2016,7,4,7,30,757.0,81.0,3.1,19.0,444.0,64.28,50.41
2016,7,4,7,45,782.5,83.5,3.1,19.5,494.5,65.27,50.98
2016,7,4,8,0,808.0,86.0,3.1,20.0,545.0,66.23,51.52
2016,7,4,8,15,826.0,89.0,3.1,20.5,592.5,67.35,52.19
2016,7,4,8,30,844.0,92.0,3.1,21.0,640.0,78.69,61.54
2016,7,4,8,45,859.5,93.5,3.15,22.0,684.5,79.36,61.66
2016,7,4,9,0,875.0,95.0,3.2,23.0,729.0,104.55,61.67
2016,7,4,9,15,885.5,97.0,3.25,23.5,768.5,156.46,85.33
2016,7,4,9,30,896.0,99.0,3.3,24.0,808.0,209.77,121.77
2016,7,4,9,45,895.5,105.5,3.35,25.0,840.0,264.82,165.71
2016,7,4,10,0,895.0,112.0,3.4,26.0,872.0,319.77,211.91
2016,7,4,10,15,901.5,113.0,3.5,26.0,900.0,373.15,258.17
2016,7,4,10,30,908.0,114.0,3.6,26.0,928.0,426.71,304.33
2016,7,4,10,45,912.0,115.5,3.7,26.5,949.0,479.52,348.5
2016,7,4,11,0,916.0,117.0,3.8,27.0,970.0,531.89,391.13
2016,7,4,11,15,918.5,118.0,3.9,27.0,984.5,582.47,432.1
2016,7,4,11,30,921.0,119.0,4.0,27.0,999.0,632.09,471.37
2016,7,4,11,45,921.0,120.0,4.1,27.5,1005.5,679.02,506.81
2016,7,4,12,0,921.0,121.0,4.2,28.0,1012.0,724.46,540.28
2016,7,4,12,15,921.0,121.0,4.25,27.5,1011.5,767.48,573.38
2016,7,4,12,30,921.0,121.0,4.3,27.0,1011.0,808.61,603.74
2016,7,4,12,45,924.5,117.5,4.35,27.0,1004.0,847.5,630.55
2016,7,4,13,0,928.0,114.0,4.4,27.0,997.0,884.1,655.71
2016,7,4,13,15,925.0,113.5,4.4,27.0,982.0,915.26,676.93
2016,7,4,13,30,922.0,113.0,4.4,27.0,967.0,943.47,696.18
2016,7,4,13,45,918.0,111.5,4.45,27.0,944.5,966.72,712.42
2016,7,4,14,0,914.0,110.0,4.5,27.0,922.0,986.71,726.6
2016,7,4,14,15,908.0,109.0,4.45,26.5,893.0,1001.93,738.67
2016,7,4,14,30,902.0,108.0,4.4,26.0,864.0,1013.75,748.66
2016,7,4,14,45,893.5,106.0,4.4,26.0,829.5,1018.58,752.98
2016,7,4,15,0,885.0,104.0,4.4,26.0,795.0,1019.9,755.19
2016,7,4,15,15,874.0,102.0,4.35,25.5,754.5,1015.24,754.78
2016,7,4,15,30,863.0,100.0,4.3,25.0,714.0,1007.21,752.29
2016,7,4,15,45,849.0,97.5,4.25,25.0,669.5,992.27,743.81
2016,7,4,16,0,835.0,95.0,4.2,25.0,625.0,986.23,741.53
2016,7,4,16,15,816.5,92.0,4.15,24.5,577.0,959.91,726.89
2016,7,4,16,30,798.0,89.0,4.1,24.0,529.0,930.83,710.35
2016,7,4,16,45,773.5,85.0,4.05,23.5,478.5,892.03,686.81
2016,7,4,17,0,749.0,81.0,4.0,23.0,428.0,851.13,661.36
2016,7,4,17,15,716.5,77.0,3.85,22.0,377.0,800.89,629.29
2016,7,4,17,30,684.0,73.0,3.7,21.0,326.0,755.44,599.69
2016,7,4,17,45,637.0,67.5,3.6,20.0,275.0,689.16,553.39
2016,7,4,18,0,590.0,62.0,3.5,19.0,224.0,623.56,505.5
2016,7,4,18,15,524.5,54.5,3.4,18.0,177.0,541.21,441.94
2016,7,4,18,30,459.0,47.0,3.3,17.0,130.0,461.92,377.5
2016,7,4,18,45,355.0,37.0,3.2,16.5,89.5,354.71,286.33
2016,7,4,19,0,251.0,27.0,3.1,16.0,49.0,255.89,182.67
2016,7,4,19,15,125.5,13.5,3.0,15.5,24.5,94.11,0.0
2016,7,4,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,5,5,15,149.0,15.5,2.95,13.5,30.5,12.49,0.0
2016,7,5,5,30,298.0,31.0,3.0,14.0,61.0,25.42,15.36
2016,7,5,5,45,395.0,40.0,3.1,14.5,103.0,32.33,22.57
2016,7,5,6,0,492.0,49.0,3.2,15.0,145.0,39.16,29.01
2016,7,5,6,15,552.0,55.5,3.2,15.5,193.0,43.65,33.2
2016,7,5,6,30,612.0,62.0,3.2,16.0,241.0,48.09,37.18
2016,7,5,6,45,306.0,89.5,3.2,16.5,179.0,63.72,50.89
2016,7,5,7,0,0.0,117.0,3.2,17.0,117.0,92.69,76.02
2016,7,5,7,15,47.5,157.5,3.15,17.5,180.0,116.92,96.57
2016,7,5,7,30,95.0,198.0,3.1,18.0,243.0,142.56,117.97
2016,7,5,7,45,253.5,200.5,3.1,18.5,339.5,133.64,109.73
2016,7,5,8,0,412.0,203.0,3.1,19.0,436.0,128.53,104.84
2016,7,5,8,15,630.5,146.0,3.1,19.5,537.5,93.24,74.44
2016,7,5,8,30,849.0,89.0,3.1,20.0,639.0,76.97,60.3
2016,7,5,8,45,864.5,90.0,3.1,21.0,683.5,77.38,60.25
2016,7,5,9,0,880.0,91.0,3.1,22.0,728.0,101.09,59.75
2016,7,5,9,15,890.0,93.0,3.15,22.0,767.5,153.19,83.33
2016,7,5,9,30,900.0,95.0,3.2,22.0,807.0,206.64,120.12
2016,7,5,9,45,911.0,94.5,3.3,22.5,841.5,259.88,162.83
2016,7,5,10,0,922.0,94.0,3.4,23.0,876.0,314.15,209.17
2016,7,5,10,15,928.5,95.0,3.5,23.5,904.5,368.8,256.7
2016,7,5,10,30,935.0,96.0,3.6,24.0,933.0,423.62,303.92
2016,7,5,10,45,939.0,97.0,3.7,24.5,954.5,477.33,349.35
2016,7,5,11,0,943.0,98.0,3.8,25.0,976.0,530.53,393.16
2016,7,5,11,15,946.0,99.0,3.9,25.0,990.5,582.51,435.63
2016,7,5,11,30,949.0,100.0,4.0,25.0,1005.0,633.52,476.33
2016,7,5,11,45,949.0,101.0,4.15,25.0,1012.0,681.49,514.05
2016,7,5,12,0,949.0,102.0,4.3,25.0,1019.0,727.87,549.84
2016,7,5,12,15,949.0,102.0,4.35,24.5,1018.5,771.7,584.0
2016,7,5,12,30,949.0,102.0,4.4,24.0,1018.0,813.54,614.69
2016,7,5,12,45,941.0,106.5,4.5,24.0,1008.0,850.68,640.88
2016,7,5,13,0,933.0,111.0,4.6,24.0,998.0,885.05,665.3
2016,7,5,13,15,930.0,110.0,4.6,23.5,983.0,915.88,687.99
2016,7,5,13,30,927.0,109.0,4.6,23.0,968.0,943.72,708.72
2016,7,5,13,45,923.0,108.0,4.65,23.0,945.5,967.53,725.78
2016,7,5,14,0,919.0,107.0,4.7,23.0,923.0,988.08,740.76
2016,7,5,14,15,912.5,106.0,4.7,22.5,894.0,1002.89,753.07
2016,7,5,14,30,906.0,105.0,4.7,22.0,865.0,1014.26,763.26
2016,7,5,14,45,897.5,103.5,4.7,22.0,830.0,1019.64,768.07
2016,7,5,15,0,889.0,102.0,4.7,22.0,795.0,1021.54,770.7
2016,7,5,15,15,878.5,100.0,4.65,21.5,755.0,1017.41,770.51
2016,7,5,15,30,868.0,98.0,4.6,21.0,715.0,1009.88,768.18
2016,7,5,15,45,853.5,95.5,4.6,20.5,670.5,994.42,760.97
2016,7,5,16,0,839.0,93.0,4.6,20.0,626.0,975.82,751.67
2016,7,5,16,15,821.5,90.0,4.55,19.5,578.5,962.4,745.61
2016,7,5,16,30,804.0,87.0,4.5,19.0,531.0,934.27,729.11
2016,7,5,16,45,781.5,83.5,4.45,18.5,481.0,898.0,706.69
2016,7,5,17,0,759.0,80.0,4.4,18.0,431.0,859.54,682.3
2016,7,5,17,15,727.5,75.5,4.3,17.5,380.0,809.41,648.38
2016,7,5,17,30,696.0,71.0,4.2,17.0,329.0,758.08,612.8
2016,7,5,17,45,652.0,66.0,4.15,16.5,278.5,700.43,571.24
2016,7,5,18,0,608.0,61.0,4.1,16.0,228.0,637.68,523.85
2016,7,5,18,15,543.5,54.0,4.0,15.5,180.0,556.24,459.2
2016,7,5,18,30,479.0,47.0,3.9,15.0,132.0,477.71,393.76
2016,7,5,18,45,372.5,37.5,3.8,14.5,91.0,368.43,299.87
2016,7,5,19,0,266.0,28.0,3.7,14.0,50.0,267.03,191.47
2016,7,5,19,15,133.0,14.0,3.6,13.5,25.0,99.49,0.0
2016,7,5,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,6,5,15,129.0,16.5,3.65,13.0,29.0,12.88,0.0
2016,7,6,5,30,258.0,33.0,3.7,13.0,58.0,27.15,16.74
2016,7,6,5,45,351.5,43.0,3.75,13.5,99.0,34.78,24.77
2016,7,6,6,0,445.0,53.0,3.8,14.0,140.0,42.27,31.87
2016,7,6,6,15,507.5,60.5,3.8,14.5,187.0,47.38,36.65
2016,7,6,6,30,570.0,68.0,3.8,15.0,234.0,52.41,41.16
2016,7,6,6,45,617.0,73.0,3.8,15.5,284.0,55.29,43.63
2016,7,6,7,0,664.0,78.0,3.8,16.0,334.0,58.15,45.97
2016,7,6,7,15,695.5,83.0,3.75,16.5,384.0,60.76,48.03
2016,7,6,7,30,727.0,88.0,3.7,17.0,434.0,69.12,55.06
2016,7,6,7,45,754.5,90.5,3.65,17.5,484.0,69.89,55.42
2016,7,6,8,0,782.0,93.0,3.6,18.0,534.0,70.66,55.78
2016,7,6,8,15,800.0,96.0,3.55,18.5,581.0,71.57,56.26
2016,7,6,8,30,818.0,99.0,3.5,19.0,628.0,72.38,56.66
2016,7,6,8,45,835.5,100.0,3.5,19.5,672.5,82.75,65.19
2016,7,6,9,0,853.0,101.0,3.5,20.0,717.0,104.48,64.19
2016,7,6,9,15,863.5,102.5,3.55,20.5,756.0,155.01,86.59
2016,7,6,9,30,874.0,104.0,3.6,21.0,795.0,206.92,122.02
2016,7,6,9,45,882.0,106.0,3.65,21.5,828.5,259.84,164.61
2016,7,6,10,0,890.0,108.0,3.7,22.0,862.0,313.53,210.58
2016,7,6,10,15,896.5,109.5,3.75,22.0,890.0,366.99,257.65
2016,7,6,10,30,903.0,111.0,3.8,22.0,918.0,420.65,304.66
2016,7,6,10,45,910.5,110.0,3.85,22.5,940.5,473.04,349.25
2016,7,6,11,0,918.0,109.0,3.9,23.0,963.0,525.28,392.54
2016,7,6,11,15,921.0,109.5,3.95,23.0,977.5,575.85,434.19
2016,7,6,11,30,924.0,110.0,4.0,23.0,992.0,625.48,474.09
2016,7,6,11,45,928.0,109.0,4.05,23.5,999.5,673.51,510.89
2016,7,6,12,0,932.0,108.0,4.1,24.0,1007.0,720.29,545.84
2016,7,6,12,15,931.5,108.0,4.15,24.0,1006.5,763.22,578.29
2016,7,6,12,30,931.0,108.0,4.2,24.0,1006.0,804.17,607.46
2016,7,6,12,45,928.5,108.5,4.3,24.0,997.5,841.78,633.9
2016,7,6,13,0,926.0,109.0,4.4,24.0,989.0,876.86,658.56
2016,7,6,13,15,922.5,108.0,4.45,23.5,973.5,907.02,680.95
2016,7,6,13,30,919.0,107.0,4.5,23.0,958.0,934.18,701.5
2016,7,6,13,45,914.0,106.0,4.55,23.0,935.0,956.84,717.78
2016,7,6,14,0,909.0,105.0,4.6,23.0,912.0,976.22,731.97
2016,7,6,14,15,902.5,104.0,4.6,22.5,883.0,990.82,744.12
2016,7,6,14,30,896.0,103.0,4.6,22.0,854.0,1002.01,754.17
2016,7,6,14,45,885.5,102.0,4.6,22.0,818.5,1005.8,757.87
2016,7,6,15,0,875.0,101.0,4.6,22.0,783.0,1006.12,759.43
2016,7,6,15,15,863.5,99.0,4.5,21.5,743.0,1000.89,758.0
2016,7,6,15,30,852.0,97.0,4.4,21.0,703.0,992.32,754.59
2016,7,6,15,45,836.0,95.0,4.35,20.5,658.0,975.94,746.36
2016,7,6,16,0,820.0,93.0,4.3,20.0,613.0,968.45,744.42
2016,7,6,16,15,801.5,90.0,4.2,19.5,566.0,942.29,729.16
2016,7,6,16,30,783.0,87.0,4.1,19.0,519.0,913.41,711.99
2016,7,6,16,45,758.0,83.5,4.05,18.5,469.0,875.04,688.08
2016,7,6,17,0,733.0,80.0,4.0,18.0,419.0,834.63,662.28
2016,7,6,17,15,701.0,76.0,3.9,17.0,369.0,785.25,630.17
2016,7,6,17,30,669.0,72.0,3.8,16.0,319.0,740.53,600.5
2016,7,6,17,45,624.0,66.5,3.7,15.5,269.5,676.47,553.61
2016,7,6,18,0,579.0,61.0,3.6,15.0,220.0,613.02,505.32
2016,7,6,18,15,514.0,54.0,3.5,14.5,173.5,532.16,440.85
2016,7,6,18,30,449.0,47.0,3.4,14.0,127.0,454.31,375.77
2016,7,6,18,45,349.0,37.0,3.35,13.5,87.5,350.45,286.0
2016,7,6,19,0,249.0,27.0,3.3,13.0,48.0,253.79,181.28
2016,7,6,19,15,124.5,13.5,3.25,13.0,24.0,93.48,0.0
2016,7,6,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,7,5,15,152.5,14.5,3.3,14.0,29.5,11.68,0.0
2016,7,7,5,30,305.0,29.0,3.3,14.0,59.0,23.76,13.77
2016,7,7,5,45,400.5,37.5,3.35,14.5,100.0,30.31,20.75
2016,7,7,6,0,496.0,46.0,3.4,15.0,141.0,36.79,26.89
2016,7,7,6,15,555.5,52.0,3.35,15.0,188.5,40.98,30.89
2016,7,7,6,30,615.0,58.0,3.3,15.0,236.0,45.13,34.7
2016,7,7,6,45,353.0,104.5,3.3,15.5,211.0,74.46,60.59
2016,7,7,7,0,91.0,151.0,3.3,16.0,186.0,111.68,92.9
2016,7,7,7,15,67.0,167.5,3.35,16.5,195.5,122.92,102.15
2016,7,7,7,30,43.0,184.0,3.4,17.0,205.0,133.85,111.01
2016,7,7,7,45,73.5,213.5,3.45,17.5,253.5,152.56,126.35
2016,7,7,8,0,104.0,243.0,3.5,18.0,302.0,170.73,141.02
2016,7,7,8,15,106.5,265.5,3.55,18.5,330.5,184.29,151.64
2016,7,7,8,30,109.0,288.0,3.6,19.0,359.0,197.46,161.83
2016,7,7,8,45,155.0,310.0,3.65,19.5,418.5,197.58,161.17
2016,7,7,9,0,201.0,332.0,3.7,20.0,478.0,216.47,164.87
2016,7,7,9,15,265.5,338.5,3.75,20.5,542.0,229.99,168.14
2016,7,7,9,30,330.0,345.0,3.8,21.0,606.0,265.1,190.43
2016,7,7,9,45,618.5,219.5,3.9,21.5,733.5,260.23,175.24
2016,7,7,10,0,907.0,94.0,4.0,22.0,861.0,307.73,205.6
2016,7,7,10,15,912.5,95.0,4.05,22.0,889.0,361.32,253.09
2016,7,7,10,30,918.0,96.0,4.1,22.0,917.0,414.99,300.4
2016,7,7,10,45,922.0,97.0,4.2,22.0,938.0,467.89,346.42
2016,7,7,11,0,926.0,98.0,4.3,22.0,959.0,520.31,391.01
2016,7,7,11,15,929.0,98.5,4.3,22.0,973.0,571.16,433.2
2016,7,7,11,30,932.0,99.0,4.3,22.0,987.0,621.05,473.55
2016,7,7,11,45,932.0,100.0,4.35,22.0,993.5,668.31,511.07
2016,7,7,12,0,932.0,101.0,4.4,22.0,1000.0,714.01,546.69
2016,7,7,12,15,932.0,101.0,4.35,22.0,1000.0,757.18,579.37
2016,7,7,12,30,932.0,101.0,4.3,22.0,1000.0,798.4,608.55
2016,7,7,12,45,918.5,109.0,4.3,22.0,988.5,833.6,633.16
2016,7,7,13,0,905.0,117.0,4.3,22.0,977.0,865.81,655.64
2016,7,7,13,15,902.0,116.0,4.2,22.0,962.0,895.99,676.23
2016,7,7,13,30,899.0,115.0,4.1,22.0,947.0,923.28,694.74
2016,7,7,13,45,895.5,113.5,4.1,22.0,925.5,946.59,711.08
2016,7,7,14,0,892.0,112.0,4.1,22.0,904.0,966.72,725.35
2016,7,7,14,15,885.5,110.5,4.05,21.5,875.5,980.71,736.7
2016,7,7,14,30,879.0,109.0,4.0,21.0,847.0,991.32,745.95
2016,7,7,14,45,872.0,107.0,4.0,21.0,813.0,997.5,751.26
2016,7,7,15,0,865.0,105.0,4.0,21.0,779.0,1000.28,754.46
2016,7,7,15,15,854.0,102.5,4.0,20.5,739.5,995.08,753.87
2016,7,7,15,30,843.0,100.0,4.0,20.0,700.0,986.54,751.19
2016,7,7,15,45,830.0,97.0,4.0,20.0,656.0,972.15,743.18
2016,7,7,16,0,817.0,94.0,4.0,20.0,612.0,966.64,741.47
2016,7,7,16,15,799.0,91.0,4.0,19.5,565.0,941.05,727.19
2016,7,7,16,30,781.0,88.0,4.0,19.0,518.0,912.73,711.0
2016,7,7,16,45,758.5,84.0,4.05,18.5,469.0,876.21,688.95
2016,7,7,17,0,736.0,80.0,4.1,18.0,420.0,837.56,664.9
2016,7,7,17,15,704.0,75.5,4.05,17.0,369.5,787.5,632.48
2016,7,7,17,30,672.0,71.0,4.0,16.0,319.0,741.94,602.34
2016,7,7,17,45,629.0,65.5,3.95,15.5,270.0,679.56,556.83
2016,7,7,18,0,586.0,60.0,3.9,15.0,221.0,617.7,509.79
2016,7,7,18,15,521.5,53.0,3.75,14.5,174.0,537.04,445.21
2016,7,7,18,30,457.0,46.0,3.6,14.0,127.0,459.39,380.05
2016,7,7,18,45,357.0,36.5,3.5,13.5,87.5,355.88,290.37
2016,7,7,19,0,257.0,27.0,3.4,13.0,48.0,258.95,183.71
2016,7,7,19,15,128.5,13.5,3.35,13.0,24.0,96.13,0.0
2016,7,7,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,5,15,149.5,14.0,3.2,13.5,28.5,11.27,0.0
2016,7,8,5,30,299.0,28.0,3.3,14.0,57.0,22.91,12.95
2016,7,8,5,45,400.0,35.5,3.45,14.5,98.0,28.65,19.29
2016,7,8,6,0,501.0,43.0,3.6,15.0,139.0,34.4,24.78
2016,7,8,6,15,250.5,53.5,3.55,15.0,101.5,39.74,29.79
2016,7,8,6,30,0.0,64.0,3.5,15.0,64.0,52.66,41.39
2016,7,8,6,45,0.0,77.0,3.5,15.5,77.0,63.01,50.47
2016,7,8,7,0,0.0,90.0,3.5,16.0,90.0,73.31,59.33
2016,7,8,7,15,8.0,128.0,3.45,16.5,131.5,101.45,83.59
2016,7,8,7,30,16.0,166.0,3.4,17.0,173.0,128.52,106.47
2016,7,8,7,45,26.0,191.5,3.35,17.5,205.0,146.83,121.49
2016,7,8,8,0,36.0,217.0,3.3,18.0,237.0,155.41,128.07
2016,7,8,8,15,423.0,154.5,3.25,18.5,426.0,97.76,78.59
2016,7,8,8,30,810.0,92.0,3.2,19.0,615.0,78.11,61.54
2016,7,8,8,45,831.0,90.5,3.2,19.5,659.0,77.06,60.37
2016,7,8,9,0,852.0,89.0,3.2,20.0,703.0,94.64,57.78
2016,7,8,9,15,862.0,90.5,3.2,20.5,741.0,144.94,79.16
2016,7,8,9,30,872.0,92.0,3.2,21.0,779.0,196.58,113.98
2016,7,8,9,45,883.0,91.5,3.25,22.0,813.0,248.32,155.04
2016,7,8,10,0,894.0,91.0,3.3,23.0,847.0,301.09,199.71
2016,7,8,10,15,900.0,92.0,3.35,23.5,874.5,354.13,245.89
2016,7,8,10,30,906.0,93.0,3.4,24.0,902.0,407.31,291.78
2016,7,8,10,45,911.5,92.5,3.45,24.5,923.0,459.16,335.74
2016,7,8,11,0,917.0,92.0,3.5,25.0,944.0,510.65,378.22
2016,7,8,11,15,919.5,92.5,3.55,25.0,958.0,560.74,419.24
2016,7,8,11,30,922.0,93.0,3.6,25.0,972.0,609.82,458.46
2016,7,8,11,45,923.5,93.5,3.65,25.5,979.0,657.1,494.44
2016,7,8,12,0,925.0,94.0,3.7,26.0,986.0,702.94,528.42
2016,7,8,12,15,925.5,94.0,3.75,26.0,986.0,746.05,560.75
2016,7,8,12,30,926.0,94.0,3.8,26.0,986.0,787.25,589.57
2016,7,8,12,45,919.0,97.5,3.9,26.0,976.5,823.43,614.81
2016,7,8,13,0,912.0,101.0,4.0,26.0,967.0,856.93,638.19
2016,7,8,13,15,909.0,100.5,4.05,26.0,952.5,887.38,659.28
2016,7,8,13,30,906.0,100.0,4.1,26.0,938.0,914.93,678.44
2016,7,8,13,45,902.5,98.5,4.15,26.0,916.5,938.02,694.66
2016,7,8,14,0,899.0,97.0,4.2,26.0,895.0,957.92,708.86
2016,7,8,14,15,893.0,96.0,4.2,25.5,867.0,972.67,720.88
2016,7,8,14,30,887.0,95.0,4.2,25.0,839.0,984.06,730.86
2016,7,8,14,45,879.5,93.5,4.25,25.0,805.0,990.04,736.25
2016,7,8,15,0,872.0,92.0,4.3,25.0,771.0,992.62,739.56
2016,7,8,15,15,861.5,90.0,4.3,24.5,732.0,988.21,739.51
2016,7,8,15,30,851.0,88.0,4.3,24.0,693.0,980.48,737.4
2016,7,8,15,45,838.0,86.0,4.3,24.0,650.0,966.99,730.06
2016,7,8,16,0,825.0,84.0,4.3,24.0,607.0,950.44,720.75
2016,7,8,16,15,808.0,81.0,4.2,23.5,560.0,925.72,706.7
2016,7,8,16,30,791.0,78.0,4.1,23.0,513.0,909.55,698.61
2016,7,8,16,45,769.0,74.5,4.1,23.0,464.5,873.95,675.88
2016,7,8,17,0,747.0,71.0,4.1,23.0,416.0,836.25,651.41
2016,7,8,17,15,717.0,67.5,3.9,22.0,366.5,789.2,621.21
2016,7,8,17,30,687.0,64.0,3.7,21.0,317.0,740.99,589.19
2016,7,8,17,45,646.0,59.0,3.55,20.5,268.0,680.19,545.54
2016,7,8,18,0,605.0,54.0,3.4,20.0,219.0,625.19,504.5
2016,7,8,18,15,542.5,47.5,3.2,19.0,172.5,546.33,443.54
2016,7,8,18,30,480.0,41.0,3.0,18.0,126.0,470.52,381.85
2016,7,8,18,45,383.5,32.5,2.9,17.5,87.0,370.32,296.42
2016,7,8,19,0,287.0,24.0,2.8,17.0,48.0,276.13,191.13
2016,7,8,19,15,143.5,12.0,2.75,16.5,24.0,104.72,0.0
2016,7,8,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,5,15,177.0,12.0,1.9,14.5,29.0,9.62,0.0
2016,7,9,5,30,354.0,24.0,2.0,15.0,58.0,19.63,10.12
2016,7,9,5,45,443.0,31.5,2.15,16.0,98.5,25.53,16.45
2016,7,9,6,0,532.0,39.0,2.3,17.0,139.0,34.12,24.31
2016,7,9,6,15,588.0,44.0,2.4,17.5,185.5,38.06,27.98
2016,7,9,6,30,644.0,49.0,2.5,18.0,232.0,41.98,31.49
2016,7,9,6,45,342.0,95.5,2.6,19.0,195.0,68.29,54.37
2016,7,9,7,0,40.0,142.0,2.7,20.0,158.0,105.7,86.31
2016,7,9,7,15,34.5,158.5,2.8,20.5,173.5,117.14,95.62
2016,7,9,7,30,29.0,175.0,2.9,21.0,189.0,128.34,104.61
2016,7,9,7,45,119.0,207.5,3.0,21.5,273.0,143.05,116.4
2016,7,9,8,0,209.0,240.0,3.1,22.0,357.0,162.51,131.99
2016,7,9,8,15,259.5,254.0,3.2,22.5,412.5,161.12,130.14
2016,7,9,8,30,310.0,268.0,3.3,23.0,468.0,167.89,135.1
2016,7,9,8,45,591.0,172.5,3.4,23.5,586.5,102.91,80.86
2016,7,9,9,0,872.0,77.0,3.5,24.0,705.0,86.75,51.03
2016,7,9,9,15,882.0,78.5,3.6,24.5,743.5,138.0,72.03
2016,7,9,9,30,892.0,80.0,3.7,25.0,782.0,190.62,106.83
2016,7,9,9,45,894.0,85.0,3.8,25.5,814.5,245.08,150.09
2016,7,9,10,0,896.0,90.0,3.9,26.0,847.0,299.72,196.43
2016,7,9,10,15,902.5,91.0,4.0,26.0,874.5,353.06,242.95
2016,7,9,10,30,909.0,92.0,4.1,26.0,902.0,406.6,289.49
2016,7,9,10,45,913.0,93.0,4.2,26.0,923.5,459.07,334.53
2016,7,9,11,0,917.0,94.0,4.3,26.0,945.0,511.06,378.21
2016,7,9,11,15,920.0,94.5,4.35,26.0,959.5,561.5,419.6
2016,7,9,11,30,923.0,95.0,4.4,26.0,974.0,610.99,459.25
2016,7,9,11,45,925.5,94.5,4.5,26.0,981.5,658.26,496.55
2016,7,9,12,0,928.0,94.0,4.6,26.0,989.0,704.15,532.14
2016,7,9,12,15,928.0,94.0,4.7,26.0,988.5,747.09,564.99
2016,7,9,12,30,928.0,94.0,4.8,26.0,988.0,788.07,594.36
2016,7,9,12,45,926.0,95.0,4.9,26.0,980.5,826.18,621.41
2016,7,9,13,0,924.0,96.0,5.0,26.0,973.0,861.83,646.73
2016,7,9,13,15,921.0,95.5,5.05,25.5,958.0,892.59,669.75
2016,7,9,13,30,918.0,95.0,5.1,25.0,943.0,920.41,690.89
2016,7,9,13,45,916.0,92.5,5.15,25.0,922.0,944.11,707.93
2016,7,9,14,0,914.0,90.0,5.2,25.0,901.0,964.59,722.89
2016,7,9,14,15,908.0,89.0,5.2,24.5,872.5,979.49,735.31
2016,7,9,14,30,902.0,88.0,5.2,24.0,844.0,990.98,745.6
2016,7,9,14,45,896.5,85.0,5.2,24.0,810.0,997.32,751.07
2016,7,9,15,0,891.0,82.0,5.2,24.0,776.0,1000.16,754.33
2016,7,9,15,15,881.0,80.5,5.15,23.5,737.0,996.73,754.62
2016,7,9,15,30,871.0,79.0,5.1,23.0,698.0,989.93,752.77
2016,7,9,15,45,859.5,76.5,5.1,23.0,654.5,977.11,745.78
2016,7,9,16,0,848.0,74.0,5.1,23.0,611.0,961.12,736.71
2016,7,9,16,15,832.5,72.0,5.0,22.0,565.0,938.74,725.39
2016,7,9,16,30,817.0,70.0,4.9,21.0,519.0,913.64,712.07
2016,7,9,16,45,795.5,67.0,4.85,20.5,470.0,878.83,690.51
2016,7,9,17,0,774.0,64.0,4.8,20.0,421.0,852.47,674.79
2016,7,9,17,15,747.5,61.0,4.7,19.5,372.0,808.82,645.57
2016,7,9,17,30,721.0,58.0,4.6,19.0,323.0,763.83,614.57
2016,7,9,17,45,680.5,54.0,4.5,18.5,273.5,703.98,571.12
2016,7,9,18,0,640.0,50.0,4.4,18.0,224.0,644.26,525.94
2016,7,9,18,15,583.0,44.5,4.2,17.0,178.0,569.49,467.17
2016,7,9,18,30,526.0,39.0,4.0,16.0,132.0,496.81,407.08
2016,7,9,18,45,424.0,31.5,3.8,15.5,91.0,399.07,322.04
2016,7,9,19,0,322.0,24.0,3.6,15.0,50.0,300.23,207.86
2016,7,9,19,15,161.0,12.0,3.5,14.5,25.0,116.25,0.0
2016,7,9,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,10,5,15,173.5,13.0,3.05,13.5,29.0,10.49,0.0
2016,7,10,5,30,347.0,26.0,3.2,14.0,58.0,21.37,11.42
2016,7,10,5,45,443.0,34.0,3.4,14.5,100.5,27.64,18.36
2016,7,10,6,0,539.0,42.0,3.6,15.0,143.0,33.86,24.28
2016,7,10,6,15,599.0,48.0,3.55,15.5,191.5,41.59,31.34
2016,7,10,6,30,659.0,54.0,3.5,16.0,240.0,46.27,35.55
2016,7,10,6,45,697.5,58.5,3.5,16.5,291.0,49.47,38.32
2016,7,10,7,0,736.0,63.0,3.5,17.0,342.0,52.62,40.94
2016,7,10,7,15,765.0,66.5,3.5,17.5,393.5,54.83,42.67
2016,7,10,7,30,794.0,70.0,3.5,18.0,445.0,56.99,44.31
2016,7,10,7,45,816.0,73.0,3.5,19.0,495.0,66.74,52.4
2016,7,10,8,0,838.0,76.0,3.5,20.0,545.0,69.06,53.98
2016,7,10,8,15,854.5,78.5,3.5,20.5,593.0,70.83,55.19
2016,7,10,8,30,871.0,81.0,3.5,21.0,641.0,72.47,56.3
2016,7,10,8,45,885.5,82.5,3.55,21.5,686.0,73.33,56.74
2016,7,10,9,0,900.0,84.0,3.6,22.0,731.0,90.71,55.11
2016,7,10,9,15,910.0,86.0,3.65,22.5,771.0,143.95,76.65
2016,7,10,9,30,920.0,88.0,3.7,23.0,811.0,198.59,112.76
2016,7,10,9,45,929.5,88.5,3.75,24.0,846.0,253.34,155.78
2016,7,10,10,0,939.0,89.0,3.8,25.0,881.0,309.0,202.55
2016,7,10,10,15,945.0,90.5,3.85,25.0,910.0,364.93,251.36
2016,7,10,10,30,951.0,92.0,3.9,25.0,939.0,420.98,300.07
2016,7,10,10,45,955.0,93.0,3.95,25.5,961.0,475.75,346.36
2016,7,10,11,0,959.0,94.0,4.0,26.0,983.0,530.01,390.96
2016,7,10,11,15,961.5,94.5,4.05,26.0,997.5,582.39,433.73
2016,7,10,11,30,964.0,95.0,4.1,26.0,1012.0,633.71,474.59
2016,7,10,11,45,965.5,95.5,4.2,26.5,1019.5,683.15,512.22
2016,7,10,12,0,967.0,96.0,4.3,27.0,1027.0,731.08,547.78
2016,7,10,12,15,967.0,96.0,4.35,27.0,1027.0,775.84,581.24
2016,7,10,12,30,967.0,96.0,4.4,27.0,1027.0,818.54,611.01
2016,7,10,12,45,958.5,101.0,4.5,27.5,1017.0,856.59,636.14
2016,7,10,13,0,950.0,106.0,4.6,28.0,1007.0,891.8,659.26
2016,7,10,13,15,947.5,105.5,4.6,28.0,992.0,924.21,681.24
2016,7,10,13,30,945.0,105.0,4.6,28.0,977.0,953.63,701.21
2016,7,10,13,45,942.5,103.0,4.6,28.0,955.5,978.48,718.17
2016,7,10,14,0,940.0,101.0,4.6,28.0,934.0,1000.02,733.03
2016,7,10,14,15,934.0,99.5,4.55,27.5,905.0,1015.31,745.16
2016,7,10,14,30,928.0,98.0,4.5,27.0,876.0,1027.07,755.09
2016,7,10,14,45,922.0,96.0,4.5,27.0,841.5,1034.74,761.3
2016,7,10,15,0,916.0,94.0,4.5,27.0,807.0,1038.85,765.35
2016,7,10,15,15,906.0,92.0,4.4,26.5,766.5,1035.39,765.49
2016,7,10,15,30,896.0,90.0,4.3,26.0,726.0,1028.43,763.5
2016,7,10,15,45,883.5,87.5,4.25,26.0,681.5,1014.93,756.1
2016,7,10,16,0,871.0,85.0,4.2,26.0,637.0,998.18,746.65
2016,7,10,16,15,854.0,82.5,4.1,25.5,588.5,973.81,733.28
2016,7,10,16,30,837.0,80.0,4.0,25.0,540.0,946.64,717.96
2016,7,10,16,45,815.0,76.5,3.95,25.0,489.0,921.71,702.95
2016,7,10,17,0,793.0,73.0,3.9,25.0,438.0,883.2,678.24
2016,7,10,17,15,762.0,69.0,3.75,24.0,386.0,833.55,647.24
2016,7,10,17,30,731.0,65.0,3.6,23.0,334.0,782.61,614.28
2016,7,10,17,45,687.5,60.5,3.5,22.5,282.5,718.99,569.63
2016,7,10,18,0,644.0,56.0,3.4,22.0,231.0,655.44,523.08
2016,7,10,18,15,579.0,49.5,3.05,21.0,182.0,579.44,464.66
2016,7,10,18,30,514.0,43.0,2.7,20.0,133.0,500.21,400.66
2016,7,10,18,45,408.5,34.0,2.35,19.0,91.0,391.23,309.34
2016,7,10,19,0,303.0,25.0,2.0,18.0,49.0,287.47,193.02
2016,7,10,19,15,151.5,12.5,2.0,17.5,24.5,110.41,0.0
2016,7,10,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,11,5,15,164.0,13.0,1.2,13.5,28.0,10.5,0.0
2016,7,11,5,30,328.0,26.0,1.3,14.0,56.0,21.36,11.26
2016,7,11,5,45,424.0,34.5,1.45,15.0,98.0,28.02,18.65
2016,7,11,6,0,520.0,43.0,1.6,16.0,140.0,34.61,24.84
2016,7,11,6,15,581.0,49.0,1.55,16.5,188.0,38.92,28.88
2016,7,11,6,30,642.0,55.0,1.5,17.0,236.0,46.99,36.07
2016,7,11,6,45,683.5,60.0,1.5,18.0,287.0,50.57,39.07
2016,7,11,7,0,725.0,65.0,1.5,19.0,338.0,54.08,41.89
2016,7,11,7,15,754.5,68.5,1.6,20.0,389.0,56.23,43.45
2016,7,11,7,30,784.0,72.0,1.7,21.0,440.0,58.32,44.92
2016,7,11,7,45,806.0,75.0,1.8,22.0,490.0,59.89,45.9
2016,7,11,8,0,828.0,78.0,1.9,23.0,540.0,70.22,54.29
2016,7,11,8,15,844.5,80.5,1.95,24.0,587.5,71.95,55.32
2016,7,11,8,30,861.0,83.0,2.0,25.0,635.0,73.55,56.25
2016,7,11,8,45,874.5,85.0,2.15,26.0,679.0,74.65,56.76
2016,7,11,9,0,888.0,87.0,2.3,27.0,723.0,90.59,55.0
2016,7,11,9,15,898.0,88.5,2.35,27.5,762.5,142.95,74.96
2016,7,11,9,30,908.0,90.0,2.4,28.0,802.0,196.67,109.32
2016,7,11,9,45,907.5,96.0,2.5,28.5,834.5,252.34,152.55
2016,7,11,10,0,907.0,102.0,2.6,29.0,867.0,307.93,198.71
2016,7,11,10,15,913.0,103.0,2.65,29.5,895.0,361.99,244.3
2016,7,11,10,30,919.0,104.0,2.7,30.0,923.0,416.18,289.63
2016,7,11,10,45,922.5,105.5,2.75,30.5,944.0,469.6,333.45
2016,7,11,11,0,926.0,107.0,2.8,31.0,965.0,522.51,375.63
2016,7,11,11,15,929.0,107.5,2.85,31.0,979.5,573.74,416.17
2016,7,11,11,30,932.0,108.0,2.9,31.0,994.0,624.03,454.96
2016,7,11,11,45,932.5,108.5,2.95,31.5,1000.5,671.63,489.93
2016,7,11,12,0,933.0,109.0,3.0,32.0,1007.0,717.71,522.86
2016,7,11,12,15,933.5,109.0,3.05,32.0,1007.0,761.7,554.66
2016,7,11,12,30,934.0,109.0,3.1,32.0,1007.0,803.79,583.48
2016,7,11,12,45,936.5,106.0,3.2,32.0,1000.5,842.78,609.69
2016,7,11,13,0,939.0,103.0,3.3,32.0,994.0,879.4,634.3
2016,7,11,13,15,936.5,102.5,3.4,31.5,979.0,911.4,657.22
2016,7,11,13,30,934.0,102.0,3.5,31.0,964.0,940.46,678.36
2016,7,11,13,45,930.5,101.0,3.6,31.0,942.5,965.02,695.34
2016,7,11,14,0,927.0,100.0,3.7,31.0,921.0,986.32,710.34
2016,7,11,14,15,922.0,98.5,3.75,30.5,893.0,1002.33,723.18
2016,7,11,14,30,917.0,97.0,3.8,30.0,865.0,1014.88,734.02
2016,7,11,14,45,910.5,95.5,3.85,30.0,830.5,1022.46,740.35
2016,7,11,15,0,904.0,94.0,3.9,30.0,796.0,1026.54,744.62
2016,7,11,15,15,894.5,92.0,3.9,29.5,757.0,1023.54,745.64
2016,7,11,15,30,885.0,90.0,3.9,29.0,718.0,1017.09,744.6
2016,7,11,15,45,874.0,87.5,3.95,28.5,674.5,1005.16,740.43
2016,7,11,16,0,863.0,85.0,4.0,28.0,631.0,989.99,734.2
2016,7,11,16,15,847.0,82.5,3.95,27.5,583.5,966.71,721.94
2016,7,11,16,30,831.0,80.0,3.9,27.0,536.0,951.93,715.45
2016,7,11,16,45,811.5,76.0,3.85,26.5,486.0,917.59,695.43
2016,7,11,17,0,792.0,72.0,3.8,26.0,436.0,880.88,673.51
2016,7,11,17,15,762.5,68.0,3.65,25.0,384.5,832.67,643.66
2016,7,11,17,30,733.0,64.0,3.5,24.0,333.0,783.12,611.83
2016,7,11,17,45,693.5,59.0,3.4,23.0,282.0,722.35,570.59
2016,7,11,18,0,654.0,54.0,3.3,22.0,231.0,661.5,527.19
2016,7,11,18,15,590.0,48.0,3.15,21.0,182.5,586.28,470.05
2016,7,11,18,30,526.0,42.0,3.0,20.0,134.0,508.25,407.4
2016,7,11,18,45,423.5,33.0,2.85,19.0,92.0,401.1,317.43
2016,7,11,19,0,321.0,24.0,2.7,18.0,50.0,298.29,198.08
2016,7,11,19,15,160.5,12.0,2.75,17.0,25.0,115.89,0.0
