Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,5,15,174.5,12.5,3.3,13.5,27.5,10.11,0.0
2016,7,12,5,30,349.0,25.0,3.4,14.0,55.0,20.58,10.42
2016,7,12,5,45,445.0,32.5,3.55,14.5,97.0,26.45,17.27
2016,7,12,6,0,541.0,40.0,3.7,15.0,139.0,35.15,25.38
2016,7,12,6,15,599.5,45.5,3.7,15.5,187.0,39.5,29.47
2016,7,12,6,30,658.0,51.0,3.7,16.0,235.0,43.82,33.38
2016,7,12,6,45,698.0,55.0,3.7,16.5,285.5,46.73,35.89
2016,7,12,7,0,738.0,59.0,3.7,17.0,336.0,49.6,38.29
2016,7,12,7,15,766.5,62.5,3.7,17.5,387.5,51.93,40.13
2016,7,12,7,30,795.0,66.0,3.7,18.0,439.0,54.18,41.88
2016,7,12,7,45,816.0,69.0,3.75,18.5,488.5,64.02,50.17
2016,7,12,8,0,837.0,72.0,3.8,19.0,538.0,66.39,51.92
2016,7,12,8,15,854.0,74.5,3.8,19.5,586.0,68.24,53.22
2016,7,12,8,30,871.0,77.0,3.8,20.0,634.0,69.96,54.41
2016,7,12,8,45,883.5,79.0,3.8,20.5,678.5,71.15,55.15
2016,7,12,9,0,896.0,81.0,3.8,21.0,723.0,85.75,53.46
2016,7,12,9,15,906.5,83.0,3.8,21.5,763.0,138.86,73.74
2016,7,12,9,30,917.0,85.0,3.8,22.0,803.0,193.41,109.39
2016,7,12,9,45,925.0,86.5,3.8,22.5,838.0,248.39,152.88
2016,7,12,10,0,933.0,88.0,3.8,23.0,873.0,304.14,200.34
2016,7,12,10,15,939.0,89.0,3.8,23.0,902.0,359.49,249.03
2016,7,12,10,30,945.0,90.0,3.8,23.0,931.0,414.96,297.66
2016,7,12,10,45,949.5,91.0,3.85,23.5,953.0,469.71,344.32
2016,7,12,11,0,954.0,92.0,3.9,24.0,975.0,524.0,389.35
2016,7,12,11,15,957.5,92.5,3.9,24.0,990.5,576.75,432.63
2016,7,12,11,30,961.0,93.0,3.9,24.0,1006.0,628.53,474.03
2016,7,12,11,45,963.0,94.0,3.95,24.0,1014.0,678.62,513.27
2016,7,12,12,0,965.0,95.0,4.0,24.0,1022.0,727.26,550.56
2016,7,12,12,15,966.0,95.0,4.0,24.0,1023.0,772.74,584.67
2016,7,12,12,30,967.0,95.0,4.0,24.0,1024.0,816.25,615.1
2016,7,12,12,45,957.5,101.0,4.0,24.5,1014.5,854.48,640.14
2016,7,12,13,0,948.0,107.0,4.0,25.0,1005.0,889.83,663.02
2016,7,12,13,15,946.0,106.0,4.05,25.0,990.5,922.28,685.4
2016,7,12,13,30,944.0,105.0,4.1,25.0,976.0,951.75,705.78
2016,7,12,13,45,941.5,103.5,4.15,25.0,955.0,977.16,723.51
2016,7,12,14,0,939.0,102.0,4.2,25.0,934.0,999.3,739.16
2016,7,12,14,15,933.5,101.0,4.2,24.5,905.0,1015.7,752.3
2016,7,12,14,30,928.0,100.0,4.2,24.0,876.0,1028.61,763.33
2016,7,12,14,45,921.0,98.0,4.25,24.0,841.5,1035.42,769.32
2016,7,12,15,0,914.0,96.0,4.3,24.0,807.0,1038.65,773.14
2016,7,12,15,15,904.0,94.5,4.2,23.5,766.5,1035.88,773.71
2016,7,12,15,30,894.0,93.0,4.1,23.0,726.0,1029.64,772.13
2016,7,12,15,45,881.0,90.5,4.1,22.5,681.0,1015.79,766.21
2016,7,12,16,0,868.0,88.0,4.1,22.0,636.0,998.68,758.19
2016,7,12,16,15,850.0,85.0,4.0,21.5,587.0,972.82,743.57
2016,7,12,16,30,832.0,82.0,3.9,21.0,538.0,955.53,734.88
2016,7,12,16,45,809.5,78.5,3.8,21.0,487.0,918.94,711.14
2016,7,12,17,0,787.0,75.0,3.7,21.0,436.0,880.08,685.62
2016,7,12,17,15,755.5,71.0,3.55,20.5,383.5,830.1,652.62
2016,7,12,17,30,724.0,67.0,3.4,20.0,331.0,778.84,617.75
2016,7,12,17,45,680.5,62.0,3.25,19.5,279.5,714.69,571.98
2016,7,12,18,0,637.0,57.0,3.1,19.0,228.0,657.26,529.31
2016,7,12,18,15,570.5,50.0,2.85,18.0,179.5,573.29,464.46
2016,7,12,18,30,504.0,43.0,2.6,17.0,131.0,492.47,398.71
2016,7,12,18,45,396.5,34.0,2.35,16.5,89.0,382.43,304.82
2016,7,12,19,0,289.0,25.0,2.1,16.0,47.0,276.2,181.09
2016,7,12,19,15,144.5,12.5,2.1,15.5,23.5,105.77,0.0
2016,7,12,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,5,15,166.0,13.0,2.3,12.5,27.0,11.1,0.0
2016,7,13,5,30,332.0,26.0,2.4,13.0,54.0,21.46,10.94
2016,7,13,5,45,432.0,34.0,2.5,14.0,96.5,27.7,18.38
2016,7,13,6,0,532.0,42.0,2.6,15.0,139.0,33.92,24.29
2016,7,13,6,15,594.5,48.5,2.55,15.5,188.0,42.09,31.78
2016,7,13,6,30,657.0,55.0,2.5,16.0,237.0,47.19,36.37
2016,7,13,6,45,699.5,59.0,2.45,17.0,289.0,49.98,38.7
2016,7,13,7,0,742.0,63.0,2.4,18.0,341.0,52.77,40.92
2016,7,13,7,15,772.0,67.0,2.35,19.0,393.0,55.38,42.9
2016,7,13,7,30,802.0,71.0,2.3,20.0,445.0,57.9,44.75
2016,7,13,7,45,825.0,73.5,2.25,21.0,496.0,67.21,52.38
2016,7,13,8,0,848.0,76.0,2.2,22.0,547.0,69.23,53.69
2016,7,13,8,15,864.5,78.5,2.15,23.0,595.5,71.02,54.79
2016,7,13,8,30,881.0,81.0,2.1,24.0,644.0,72.69,55.78
2016,7,13,8,45,894.0,83.5,2.05,25.0,689.0,74.15,56.59
2016,7,13,9,0,907.0,86.0,2.0,26.0,734.0,87.64,54.71
2016,7,13,9,15,917.0,87.5,2.0,26.5,774.5,141.11,73.86
2016,7,13,9,30,927.0,89.0,2.0,27.0,815.0,195.96,108.43
2016,7,13,9,45,923.0,97.5,2.0,28.0,846.5,253.7,152.8
2016,7,13,10,0,919.0,106.0,2.0,29.0,878.0,311.0,199.72
2016,7,13,10,15,925.0,107.0,1.95,30.0,907.0,365.88,245.04
2016,7,13,10,30,931.0,108.0,1.9,31.0,936.0,420.9,289.8
2016,7,13,10,45,935.5,109.0,1.85,32.0,957.5,475.22,332.75
2016,7,13,11,0,940.0,110.0,1.8,33.0,979.0,529.11,373.78
2016,7,13,11,15,943.0,110.5,1.85,33.5,994.0,581.23,413.23
2016,7,13,11,30,946.0,111.0,1.9,34.0,1009.0,632.39,450.74
2016,7,13,11,45,947.5,111.5,2.0,34.5,1016.5,681.48,485.97
2016,7,13,12,0,949.0,112.0,2.1,35.0,1024.0,729.1,519.28
2016,7,13,12,15,949.0,112.0,2.2,35.0,1023.5,773.63,550.86
2016,7,13,12,30,949.0,112.0,2.3,35.0,1023.0,816.18,579.6
2016,7,13,12,45,948.0,111.5,2.45,35.0,1015.5,855.32,605.63
2016,7,13,13,0,947.0,111.0,2.6,35.0,1008.0,891.94,630.04
2016,7,13,13,15,944.0,110.5,2.7,35.0,992.5,924.13,651.27
2016,7,13,13,30,941.0,110.0,2.8,35.0,977.0,953.3,670.67
2016,7,13,13,45,936.0,109.0,2.9,35.0,954.0,977.02,686.72
2016,7,13,14,0,931.0,108.0,3.0,35.0,931.0,997.37,700.81
2016,7,13,14,15,924.5,106.5,3.05,35.0,902.0,1012.34,711.28
2016,7,13,14,30,918.0,105.0,3.1,35.0,873.0,1023.78,719.73
2016,7,13,14,45,909.0,104.0,3.2,35.0,837.5,1029.73,725.33
2016,7,13,15,0,900.0,103.0,3.3,35.0,802.0,1032.15,728.9
2016,7,13,15,15,889.0,100.5,3.3,34.5,761.0,1027.35,728.84
2016,7,13,15,30,878.0,98.0,3.3,34.0,720.0,1019.07,726.76
2016,7,13,15,45,863.5,96.0,3.35,33.5,674.5,1004.46,721.15
2016,7,13,16,0,849.0,94.0,3.4,33.0,629.0,986.68,713.57
2016,7,13,16,15,830.5,91.0,3.35,32.5,580.5,972.44,707.61
2016,7,13,16,30,812.0,88.0,3.3,32.0,532.0,943.39,691.87
2016,7,13,16,45,788.0,84.0,3.3,31.5,481.0,905.03,670.13
2016,7,13,17,0,764.0,80.0,3.3,31.0,430.0,864.47,646.45
2016,7,13,17,15,731.5,75.5,3.15,30.0,378.0,813.36,615.23
2016,7,13,17,30,699.0,71.0,3.0,29.0,326.0,761.03,582.07
2016,7,13,17,45,654.5,65.5,2.95,28.0,275.0,702.44,543.43
2016,7,13,18,0,610.0,60.0,2.9,27.0,224.0,638.5,498.77
2016,7,13,18,15,542.0,53.0,2.55,25.5,175.5,554.15,436.06
2016,7,13,18,30,474.0,46.0,2.2,24.0,127.0,472.92,372.31
2016,7,13,18,45,368.5,35.5,1.9,23.0,86.0,363.48,281.89
2016,7,13,19,0,263.0,25.0,1.6,22.0,45.0,257.05,160.59
2016,7,13,19,15,131.5,12.5,1.7,21.0,22.5,97.18,0.0
2016,7,13,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,5,15,152.0,13.0,1.95,14.5,26.0,11.1,0.0
2016,7,14,5,30,304.0,26.0,2.1,15.0,52.0,21.44,10.54
2016,7,14,5,45,410.0,35.0,2.3,16.0,94.0,28.51,18.86
2016,7,14,6,0,516.0,44.0,2.5,17.0,136.0,35.53,25.46
2016,7,14,6,15,579.5,50.0,2.45,18.0,185.0,39.8,29.41
2016,7,14,6,30,643.0,56.0,2.4,19.0,234.0,47.95,36.58
2016,7,14,6,45,688.5,60.5,2.35,20.0,286.0,51.13,39.21
2016,7,14,7,0,734.0,65.0,2.3,21.0,338.0,54.28,41.71
2016,7,14,7,15,764.5,68.5,2.3,22.0,390.0,56.44,43.28
2016,7,14,7,30,795.0,72.0,2.3,23.0,442.0,58.57,44.76
2016,7,14,7,45,818.5,75.0,2.35,24.0,493.0,60.17,45.77
2016,7,14,8,0,842.0,78.0,2.4,25.0,544.0,70.45,54.06
2016,7,14,8,15,859.0,80.5,2.35,26.0,593.0,72.22,55.11
2016,7,14,8,30,876.0,83.0,2.3,27.0,642.0,73.86,56.06
2016,7,14,8,45,890.0,85.0,2.3,28.0,687.0,75.0,56.59
2016,7,14,9,0,904.0,87.0,2.3,29.0,732.0,86.59,54.28
2016,7,14,9,15,914.0,88.5,2.3,29.5,772.5,139.96,72.57
2016,7,14,9,30,924.0,90.0,2.3,30.0,813.0,194.7,106.42
2016,7,14,9,45,931.5,92.0,2.35,31.0,847.5,250.47,148.31
2016,7,14,10,0,939.0,94.0,2.4,32.0,882.0,306.96,193.93
2016,7,14,10,15,945.0,95.0,2.4,32.5,911.0,362.84,240.37
2016,7,14,10,30,951.0,96.0,2.4,33.0,940.0,418.84,286.51
2016,7,14,10,45,955.0,97.0,2.4,34.0,962.0,473.92,330.26
2016,7,14,11,0,959.0,98.0,2.4,35.0,984.0,528.48,372.12
2016,7,14,11,15,962.0,98.5,2.45,35.5,999.0,581.45,412.31
2016,7,14,11,30,965.0,99.0,2.5,36.0,1014.0,633.41,450.51
2016,7,14,11,45,966.5,99.5,2.6,36.5,1021.5,683.24,486.31
2016,7,14,12,0,968.0,100.0,2.7,37.0,1029.0,731.55,520.1
2016,7,14,12,15,968.0,100.0,2.8,37.0,1029.0,776.69,552.12
2016,7,14,12,30,968.0,100.0,2.9,37.0,1029.0,819.78,580.88
2016,7,14,12,45,959.0,105.0,3.0,37.0,1019.0,857.81,605.79
2016,7,14,13,0,950.0,110.0,3.1,37.0,1009.0,892.95,628.84
2016,7,14,13,15,947.0,109.0,3.2,36.5,993.5,924.8,651.16
2016,7,14,13,30,944.0,108.0,3.3,36.0,978.0,953.6,671.69
2016,7,14,13,45,939.0,107.5,3.4,36.0,955.0,977.88,688.08
2016,7,14,14,0,934.0,107.0,3.5,36.0,932.0,998.81,702.5
2016,7,14,14,15,927.5,105.5,3.55,35.5,902.5,1013.86,714.51
2016,7,14,14,30,921.0,104.0,3.6,35.0,873.0,1025.37,724.5
2016,7,14,14,45,912.0,102.5,3.65,35.0,837.5,1030.83,729.38
2016,7,14,15,0,903.0,101.0,3.7,35.0,802.0,1032.72,732.21
2016,7,14,15,15,892.0,99.0,3.7,34.0,761.0,1028.49,734.02
2016,7,14,15,30,881.0,97.0,3.7,33.0,720.0,1020.79,733.78
2016,7,14,15,45,866.5,94.5,3.7,32.5,674.5,1005.58,727.33
2016,7,14,16,0,852.0,92.0,3.7,32.0,629.0,987.17,718.87
2016,7,14,16,15,833.5,89.5,3.65,31.0,580.5,973.44,714.66
2016,7,14,16,30,815.0,87.0,3.6,30.0,532.0,945.0,700.57
2016,7,14,16,45,791.5,83.0,3.6,29.5,481.0,907.1,678.82
2016,7,14,17,0,768.0,79.0,3.6,29.0,430.0,866.96,655.1
2016,7,14,17,15,735.0,74.5,3.5,27.5,377.5,815.32,624.63
2016,7,14,17,30,702.0,70.0,3.4,26.0,325.0,762.46,592.02
2016,7,14,17,45,656.0,64.5,3.35,25.0,274.0,702.32,551.51
2016,7,14,18,0,610.0,59.0,3.3,24.0,223.0,637.08,505.04
2016,7,14,18,15,541.0,52.0,3.2,22.5,174.5,551.95,441.41
2016,7,14,18,30,472.0,45.0,3.1,21.0,126.0,470.07,376.5
2016,7,14,18,45,363.5,35.0,3.05,20.0,85.0,359.18,283.26
2016,7,14,19,0,255.0,25.0,3.0,19.0,44.0,250.53,155.33
2016,7,14,19,15,127.5,12.5,3.0,18.5,22.0,94.52,0.0
2016,7,14,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,153.5,12.5,3.0,13.5,25.0,10.67,0.0
2016,7,15,5,30,307.0,25.0,3.1,14.0,50.0,20.61,9.65
2016,7,15,5,45,410.0,34.0,3.25,14.5,92.0,27.7,18.25
2016,7,15,6,0,513.0,43.0,3.4,15.0,134.0,34.72,24.95
2016,7,15,6,15,577.0,49.0,3.35,15.5,182.5,39.03,29.03
2016,7,15,6,30,641.0,55.0,3.3,16.0,231.0,47.13,36.3
2016,7,15,6,45,685.0,59.5,3.3,17.0,282.5,50.31,38.99
2016,7,15,7,0,729.0,64.0,3.3,18.0,334.0,53.47,41.53
2016,7,15,7,15,759.5,68.0,3.2,18.5,386.0,56.04,43.57
2016,7,15,7,30,790.0,72.0,3.1,19.0,438.0,58.53,45.49
2016,7,15,7,45,813.5,75.0,3.05,20.0,489.0,60.13,46.52
2016,7,15,8,0,837.0,78.0,3.0,21.0,540.0,70.38,54.91
2016,7,15,8,15,854.5,80.5,2.95,21.5,588.5,72.15,56.11
2016,7,15,8,30,872.0,83.0,2.9,22.0,637.0,73.8,57.21
2016,7,15,8,45,886.0,84.5,2.9,23.0,682.0,74.63,57.5
2016,7,15,9,0,900.0,86.0,2.9,24.0,727.0,84.31,54.74
2016,7,15,9,15,910.5,88.0,2.9,24.5,767.5,137.83,73.01
2016,7,15,9,30,921.0,90.0,2.9,25.0,808.0,192.81,107.5
2016,7,15,9,45,927.0,92.5,2.95,26.0,842.5,248.49,150.21
2016,7,15,10,0,933.0,95.0,3.0,27.0,877.0,304.74,196.73
2016,7,15,10,15,939.0,96.5,3.05,27.5,906.0,360.7,244.39
2016,7,15,10,30,945.0,98.0,3.1,28.0,935.0,416.8,291.87
2016,7,15,10,45,950.0,98.5,3.2,28.5,957.5,471.71,337.6
2016,7,15,11,0,955.0,99.0,3.3,29.0,980.0,526.21,381.79
2016,7,15,11,15,958.0,99.5,3.4,29.0,995.0,579.06,424.34
2016,7,15,11,30,961.0,100.0,3.5,29.0,1010.0,630.9,465.07
2016,7,15,11,45,963.5,99.5,3.6,29.5,1018.0,680.47,502.23
2016,7,15,12,0,966.0,99.0,3.7,30.0,1026.0,728.59,537.37
2016,7,15,12,15,966.0,99.5,3.75,30.0,1026.0,774.09,570.77
2016,7,15,12,30,966.0,100.0,3.8,30.0,1026.0,817.56,600.79
2016,7,15,12,45,960.5,102.5,3.85,30.5,1017.5,856.18,625.61
2016,7,15,13,0,955.0,105.0,3.9,31.0,1009.0,892.06,648.44
2016,7,15,13,15,952.0,104.5,3.9,31.0,993.5,924.44,669.93
2016,7,15,13,30,949.0,104.0,3.9,31.0,978.0,953.78,689.43
2016,7,15,13,45,947.0,101.5,3.9,31.0,956.0,978.93,706.21
2016,7,15,14,0,945.0,99.0,3.9,31.0,934.0,1000.73,720.93
2016,7,15,14,15,939.0,98.0,3.9,30.5,904.5,1016.83,733.54
2016,7,15,14,30,933.0,97.0,3.9,30.0,875.0,1029.38,744.08
2016,7,15,14,45,925.5,95.0,3.95,30.0,840.0,1035.8,749.67
2016,7,15,15,0,918.0,93.0,4.0,30.0,805.0,1038.6,753.14
2016,7,15,15,15,907.5,91.5,4.0,29.5,764.0,1035.37,754.06
2016,7,15,15,30,897.0,90.0,4.0,29.0,723.0,1028.64,752.9
2016,7,15,15,45,882.0,88.0,4.0,29.0,677.5,1013.36,744.75
2016,7,15,16,0,867.0,86.0,4.0,29.0,632.0,994.83,734.61
2016,7,15,16,15,849.0,83.5,3.95,28.0,583.0,969.63,722.62
2016,7,15,16,30,831.0,81.0,3.9,27.0,534.0,952.97,716.32
2016,7,15,16,45,804.5,78.5,3.85,26.5,482.5,913.84,693.03
2016,7,15,17,0,778.0,76.0,3.8,26.0,431.0,872.57,667.92
2016,7,15,17,15,745.5,72.0,3.7,25.0,378.5,821.86,636.44
2016,7,15,17,30,713.0,68.0,3.6,24.0,326.0,769.89,602.93
2016,7,15,17,45,662.5,63.5,3.55,23.0,274.0,706.59,559.71
2016,7,15,18,0,612.0,59.0,3.5,22.0,222.0,638.76,510.82
2016,7,15,18,15,542.5,52.0,3.4,21.0,173.5,553.16,445.3
2016,7,15,18,30,473.0,45.0,3.3,20.0,125.0,470.81,378.71
2016,7,15,18,45,358.0,35.0,3.25,19.0,84.0,355.07,280.92
2016,7,15,19,0,243.0,25.0,3.2,18.0,43.0,241.11,145.51
2016,7,15,19,15,121.5,12.5,3.2,17.5,21.5,90.55,0.0
2016,7,15,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,16,5,15,130.5,13.5,3.6,14.5,23.5,11.52,0.0
2016,7,16,5,30,261.0,27.0,3.7,15.0,47.0,22.35,10.49
2016,7,16,5,45,371.0,36.0,3.85,15.5,88.5,29.33,19.5
2016,7,16,6,0,481.0,45.0,4.0,16.0,130.0,36.27,26.16
2016,7,16,6,15,547.0,51.5,3.9,16.5,178.0,40.87,30.51
2016,7,16,6,30,613.0,58.0,3.8,17.0,226.0,45.43,34.64
2016,7,16,6,45,658.5,63.0,3.75,18.0,277.0,48.64,37.35
2016,7,16,7,0,704.0,68.0,3.7,19.0,328.0,56.39,43.92
2016,7,16,7,15,736.0,72.0,3.65,19.5,379.5,58.83,45.82
2016,7,16,7,30,768.0,76.0,3.6,20.0,431.0,61.2,47.62
2016,7,16,7,45,796.0,78.0,3.55,20.5,482.5,62.02,48.05
2016,7,16,8,0,824.0,80.0,3.5,21.0,534.0,62.84,48.48
2016,7,16,8,15,842.0,82.5,3.5,21.5,582.0,73.22,57.04
2016,7,16,8,30,860.0,85.0,3.5,22.0,630.0,74.84,58.1
2016,7,16,8,45,876.5,85.5,3.5,23.0,675.5,75.07,57.89
2016,7,16,9,0,893.0,86.0,3.5,24.0,721.0,82.54,63.71
2016,7,16,9,15,903.5,88.0,3.5,24.5,761.5,135.72,72.05
2016,7,16,9,30,914.0,90.0,3.5,25.0,802.0,190.36,106.07
2016,7,16,9,45,922.0,91.5,3.55,25.5,837.0,245.45,148.51
2016,7,16,10,0,930.0,93.0,3.6,26.0,872.0,301.31,195.23
2016,7,16,10,15,936.5,94.0,3.65,26.5,900.5,356.95,243.01
2016,7,16,10,30,943.0,95.0,3.7,27.0,929.0,412.78,290.7
2016,7,16,10,45,947.0,95.5,3.75,27.5,951.5,467.19,336.45
2016,7,16,11,0,951.0,96.0,3.8,28.0,974.0,521.08,380.55
2016,7,16,11,15,954.5,97.0,3.85,28.0,989.0,574.37,423.7
2016,7,16,11,30,958.0,98.0,3.9,28.0,1004.0,626.72,465.03
2016,7,16,11,45,959.0,98.5,4.0,28.0,1011.5,676.02,503.32
2016,7,16,12,0,960.0,99.0,4.1,28.0,1019.0,723.76,539.65
2016,7,16,12,15,960.5,99.0,4.15,28.0,1019.5,769.0,573.35
2016,7,16,12,30,961.0,99.0,4.2,28.0,1020.0,812.24,603.68
2016,7,16,12,45,955.5,102.0,4.3,28.0,1011.5,851.14,630.53
2016,7,16,13,0,950.0,105.0,4.4,28.0,1003.0,887.32,655.5
2016,7,16,13,15,947.5,104.5,4.4,28.0,988.0,920.02,677.65
2016,7,16,13,30,945.0,104.0,4.4,28.0,973.0,949.72,697.8
2016,7,16,13,45,941.5,103.0,4.45,28.0,951.0,974.89,715.23
2016,7,16,14,0,938.0,102.0,4.5,28.0,929.0,996.76,730.58
2016,7,16,14,15,932.5,100.5,4.45,27.5,900.5,1012.8,743.14
2016,7,16,14,30,927.0,99.0,4.4,27.0,872.0,1025.31,753.55
2016,7,16,14,45,918.5,98.0,4.4,27.0,837.0,1031.84,759.01
2016,7,16,15,0,910.0,97.0,4.4,27.0,802.0,1034.81,762.31
2016,7,16,15,15,900.0,95.0,4.35,26.5,761.5,1031.59,762.92
2016,7,16,15,30,890.0,93.0,4.3,26.0,721.0,1024.88,761.4
2016,7,16,15,45,876.0,91.0,4.25,26.0,676.0,1010.72,753.55
2016,7,16,16,0,862.0,89.0,4.2,26.0,631.0,993.34,743.69
2016,7,16,16,15,844.0,86.5,4.1,25.5,582.0,979.88,737.73
2016,7,16,16,30,826.0,84.0,4.0,25.0,533.0,951.83,721.77
2016,7,16,16,45,802.0,80.5,3.95,24.5,482.0,913.92,699.17
2016,7,16,17,0,778.0,77.0,3.9,24.0,431.0,873.78,674.6
2016,7,16,17,15,745.5,73.0,3.8,23.0,378.5,823.06,642.8
2016,7,16,17,30,713.0,69.0,3.7,22.0,326.0,771.06,608.93
2016,7,16,17,45,667.5,63.5,3.6,21.5,274.5,710.96,566.38
2016,7,16,18,0,622.0,58.0,3.5,21.0,223.0,645.82,518.03
2016,7,16,18,15,552.5,51.0,3.4,20.0,174.0,559.92,452.03
2016,7,16,18,30,483.0,44.0,3.3,19.0,125.0,477.3,384.94
2016,7,16,18,45,372.5,34.0,3.2,18.0,84.0,364.63,288.8
2016,7,16,19,0,262.0,24.0,3.1,17.0,43.0,252.5,147.5
2016,7,16,19,15,131.0,12.0,3.05,16.5,21.5,96.33,0.0
2016,7,16,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,5,15,154.0,12.0,3.55,14.0,24.0,10.24,0.0
2016,7,17,5,30,308.0,24.0,3.6,14.0,48.0,19.82,8.33
2016,7,17,5,45,417.5,32.0,3.7,14.5,90.0,26.11,16.79
2016,7,17,6,0,527.0,40.0,3.8,15.0,132.0,32.4,22.87
2016,7,17,6,15,590.5,46.5,3.8,15.5,181.0,40.47,30.29
2016,7,17,6,30,654.0,53.0,3.8,16.0,230.0,45.62,34.95
2016,7,17,6,45,686.5,60.0,3.8,16.5,280.0,50.81,39.51
2016,7,17,7,0,719.0,67.0,3.8,17.0,330.0,55.8,43.76
2016,7,17,7,15,750.0,70.5,3.8,17.5,382.0,57.89,45.38
2016,7,17,7,30,781.0,74.0,3.8,18.0,434.0,59.94,46.92
2016,7,17,7,45,809.5,75.5,3.8,18.5,485.5,60.49,47.13
2016,7,17,8,0,838.0,77.0,3.8,19.0,537.0,69.74,54.84
2016,7,17,8,15,855.0,79.5,3.85,19.5,585.5,71.53,56.07
2016,7,17,8,30,872.0,82.0,3.9,20.0,634.0,73.19,57.19
2016,7,17,8,45,889.5,81.5,3.95,20.5,679.5,72.88,56.64
2016,7,17,9,0,907.0,81.0,4.0,21.0,725.0,78.32,60.96
2016,7,17,9,15,917.0,83.0,4.0,21.5,765.0,132.21,70.15
2016,7,17,9,30,927.0,85.0,4.0,22.0,805.0,187.51,104.72
2016,7,17,9,45,927.0,90.5,4.05,22.5,838.0,244.35,149.29
2016,7,17,10,0,927.0,96.0,4.1,23.0,871.0,301.17,197.62
2016,7,17,10,15,933.0,97.0,4.1,23.0,899.5,356.6,246.33
2016,7,17,10,30,939.0,98.0,4.1,23.0,928.0,412.16,295.12
2016,7,17,10,45,941.5,100.0,4.2,23.5,949.5,466.89,342.03
2016,7,17,11,0,944.0,102.0,4.3,24.0,971.0,520.99,387.2
2016,7,17,11,15,946.5,102.5,4.35,24.0,985.5,573.2,430.42
2016,7,17,11,30,949.0,103.0,4.4,24.0,1000.0,624.37,471.75
2016,7,17,11,45,948.5,104.5,4.5,24.0,1007.0,673.24,510.61
2016,7,17,12,0,948.0,106.0,4.6,24.0,1014.0,720.48,547.47
2016,7,17,12,15,948.0,106.0,4.6,23.5,1013.5,765.07,582.43
2016,7,17,12,30,948.0,106.0,4.6,23.0,1013.0,807.65,614.33
2016,7,17,12,45,940.5,109.5,4.7,23.0,1003.0,845.11,641.08
2016,7,17,13,0,933.0,113.0,4.8,23.0,993.0,879.77,665.9
2016,7,17,13,15,929.5,112.0,4.8,23.0,977.5,910.86,687.6
2016,7,17,13,30,926.0,111.0,4.8,23.0,962.0,938.91,707.22
2016,7,17,13,45,922.5,109.0,4.85,23.0,939.5,962.85,724.45
2016,7,17,14,0,919.0,107.0,4.9,23.0,917.0,983.47,739.54
2016,7,17,14,15,912.5,106.0,4.9,22.5,888.0,998.85,752.31
2016,7,17,14,30,906.0,105.0,4.9,22.0,859.0,1010.75,762.92
2016,7,17,14,45,898.5,102.0,4.95,22.0,824.0,1016.01,768.09
2016,7,17,15,0,891.0,99.0,5.0,22.0,789.0,1017.68,771.01
2016,7,17,15,15,880.0,97.0,4.95,21.5,748.0,1013.4,770.76
2016,7,17,15,30,869.0,95.0,4.9,21.0,707.0,1005.69,768.32
2016,7,17,15,45,855.5,92.0,4.85,20.5,662.5,990.92,761.13
2016,7,17,16,0,842.0,89.0,4.8,20.0,618.0,972.94,751.8
2016,7,17,16,15,823.5,86.5,4.7,19.5,569.5,959.16,745.07
2016,7,17,16,30,805.0,84.0,4.6,19.0,521.0,930.85,728.01
2016,7,17,16,45,783.0,79.5,4.6,18.5,470.5,893.9,705.39
2016,7,17,17,0,761.0,75.0,4.6,18.0,420.0,854.72,680.69
2016,7,17,17,15,728.0,71.0,4.5,17.5,368.5,803.92,646.04
2016,7,17,17,30,695.0,67.0,4.4,17.0,317.0,751.96,609.52
2016,7,17,17,45,651.5,61.5,4.35,16.5,266.5,693.81,567.11
2016,7,17,18,0,608.0,56.0,4.3,16.0,216.0,630.92,518.97
2016,7,17,18,15,539.5,49.0,4.15,15.5,168.5,546.38,450.82
2016,7,17,18,30,471.0,42.0,4.0,15.0,121.0,465.22,382.27
2016,7,17,18,45,359.5,32.5,3.9,14.5,81.0,353.11,283.71
2016,7,17,19,0,248.0,23.0,3.8,14.0,41.0,240.68,135.97
2016,7,17,19,15,124.0,11.5,3.7,13.5,20.5,91.26,0.0
2016,7,17,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,18,5,15,123.5,12.5,3.35,13.0,22.0,10.67,0.0
2016,7,18,5,30,247.0,25.0,3.4,13.0,44.0,20.63,8.46
2016,7,18,5,45,365.5,34.0,3.5,13.5,85.0,27.68,18.18
2016,7,18,6,0,484.0,43.0,3.6,14.0,126.0,34.71,24.98
2016,7,18,6,15,548.5,49.5,3.55,14.5,173.5,39.36,29.42
2016,7,18,6,30,613.0,56.0,3.5,15.0,221.0,43.97,33.63
2016,7,18,6,45,376.0,100.0,3.5,15.5,207.5,72.05,58.48
2016,7,18,7,0,139.0,144.0,3.5,16.0,194.0,104.04,86.32
2016,7,18,7,15,164.0,165.5,3.45,16.5,234.0,117.98,98.01
2016,7,18,7,30,189.0,187.0,3.4,17.0,274.0,131.55,109.18
2016,7,18,7,45,221.0,207.0,3.35,17.5,320.0,144.03,119.23
2016,7,18,8,0,253.0,227.0,3.3,18.0,366.0,147.98,121.93
2016,7,18,8,15,170.0,251.0,3.25,18.5,348.5,167.98,138.13
2016,7,18,8,30,87.0,275.0,3.2,19.0,331.0,189.85,155.61
2016,7,18,8,45,73.0,289.0,3.2,19.5,338.5,198.15,161.69
2016,7,18,9,0,59.0,303.0,3.2,20.0,346.0,206.79,168.05
2016,7,18,9,15,38.0,285.0,3.2,20.5,313.5,203.93,156.54
2016,7,18,9,30,17.0,267.0,3.2,21.0,281.0,209.05,160.48
2016,7,18,9,45,27.0,304.5,3.25,21.5,327.5,226.34,172.83
2016,7,18,10,0,37.0,342.0,3.3,22.0,374.0,258.08,196.37
2016,7,18,10,15,38.5,352.5,3.35,22.5,386.5,272.07,206.57
2016,7,18,10,30,40.0,363.0,3.4,23.0,399.0,286.41,217.06
2016,7,18,10,45,176.0,396.5,3.45,23.5,558.0,364.15,273.46
2016,7,18,11,0,312.0,430.0,3.5,24.0,717.0,458.08,342.15
2016,7,18,11,15,623.5,263.5,3.6,24.0,849.0,518.98,389.1
2016,7,18,11,30,935.0,97.0,3.7,24.0,981.0,610.96,460.79
2016,7,18,11,45,936.0,97.5,3.8,24.0,988.0,659.26,498.77
2016,7,18,12,0,937.0,98.0,3.9,24.0,995.0,706.04,535.03
2016,7,18,12,15,937.0,98.0,3.95,24.0,995.0,750.01,568.39
2016,7,18,12,30,937.0,98.0,4.0,24.0,995.0,791.99,598.5
2016,7,18,12,45,938.0,96.5,4.1,24.0,988.0,831.23,626.09
2016,7,18,13,0,939.0,95.0,4.2,24.0,981.0,868.06,651.95
2016,7,18,13,15,936.5,94.0,4.25,24.0,966.0,899.72,674.02
2016,7,18,13,30,934.0,93.0,4.3,24.0,951.0,928.38,694.09
2016,7,18,13,45,932.0,91.5,4.4,24.0,929.5,953.88,712.34
2016,7,18,14,0,930.0,90.0,4.5,24.0,908.0,976.16,728.49
2016,7,18,14,15,924.5,88.5,4.45,23.5,880.0,991.74,740.97
2016,7,18,14,30,919.0,87.0,4.4,23.0,852.0,1003.83,751.25
2016,7,18,14,45,914.0,84.5,4.4,23.0,818.0,1011.78,757.75
2016,7,18,15,0,909.0,82.0,4.4,23.0,784.0,1016.18,762.06
2016,7,18,15,15,899.5,80.5,4.35,22.5,744.5,1013.67,763.07
2016,7,18,15,30,890.0,79.0,4.3,22.0,705.0,1007.7,761.95
2016,7,18,15,45,879.5,76.0,4.25,22.0,661.0,995.5,755.26
2016,7,18,16,0,869.0,73.0,4.2,22.0,617.0,979.98,746.45
2016,7,18,16,15,853.0,71.0,4.1,21.5,569.5,957.09,733.75
2016,7,18,16,30,837.0,69.0,4.0,21.0,522.0,931.38,719.07
2016,7,18,16,45,817.5,65.5,3.95,21.0,472.5,897.64,697.49
2016,7,18,17,0,798.0,62.0,3.9,21.0,423.0,861.61,674.01
2016,7,18,17,15,768.5,58.5,3.75,20.5,371.5,824.45,649.97
2016,7,18,17,30,739.0,55.0,3.6,20.0,320.0,775.52,616.49
2016,7,18,17,45,699.0,51.0,3.5,19.5,269.5,715.66,573.8
2016,7,18,18,0,659.0,47.0,3.4,19.0,219.0,655.88,529.12
2016,7,18,18,15,595.0,41.5,3.2,18.0,171.0,574.84,466.07
2016,7,18,18,30,531.0,36.0,3.0,17.0,123.0,496.44,401.5
2016,7,18,18,45,423.5,28.0,2.9,16.5,82.5,386.24,305.35
2016,7,18,19,0,316.0,20.0,2.8,16.0,42.0,283.61,150.03
2016,7,18,19,15,158.0,10.0,2.75,15.5,21.0,112.25,0.0
2016,7,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,5,15,171.5,10.5,2.2,12.5,23.0,8.96,0.0
2016,7,19,5,30,343.0,21.0,2.4,13.0,46.0,18.89,6.76
2016,7,19,5,45,449.0,28.5,2.6,13.5,88.0,25.39,16.17
2016,7,19,6,0,555.0,36.0,2.8,14.0,130.0,31.88,22.49
2016,7,19,6,15,617.0,41.0,2.75,14.5,178.5,35.95,26.39
2016,7,19,6,30,679.0,46.0,2.7,15.0,227.0,40.03,30.13
2016,7,19,6,45,394.0,94.5,2.7,15.5,205.0,68.47,55.32
2016,7,19,7,0,109.0,143.0,2.7,16.0,183.0,103.09,85.47
2016,7,19,7,15,213.5,156.0,2.7,16.5,249.0,108.45,89.7
2016,7,19,7,30,318.0,169.0,2.7,17.0,315.0,117.18,96.77
2016,7,19,7,45,307.5,193.5,2.7,18.0,348.0,130.82,107.71
2016,7,19,8,0,297.0,218.0,2.7,19.0,381.0,143.72,117.81
2016,7,19,8,15,307.5,238.5,2.7,19.5,420.0,154.07,125.86
2016,7,19,8,30,318.0,259.0,2.7,20.0,459.0,163.86,133.37
2016,7,19,8,45,263.0,291.0,2.75,20.5,464.5,177.68,144.16
2016,7,19,9,0,208.0,323.0,2.8,21.0,470.0,205.7,166.44
2016,7,19,9,15,569.0,199.5,2.85,21.5,634.0,153.93,99.35
2016,7,19,9,30,930.0,76.0,2.9,22.0,798.0,179.1,97.99
2016,7,19,9,45,931.0,81.5,2.95,22.5,831.0,236.37,142.47
2016,7,19,10,0,932.0,87.0,3.0,23.0,864.0,293.73,190.93
2016,7,19,10,15,937.0,88.0,3.05,23.5,892.0,349.13,239.03
2016,7,19,10,30,942.0,89.0,3.1,24.0,920.0,404.55,286.95
2016,7,19,10,45,944.0,91.0,3.15,24.5,941.0,459.25,333.42
2016,7,19,11,0,946.0,93.0,3.2,25.0,962.0,513.27,378.06
2016,7,19,11,15,948.5,93.5,3.25,25.0,976.5,565.57,420.9
2016,7,19,11,30,951.0,94.0,3.3,25.0,991.0,616.82,461.81
2016,7,19,11,45,952.5,93.5,3.4,25.5,998.5,665.43,499.0
2016,7,19,12,0,954.0,93.0,3.5,26.0,1006.0,712.49,534.09
2016,7,19,12,15,954.0,93.0,3.55,26.0,1005.5,757.16,567.52
2016,7,19,12,30,954.0,93.0,3.6,26.0,1005.0,799.77,597.51
2016,7,19,12,45,944.0,99.0,3.7,26.0,995.0,837.51,623.7
2016,7,19,13,0,934.0,105.0,3.8,26.0,985.0,872.34,647.88
2016,7,19,13,15,931.5,104.0,3.85,26.0,970.0,904.18,669.79
2016,7,19,13,30,929.0,103.0,3.9,26.0,955.0,933.04,689.72
2016,7,19,13,45,926.5,101.0,3.95,26.0,933.5,957.81,706.98
2016,7,19,14,0,924.0,99.0,4.0,26.0,912.0,979.31,722.17
2016,7,19,14,15,918.0,98.0,4.0,26.0,883.0,995.12,733.42
2016,7,19,14,30,912.0,97.0,4.0,26.0,854.0,1007.46,742.54
2016,7,19,14,45,906.0,94.0,4.05,26.0,819.5,1014.11,748.38
2016,7,19,15,0,900.0,91.0,4.1,26.0,785.0,1017.17,752.05
2016,7,19,15,15,889.5,89.0,4.1,25.5,744.5,1013.29,752.47
2016,7,19,15,30,879.0,87.0,4.1,25.0,704.0,1005.94,750.76
2016,7,19,15,45,868.5,83.5,4.1,24.5,660.5,993.39,745.7
2016,7,19,16,0,858.0,80.0,4.1,24.0,617.0,977.54,738.5
2016,7,19,16,15,841.0,77.5,4.05,23.5,569.0,953.3,725.28
2016,7,19,16,30,824.0,75.0,4.0,23.0,521.0,926.28,710.09
2016,7,19,16,45,806.0,70.5,4.0,22.5,471.0,903.93,698.27
2016,7,19,17,0,788.0,66.0,4.0,22.0,421.0,868.04,676.52
2016,7,19,17,15,757.5,62.5,3.9,21.0,369.5,819.7,646.01
2016,7,19,17,30,727.0,59.0,3.8,20.0,318.0,770.11,613.47
2016,7,19,17,45,687.5,54.0,3.7,19.5,268.0,709.58,570.07
2016,7,19,18,0,648.0,49.0,3.6,19.0,218.0,649.07,524.63
2016,7,19,18,15,583.0,43.0,3.35,18.0,170.0,566.82,460.22
2016,7,19,18,30,518.0,37.0,3.1,17.0,122.0,487.22,394.34
2016,7,19,18,45,412.5,28.5,2.9,16.5,81.5,386.75,304.95
2016,7,19,19,0,307.0,20.0,2.7,16.0,41.0,276.28,135.43
2016,7,19,19,15,153.5,10.0,2.6,15.5,20.5,109.22,0.0
2016,7,19,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,20,5,15,173.0,10.0,2.1,12.5,22.5,8.54,0.0
2016,7,20,5,30,346.0,20.0,2.3,13.0,45.0,17.98,5.56
2016,7,20,5,45,448.5,27.5,2.55,14.0,86.5,24.5,15.31
2016,7,20,6,0,551.0,35.0,2.8,15.0,128.0,31.0,21.59
2016,7,20,6,15,613.0,40.0,2.8,15.5,176.0,35.09,25.5
2016,7,20,6,30,675.0,45.0,2.8,16.0,224.0,39.19,29.25
2016,7,20,6,45,716.5,49.0,2.8,16.5,275.5,42.3,31.99
2016,7,20,7,0,758.0,53.0,2.8,17.0,327.0,45.38,34.6
2016,7,20,7,15,787.0,56.0,2.75,17.5,378.5,53.93,41.94
2016,7,20,7,30,816.0,59.0,2.7,18.0,430.0,56.81,44.21
2016,7,20,7,45,837.5,61.0,2.65,19.0,480.5,58.77,45.57
2016,7,20,8,0,859.0,63.0,2.6,20.0,531.0,60.64,46.82
2016,7,20,8,15,875.0,65.5,2.55,20.5,579.5,62.67,48.29
2016,7,20,8,30,891.0,68.0,2.5,21.0,628.0,64.57,49.65
2016,7,20,8,45,903.5,69.5,2.5,22.0,672.5,65.65,50.2
2016,7,20,9,0,916.0,71.0,2.5,23.0,717.0,67.5,51.4
2016,7,20,9,15,925.5,72.5,2.5,23.5,757.5,121.54,62.23
2016,7,20,9,30,935.0,74.0,2.5,24.0,798.0,176.94,95.4
2016,7,20,9,45,931.5,82.5,2.5,25.0,830.5,235.66,140.27
2016,7,20,10,0,928.0,91.0,2.5,26.0,863.0,294.01,188.57
2016,7,20,10,15,934.0,92.0,2.55,26.5,892.0,349.62,236.0
2016,7,20,10,30,940.0,93.0,2.6,27.0,921.0,405.36,283.36
2016,7,20,10,45,945.0,93.0,2.65,27.5,943.5,459.9,328.92
2016,7,20,11,0,950.0,93.0,2.7,28.0,966.0,514.03,372.9
2016,7,20,11,15,953.0,93.5,2.75,28.0,981.0,566.86,415.42
2016,7,20,11,30,956.0,94.0,2.8,28.0,996.0,618.69,456.04
2016,7,20,11,45,959.0,93.5,2.85,28.5,1003.5,668.54,493.25
2016,7,20,12,0,962.0,93.0,2.9,29.0,1011.0,716.95,528.4
2016,7,20,12,15,962.0,93.0,2.95,29.0,1011.5,762.03,561.44
2016,7,20,12,30,962.0,93.0,3.0,29.0,1012.0,805.04,591.08
2016,7,20,12,45,961.5,92.5,3.15,29.5,1004.0,844.93,617.23
2016,7,20,13,0,961.0,92.0,3.3,30.0,996.0,882.27,641.56
2016,7,20,13,15,958.5,91.5,3.4,30.0,981.5,915.16,663.9
2016,7,20,13,30,956.0,91.0,3.5,30.0,967.0,945.0,684.3
2016,7,20,13,45,952.5,90.0,3.6,30.0,945.0,970.26,701.8
2016,7,20,14,0,949.0,89.0,3.7,30.0,923.0,992.18,717.25
2016,7,20,14,15,943.5,88.0,3.75,29.5,894.0,1008.74,730.52
2016,7,20,14,30,938.0,87.0,3.8,29.0,865.0,1021.77,741.72
2016,7,20,14,45,931.0,85.5,3.9,29.0,830.0,1029.18,748.33
2016,7,20,15,0,924.0,84.0,4.0,29.0,795.0,1032.99,752.79
2016,7,20,15,15,914.0,82.0,4.05,28.5,754.5,1029.59,753.93
2016,7,20,15,30,904.0,80.0,4.1,28.0,714.0,1022.65,752.92
2016,7,20,15,45,891.5,78.0,4.15,27.5,669.0,1009.72,748.07
2016,7,20,16,0,879.0,76.0,4.2,27.0,624.0,993.49,741.12
2016,7,20,16,15,862.5,73.5,4.15,26.0,575.5,969.48,729.77
2016,7,20,16,30,846.0,71.0,4.1,25.0,527.0,942.6,716.35
2016,7,20,16,45,824.5,68.0,4.1,24.5,476.0,907.53,695.86
2016,7,20,17,0,803.0,65.0,4.1,24.0,425.0,880.82,680.88
2016,7,20,17,15,772.5,61.5,4.0,23.0,373.0,832.15,650.43
2016,7,20,17,30,742.0,58.0,3.9,22.0,321.0,782.19,617.99
2016,7,20,17,45,699.5,53.5,3.85,21.5,270.0,719.29,573.43
2016,7,20,18,0,657.0,49.0,3.8,21.0,219.0,656.53,526.78
2016,7,20,18,15,591.0,43.0,3.65,20.0,170.5,573.14,462.17
2016,7,20,18,30,525.0,37.0,3.5,19.0,122.0,492.42,395.87
2016,7,20,18,45,415.5,28.5,3.35,18.0,81.0,389.02,304.6
2016,7,20,19,0,306.0,20.0,3.2,17.0,40.0,274.46,121.42
2016,7,20,19,15,153.0,10.0,3.1,16.5,20.0,108.82,0.0
2016,7,20,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,5,15,161.5,10.5,2.5,13.5,21.5,8.96,0.0
2016,7,21,5,30,323.0,21.0,2.7,14.0,43.0,17.37,4.45
2016,7,21,5,45,432.0,29.0,2.95,14.5,84.5,25.88,16.38
2016,7,21,6,0,541.0,37.0,3.2,15.0,126.0,32.79,23.13
2016,7,21,6,15,604.5,42.5,3.2,15.5,175.0,37.22,27.37
2016,7,21,6,30,668.0,48.0,3.2,16.0,224.0,41.65,31.43
2016,7,21,6,45,342.5,87.0,3.25,16.5,178.5,62.91,50.2
2016,7,21,7,0,17.0,126.0,3.3,17.0,133.0,98.17,80.89
2016,7,21,7,15,49.0,155.0,3.3,17.5,177.0,114.5,94.64
2016,7,21,7,30,81.0,184.0,3.3,18.0,221.0,133.45,110.42
2016,7,21,7,45,253.0,186.0,3.3,18.5,320.0,125.73,103.22
2016,7,21,8,0,425.0,188.0,3.3,19.0,419.0,121.1,98.74
2016,7,21,8,15,655.0,130.0,3.3,19.5,523.0,84.88,67.46
2016,7,21,8,30,885.0,72.0,3.3,20.0,627.0,67.07,51.98
2016,7,21,8,45,897.0,73.5,3.3,21.0,671.0,68.07,52.47
2016,7,21,9,0,909.0,75.0,3.3,22.0,715.0,68.97,52.87
2016,7,21,9,15,918.0,76.5,3.3,22.5,755.0,121.91,63.59
2016,7,21,9,30,927.0,78.0,3.3,23.0,795.0,176.94,96.37
2016,7,21,9,45,932.5,80.0,3.35,23.5,829.0,232.74,139.03
2016,7,21,10,0,938.0,82.0,3.4,24.0,863.0,289.07,186.35
2016,7,21,10,15,944.0,83.0,3.4,24.5,891.5,345.17,234.9
2016,7,21,10,30,950.0,84.0,3.4,25.0,920.0,401.39,283.39
2016,7,21,10,45,954.5,84.5,3.45,25.5,942.0,456.56,330.24
2016,7,21,11,0,959.0,85.0,3.5,26.0,964.0,511.25,375.45
2016,7,21,11,15,961.5,85.5,3.6,26.0,979.0,564.23,418.98
2016,7,21,11,30,964.0,86.0,3.7,26.0,994.0,616.12,460.59
2016,7,21,11,45,966.0,86.0,3.8,26.5,1002.0,666.04,498.78
2016,7,21,12,0,968.0,86.0,3.9,27.0,1010.0,714.42,534.84
2016,7,21,12,15,968.5,86.0,4.0,27.0,1010.0,760.01,569.17
2016,7,21,12,30,969.0,86.0,4.1,27.0,1010.0,803.53,599.88
2016,7,21,12,45,958.0,93.0,4.25,27.0,1000.5,841.96,626.75
2016,7,21,13,0,947.0,100.0,4.4,27.0,991.0,877.39,651.57
2016,7,21,13,15,945.0,99.5,4.45,26.5,976.0,910.51,675.72
2016,7,21,13,30,943.0,99.0,4.5,26.0,961.0,940.67,697.97
2016,7,21,13,45,941.0,96.5,4.6,25.5,939.5,965.74,717.37
2016,7,21,14,0,939.0,94.0,4.7,25.0,918.0,987.48,734.89
2016,7,21,14,15,934.0,93.0,4.65,24.5,889.5,1004.5,748.19
2016,7,21,14,30,929.0,92.0,4.6,24.0,861.0,1018.03,759.32
2016,7,21,14,45,925.0,88.5,4.6,24.0,827.5,1026.24,765.98
2016,7,21,15,0,921.0,85.0,4.6,24.0,794.0,1030.81,770.41
2016,7,21,15,15,911.5,83.5,4.5,23.5,753.5,1028.55,771.05
2016,7,21,15,30,902.0,82.0,4.4,23.0,713.0,1022.77,769.88
2016,7,21,15,45,894.0,78.0,4.35,23.0,669.0,1012.0,764.25
