Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,16,0,886.0,74.0,4.3,23.0,625.0,997.77,756.41
2016,7,21,16,15,869.5,71.5,4.15,22.5,576.5,973.66,742.74
2016,7,21,16,30,853.0,69.0,4.0,22.0,528.0,946.64,727.04
2016,7,21,16,45,835.5,65.0,3.9,22.0,477.5,913.94,706.11
2016,7,21,17,0,818.0,61.0,3.8,22.0,427.0,878.79,683.2
2016,7,21,17,15,788.5,57.5,3.65,21.0,375.0,830.98,652.99
2016,7,21,17,30,759.0,54.0,3.5,20.0,323.0,791.72,627.94
2016,7,21,17,45,719.0,49.5,3.4,19.5,271.5,730.58,584.35
2016,7,21,18,0,679.0,45.0,3.3,19.0,220.0,669.49,538.7
2016,7,21,18,15,614.0,40.0,3.05,18.0,171.0,587.75,474.9
2016,7,21,18,30,549.0,35.0,2.8,17.0,122.0,508.61,409.35
2016,7,21,18,45,438.5,27.0,2.6,16.5,81.0,395.68,309.13
2016,7,21,19,0,328.0,19.0,2.4,16.0,40.0,279.78,108.22
2016,7,21,19,15,164.0,9.5,2.35,15.5,20.0,115.52,0.0
2016,7,21,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,22,5,15,167.0,10.0,2.0,13.0,21.0,8.54,0.0
2016,7,22,5,30,334.0,20.0,2.3,14.0,42.0,18.05,4.0
2016,7,22,5,45,441.5,28.0,2.6,15.0,83.5,25.02,15.55
2016,7,22,6,0,549.0,36.0,2.9,16.0,125.0,31.96,22.28
2016,7,22,6,15,613.0,41.0,2.9,16.5,174.0,36.0,26.17
2016,7,22,6,30,677.0,46.0,2.9,17.0,223.0,40.08,29.9
2016,7,22,6,45,720.0,50.0,2.9,17.5,275.0,43.17,32.62
2016,7,22,7,0,763.0,54.0,2.9,18.0,327.0,46.24,35.21
2016,7,22,7,15,792.5,57.5,2.85,18.5,379.5,55.05,42.75
2016,7,22,7,30,822.0,61.0,2.8,19.0,432.0,58.28,45.32
2016,7,22,7,45,844.5,63.0,2.8,20.0,483.5,60.26,46.67
2016,7,22,8,0,867.0,65.0,2.8,21.0,535.0,62.13,47.91
2016,7,22,8,15,883.5,67.5,2.8,21.5,584.0,64.15,49.37
2016,7,22,8,30,900.0,70.0,2.8,22.0,633.0,66.05,50.71
2016,7,22,8,45,912.5,72.0,2.85,23.0,678.0,67.43,51.5
2016,7,22,9,0,925.0,74.0,2.9,24.0,723.0,68.7,52.2
2016,7,22,9,15,935.0,75.5,2.9,24.5,764.0,120.94,62.29
2016,7,22,9,30,945.0,77.0,2.9,25.0,805.0,177.1,95.05
2016,7,22,9,45,940.5,85.5,2.95,26.0,838.0,236.38,139.9
2016,7,22,10,0,936.0,94.0,3.0,27.0,871.0,295.17,188.4
2016,7,22,10,15,942.0,95.0,3.0,27.5,900.0,351.4,236.23
2016,7,22,10,30,948.0,96.0,3.0,28.0,929.0,407.76,284.02
2016,7,22,10,45,953.5,96.5,3.05,28.5,952.0,463.49,330.47
2016,7,22,11,0,959.0,97.0,3.1,29.0,975.0,518.85,375.38
2016,7,22,11,15,961.5,97.5,3.1,29.5,990.0,572.11,417.29
2016,7,22,11,30,964.0,98.0,3.1,30.0,1005.0,624.3,457.05
2016,7,22,11,45,966.5,98.0,3.15,30.5,1013.0,674.84,494.57
2016,7,22,12,0,969.0,98.0,3.2,31.0,1021.0,723.9,529.98
2016,7,22,12,15,968.5,98.0,3.25,31.0,1020.5,769.19,563.02
2016,7,22,12,30,968.0,98.0,3.3,31.0,1020.0,812.35,592.8
2016,7,22,12,45,965.5,98.0,3.35,31.5,1011.5,851.59,617.8
2016,7,22,13,0,963.0,98.0,3.4,32.0,1003.0,888.15,640.84
2016,7,22,13,15,960.0,97.5,3.45,32.0,987.5,920.94,662.66
2016,7,22,13,30,957.0,97.0,3.5,32.0,972.0,950.66,682.49
2016,7,22,13,45,953.0,96.0,3.55,32.0,949.0,975.76,699.41
2016,7,22,14,0,949.0,95.0,3.6,32.0,926.0,997.48,714.27
2016,7,22,14,15,943.0,93.5,3.6,31.5,896.5,1013.29,726.62
2016,7,22,14,30,937.0,92.0,3.6,31.0,867.0,1025.49,736.86
2016,7,22,14,45,929.0,90.5,3.65,31.0,831.5,1032.11,742.58
2016,7,22,15,0,921.0,89.0,3.7,31.0,796.0,1035.08,746.17
2016,7,22,15,15,910.5,87.0,3.7,30.5,755.0,1031.36,746.8
2016,7,22,15,30,900.0,85.0,3.7,30.0,714.0,1024.07,745.32
2016,7,22,15,45,886.5,83.0,3.7,29.5,668.5,1010.3,739.74
2016,7,22,16,0,873.0,81.0,3.7,29.0,623.0,993.25,732.11
2016,7,22,16,15,855.5,78.5,3.65,28.5,574.0,968.46,719.01
2016,7,22,16,30,838.0,76.0,3.6,28.0,525.0,940.83,703.94
2016,7,22,16,45,815.0,72.5,3.6,27.5,474.0,914.82,690.1
2016,7,22,17,0,792.0,69.0,3.6,27.0,423.0,875.39,666.62
2016,7,22,17,15,760.5,65.5,3.45,26.0,370.5,826.02,636.0
2016,7,22,17,30,729.0,62.0,3.3,25.0,318.0,775.37,603.33
2016,7,22,17,45,683.0,57.0,3.2,24.0,266.0,708.97,557.8
2016,7,22,18,0,637.0,52.0,3.1,23.0,214.0,642.86,510.07
2016,7,22,18,15,567.0,45.5,2.9,22.0,165.5,563.17,448.72
2016,7,22,18,30,497.0,39.0,2.7,21.0,117.0,480.86,381.69
2016,7,22,18,45,377.0,29.5,2.5,20.0,76.5,362.01,278.56
2016,7,22,19,0,257.0,20.0,2.3,19.0,36.0,237.75,73.75
2016,7,22,19,15,128.5,10.0,2.3,18.0,18.0,92.62,0.0
2016,7,22,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,5,15,140.5,10.5,1.45,13.5,19.5,8.96,0.0
2016,7,23,5,30,281.0,21.0,1.6,14.0,39.0,17.39,2.67
2016,7,23,5,45,398.0,29.5,1.75,15.0,80.0,24.16,14.77
2016,7,23,6,0,515.0,38.0,1.9,16.0,121.0,30.91,21.36
2016,7,23,6,15,582.5,44.0,1.75,17.0,170.0,38.46,28.28
2016,7,23,6,30,650.0,50.0,1.6,18.0,219.0,43.26,32.58
2016,7,23,6,45,697.0,54.5,1.5,19.0,271.0,46.62,35.45
2016,7,23,7,0,744.0,59.0,1.4,20.0,323.0,49.96,38.17
2016,7,23,7,15,775.0,62.5,1.35,21.0,375.5,52.31,39.94
2016,7,23,7,30,806.0,66.0,1.3,22.0,428.0,54.61,41.61
2016,7,23,7,45,829.0,68.5,1.3,23.5,479.5,63.83,49.03
2016,7,23,8,0,852.0,71.0,1.3,25.0,531.0,65.97,50.32
2016,7,23,8,15,869.0,73.5,1.45,26.0,580.0,67.89,51.54
2016,7,23,8,30,886.0,76.0,1.6,27.0,629.0,69.68,52.64
2016,7,23,8,45,898.5,78.0,1.75,28.0,674.0,70.96,53.3
2016,7,23,9,0,911.0,80.0,1.9,29.0,719.0,72.11,53.87
2016,7,23,9,15,921.0,82.0,2.05,30.0,759.5,122.37,62.87
2016,7,23,9,30,931.0,84.0,2.2,31.0,800.0,178.22,94.14
2016,7,23,9,45,938.5,85.0,2.35,32.0,835.0,234.19,134.68
2016,7,23,10,0,946.0,86.0,2.5,33.0,870.0,290.87,179.94
2016,7,23,10,15,951.5,87.0,2.6,33.5,899.0,347.47,226.96
2016,7,23,10,30,957.0,88.0,2.7,34.0,928.0,404.13,273.94
2016,7,23,10,45,960.0,89.5,2.85,35.0,950.0,459.99,318.93
2016,7,23,11,0,963.0,91.0,3.0,36.0,972.0,515.24,362.07
2016,7,23,11,15,965.5,91.5,3.05,36.0,987.0,568.67,403.92
2016,7,23,11,30,968.0,92.0,3.1,36.0,1002.0,621.02,443.85
2016,7,23,11,45,968.5,93.0,3.2,36.5,1009.0,671.26,480.45
2016,7,23,12,0,969.0,94.0,3.3,37.0,1016.0,719.86,514.91
2016,7,23,12,15,969.0,94.0,3.4,37.0,1016.0,765.47,547.66
2016,7,23,12,30,969.0,94.0,3.5,37.0,1016.0,808.97,577.19
2016,7,23,12,45,959.5,99.0,3.6,37.0,1006.0,847.09,602.4
2016,7,23,13,0,950.0,104.0,3.7,37.0,996.0,882.25,625.67
2016,7,23,13,15,947.5,103.5,3.75,36.5,981.0,915.26,648.64
2016,7,23,13,30,945.0,103.0,3.8,36.0,966.0,945.25,669.78
2016,7,23,13,45,944.5,100.0,3.85,36.0,944.5,971.47,687.21
2016,7,23,14,0,944.0,97.0,3.9,36.0,923.0,994.38,702.64
2016,7,23,14,15,938.5,96.0,3.9,35.5,894.5,1011.18,715.5
2016,7,23,14,30,933.0,95.0,3.9,35.0,866.0,1024.44,726.33
2016,7,23,14,45,928.0,92.0,3.95,35.0,831.0,1032.43,732.82
2016,7,23,15,0,923.0,89.0,4.0,35.0,796.0,1036.75,737.2
2016,7,23,15,15,913.0,87.5,3.95,34.5,755.5,1034.15,738.24
2016,7,23,15,30,903.0,86.0,3.9,34.0,715.0,1028.02,737.22
2016,7,23,15,45,891.0,83.0,3.9,33.5,670.0,1014.58,731.97
2016,7,23,16,0,879.0,80.0,3.9,33.0,625.0,997.77,724.65
2016,7,23,16,15,862.0,77.5,3.8,32.0,576.0,973.41,713.22
2016,7,23,16,30,845.0,75.0,3.7,31.0,527.0,946.17,699.77
2016,7,23,16,45,822.0,72.0,3.65,30.5,475.5,920.7,686.19
2016,7,23,17,0,799.0,69.0,3.6,30.0,424.0,881.82,663.15
2016,7,23,17,15,767.5,65.0,3.45,28.5,371.5,831.61,633.67
2016,7,23,17,30,736.0,61.0,3.3,27.0,319.0,780.11,601.97
2016,7,23,17,45,690.0,56.5,3.15,26.0,266.5,714.19,556.98
2016,7,23,18,0,644.0,52.0,3.0,25.0,214.0,648.49,509.77
2016,7,23,18,15,573.0,45.5,2.85,24.0,165.5,567.89,448.41
2016,7,23,18,30,502.0,39.0,2.7,23.0,117.0,484.6,381.18
2016,7,23,18,45,380.5,29.5,2.55,22.0,76.0,364.55,277.03
2016,7,23,19,0,259.0,20.0,2.4,21.0,35.0,237.75,52.94
2016,7,23,19,15,129.5,10.0,2.45,20.0,17.5,93.19,0.0
2016,7,23,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,5,15,126.0,10.5,2.4,14.5,18.0,8.96,0.0
2016,7,24,5,30,252.0,21.0,2.5,15.0,36.0,17.39,1.45
2016,7,24,5,45,369.5,30.5,2.6,15.5,76.5,24.98,15.32
2016,7,24,6,0,487.0,40.0,2.7,16.0,117.0,32.5,22.7
2016,7,24,6,15,557.5,46.5,2.65,17.0,165.5,37.25,27.18
2016,7,24,6,30,628.0,53.0,2.6,18.0,214.0,45.69,34.7
2016,7,24,6,45,675.5,57.5,2.6,19.0,266.0,48.92,37.45
2016,7,24,7,0,723.0,62.0,2.6,20.0,318.0,52.14,40.06
2016,7,24,7,15,755.5,66.0,2.6,20.5,370.5,54.77,42.15
2016,7,24,7,30,788.0,70.0,2.6,21.0,423.0,57.33,44.14
2016,7,24,7,45,812.0,73.0,2.65,22.0,474.5,58.99,45.21
2016,7,24,8,0,836.0,76.0,2.7,23.0,526.0,69.06,53.4
2016,7,24,8,15,853.5,79.0,2.7,24.0,575.0,71.22,54.81
2016,7,24,8,30,871.0,82.0,2.7,25.0,624.0,73.25,56.1
2016,7,24,8,45,884.5,84.0,2.7,26.0,669.5,74.43,56.67
2016,7,24,9,0,898.0,86.0,2.7,27.0,715.0,75.49,57.15
2016,7,24,9,15,908.5,88.0,2.65,27.5,756.0,123.58,65.47
2016,7,24,9,30,919.0,90.0,2.6,28.0,797.0,178.94,96.59
2016,7,24,9,45,925.0,93.0,2.6,29.0,831.5,235.41,137.85
2016,7,24,10,0,931.0,96.0,2.6,30.0,866.0,292.47,183.78
2016,7,24,10,15,937.5,97.0,2.6,30.5,895.5,348.74,230.87
2016,7,24,10,30,944.0,98.0,2.6,31.0,925.0,405.2,278.0
2016,7,24,10,45,947.0,100.0,2.65,32.0,947.0,460.92,323.12
2016,7,24,11,0,950.0,102.0,2.7,33.0,969.0,516.06,366.35
2016,7,24,11,15,953.0,102.5,2.75,33.5,984.0,569.34,407.55
2016,7,24,11,30,956.0,103.0,2.8,34.0,999.0,621.62,446.73
2016,7,24,11,45,955.5,104.5,2.85,34.5,1006.5,671.33,482.92
2016,7,24,12,0,955.0,106.0,2.9,35.0,1014.0,719.37,516.91
2016,7,24,12,15,955.0,106.0,2.9,35.0,1013.5,764.7,549.08
2016,7,24,12,30,955.0,106.0,2.9,35.0,1013.0,807.98,578.37
2016,7,24,12,45,945.0,111.0,2.9,35.5,1003.0,845.46,601.37
2016,7,24,13,0,935.0,116.0,2.9,36.0,993.0,879.98,622.29
2016,7,24,13,15,932.0,115.0,2.95,36.0,977.0,911.98,643.13
2016,7,24,13,30,929.0,114.0,3.0,36.0,961.0,940.96,662.07
2016,7,24,13,45,924.0,113.0,3.1,36.0,938.5,964.95,678.3
2016,7,24,14,0,919.0,112.0,3.2,36.0,916.0,985.58,692.55
2016,7,24,14,15,912.0,110.5,3.25,35.5,886.0,1000.36,704.38
2016,7,24,14,30,905.0,109.0,3.3,35.0,856.0,1011.6,714.2
2016,7,24,14,45,897.0,107.0,3.35,35.0,820.5,1017.75,719.54
2016,7,24,15,0,889.0,105.0,3.4,35.0,785.0,1020.33,722.84
2016,7,24,15,15,877.0,103.0,3.45,34.0,743.5,1015.36,724.51
2016,7,24,15,30,865.0,101.0,3.5,33.0,702.0,1006.91,724.14
2016,7,24,15,45,851.0,97.5,3.55,32.5,656.5,991.32,717.78
2016,7,24,16,0,837.0,94.0,3.6,32.0,611.0,984.41,717.17
2016,7,24,16,15,817.0,91.0,3.6,31.0,562.0,956.92,704.1
2016,7,24,16,30,797.0,88.0,3.6,30.0,513.0,926.6,689.05
2016,7,24,16,45,771.5,84.0,3.6,29.5,461.5,887.05,666.0
2016,7,24,17,0,746.0,80.0,3.6,29.0,410.0,845.33,640.95
2016,7,24,17,15,711.0,75.0,3.55,27.5,357.5,791.61,608.84
2016,7,24,17,30,676.0,70.0,3.5,26.0,305.0,743.12,579.04
2016,7,24,17,45,625.0,64.0,3.45,25.0,254.0,672.98,530.45
2016,7,24,18,0,574.0,58.0,3.4,24.0,203.0,603.79,480.02
2016,7,24,18,15,499.5,50.0,3.35,22.5,155.0,514.18,411.7
2016,7,24,18,30,425.0,42.0,3.3,21.0,107.0,428.42,342.17
2016,7,24,18,45,306.0,30.5,3.25,20.0,68.5,310.74,237.92
2016,7,24,19,0,187.0,19.0,3.2,19.0,30.0,185.25,21.19
2016,7,24,19,15,93.5,9.5,3.2,18.5,15.0,69.17,0.0
2016,7,24,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,5,15,80.0,10.0,2.6,13.5,15.0,8.54,0.0
2016,7,25,5,30,160.0,20.0,2.7,14.0,30.0,15.61,0.0
2016,7,25,5,45,265.5,33.5,2.85,14.5,67.5,27.35,17.28
2016,7,25,6,0,371.0,47.0,3.0,15.0,105.0,38.02,27.58
2016,7,25,6,15,443.5,57.5,3.0,15.5,152.0,45.69,34.78
2016,7,25,6,30,516.0,68.0,3.0,16.0,199.0,53.15,41.57
2016,7,25,6,45,566.0,76.0,3.0,17.0,250.0,58.22,45.96
2016,7,25,7,0,616.0,84.0,3.0,18.0,301.0,63.14,50.04
2016,7,25,7,15,653.5,90.5,2.95,18.5,353.0,66.65,52.87
2016,7,25,7,30,691.0,97.0,2.9,19.0,405.0,70.01,55.51
2016,7,25,7,45,714.0,103.5,2.9,20.0,455.0,73.02,57.67
2016,7,25,8,0,737.0,110.0,2.9,21.0,505.0,75.82,59.63
2016,7,25,8,15,758.5,114.5,2.9,22.0,554.0,77.13,60.28
2016,7,25,8,30,780.0,119.0,2.9,23.0,603.0,86.13,67.41
2016,7,25,8,45,789.0,126.0,2.95,24.0,646.5,88.81,69.16
2016,7,25,9,0,798.0,133.0,3.0,25.0,690.0,91.21,70.68
2016,7,25,9,15,811.0,136.0,3.0,25.5,730.5,134.35,77.82
2016,7,25,9,30,824.0,139.0,3.0,26.0,771.0,186.52,107.29
2016,7,25,9,45,847.5,134.5,3.0,27.0,810.5,237.46,143.75
2016,7,25,10,0,871.0,130.0,3.0,28.0,850.0,298.21,191.77
2016,7,25,10,15,878.5,131.5,3.0,28.5,879.0,352.31,237.16
2016,7,25,10,30,886.0,133.0,3.0,29.0,908.0,406.76,282.82
2016,7,25,10,45,892.0,133.5,3.05,30.0,931.0,460.12,326.31
2016,7,25,11,0,898.0,134.0,3.1,31.0,954.0,513.25,368.31
2016,7,25,11,15,901.5,135.0,3.15,31.5,969.0,565.05,408.75
2016,7,25,11,30,905.0,136.0,3.2,32.0,984.0,616.03,447.36
2016,7,25,11,45,909.5,134.5,3.25,32.5,992.5,664.81,483.33
2016,7,25,12,0,914.0,133.0,3.3,33.0,1001.0,712.4,517.49
2016,7,25,12,15,914.0,133.0,3.35,33.0,1001.0,756.61,549.55
2016,7,25,12,30,914.0,133.0,3.4,33.0,1001.0,798.9,579.72
2016,7,25,12,45,911.5,133.5,3.45,33.5,992.5,837.51,604.24
2016,7,25,13,0,909.0,134.0,3.5,34.0,984.0,873.63,626.93
2016,7,25,13,15,905.5,133.0,3.55,34.0,968.5,904.88,647.67
2016,7,25,13,30,902.0,132.0,3.6,34.0,953.0,933.16,666.52
2016,7,25,13,45,898.5,130.0,3.65,34.0,931.0,957.38,682.83
2016,7,25,14,0,895.0,128.0,3.7,34.0,909.0,978.34,697.16
2016,7,25,14,15,887.5,126.5,3.75,33.5,879.5,992.62,708.8
2016,7,25,14,30,880.0,125.0,3.8,33.0,850.0,1003.39,718.43
2016,7,25,14,45,874.5,120.5,3.85,33.0,815.0,1009.5,723.79
2016,7,25,15,0,869.0,116.0,3.9,33.0,780.0,1012.03,727.05
2016,7,25,15,15,857.0,113.5,3.9,32.5,739.0,1006.66,726.56
2016,7,25,15,30,845.0,111.0,3.9,32.0,698.0,1010.48,732.25
2016,7,25,15,45,835.5,105.5,3.9,31.5,653.5,997.19,726.88
2016,7,25,16,0,826.0,100.0,3.9,31.0,609.0,980.49,719.46
2016,7,25,16,15,806.0,96.5,3.85,30.0,560.0,952.52,705.67
2016,7,25,16,30,786.0,93.0,3.8,29.0,511.0,921.71,689.8
2016,7,25,16,45,766.0,87.0,3.75,28.5,460.5,885.17,668.33
2016,7,25,17,0,746.0,81.0,3.7,28.0,410.0,846.28,644.77
2016,7,25,17,15,710.5,76.0,3.6,27.0,357.5,792.06,610.66
2016,7,25,17,30,675.0,71.0,3.5,26.0,305.0,743.38,579.26
2016,7,25,17,45,630.5,64.5,3.4,25.0,254.0,678.28,534.15
2016,7,25,18,0,586.0,58.0,3.3,24.0,203.0,613.72,487.02
2016,7,25,18,15,511.0,49.5,3.15,23.0,155.0,522.65,416.62
2016,7,25,18,30,436.0,41.0,3.0,22.0,107.0,435.51,345.37
2016,7,25,18,45,318.0,30.0,2.85,21.0,68.5,318.9,241.23
2016,7,25,19,0,200.0,19.0,2.7,20.0,30.0,192.85,0.0
2016,7,25,19,15,100.0,9.5,2.65,19.5,15.0,73.34,0.0
2016,7,25,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,5,15,90.0,10.0,1.2,15.0,15.0,8.54,0.0
2016,7,26,5,30,180.0,20.0,1.4,16.0,30.0,16.47,0.0
2016,7,26,5,45,291.0,32.5,1.65,17.0,68.5,26.61,16.37
2016,7,26,6,0,402.0,45.0,1.9,18.0,107.0,36.5,25.89
2016,7,26,6,15,475.0,54.0,1.8,19.0,154.0,43.01,31.93
2016,7,26,6,30,548.0,63.0,1.7,20.0,201.0,49.4,37.62
2016,7,26,6,45,598.0,70.0,1.6,21.0,252.0,53.89,41.45
2016,7,26,7,0,648.0,77.0,1.5,22.0,303.0,58.26,45.02
2016,7,26,7,15,684.0,82.5,1.4,23.0,355.0,61.27,47.29
2016,7,26,7,30,720.0,88.0,1.3,24.0,407.0,64.17,49.4
2016,7,26,7,45,745.5,92.5,1.25,25.5,458.0,72.32,55.76
2016,7,26,8,0,771.0,97.0,1.2,27.0,509.0,74.39,56.92
2016,7,26,8,15,791.0,101.0,1.15,28.0,558.0,75.91,57.73
2016,7,26,8,30,811.0,105.0,1.1,29.0,607.0,77.31,58.44
2016,7,26,8,45,825.5,108.0,1.1,30.5,651.5,77.85,58.31
2016,7,26,9,0,840.0,111.0,1.1,32.0,696.0,78.3,58.13
2016,7,26,9,15,852.0,113.5,1.1,33.0,737.0,131.75,72.66
2016,7,26,9,30,864.0,116.0,1.1,34.0,778.0,184.92,100.64
2016,7,26,9,45,873.0,118.0,1.1,35.0,813.0,238.68,137.9
2016,7,26,10,0,882.0,120.0,1.1,36.0,848.0,293.36,179.8
2016,7,26,10,15,889.0,121.5,1.1,36.5,877.0,347.85,223.3
2016,7,26,10,30,896.0,123.0,1.1,37.0,906.0,402.64,266.84
2016,7,26,10,45,902.0,123.5,1.1,38.0,928.5,456.45,308.13
2016,7,26,11,0,908.0,124.0,1.1,39.0,951.0,510.02,347.78
2016,7,26,11,15,911.0,125.0,1.2,39.0,966.0,561.99,387.03
2016,7,26,11,30,914.0,126.0,1.3,39.0,981.0,613.06,424.66
2016,7,26,11,45,917.0,125.0,1.45,39.5,989.0,661.58,459.09
2016,7,26,12,0,920.0,124.0,1.6,40.0,997.0,708.75,491.76
2016,7,26,12,15,920.0,124.0,1.75,40.0,996.5,753.08,522.92
2016,7,26,12,30,920.0,124.0,1.9,40.0,996.0,795.44,552.14
2016,7,26,12,45,914.0,126.5,2.05,40.5,987.0,833.05,575.49
2016,7,26,13,0,908.0,129.0,2.2,41.0,978.0,867.97,597.07
2016,7,26,13,15,904.5,128.0,2.3,41.0,962.5,899.09,617.15
2016,7,26,13,30,901.0,127.0,2.4,41.0,947.0,927.22,635.47
2016,7,26,13,45,898.0,125.0,2.5,41.0,925.0,951.75,651.67
2016,7,26,14,0,895.0,123.0,2.6,41.0,903.0,973.05,666.02
2016,7,26,14,15,888.0,121.0,2.65,40.5,873.5,987.19,677.17
2016,7,26,14,30,881.0,119.0,2.7,40.0,844.0,997.82,686.41
2016,7,26,14,45,873.5,116.0,2.75,40.0,809.0,1003.39,691.31
2016,7,26,15,0,866.0,113.0,2.8,40.0,774.0,1005.41,694.22
2016,7,26,15,15,854.0,110.5,2.8,39.5,733.0,999.95,693.78
2016,7,26,15,30,842.0,108.0,2.8,39.0,692.0,1003.54,699.13
2016,7,26,15,45,828.0,104.5,2.85,38.5,646.5,988.06,693.13
2016,7,26,16,0,814.0,101.0,2.9,38.0,601.0,969.3,685.24
2016,7,26,16,15,793.5,97.5,2.9,37.5,552.0,940.93,670.79
2016,7,26,16,30,773.0,94.0,2.9,37.0,503.0,909.76,654.42
2016,7,26,16,45,747.5,89.0,2.9,36.5,452.0,869.3,631.64
2016,7,26,17,0,722.0,84.0,2.9,36.0,401.0,832.67,610.9
2016,7,26,17,15,685.5,79.0,2.75,34.5,349.0,778.57,579.1
2016,7,26,17,30,649.0,74.0,2.6,33.0,297.0,723.67,545.41
2016,7,26,17,45,599.0,67.0,2.5,32.0,246.5,653.76,498.44
2016,7,26,18,0,549.0,60.0,2.4,31.0,196.0,584.76,449.65
2016,7,26,18,15,473.5,51.0,2.05,29.5,148.5,493.84,381.67
2016,7,26,18,30,398.0,42.0,1.7,28.0,101.0,406.93,312.96
2016,7,26,18,45,282.0,30.0,1.4,26.5,63.5,292.26,212.93
2016,7,26,19,0,166.0,18.0,1.1,25.0,26.0,166.78,0.0
2016,7,26,19,15,83.0,9.0,1.1,24.5,13.0,61.76,0.0
2016,7,26,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,5,15,42.0,8.0,2.0,18.5,10.5,6.83,0.0
2016,7,27,5,30,84.0,16.0,2.1,19.0,21.0,12.42,0.0
2016,7,27,5,45,169.0,33.0,2.25,19.5,55.0,25.36,15.01
2016,7,27,6,0,254.0,50.0,2.4,20.0,89.0,38.03,26.93
2016,7,27,6,15,320.5,64.0,2.3,21.0,132.0,48.14,36.04
2016,7,27,6,30,387.0,78.0,2.2,22.0,175.0,57.99,44.69
2016,7,27,6,45,445.0,87.5,2.15,23.0,223.5,64.39,50.11
2016,7,27,7,0,503.0,97.0,2.1,24.0,272.0,72.23,56.57
2016,7,27,7,15,541.0,105.0,2.05,25.0,321.0,76.32,59.67
2016,7,27,7,30,579.0,113.0,2.0,26.0,370.0,80.23,62.51
2016,7,27,7,45,615.0,118.0,2.0,27.0,419.5,81.8,63.34
2016,7,27,8,0,651.0,123.0,2.0,28.0,469.0,83.31,64.1
2016,7,27,8,15,673.5,128.0,2.0,29.0,516.0,84.51,64.6
2016,7,27,8,30,696.0,133.0,2.0,30.0,563.0,85.59,64.99
2016,7,27,8,45,717.5,135.5,2.0,31.0,607.5,85.02,64.06
2016,7,27,9,0,739.0,138.0,2.0,32.0,652.0,84.44,63.14
2016,7,27,9,15,753.0,141.5,2.0,33.0,691.5,131.2,75.52
2016,7,27,9,30,767.0,145.0,2.0,34.0,731.0,180.65,101.71
2016,7,27,9,45,760.0,157.0,2.05,35.0,760.0,233.85,139.47
2016,7,27,10,0,753.0,169.0,2.1,36.0,789.0,286.52,180.38
2016,7,27,10,15,761.5,171.5,2.15,36.5,817.5,336.61,220.45
2016,7,27,10,30,770.0,174.0,2.2,37.0,846.0,387.45,261.11
2016,7,27,10,45,779.5,174.0,2.25,38.0,868.5,437.53,299.94
2016,7,27,11,0,789.0,174.0,2.3,39.0,891.0,488.04,337.95
2016,7,27,11,15,793.0,175.0,2.4,39.0,906.0,536.72,375.21
2016,7,27,11,30,797.0,176.0,2.5,39.0,921.0,584.9,411.23
2016,7,27,11,45,804.0,173.5,2.65,39.5,930.0,631.54,444.7
2016,7,27,12,0,811.0,171.0,2.8,40.0,939.0,677.44,476.86
2016,7,27,12,15,811.0,171.0,2.9,40.0,939.0,719.49,506.57
2016,7,27,12,30,811.0,171.0,3.0,40.0,939.0,759.81,534.66
2016,7,27,12,45,822.5,162.5,3.1,40.0,935.5,799.78,562.41
2016,7,27,13,0,834.0,154.0,3.2,40.0,932.0,837.92,587.44
2016,7,27,13,15,830.5,153.0,3.3,39.5,917.0,868.18,608.64
2016,7,27,13,30,827.0,152.0,3.4,39.0,902.0,895.55,628.17
2016,7,27,13,45,826.0,147.5,3.55,39.0,881.5,918.73,644.14
2016,7,27,14,0,825.0,143.0,3.7,39.0,861.0,938.77,658.24
2016,7,27,14,15,817.0,141.5,3.75,38.5,832.0,951.99,669.01
2016,7,27,14,30,809.0,140.0,3.8,38.0,803.0,961.81,677.84
2016,7,27,14,45,804.5,134.5,3.9,38.0,770.0,967.35,683.01
2016,7,27,15,0,800.0,129.0,4.0,38.0,737.0,969.44,686.16
2016,7,27,15,15,786.5,126.0,4.0,37.0,697.0,961.86,685.6
2016,7,27,15,30,773.0,123.0,4.0,36.0,657.0,950.92,683.01
2016,7,27,15,45,762.5,116.5,4.0,35.5,614.0,935.73,676.33
2016,7,27,16,0,752.0,110.0,4.0,35.0,571.0,917.34,667.59
2016,7,27,16,15,730.0,106.0,3.95,34.0,523.5,887.38,652.21
2016,7,27,16,30,708.0,102.0,3.9,33.0,476.0,861.23,639.21
2016,7,27,16,45,687.0,95.0,3.85,32.5,427.5,823.83,616.91
2016,7,27,17,0,666.0,88.0,3.8,32.0,379.0,784.4,592.75
2016,7,27,17,15,629.0,82.5,3.65,30.5,329.0,730.37,559.42
2016,7,27,17,30,592.0,77.0,3.5,29.0,279.0,675.71,524.23
2016,7,27,17,45,547.0,68.5,3.4,28.0,231.0,609.79,478.06
2016,7,27,18,0,502.0,60.0,3.3,27.0,183.0,544.65,430.07
2016,7,27,18,15,428.0,51.0,3.15,26.0,138.5,456.6,361.69
2016,7,27,18,30,354.0,42.0,3.0,25.0,94.0,372.54,292.84
2016,7,27,18,45,249.0,29.5,2.9,24.0,59.0,267.34,196.31
2016,7,27,19,0,144.0,17.0,2.8,23.0,24.0,149.09,0.0
2016,7,27,19,15,72.0,8.5,2.75,22.5,12.0,54.11,0.0
2016,7,27,19,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,5,15,89.0,9.0,2.3,15.5,13.5,7.68,0.0
2016,7,28,5,30,178.0,18.0,2.3,16.0,27.0,14.78,0.0
2016,7,28,5,45,288.5,29.0,2.3,16.5,63.5,23.64,13.69
2016,7,28,6,0,399.0,40.0,2.3,17.0,100.0,32.32,22.33
2016,7,28,6,15,471.0,48.0,2.25,18.0,145.5,38.15,27.79
2016,7,28,6,30,543.0,56.0,2.2,19.0,191.0,43.89,32.94
2016,7,28,6,45,591.5,62.5,2.2,20.0,240.5,48.18,36.64
2016,7,28,7,0,640.0,69.0,2.2,21.0,290.0,52.37,40.1
2016,7,28,7,15,674.5,73.5,2.15,22.0,340.0,54.86,41.98
2016,7,28,7,30,709.0,78.0,2.1,23.0,390.0,62.46,48.18
2016,7,28,7,45,734.0,82.0,2.1,24.0,439.5,64.53,49.55
2016,7,28,8,0,759.0,86.0,2.1,25.0,489.0,66.5,50.82
2016,7,28,8,15,778.0,89.5,2.1,26.0,536.0,67.93,51.62
2016,7,28,8,30,797.0,93.0,2.1,27.0,583.0,69.26,52.34
2016,7,28,8,45,811.0,96.0,2.1,28.0,627.0,70.08,52.62
2016,7,28,9,0,825.0,99.0,2.1,29.0,671.0,81.83,61.86
2016,7,28,9,15,836.0,101.0,2.15,30.0,710.0,120.37,66.57
2016,7,28,9,30,847.0,103.0,2.2,31.0,749.0,172.14,93.65
2016,7,28,9,45,856.5,104.5,2.25,32.0,783.5,224.65,130.6
2016,7,28,10,0,866.0,106.0,2.3,33.0,818.0,278.13,172.63
2016,7,28,10,15,872.5,107.0,2.4,33.5,846.0,331.18,216.45
2016,7,28,10,30,879.0,108.0,2.5,34.0,874.0,384.47,260.54
2016,7,28,10,45,881.0,110.5,2.6,34.5,894.5,437.01,303.45
2016,7,28,11,0,883.0,113.0,2.7,35.0,915.0,488.96,344.8
2016,7,28,11,15,886.0,114.0,2.8,35.5,929.5,539.58,383.99
2016,7,28,11,30,889.0,115.0,2.9,36.0,944.0,589.32,421.38
2016,7,28,11,45,887.5,117.0,3.05,36.5,950.5,636.03,455.76
2016,7,28,12,0,886.0,119.0,3.2,37.0,957.0,681.13,488.13
2016,7,28,12,15,885.5,119.0,3.3,37.0,956.5,723.57,518.86
2016,7,28,12,30,885.0,119.0,3.4,37.0,956.0,764.08,547.64
2016,7,28,12,45,877.5,122.5,3.5,37.0,946.0,799.95,571.61
2016,7,28,13,0,870.0,126.0,3.6,37.0,936.0,833.15,593.81
2016,7,28,13,15,866.5,125.0,3.65,36.5,921.0,862.95,614.85
2016,7,28,13,30,863.0,124.0,3.7,36.0,906.0,889.88,634.14
2016,7,28,13,45,857.0,123.0,3.75,36.0,884.0,911.53,648.82
2016,7,28,14,0,851.0,122.0,3.8,36.0,862.0,929.97,661.55
2016,7,28,14,15,843.5,120.5,3.85,35.5,833.0,943.22,672.47
2016,7,28,14,30,836.0,119.0,3.9,35.0,804.0,953.11,681.43
2016,7,28,14,45,827.5,116.5,3.95,35.0,769.5,957.6,685.7
2016,7,28,15,0,819.0,114.0,4.0,35.0,735.0,958.72,687.96
2016,7,28,15,15,806.5,111.5,3.95,34.5,695.5,964.95,694.6
2016,7,28,15,30,794.0,109.0,3.9,34.0,656.0,955.47,691.14
2016,7,28,15,45,780.0,105.0,3.9,33.5,612.5,939.43,683.86
2016,7,28,16,0,766.0,101.0,3.9,33.0,569.0,920.26,674.57
2016,7,28,16,15,745.0,97.0,3.8,32.5,521.5,891.14,658.05
2016,7,28,16,30,724.0,93.0,3.7,32.0,474.0,859.39,639.64
2016,7,28,16,45,700.0,88.0,3.65,31.5,425.0,826.62,620.51
2016,7,28,17,0,676.0,83.0,3.6,31.0,376.0,786.75,595.99
2016,7,28,17,15,639.0,77.5,3.5,29.5,326.5,732.5,562.63
2016,7,28,17,30,602.0,72.0,3.4,28.0,277.0,677.65,527.38
2016,7,28,17,45,554.0,65.0,3.3,27.0,228.5,610.89,480.41
2016,7,28,18,0,506.0,58.0,3.2,26.0,180.0,545.09,431.72
2016,7,28,18,15,432.5,49.0,3.1,25.0,135.5,457.43,363.41
2016,7,28,18,30,359.0,40.0,3.0,24.0,91.0,373.86,294.55
2016,7,28,18,45,251.0,28.0,2.9,23.0,56.5,267.09,194.61
2016,7,28,19,0,143.0,16.0,2.8,22.0,22.0,145.91,0.0
2016,7,28,19,15,71.5,8.0,2.8,21.5,11.0,53.3,0.0
2016,7,28,19,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,5,15,36.5,7.0,2.3,16.5,9.0,5.97,0.0
2016,7,29,5,30,73.0,14.0,2.3,17.0,18.0,10.87,0.0
2016,7,29,5,45,145.5,31.5,2.3,17.5,50.0,24.19,13.91
2016,7,29,6,0,218.0,49.0,2.3,18.0,82.0,37.18,26.36
2016,7,29,6,15,281.5,64.5,2.3,18.5,123.5,48.33,36.55
2016,7,29,6,30,345.0,80.0,2.3,19.0,165.0,59.17,46.27
2016,7,29,6,45,392.0,93.0,2.3,20.0,211.0,67.82,53.72
2016,7,29,7,0,439.0,106.0,2.3,21.0,257.0,76.18,60.69
2016,7,29,7,15,478.0,116.5,2.3,22.0,305.0,82.49,65.72
2016,7,29,7,30,517.0,127.0,2.3,23.0,353.0,88.55,70.4
2016,7,29,7,45,549.0,134.5,2.3,24.0,401.5,92.92,73.54
2016,7,29,8,0,581.0,142.0,2.3,25.0,450.0,95.55,75.18
2016,7,29,8,15,605.0,149.0,2.3,26.0,496.0,97.52,76.25
2016,7,29,8,30,629.0,156.0,2.3,27.0,542.0,99.31,77.16
2016,7,29,8,45,653.0,159.0,2.3,28.0,586.0,98.39,75.86
2016,7,29,9,0,677.0,162.0,2.3,29.0,630.0,97.48,74.59
2016,7,29,9,15,692.0,166.5,2.35,30.0,669.5,130.91,78.88
2016,7,29,9,30,707.0,171.0,2.4,31.0,709.0,178.8,104.33
2016,7,29,9,45,747.5,158.0,2.45,32.0,750.0,229.87,138.91
2016,7,29,10,0,788.0,145.0,2.5,33.0,791.0,276.35,174.07
2016,7,29,10,15,796.0,147.0,2.55,33.5,819.5,327.83,216.15
2016,7,29,10,30,804.0,149.0,2.6,34.0,848.0,379.93,258.77
2016,7,29,10,45,811.5,149.0,2.7,34.5,870.0,430.85,299.99
2016,7,29,11,0,819.0,149.0,2.8,35.0,892.0,481.91,340.32
2016,7,29,11,15,823.0,150.0,2.85,35.5,907.0,531.85,378.65
2016,7,29,11,30,827.0,151.0,2.9,36.0,922.0,581.21,415.4
2016,7,29,11,45,832.0,149.5,3.0,36.5,930.5,625.34,447.81
2016,7,29,12,0,837.0,148.0,3.1,37.0,939.0,670.21,479.84
2016,7,29,12,15,837.5,148.0,3.15,37.0,939.0,711.9,509.78
2016,7,29,12,30,838.0,148.0,3.2,37.0,939.0,751.88,538.05
2016,7,29,12,45,852.5,137.5,3.3,37.0,936.5,792.35,565.82
2016,7,29,13,0,867.0,127.0,3.4,37.0,934.0,831.02,591.55
2016,7,29,13,15,864.0,126.0,3.45,37.0,919.0,861.21,611.49
2016,7,29,13,30,861.0,125.0,3.5,37.0,904.0,888.56,629.67
2016,7,29,13,45,856.0,123.5,3.6,37.0,882.0,910.64,644.81
2016,7,29,14,0,851.0,122.0,3.7,37.0,860.0,929.55,658.04
2016,7,29,14,15,844.0,120.5,3.75,36.5,831.5,943.29,669.24
2016,7,29,14,30,837.0,119.0,3.8,36.0,803.0,953.7,678.5
2016,7,29,14,45,827.5,117.0,3.85,35.5,768.5,957.77,683.89
2016,7,29,15,0,818.0,115.0,3.9,35.0,734.0,970.85,695.32
2016,7,29,15,15,805.5,112.5,3.9,34.5,694.5,964.76,694.19
2016,7,29,15,30,793.0,110.0,3.9,34.0,655.0,955.3,691.12
2016,7,29,15,45,775.5,107.0,3.9,33.5,610.5,936.95,682.31
2016,7,29,16,0,758.0,104.0,3.9,33.0,566.0,915.51,671.52
2016,7,29,16,15,737.0,100.5,3.85,32.0,518.5,887.08,657.04
2016,7,29,16,30,716.0,97.0,3.8,31.0,471.0,861.83,644.53
2016,7,29,16,45,685.0,93.0,3.8,30.5,421.5,818.57,618.22
2016,7,29,17,0,654.0,89.0,3.8,30.0,372.0,773.69,590.21
2016,7,29,17,15,616.5,83.0,3.7,29.0,322.0,718.78,554.87
2016,7,29,17,30,579.0,77.0,3.6,28.0,272.0,663.3,517.73
2016,7,29,17,45,521.0,70.0,3.5,27.0,223.0,588.33,464.28
2016,7,29,18,0,463.0,63.0,3.4,26.0,174.0,514.82,409.31
2016,7,29,18,15,389.5,52.5,3.25,24.5,130.0,426.59,340.55
2016,7,29,18,30,316.0,42.0,3.1,23.0,86.0,342.5,271.01
2016,7,29,18,45,209.5,28.0,3.0,22.0,52.5,232.54,167.44
2016,7,29,19,0,103.0,14.0,2.9,21.0,19.0,109.99,0.0
2016,7,29,19,15,51.5,7.0,2.85,20.5,9.5,39.41,0.0
2016,7,29,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,5,15,64.5,8.0,2.2,15.5,11.0,6.83,0.0
2016,7,30,5,30,129.0,16.0,2.2,16.0,22.0,12.5,0.0
2016,7,30,5,45,235.5,29.5,2.25,16.5,57.0,24.07,13.7
2016,7,30,6,0,342.0,43.0,2.3,17.0,92.0,34.81,24.4
2016,7,30,6,15,416.0,52.5,2.3,18.0,137.0,41.7,30.84
2016,7,30,6,30,490.0,62.0,2.3,19.0,182.0,48.45,36.91
2016,7,30,6,45,248.5,88.5,2.3,20.0,150.0,66.26,52.37
2016,7,30,7,0,7.0,115.0,2.3,21.0,118.0,90.1,72.7
2016,7,30,7,15,17.0,137.5,2.3,22.0,145.0,106.81,86.48
2016,7,30,7,30,27.0,160.0,2.3,23.0,172.0,118.24,95.5
2016,7,30,7,45,74.0,193.0,2.3,24.0,231.0,139.63,112.63
2016,7,30,8,0,121.0,226.0,2.3,25.0,290.0,153.14,122.9
2016,7,30,8,15,446.0,165.5,2.3,26.0,433.5,106.37,83.51
2016,7,30,8,30,771.0,105.0,2.3,27.0,577.0,76.88,58.64
2016,7,30,8,45,789.0,107.5,2.35,28.0,622.0,77.13,58.44
2016,7,30,9,0,807.0,110.0,2.4,29.0,667.0,77.32,58.19
2016,7,30,9,15,820.0,112.5,2.5,29.5,707.5,112.76,62.43
2016,7,30,9,30,833.0,115.0,2.6,30.0,748.0,174.83,97.1
2016,7,30,9,45,852.0,112.0,2.75,31.0,785.5,225.77,132.27
2016,7,30,10,0,871.0,109.0,2.9,32.0,823.0,278.58,173.6
2016,7,30,10,15,878.5,110.5,3.05,32.5,852.0,332.72,218.54
2016,7,30,10,30,886.0,112.0,3.2,33.0,881.0,387.21,263.95
2016,7,30,10,45,890.0,113.5,3.35,33.5,903.0,440.46,307.87
2016,7,30,11,0,894.0,115.0,3.5,34.0,925.0,493.3,350.42
2016,7,30,11,15,897.5,116.0,3.65,34.0,940.0,544.92,391.71
2016,7,30,11,30,901.0,117.0,3.8,34.0,955.0,595.7,431.39
2016,7,30,11,45,900.0,119.0,3.95,34.0,962.0,643.47,468.04
2016,7,30,12,0,899.0,121.0,4.1,34.0,969.0,689.65,502.78
2016,7,30,12,15,899.0,121.0,4.15,34.0,969.0,733.19,534.76
2016,7,30,12,30,899.0,121.0,4.2,34.0,969.0,774.79,564.75
2016,7,30,12,45,881.0,131.5,4.3,34.0,956.5,809.04,588.07
2016,7,30,13,0,863.0,142.0,4.4,34.0,944.0,840.01,609.21
2016,7,30,13,15,860.0,141.0,4.4,34.0,929.0,870.53,629.67
2016,7,30,13,30,857.0,140.0,4.4,34.0,914.0,898.21,648.26
2016,7,30,13,45,853.0,138.0,4.4,34.0,892.5,921.09,663.73
2016,7,30,14,0,849.0,136.0,4.4,34.0,871.0,940.82,677.24
2016,7,30,14,15,842.0,134.0,4.4,33.5,842.0,954.44,688.29
2016,7,30,14,30,835.0,132.0,4.4,33.0,813.0,977.45,705.69
2016,7,30,14,45,832.5,126.0,4.4,33.0,780.0,984.6,711.4
2016,7,30,15,0,830.0,120.0,4.4,33.0,747.0,988.22,715.07
2016,7,30,15,15,817.5,117.5,4.3,32.5,707.0,982.31,713.61
2016,7,30,15,30,805.0,115.0,4.2,32.0,667.0,972.96,710.08
2016,7,30,15,45,800.5,107.0,4.15,31.5,624.5,961.82,705.77
2016,7,30,16,0,796.0,99.0,4.1,31.0,582.0,947.24,699.26
2016,7,30,16,15,776.0,95.5,4.05,30.0,534.0,919.47,685.28
2016,7,30,16,30,756.0,92.0,4.0,29.0,486.0,888.96,669.27
2016,7,30,16,45,742.5,84.0,3.95,28.5,438.0,856.61,650.33
2016,7,30,17,0,729.0,76.0,3.9,28.0,390.0,821.7,629.16
2016,7,30,17,15,693.5,71.5,3.8,27.0,338.5,768.51,595.25
2016,7,30,17,30,658.0,67.0,3.7,26.0,287.0,720.57,563.85
2016,7,30,17,45,620.5,59.0,3.6,25.0,238.0,659.97,521.32
2016,7,30,18,0,583.0,51.0,3.5,24.0,189.0,599.6,476.5
2016,7,30,18,15,507.5,43.5,3.4,22.5,142.5,510.03,407.12
2016,7,30,18,30,432.0,36.0,3.3,21.0,96.0,424.71,336.34
2016,7,30,18,45,318.0,25.0,3.25,20.0,59.5,312.4,223.44
2016,7,30,19,0,204.0,14.0,3.2,19.0,23.0,152.43,0.0
2016,7,30,19,15,102.0,7.0,3.15,18.5,11.5,5.97,0.0
2016,7,30,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,5,15,98.0,7.5,1.85,13.5,12.0,6.4,0.0
2016,7,31,5,30,196.0,15.0,2.0,14.0,24.0,12.28,0.0
2016,7,31,5,45,313.5,26.0,2.15,15.0,61.5,21.26,11.36
2016,7,31,6,0,431.0,37.0,2.3,16.0,99.0,30.07,20.38
2016,7,31,6,15,505.0,44.5,2.25,16.5,145.5,35.64,25.71
2016,7,31,6,30,579.0,52.0,2.2,17.0,192.0,41.14,30.78
2016,7,31,6,45,330.5,91.5,2.2,18.0,175.5,66.34,52.88
2016,7,31,7,0,82.0,131.0,2.2,19.0,159.0,97.89,80.02
2016,7,31,7,15,124.5,154.0,2.15,19.5,204.5,110.27,90.3
2016,7,31,7,30,167.0,177.0,2.1,20.0,250.0,125.08,102.45
2016,7,31,7,45,470.0,131.5,2.1,21.0,371.0,89.5,71.49
2016,7,31,8,0,773.0,86.0,2.1,22.0,492.0,66.88,51.79
2016,7,31,8,15,792.5,89.5,2.1,23.0,540.5,68.34,52.65
2016,7,31,8,30,812.0,93.0,2.1,24.0,589.0,69.7,53.4
2016,7,31,8,45,814.5,101.0,2.15,25.0,630.5,73.51,56.18
2016,7,31,9,0,817.0,109.0,2.2,26.0,672.0,76.98,58.66
2016,7,31,9,15,829.5,111.5,2.25,26.5,712.0,111.21,62.41
2016,7,31,9,30,842.0,114.0,2.3,27.0,752.0,173.86,97.34
2016,7,31,9,45,817.5,134.0,2.4,28.0,777.5,223.76,133.63
2016,7,31,10,0,793.0,154.0,2.5,29.0,803.0,281.11,180.08
2016,7,31,10,15,801.5,156.0,2.6,29.5,831.5,333.23,223.23
2016,7,31,10,30,810.0,158.0,2.7,30.0,860.0,386.05,267.11
2016,7,31,10,45,800.5,168.5,2.8,31.0,877.0,438.19,309.48
2016,7,31,11,0,791.0,179.0,2.9,32.0,894.0,488.92,349.43
2016,7,31,11,15,795.0,180.0,2.95,32.0,909.0,538.04,388.27
2016,7,31,11,30,799.0,181.0,3.0,32.0,924.0,586.65,425.79
2016,7,31,11,45,794.0,186.0,3.15,32.5,929.0,632.19,459.58
2016,7,31,12,0,789.0,191.0,3.3,33.0,934.0,676.14,491.38
2016,7,31,12,15,789.0,192.0,3.35,33.0,934.5,718.64,522.23
2016,7,31,12,30,789.0,193.0,3.4,33.0,935.0,759.5,551.41
