Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,12,45,832.0,165.0,3.5,33.0,941.5,807.15,585.89
2016,7,31,13,0,875.0,137.0,3.6,33.0,948.0,845.04,611.64
2016,7,31,13,15,871.5,136.0,3.65,33.0,933.0,875.43,632.05
2016,7,31,13,30,868.0,135.0,3.7,33.0,918.0,902.92,650.63
2016,7,31,13,45,863.5,133.0,3.8,33.0,895.5,925.53,666.36
2016,7,31,14,0,859.0,131.0,3.9,33.0,873.0,944.92,680.14
2016,7,31,14,15,851.5,129.0,3.95,32.5,844.0,958.15,691.19
2016,7,31,14,30,844.0,127.0,4.0,32.0,815.0,967.96,700.22
2016,7,31,14,45,836.5,123.5,4.05,32.0,780.0,985.35,712.99
2016,7,31,15,0,829.0,120.0,4.1,32.0,745.0,986.81,715.47
2016,7,31,15,15,816.0,117.5,4.1,31.0,704.5,980.39,715.68
2016,7,31,15,30,803.0,115.0,4.1,30.0,664.0,970.54,713.78
2016,7,31,15,45,790.5,110.0,4.15,29.5,619.5,954.91,706.97
2016,7,31,16,0,778.0,105.0,4.2,29.0,575.0,936.04,698.02
2016,7,31,16,15,756.0,101.0,4.15,28.0,526.5,905.84,682.15
2016,7,31,16,30,734.0,97.0,4.1,27.0,478.0,872.95,664.19
2016,7,31,16,45,712.0,90.5,4.05,26.0,428.5,840.66,646.25
2016,7,31,17,0,690.0,84.0,4.0,25.0,379.0,800.41,622.06
2016,7,31,17,15,652.0,78.5,3.9,24.0,328.0,744.93,585.74
2016,7,31,17,30,614.0,73.0,3.8,23.0,277.0,688.84,547.53
2016,7,31,17,45,568.5,65.0,3.7,22.0,228.0,622.58,499.72
2016,7,31,18,0,523.0,57.0,3.6,21.0,179.0,557.09,449.89
2016,7,31,18,15,445.0,48.0,3.45,20.0,133.5,465.34,376.41
2016,7,31,18,30,367.0,39.0,3.3,19.0,88.0,377.96,302.15
2016,7,31,18,45,253.0,26.5,3.15,18.0,53.5,265.64,186.87
2016,7,31,19,0,139.0,14.0,3.0,17.0,19.0,107.52,0.0
2016,7,31,19,15,69.5,7.0,2.9,16.5,9.5,5.97,0.0
2016,7,31,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,5,15,99.5,7.5,1.65,14.5,11.5,6.4,0.0
2016,8,1,5,30,199.0,15.0,1.8,15.0,23.0,12.33,0.0
2016,8,1,5,45,321.5,24.5,1.95,15.5,59.5,20.03,10.14
2016,8,1,6,0,444.0,34.0,2.1,16.0,96.0,27.64,18.25
2016,8,1,6,15,517.5,41.0,2.1,16.5,142.5,32.91,23.31
2016,8,1,6,30,591.0,48.0,2.1,17.0,189.0,41.47,31.07
2016,8,1,6,45,327.5,88.5,2.1,18.0,169.5,64.27,51.07
2016,8,1,7,0,64.0,129.0,2.1,19.0,150.0,96.44,78.77
2016,8,1,7,15,126.0,152.0,2.05,19.5,203.0,109.08,89.28
2016,8,1,7,30,188.0,175.0,2.0,20.0,256.0,124.17,101.68
2016,8,1,7,45,225.5,194.0,2.0,21.0,303.5,130.31,106.09
2016,8,1,8,0,263.0,213.0,2.0,22.0,351.0,140.89,114.15
2016,8,1,8,15,552.0,145.0,2.0,22.5,470.0,94.35,74.64
2016,8,1,8,30,841.0,77.0,2.0,23.0,589.0,69.59,53.51
2016,8,1,8,45,855.0,79.0,2.0,24.0,633.5,70.86,54.21
2016,8,1,9,0,869.0,81.0,2.0,25.0,678.0,72.02,54.79
2016,8,1,9,15,880.0,82.5,2.05,25.5,718.0,105.64,57.79
2016,8,1,9,30,891.0,84.0,2.1,26.0,758.0,159.56,84.9
2016,8,1,9,45,891.5,90.0,2.2,27.0,791.0,215.93,125.1
2016,8,1,10,0,892.0,96.0,2.3,28.0,824.0,272.36,170.44
2016,8,1,10,15,898.5,97.0,2.4,28.5,852.5,327.01,216.47
2016,8,1,10,30,905.0,98.0,2.5,29.0,881.0,381.87,262.89
2016,8,1,10,45,909.5,99.5,2.6,30.0,903.0,436.3,307.68
2016,8,1,11,0,914.0,101.0,2.7,31.0,925.0,490.34,350.84
2016,8,1,11,15,917.0,101.5,2.8,31.0,940.0,542.29,392.67
2016,8,1,11,30,920.0,102.0,2.9,31.0,955.0,593.27,432.71
2016,8,1,11,45,921.5,102.5,3.0,31.5,962.5,642.19,469.36
2016,8,1,12,0,923.0,103.0,3.1,32.0,970.0,689.61,503.95
2016,8,1,12,15,923.0,103.0,3.15,32.0,970.0,733.9,536.42
2016,8,1,12,30,923.0,103.0,3.2,32.0,970.0,776.15,566.33
2016,8,1,12,45,917.5,105.0,3.3,32.5,961.0,813.65,590.57
2016,8,1,13,0,912.0,107.0,3.4,33.0,952.0,848.41,612.87
2016,8,1,13,15,909.0,106.5,3.5,32.5,937.0,880.12,635.67
2016,8,1,13,30,906.0,106.0,3.6,32.0,922.0,908.87,656.66
2016,8,1,13,45,903.5,103.5,3.7,32.0,900.0,933.02,673.44
2016,8,1,14,0,901.0,101.0,3.8,32.0,878.0,953.89,688.21
2016,8,1,14,15,894.5,100.0,3.85,31.5,849.0,969.15,700.61
2016,8,1,14,30,888.0,99.0,3.9,31.0,820.0,980.95,710.98
2016,8,1,14,45,881.5,96.0,3.95,31.0,785.5,987.07,716.4
2016,8,1,15,0,875.0,93.0,4.0,31.0,751.0,989.62,719.7
2016,8,1,15,15,864.0,91.0,4.0,30.5,711.0,985.29,719.84
2016,8,1,15,30,853.0,89.0,4.0,30.0,671.0,977.54,717.91
2016,8,1,15,45,841.5,85.5,4.05,29.5,626.5,964.13,712.64
2016,8,1,16,0,830.0,82.0,4.1,29.0,582.0,947.48,705.26
2016,8,1,16,15,811.0,79.0,4.1,28.0,534.0,932.19,699.95
2016,8,1,16,30,792.0,76.0,4.1,27.0,486.0,902.79,684.82
2016,8,1,16,45,770.0,72.0,4.1,26.0,436.0,866.57,664.63
2016,8,1,17,0,748.0,68.0,4.1,25.0,386.0,828.16,642.26
2016,8,1,17,15,713.5,64.0,4.0,24.0,334.5,776.23,608.81
2016,8,1,17,30,679.0,60.0,3.9,23.0,283.0,723.29,573.23
2016,8,1,17,45,632.0,54.0,3.85,22.0,233.0,656.13,525.22
2016,8,1,18,0,585.0,48.0,3.8,21.0,183.0,595.99,479.79
2016,8,1,18,15,508.0,41.0,3.7,20.0,137.0,506.08,407.95
2016,8,1,18,30,431.0,34.0,3.6,19.0,91.0,420.67,334.78
2016,8,1,18,45,304.0,23.5,3.5,18.0,55.0,297.16,203.6
2016,8,1,19,0,177.0,13.0,3.4,17.0,19.0,132.59,0.0
2016,8,1,19,15,88.5,6.5,3.3,16.5,9.5,0.0,0.0
2016,8,1,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,5,15,98.0,7.0,2.0,13.5,11.0,5.97,0.0
2016,8,2,5,30,196.0,14.0,2.2,14.0,22.0,11.95,0.0
2016,8,2,5,45,322.5,24.5,2.4,14.5,59.5,20.08,9.99
2016,8,2,6,0,449.0,35.0,2.6,15.0,97.0,28.55,19.08
2016,8,2,6,15,526.0,42.0,2.6,15.5,144.5,33.81,24.18
2016,8,2,6,30,603.0,49.0,2.6,16.0,192.0,42.47,32.06
2016,8,2,6,45,352.5,89.5,2.6,17.0,178.0,65.22,52.11
2016,8,2,7,0,102.0,130.0,2.6,18.0,164.0,94.58,77.49
2016,8,2,7,15,439.5,98.5,2.6,18.5,282.5,70.29,56.07
2016,8,2,7,30,777.0,67.0,2.6,19.0,401.0,55.28,42.77
2016,8,2,7,45,804.5,69.5,2.6,20.0,453.5,56.7,43.68
2016,8,2,8,0,832.0,72.0,2.6,21.0,506.0,66.31,51.58
2016,8,2,8,15,851.5,74.5,2.6,21.5,556.0,68.28,52.96
2016,8,2,8,30,871.0,77.0,2.6,22.0,606.0,70.13,54.24
2016,8,2,8,45,887.0,79.0,2.6,23.0,652.5,71.48,54.98
2016,8,2,9,0,903.0,81.0,2.6,24.0,699.0,72.72,55.63
2016,8,2,9,15,914.5,82.5,2.6,24.5,741.0,105.96,58.26
2016,8,2,9,30,926.0,84.0,2.6,25.0,783.0,161.97,86.05
2016,8,2,9,45,930.5,88.0,2.65,26.0,818.5,219.82,127.07
2016,8,2,10,0,935.0,92.0,2.7,27.0,854.0,278.12,173.95
2016,8,2,10,15,942.0,93.5,2.75,27.5,884.0,335.7,222.6
2016,8,2,10,30,949.0,95.0,2.8,28.0,914.0,393.53,271.65
2016,8,2,10,45,954.5,95.0,2.85,28.5,937.5,449.75,318.77
2016,8,2,11,0,960.0,95.0,2.9,29.0,961.0,505.58,364.35
2016,8,2,11,15,963.5,96.0,2.95,29.0,976.5,560.54,408.72
2016,8,2,11,30,967.0,97.0,3.0,29.0,992.0,614.52,451.15
2016,8,2,11,45,969.0,97.0,3.05,29.5,1000.0,665.62,489.47
2016,8,2,12,0,971.0,97.0,3.1,30.0,1008.0,715.15,525.57
2016,8,2,12,15,971.0,97.0,3.15,30.0,1008.0,761.51,559.64
2016,8,2,12,30,971.0,97.0,3.2,30.0,1008.0,805.71,590.71
2016,8,2,12,45,962.5,101.5,3.25,30.5,997.5,844.9,615.82
2016,8,2,13,0,954.0,106.0,3.3,31.0,987.0,881.11,638.78
2016,8,2,13,15,950.5,105.0,3.35,31.0,971.0,913.39,660.37
2016,8,2,13,30,947.0,104.0,3.4,31.0,955.0,942.5,679.94
2016,8,2,13,45,942.5,102.5,3.45,31.0,931.5,966.93,696.54
2016,8,2,14,0,938.0,101.0,3.5,31.0,908.0,987.91,711.04
2016,8,2,14,15,931.0,100.0,3.5,31.0,877.5,1003.51,721.87
2016,8,2,14,30,924.0,99.0,3.5,31.0,847.0,1015.49,730.54
2016,8,2,14,45,915.5,96.5,3.5,31.0,810.5,1020.71,735.05
2016,8,2,15,0,907.0,94.0,3.5,31.0,774.0,1022.22,737.4
2016,8,2,15,15,895.0,92.0,3.5,30.5,732.0,1017.14,737.18
2016,8,2,15,30,883.0,90.0,3.5,30.0,690.0,1008.51,734.85
2016,8,2,15,45,868.0,87.5,3.5,29.5,643.5,992.82,728.03
2016,8,2,16,0,853.0,85.0,3.5,29.0,597.0,973.85,719.13
2016,8,2,16,15,832.5,82.0,3.45,28.5,547.0,957.08,711.36
2016,8,2,16,30,812.0,79.0,3.4,28.0,497.0,925.97,693.85
2016,8,2,16,45,785.0,75.5,3.4,27.5,444.5,885.29,669.89
2016,8,2,17,0,758.0,72.0,3.4,27.0,392.0,842.5,643.86
2016,8,2,17,15,721.0,67.5,3.35,26.0,339.0,787.31,609.07
2016,8,2,17,30,684.0,63.0,3.3,25.0,286.0,731.13,572.05
2016,8,2,17,45,628.5,57.5,3.25,24.0,234.5,663.49,524.5
2016,8,2,18,0,573.0,52.0,3.2,23.0,183.0,591.44,470.76
2016,8,2,18,15,490.0,44.0,3.15,21.5,136.0,495.59,396.09
2016,8,2,18,30,407.0,36.0,3.1,20.0,89.0,404.52,319.6
2016,8,2,18,45,266.5,24.5,3.1,19.0,53.0,269.01,176.34
2016,8,2,19,0,126.0,13.0,3.1,18.0,17.0,97.44,0.0
2016,8,2,19,15,63.0,6.5,3.15,17.5,8.5,0.0,0.0
2016,8,2,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,5,15,63.0,7.5,2.05,13.5,9.5,6.4,0.0
2016,8,3,5,30,126.0,15.0,2.2,14.0,19.0,12.8,0.0
2016,8,3,5,45,256.5,27.0,2.4,15.0,55.5,22.18,11.27
2016,8,3,6,0,387.0,39.0,2.6,16.0,92.0,31.8,21.74
2016,8,3,6,15,469.0,48.0,2.55,16.5,139.0,38.5,28.15
2016,8,3,6,30,551.0,57.0,2.5,17.0,186.0,45.09,34.22
2016,8,3,6,45,607.5,62.5,2.45,18.0,237.5,48.63,37.34
2016,8,3,7,0,664.0,68.0,2.4,19.0,289.0,52.17,40.28
2016,8,3,7,15,701.5,73.0,2.35,19.5,341.5,60.05,46.99
2016,8,3,7,30,739.0,78.0,2.3,20.0,394.0,63.16,49.44
2016,8,3,7,45,768.0,81.5,2.25,21.0,446.5,64.96,50.6
2016,8,3,8,0,797.0,85.0,2.2,22.0,499.0,66.7,51.69
2016,8,3,8,15,817.0,88.0,2.2,22.5,548.5,67.89,52.4
2016,8,3,8,30,837.0,91.0,2.2,23.0,598.0,69.01,53.06
2016,8,3,8,45,853.0,93.5,2.2,24.0,644.0,79.84,61.74
2016,8,3,9,0,869.0,96.0,2.2,25.0,690.0,81.12,62.36
2016,8,3,9,15,881.0,98.0,2.2,26.0,731.5,111.97,64.1
2016,8,3,9,30,893.0,100.0,2.2,27.0,773.0,166.76,90.5
2016,8,3,9,45,906.0,100.0,2.25,28.0,810.0,221.9,128.48
2016,8,3,10,0,919.0,100.0,2.3,29.0,847.0,278.35,172.94
2016,8,3,10,15,925.5,101.5,2.4,29.5,876.5,335.08,220.35
2016,8,3,10,30,932.0,103.0,2.5,30.0,906.0,392.01,268.18
2016,8,3,10,45,937.0,103.5,2.6,30.5,928.5,447.66,314.39
2016,8,3,11,0,942.0,104.0,2.7,31.0,951.0,502.9,359.11
2016,8,3,11,15,945.0,105.0,2.85,31.5,966.5,556.9,401.77
2016,8,3,11,30,948.0,106.0,3.0,32.0,982.0,609.89,442.43
2016,8,3,11,45,950.0,106.0,3.15,32.5,990.0,660.31,480.15
2016,8,3,12,0,952.0,106.0,3.3,33.0,998.0,709.21,515.8
2016,8,3,12,15,952.0,106.0,3.45,32.5,998.0,754.99,550.7
2016,8,3,12,30,952.0,106.0,3.6,32.0,998.0,798.65,583.21
2016,8,3,12,45,947.5,107.5,3.75,32.0,989.0,837.82,609.98
2016,8,3,13,0,943.0,109.0,3.9,32.0,980.0,874.21,634.9
2016,8,3,13,15,940.0,108.5,4.0,31.5,964.5,907.11,658.62
2016,8,3,13,30,937.0,108.0,4.1,31.0,949.0,936.94,680.45
2016,8,3,13,45,935.0,105.5,4.2,31.0,926.5,962.52,698.23
2016,8,3,14,0,933.0,103.0,4.3,31.0,904.0,984.73,713.94
2016,8,3,14,15,927.0,101.5,4.35,30.5,874.0,1000.73,726.93
2016,8,3,14,30,921.0,100.0,4.4,30.0,844.0,1013.12,737.8
2016,8,3,14,45,915.0,97.0,4.45,29.5,809.0,1020.24,745.43
2016,8,3,15,0,909.0,94.0,4.5,29.0,774.0,1023.69,750.88
2016,8,3,15,15,897.5,92.0,4.45,28.0,732.0,1019.13,752.17
2016,8,3,15,30,886.0,90.0,4.4,27.0,690.0,1011.0,751.28
2016,8,3,15,45,872.5,87.0,4.35,26.5,644.0,996.2,744.55
2016,8,3,16,0,859.0,84.0,4.3,26.0,598.0,978.07,735.67
2016,8,3,16,15,839.0,81.0,4.2,25.0,547.5,961.67,729.15
2016,8,3,16,30,819.0,78.0,4.1,24.0,497.0,930.96,712.61
2016,8,3,16,45,792.5,74.5,4.05,23.0,445.0,890.64,689.29
2016,8,3,17,0,766.0,71.0,4.0,22.0,393.0,848.17,663.77
2016,8,3,17,15,729.0,66.5,3.85,21.0,339.5,792.8,627.41
2016,8,3,17,30,692.0,62.0,3.7,20.0,286.0,736.43,588.81
2016,8,3,17,45,638.0,56.5,3.6,19.0,234.0,669.81,540.59
2016,8,3,18,0,584.0,51.0,3.5,18.0,182.0,598.78,486.11
2016,8,3,18,15,500.5,43.0,3.35,17.5,134.5,502.26,407.33
2016,8,3,18,30,417.0,35.0,3.2,17.0,87.0,410.6,327.12
2016,8,3,18,45,276.5,23.5,3.1,16.5,51.5,272.99,171.95
2016,8,3,19,0,136.0,12.0,3.0,16.0,16.0,103.27,0.0
2016,8,3,19,15,68.0,6.0,2.95,15.5,8.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,4,5,15,79.0,6.5,2.35,13.5,9.5,0.0,0.0
2016,8,4,5,30,158.0,13.0,2.5,14.0,19.0,11.1,0.0
2016,8,4,5,45,291.5,24.5,2.7,14.5,55.5,20.11,9.38
2016,8,4,6,0,425.0,36.0,2.9,15.0,92.0,29.42,19.73
2016,8,4,6,15,505.0,44.0,2.9,15.5,140.0,35.42,25.55
2016,8,4,6,30,585.0,52.0,2.9,16.0,188.0,41.36,31.06
2016,8,4,6,45,329.5,89.5,2.9,16.5,170.0,65.12,52.11
2016,8,4,7,0,74.0,127.0,2.9,17.0,152.0,95.06,78.24
2016,8,4,7,15,146.5,148.0,2.9,17.5,207.0,106.82,88.12
2016,8,4,7,30,219.0,169.0,2.9,18.0,262.0,116.19,95.77
2016,8,4,7,45,181.0,195.0,2.95,18.5,278.5,136.18,112.35
2016,8,4,8,0,143.0,221.0,3.0,19.0,295.0,150.64,123.97
2016,8,4,8,15,204.0,238.5,3.05,19.5,355.5,161.63,132.53
2016,8,4,8,30,265.0,256.0,3.1,20.0,416.0,162.31,132.41
2016,8,4,8,45,282.0,275.0,3.15,21.0,456.5,171.06,138.77
2016,8,4,9,0,299.0,294.0,3.2,22.0,497.0,179.31,144.63
2016,8,4,9,15,603.0,192.0,3.25,22.0,634.0,134.31,89.53
2016,8,4,9,30,907.0,90.0,3.3,22.0,771.0,160.58,87.31
2016,8,4,9,45,913.0,92.0,3.4,22.5,805.5,216.54,127.23
2016,8,4,10,0,919.0,94.0,3.5,23.0,840.0,273.07,173.61
2016,8,4,10,15,924.5,95.5,3.55,23.5,868.5,329.5,222.3
2016,8,4,10,30,930.0,97.0,3.6,24.0,897.0,386.02,271.4
2016,8,4,10,45,933.0,98.5,3.65,24.5,918.5,441.45,319.0
2016,8,4,11,0,936.0,100.0,3.7,25.0,940.0,496.28,364.93
2016,8,4,11,15,938.5,100.5,3.75,25.0,954.5,549.34,408.99
2016,8,4,11,30,941.0,101.0,3.8,25.0,969.0,601.33,451.08
2016,8,4,11,45,941.0,101.5,3.85,25.0,975.5,650.55,490.07
2016,8,4,12,0,941.0,102.0,3.9,25.0,982.0,698.08,526.9
2016,8,4,12,15,940.5,102.0,3.95,24.5,981.5,742.96,562.15
2016,8,4,12,30,940.0,102.0,4.0,24.0,981.0,785.71,594.82
2016,8,4,12,45,930.5,106.5,4.1,24.0,970.5,823.08,621.17
2016,8,4,13,0,921.0,111.0,4.2,24.0,960.0,857.47,645.45
2016,8,4,13,15,918.0,110.5,4.3,23.5,944.0,889.7,669.56
2016,8,4,13,30,915.0,110.0,4.4,23.0,928.0,918.92,691.73
2016,8,4,13,45,910.5,108.5,4.5,22.5,905.5,942.67,710.44
2016,8,4,14,0,906.0,107.0,4.6,22.0,883.0,963.06,727.28
2016,8,4,14,15,899.0,105.5,4.6,21.5,853.0,977.65,739.55
2016,8,4,14,30,892.0,104.0,4.6,21.0,823.0,988.69,749.62
2016,8,4,14,45,884.5,101.5,4.6,21.0,788.0,994.6,754.89
2016,8,4,15,0,877.0,99.0,4.6,21.0,753.0,996.92,757.91
2016,8,4,15,15,865.0,97.0,4.55,20.5,711.5,991.78,757.05
2016,8,4,15,30,853.0,95.0,4.5,20.0,670.0,983.18,754.01
2016,8,4,15,45,839.5,91.5,4.45,20.0,625.0,967.93,745.0
2016,8,4,16,0,826.0,88.0,4.4,20.0,580.0,961.05,741.99
2016,8,4,16,15,806.0,84.5,4.35,19.5,531.0,932.88,725.61
2016,8,4,16,30,786.0,81.0,4.3,19.0,482.0,901.9,707.16
2016,8,4,16,45,762.0,76.5,4.25,18.5,431.0,863.18,682.79
2016,8,4,17,0,738.0,72.0,4.2,18.0,380.0,822.31,656.28
2016,8,4,17,15,701.5,67.5,4.1,17.5,328.0,768.01,618.68
2016,8,4,17,30,665.0,63.0,4.0,17.0,276.0,718.71,583.5
2016,8,4,17,45,614.5,56.5,3.9,16.5,226.0,648.83,530.65
2016,8,4,18,0,564.0,50.0,3.8,16.0,176.0,580.07,475.96
2016,8,4,18,15,481.5,42.0,3.65,15.5,129.5,485.16,397.25
2016,8,4,18,30,399.0,34.0,3.5,15.0,83.0,395.2,316.95
2016,8,4,18,45,260.5,22.5,3.4,14.5,48.5,258.05,153.06
2016,8,4,19,0,122.0,11.0,3.3,14.0,14.0,92.69,0.0
2016,8,4,19,15,61.0,5.5,3.3,13.5,7.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,5,15,60.0,6.5,2.7,13.5,8.5,0.0,0.0
2016,8,5,5,30,120.0,13.0,2.8,14.0,17.0,11.1,0.0
2016,8,5,5,45,256.5,25.5,2.9,14.5,53.0,20.97,9.6
2016,8,5,6,0,393.0,38.0,3.0,15.0,89.0,31.1,21.12
2016,8,5,6,15,476.0,46.5,3.0,15.5,136.5,37.41,27.26
2016,8,5,6,30,559.0,55.0,3.0,16.0,184.0,43.65,33.07
2016,8,5,6,45,279.5,59.5,3.0,16.5,124.0,43.77,33.27
2016,8,5,7,0,0.0,64.0,3.0,17.0,64.0,53.03,41.39
2016,8,5,7,15,0.0,80.5,2.9,17.5,80.5,66.16,52.74
2016,8,5,7,30,0.0,97.0,2.8,18.0,97.0,79.05,63.69
2016,8,5,7,45,2.0,130.0,2.75,18.5,131.0,103.67,84.56
2016,8,5,8,0,4.0,163.0,2.7,19.0,165.0,127.55,104.42
2016,8,5,8,15,15.5,194.5,2.65,19.5,203.5,149.96,122.72
2016,8,5,8,30,27.0,226.0,2.6,20.0,242.0,161.39,131.59
2016,8,5,8,45,173.0,257.0,2.55,20.5,373.5,171.52,139.3
2016,8,5,9,0,319.0,288.0,2.5,21.0,505.0,176.76,142.94
2016,8,5,9,15,611.5,192.0,2.45,21.5,639.0,133.65,89.47
2016,8,5,9,30,904.0,96.0,2.4,22.0,773.0,162.47,89.06
2016,8,5,9,45,905.0,101.5,2.4,23.0,807.0,219.81,129.56
2016,8,5,10,0,906.0,107.0,2.4,24.0,841.0,277.24,175.91
2016,8,5,10,15,913.0,108.5,2.45,24.5,870.5,333.63,223.81
2016,8,5,10,30,920.0,110.0,2.5,25.0,900.0,390.28,272.24
2016,8,5,10,45,925.5,110.5,2.55,25.5,922.5,445.73,319.08
2016,8,5,11,0,931.0,111.0,2.6,26.0,945.0,500.83,364.46
2016,8,5,11,15,934.5,111.5,2.65,26.5,960.5,554.4,407.35
2016,8,5,11,30,938.0,112.0,2.7,27.0,976.0,607.01,448.19
2016,8,5,11,45,939.5,112.0,2.75,27.5,983.5,656.89,485.84
2016,8,5,12,0,941.0,112.0,2.8,28.0,991.0,705.22,521.29
2016,8,5,12,15,941.0,112.0,2.9,28.0,990.5,750.75,555.2
2016,8,5,12,30,941.0,112.0,3.0,28.0,990.0,794.18,586.82
2016,8,5,12,45,940.5,111.0,3.1,28.5,982.0,834.07,612.91
2016,8,5,13,0,940.0,110.0,3.2,29.0,974.0,871.38,637.13
2016,8,5,13,15,936.5,109.5,3.3,29.0,958.0,903.83,659.34
2016,8,5,13,30,933.0,109.0,3.4,29.0,942.0,933.19,679.58
2016,8,5,13,45,927.5,108.0,3.5,29.0,918.5,957.02,696.29
2016,8,5,14,0,922.0,107.0,3.6,29.0,895.0,977.41,710.9
2016,8,5,14,15,915.0,105.5,3.65,28.5,865.0,992.35,723.23
2016,8,5,14,30,908.0,104.0,3.7,28.0,835.0,1003.68,733.43
2016,8,5,14,45,898.0,102.5,3.8,28.0,798.0,1008.46,738.42
2016,8,5,15,0,888.0,101.0,3.9,28.0,761.0,1009.59,741.22
2016,8,5,15,15,875.5,99.0,3.9,27.5,719.0,1004.08,740.66
2016,8,5,15,30,863.0,97.0,3.9,27.0,677.0,995.06,737.96
2016,8,5,15,45,845.0,94.5,3.95,26.5,630.0,988.36,737.27
2016,8,5,16,0,827.0,92.0,4.0,26.0,583.0,966.57,726.45
2016,8,5,16,15,805.5,89.0,3.95,25.0,533.0,937.58,711.53
2016,8,5,16,30,784.0,86.0,3.9,24.0,483.0,905.79,694.43
2016,8,5,16,45,750.0,83.0,3.85,23.0,430.0,859.35,666.55
2016,8,5,17,0,716.0,80.0,3.8,22.0,377.0,817.05,640.88
2016,8,5,17,15,675.5,74.5,3.65,21.0,324.0,758.7,601.92
2016,8,5,17,30,635.0,69.0,3.5,20.0,271.0,699.82,561.0
2016,8,5,17,45,567.0,63.5,3.4,19.5,219.0,616.89,498.85
2016,8,5,18,0,499.0,58.0,3.3,19.0,167.0,535.82,435.18
2016,8,5,18,15,410.5,47.5,3.15,18.0,121.5,434.76,353.02
2016,8,5,18,30,322.0,37.0,3.0,17.0,76.0,339.12,269.4
2016,8,5,18,45,187.0,23.0,2.9,16.5,43.0,200.33,106.04
2016,8,5,19,0,52.0,9.0,2.8,16.0,10.0,43.12,0.0
2016,8,5,19,15,26.0,4.5,2.7,15.5,5.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,5,15,33.0,6.0,2.75,13.0,7.0,0.0,0.0
2016,8,6,5,30,66.0,12.0,2.8,13.0,14.0,10.24,0.0
2016,8,6,5,45,197.5,26.5,2.85,13.5,48.5,20.61,8.9
2016,8,6,6,0,329.0,41.0,2.9,14.0,83.0,33.59,23.31
2016,8,6,6,15,414.5,51.5,2.9,14.5,129.0,41.41,30.87
2016,8,6,6,30,500.0,62.0,2.9,15.0,175.0,49.06,37.98
2016,8,6,6,45,250.0,67.5,2.9,15.5,124.0,49.16,38.18
2016,8,6,7,0,0.0,73.0,2.9,16.0,73.0,59.91,47.64
2016,8,6,7,15,2.0,105.5,2.9,16.5,106.5,84.38,68.94
2016,8,6,7,30,4.0,138.0,2.9,17.0,140.0,108.05,89.15
2016,8,6,7,45,4.0,149.5,2.9,17.5,151.5,117.14,96.49
2016,8,6,8,0,4.0,161.0,2.9,18.0,163.0,126.14,103.64
2016,8,6,8,15,10.0,184.5,2.95,18.5,190.5,143.21,117.56
2016,8,6,8,30,16.0,208.0,3.0,19.0,218.0,160.05,131.08
2016,8,6,8,45,23.0,235.0,3.05,20.0,250.5,178.9,145.84
2016,8,6,9,0,30.0,262.0,3.1,21.0,283.0,183.2,148.4
2016,8,6,9,15,65.0,303.5,3.15,21.5,351.5,210.94,161.71
2016,8,6,9,30,100.0,345.0,3.2,22.0,420.0,246.73,186.11
2016,8,6,9,45,273.0,328.0,3.25,22.5,545.5,252.28,181.78
2016,8,6,10,0,446.0,311.0,3.3,23.0,671.0,292.78,206.32
2016,8,6,10,15,675.0,212.0,3.4,23.0,779.0,322.49,224.62
2016,8,6,10,30,904.0,113.0,3.5,23.0,887.0,385.75,272.43
2016,8,6,10,45,908.0,114.0,3.6,23.5,909.0,440.19,319.3
2016,8,6,11,0,912.0,115.0,3.7,24.0,931.0,494.16,364.71
2016,8,6,11,15,915.0,116.0,3.75,24.0,945.5,546.98,408.67
2016,8,6,11,30,918.0,117.0,3.8,24.0,960.0,598.84,450.75
2016,8,6,11,45,918.0,117.5,3.9,24.5,967.0,647.38,488.56
2016,8,6,12,0,918.0,118.0,4.0,25.0,974.0,694.28,524.13
2016,8,6,12,15,918.0,118.0,4.05,24.5,973.5,738.97,559.26
2016,8,6,12,30,918.0,118.0,4.1,24.0,973.0,781.61,592.42
2016,8,6,12,45,909.5,122.0,4.2,24.0,963.0,818.87,618.79
2016,8,6,13,0,901.0,126.0,4.3,24.0,953.0,853.24,643.11
2016,8,6,13,15,898.0,125.0,4.3,24.0,937.5,884.8,665.05
2016,8,6,13,30,895.0,124.0,4.3,24.0,922.0,913.38,684.95
2016,8,6,13,45,890.5,122.5,4.35,24.0,899.5,937.01,701.78
2016,8,6,14,0,886.0,121.0,4.4,24.0,877.0,957.34,716.5
2016,8,6,14,15,879.5,119.5,4.45,23.5,847.5,972.4,729.21
2016,8,6,14,30,873.0,118.0,4.5,23.0,818.0,983.98,739.84
2016,8,6,14,45,864.5,115.5,4.55,23.0,782.5,989.04,744.93
2016,8,6,15,0,856.0,113.0,4.6,23.0,747.0,990.55,747.82
2016,8,6,15,15,843.5,110.5,4.6,22.0,706.0,996.89,756.78
2016,8,6,15,30,831.0,108.0,4.6,21.0,665.0,987.49,755.1
2016,8,6,15,45,817.5,104.0,4.6,20.5,619.5,971.86,747.79
2016,8,6,16,0,804.0,100.0,4.6,20.0,574.0,952.92,738.23
2016,8,6,16,15,782.5,96.0,4.55,19.5,525.0,922.9,720.39
2016,8,6,16,30,761.0,92.0,4.5,19.0,476.0,890.09,700.4
2016,8,6,16,45,737.5,86.0,4.5,18.5,425.5,850.35,675.35
2016,8,6,17,0,714.0,80.0,4.5,18.0,375.0,814.56,652.58
2016,8,6,17,15,674.5,75.0,4.4,17.5,322.5,757.89,612.69
2016,8,6,17,30,635.0,70.0,4.3,17.0,270.0,700.61,570.93
2016,8,6,17,45,581.0,62.5,4.2,16.5,219.5,627.14,514.63
2016,8,6,18,0,527.0,55.0,4.1,16.0,169.0,554.9,456.59
2016,8,6,18,15,436.5,45.5,3.95,15.5,122.5,452.72,371.32
2016,8,6,18,30,346.0,36.0,3.8,15.0,76.0,355.94,284.1
2016,8,6,18,45,203.5,22.5,3.65,14.5,43.0,212.2,98.56
2016,8,6,19,0,61.0,9.0,3.5,14.0,10.0,49.17,0.0
2016,8,6,19,15,30.5,4.5,3.45,13.5,5.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,5,15,59.5,6.0,3.25,13.0,7.5,0.0,0.0
2016,8,7,5,30,119.0,12.0,3.3,13.0,15.0,10.24,0.0
2016,8,7,5,45,265.0,23.5,3.4,13.5,51.0,19.34,7.44
2016,8,7,6,0,411.0,35.0,3.5,14.0,87.0,28.68,19.02
2016,8,7,6,15,496.0,43.5,3.5,14.5,134.5,35.12,25.32
2016,8,7,6,30,581.0,52.0,3.5,15.0,182.0,41.49,31.26
2016,8,7,6,45,401.0,86.0,3.5,15.5,186.5,63.37,50.76
2016,8,7,7,0,221.0,120.0,3.5,16.0,191.0,86.5,71.06
2016,8,7,7,15,208.0,144.0,3.45,16.5,220.5,101.28,83.7
2016,8,7,7,30,195.0,168.0,3.4,17.0,250.0,119.97,99.49
2016,8,7,7,45,510.5,122.0,3.4,17.5,374.5,84.46,68.28
2016,8,7,8,0,826.0,76.0,3.4,18.0,499.0,60.97,47.61
2016,8,7,8,15,845.5,79.0,3.35,18.5,549.0,71.16,56.15
2016,8,7,8,30,865.0,82.0,3.3,19.0,599.0,73.29,57.66
2016,8,7,8,45,881.5,83.5,3.3,20.0,645.5,74.28,58.09
2016,8,7,9,0,898.0,85.0,3.3,21.0,692.0,75.17,58.44
2016,8,7,9,15,909.5,87.0,3.3,21.5,733.5,100.39,58.76
2016,8,7,9,30,921.0,89.0,3.3,22.0,775.0,156.85,84.67
2016,8,7,9,45,925.0,93.0,3.3,22.5,810.0,214.79,125.33
2016,8,7,10,0,929.0,97.0,3.3,23.0,845.0,273.13,172.82
2016,8,7,10,15,935.5,98.0,3.3,23.5,874.5,330.35,221.94
2016,8,7,10,30,942.0,99.0,3.3,24.0,904.0,387.74,271.62
2016,8,7,10,45,947.5,99.5,3.35,24.5,927.0,444.36,320.08
2016,8,7,11,0,953.0,100.0,3.4,25.0,950.0,500.6,367.04
2016,8,7,11,15,956.0,100.5,3.45,25.0,965.5,555.02,412.08
2016,8,7,11,30,959.0,101.0,3.5,25.0,981.0,608.37,455.12
2016,8,7,11,45,961.0,100.5,3.55,25.5,988.5,659.08,494.17
2016,8,7,12,0,963.0,100.0,3.6,26.0,996.0,708.19,530.93
2016,8,7,12,15,963.0,100.0,3.6,26.0,996.0,754.51,565.65
2016,8,7,12,30,963.0,100.0,3.6,26.0,996.0,798.66,597.57
2016,8,7,12,45,964.0,98.5,3.65,26.5,988.5,839.88,624.7
2016,8,7,13,0,965.0,97.0,3.7,27.0,981.0,878.5,649.87
2016,8,7,13,15,962.5,96.5,3.7,26.5,965.5,912.34,674.05
2016,8,7,13,30,960.0,96.0,3.7,26.0,950.0,943.05,696.23
2016,8,7,13,45,957.5,94.0,3.75,26.0,927.0,968.99,714.26
2016,8,7,14,0,955.0,92.0,3.8,26.0,904.0,991.48,730.12
2016,8,7,14,15,949.0,91.0,3.8,25.5,874.0,1008.18,743.43
2016,8,7,14,30,943.0,90.0,3.8,25.0,844.0,1021.22,754.55
2016,8,7,14,45,935.5,88.0,3.8,25.0,807.5,1027.98,760.24
2016,8,7,15,0,928.0,86.0,3.8,25.0,771.0,1030.99,763.69
2016,8,7,15,15,917.0,84.0,3.75,24.5,729.0,1026.81,763.71
2016,8,7,15,30,906.0,82.0,3.7,24.0,687.0,1018.98,761.51
2016,8,7,15,45,891.5,80.0,3.65,24.0,640.5,1004.12,753.27
2016,8,7,16,0,877.0,78.0,3.6,24.0,594.0,985.92,742.91
2016,8,7,16,15,857.5,75.5,3.5,23.0,543.5,958.98,729.15
2016,8,7,16,30,838.0,73.0,3.4,22.0,493.0,929.22,713.27
2016,8,7,16,45,811.5,69.5,3.35,21.5,440.0,899.49,696.05
2016,8,7,17,0,785.0,66.0,3.3,21.0,387.0,856.61,669.0
2016,8,7,17,15,748.0,62.0,3.15,20.0,333.5,801.51,632.89
2016,8,7,17,30,711.0,58.0,3.0,19.0,280.0,745.39,594.44
2016,8,7,17,45,654.5,52.5,2.9,18.5,227.0,669.73,538.34
2016,8,7,18,0,598.0,47.0,2.8,18.0,174.0,594.97,479.87
2016,8,7,18,15,508.5,39.0,2.6,17.0,126.5,501.13,403.44
2016,8,7,18,30,419.0,31.0,2.4,16.0,79.0,405.52,317.42
2016,8,7,18,45,209.5,15.5,2.25,15.5,39.5,204.64,75.09
2016,8,7,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,8,5,15,59.5,5.5,2.1,13.5,7.0,0.0,0.0
2016,8,8,5,30,119.0,11.0,2.3,14.0,14.0,9.39,0.0
2016,8,8,5,45,265.5,22.0,2.55,14.5,49.0,18.06,5.92
2016,8,8,6,0,412.0,33.0,2.8,15.0,84.0,27.01,17.46
2016,8,8,6,15,495.5,41.0,2.75,15.5,131.0,33.1,23.42
2016,8,8,6,30,579.0,49.0,2.7,16.0,178.0,39.12,29.04
2016,8,8,6,45,630.0,55.0,2.65,17.0,228.5,47.1,36.13
2016,8,8,7,0,681.0,61.0,2.6,18.0,279.0,51.53,39.9
2016,8,8,7,15,376.0,113.5,2.55,18.5,237.5,79.92,64.53
2016,8,8,7,30,71.0,166.0,2.5,19.0,196.0,121.56,100.06
2016,8,8,7,45,439.0,121.0,2.5,20.0,341.5,82.91,66.25
2016,8,8,8,0,807.0,76.0,2.5,21.0,487.0,60.73,46.81
2016,8,8,8,15,826.5,79.0,2.5,21.5,536.5,70.86,55.21
2016,8,8,8,30,846.0,82.0,2.5,22.0,586.0,72.97,56.68
2016,8,8,8,45,861.0,84.5,2.55,22.5,631.5,74.54,57.71
2016,8,8,9,0,876.0,87.0,2.6,23.0,677.0,75.98,58.63
2016,8,8,9,15,887.5,88.5,2.65,23.5,718.0,98.73,58.2
2016,8,8,9,30,899.0,90.0,2.7,24.0,759.0,153.7,82.59
2016,8,8,9,45,910.0,90.5,2.8,25.0,795.5,209.34,120.41
2016,8,8,10,0,921.0,91.0,2.9,26.0,832.0,266.08,165.47
2016,8,8,10,15,927.5,92.0,2.95,26.0,861.0,322.81,214.02
2016,8,8,10,30,934.0,93.0,3.0,26.0,890.0,379.73,263.35
2016,8,8,10,45,937.0,95.0,3.15,26.5,912.0,435.97,311.29
2016,8,8,11,0,940.0,97.0,3.3,27.0,934.0,491.61,357.61
2016,8,8,11,15,943.0,97.5,3.4,27.0,949.5,545.35,401.93
2016,8,8,11,30,946.0,98.0,3.5,27.0,965.0,598.03,444.31
2016,8,8,11,45,945.5,100.0,3.65,27.5,972.0,648.57,483.24
2016,8,8,12,0,945.0,102.0,3.8,28.0,979.0,697.38,519.88
2016,8,8,12,15,945.0,102.0,3.9,28.0,979.0,742.99,554.34
2016,8,8,12,30,945.0,102.0,4.0,28.0,979.0,786.45,586.27
2016,8,8,12,45,943.0,102.0,4.15,28.0,970.5,826.04,613.94
2016,8,8,13,0,941.0,102.0,4.3,28.0,962.0,862.95,639.76
2016,8,8,13,15,938.5,101.5,4.35,27.5,946.5,896.12,663.93
2016,8,8,13,30,936.0,101.0,4.4,27.0,931.0,926.23,686.15
2016,8,8,13,45,932.5,99.5,4.45,27.0,908.5,951.26,703.71
2016,8,8,14,0,929.0,98.0,4.5,27.0,886.0,972.89,719.11
2016,8,8,14,15,922.5,97.0,4.5,26.5,856.0,988.73,731.98
2016,8,8,14,30,916.0,96.0,4.5,26.0,826.0,1000.98,742.66
2016,8,8,14,45,909.5,93.5,4.55,26.0,790.5,1007.96,748.77
2016,8,8,15,0,903.0,91.0,4.6,26.0,755.0,1011.27,752.87
2016,8,8,15,15,891.5,89.0,4.55,25.5,713.5,1006.56,752.42
2016,8,8,15,30,880.0,87.0,4.5,25.0,672.0,998.28,749.91
2016,8,8,15,45,867.0,83.5,4.45,24.5,626.0,983.21,742.89
2016,8,8,16,0,854.0,80.0,4.4,24.0,580.0,964.79,733.67
2016,8,8,16,15,834.0,77.0,4.3,23.5,530.0,936.94,717.63
2016,8,8,16,30,814.0,74.0,4.2,23.0,480.0,917.3,707.25
2016,8,8,16,45,790.0,70.0,4.1,22.5,428.5,878.69,683.18
2016,8,8,17,0,766.0,66.0,4.0,22.0,377.0,837.89,657.04
2016,8,8,17,15,728.0,61.5,3.9,21.0,324.0,781.61,619.88
2016,8,8,17,30,690.0,57.0,3.8,20.0,271.0,724.45,580.39
2016,8,8,17,45,637.0,51.0,3.7,19.0,219.5,651.85,526.88
2016,8,8,18,0,584.0,45.0,3.6,18.0,168.0,580.14,470.81
2016,8,8,18,15,493.5,37.5,3.5,17.0,121.0,486.46,393.7
2016,8,8,18,30,403.0,30.0,3.4,16.0,74.0,391.68,306.43
2016,8,8,18,45,201.5,15.0,3.35,15.5,37.0,196.37,47.49
2016,8,8,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,5,15,65.5,5.0,2.95,14.0,6.5,0.0,0.0
2016,8,9,5,30,131.0,10.0,3.0,14.0,13.0,8.54,0.0
2016,8,9,5,45,281.5,20.5,3.1,14.5,48.0,16.83,4.42
2016,8,9,6,0,432.0,31.0,3.2,15.0,83.0,25.42,16.03
2016,8,9,6,15,515.0,38.5,3.1,15.5,130.0,31.18,21.71
2016,8,9,6,30,598.0,46.0,3.0,16.0,177.0,40.14,29.92
2016,8,9,6,45,321.5,83.0,2.95,16.5,155.5,60.71,48.21
2016,8,9,7,0,45.0,120.0,2.9,17.0,134.0,90.12,73.94
2016,8,9,7,15,50.0,141.0,2.75,17.5,159.5,104.69,86.32
2016,8,9,7,30,55.0,162.0,2.6,18.0,185.0,118.98,98.21
2016,8,9,7,45,68.0,187.0,2.5,19.0,219.0,135.33,111.42
2016,8,9,8,0,81.0,212.0,2.4,20.0,253.0,151.28,124.01
2016,8,9,8,15,218.0,222.5,2.25,20.5,348.5,153.24,124.93
2016,8,9,8,30,355.0,233.0,2.1,21.0,444.0,151.76,123.02
2016,8,9,8,45,621.5,157.0,1.95,21.5,561.0,98.2,77.77
2016,8,9,9,0,888.0,81.0,1.8,22.0,678.0,72.55,55.95
2016,8,9,9,15,899.0,82.5,1.75,22.5,719.0,93.98,55.3
2016,8,9,9,30,910.0,84.0,1.7,23.0,760.0,149.54,79.4
2016,8,9,9,45,920.5,84.5,1.65,24.0,796.0,205.69,117.28
2016,8,9,10,0,931.0,85.0,1.6,25.0,832.0,262.89,162.42
2016,8,9,10,15,937.0,86.0,1.6,25.5,861.0,320.03,210.57
2016,8,9,10,30,943.0,87.0,1.6,26.0,890.0,377.29,259.15
2016,8,9,10,45,948.0,87.0,1.6,27.0,912.5,433.34,305.45
2016,8,9,11,0,953.0,87.0,1.6,28.0,935.0,488.92,349.88
2016,8,9,11,15,956.0,87.5,1.65,28.5,950.0,543.22,392.71
2016,8,9,11,30,959.0,88.0,1.7,29.0,965.0,596.44,433.33
2016,8,9,11,45,960.5,88.0,1.8,30.0,972.0,647.07,470.2
2016,8,9,12,0,962.0,88.0,1.9,31.0,979.0,696.04,504.69
2016,8,9,12,15,961.5,88.0,2.05,31.0,978.5,741.76,538.44
2016,8,9,12,30,961.0,88.0,2.2,31.0,978.0,785.24,569.33
2016,8,9,12,45,952.5,92.5,2.35,31.5,968.0,824.17,594.64
2016,8,9,13,0,944.0,97.0,2.5,32.0,958.0,860.1,617.88
2016,8,9,13,15,941.0,96.5,2.65,32.0,942.0,892.82,640.28
2016,8,9,13,30,938.0,96.0,2.8,32.0,926.0,922.44,660.75
2016,8,9,13,45,932.0,96.0,3.0,32.0,902.5,946.63,678.21
2016,8,9,14,0,926.0,96.0,3.2,32.0,879.0,967.38,693.6
2016,8,9,14,15,919.0,94.5,3.3,31.5,848.5,982.1,705.98
2016,8,9,14,30,912.0,93.0,3.4,31.0,818.0,993.18,716.27
2016,8,9,14,45,901.5,92.0,3.5,31.0,781.5,997.76,721.12
2016,8,9,15,0,891.0,91.0,3.6,31.0,745.0,998.69,723.81
2016,8,9,15,15,879.0,89.0,3.65,30.5,703.0,993.38,723.75
2016,8,9,15,30,867.0,87.0,3.7,30.0,661.0,984.55,721.56
2016,8,9,15,45,849.0,85.5,3.75,29.5,614.5,966.95,713.67
2016,8,9,16,0,831.0,84.0,3.8,29.0,568.0,946.21,703.71
2016,8,9,16,15,810.0,81.0,3.75,28.0,518.5,928.92,696.85
2016,8,9,16,30,789.0,78.0,3.7,27.0,469.0,897.46,680.1
2016,8,9,16,45,758.5,75.0,3.7,26.5,417.0,854.34,653.83
2016,8,9,17,0,728.0,72.0,3.7,26.0,365.0,809.27,625.47
2016,8,9,17,15,689.0,67.0,3.55,25.0,312.5,752.18,587.87
2016,8,9,17,30,650.0,62.0,3.4,24.0,260.0,700.71,552.74
2016,8,9,17,45,589.5,56.0,3.25,23.0,209.5,623.53,496.24
2016,8,9,18,0,529.0,50.0,3.1,22.0,159.0,548.08,437.9
2016,8,9,18,15,436.5,40.5,2.95,21.0,113.5,444.83,354.37
2016,8,9,18,30,344.0,31.0,2.8,20.0,68.0,347.77,265.96
2016,8,9,18,45,172.0,15.5,2.65,19.5,34.0,174.48,11.35
2016,8,9,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,5,15,27.0,3.5,2.4,13.5,4.0,0.0,0.0
2016,8,10,5,30,54.0,7.0,2.6,14.0,8.0,5.97,0.0
2016,8,10,5,45,167.5,22.0,2.8,14.5,39.0,17.14,3.75
2016,8,10,6,0,281.0,37.0,3.0,15.0,70.0,30.21,20.02
2016,8,10,6,15,365.5,49.0,2.95,15.5,114.5,39.35,28.83
2016,8,10,6,30,450.0,61.0,2.9,16.0,159.0,48.25,37.04
2016,8,10,6,45,502.0,71.0,2.9,17.0,208.0,55.01,43.08
2016,8,10,7,0,554.0,81.0,2.9,18.0,257.0,61.54,48.68
2016,8,10,7,15,305.5,121.5,2.85,18.5,221.5,88.31,71.83
2016,8,10,7,30,57.0,162.0,2.8,19.0,186.0,118.91,97.82
2016,8,10,7,45,196.0,177.0,2.8,19.5,273.5,126.07,103.38
2016,8,10,8,0,335.0,192.0,2.8,20.0,361.0,130.31,106.41
2016,8,10,8,15,541.5,154.5,2.75,20.5,460.5,102.27,82.13
2016,8,10,8,30,748.0,117.0,2.7,21.0,560.0,77.95,61.14
2016,8,10,8,45,766.5,121.0,2.65,22.0,605.5,86.66,68.07
2016,8,10,9,0,785.0,125.0,2.6,23.0,651.0,87.5,68.29
2016,8,10,9,15,799.5,128.0,2.6,23.5,692.5,105.63,66.78
2016,8,10,9,30,814.0,131.0,2.6,24.0,734.0,158.14,89.79
2016,8,10,9,45,841.5,125.0,2.6,25.0,774.5,208.74,122.78
2016,8,10,10,0,869.0,119.0,2.6,26.0,815.0,270.23,170.24
2016,8,10,10,15,877.0,120.5,2.6,26.5,844.5,325.32,216.42
2016,8,10,10,30,885.0,122.0,2.6,27.0,874.0,380.82,263.4
2016,8,10,10,45,891.5,122.5,2.65,28.0,897.0,435.27,308.49
2016,8,10,11,0,898.0,123.0,2.7,29.0,920.0,489.51,352.13
2016,8,10,11,15,901.5,124.0,2.75,29.5,935.5,542.24,394.01
2016,8,10,11,30,905.0,125.0,2.8,30.0,951.0,594.08,433.93
2016,8,10,11,45,908.0,124.5,2.9,30.5,959.0,643.41,471.07
2016,8,10,12,0,911.0,124.0,3.0,31.0,967.0,691.35,506.21
2016,8,10,12,15,911.5,124.0,3.05,31.0,966.5,736.38,539.32
2016,8,10,12,30,912.0,124.0,3.1,31.0,966.0,779.41,570.43
2016,8,10,12,45,909.0,124.0,3.2,31.5,957.5,817.54,595.53
2016,8,10,13,0,906.0,124.0,3.3,32.0,949.0,853.01,618.39
2016,8,10,13,15,902.5,123.5,3.4,31.5,933.0,884.79,641.32
2016,8,10,13,30,899.0,123.0,3.5,31.0,917.0,913.55,662.41
2016,8,10,13,45,895.0,121.0,3.6,31.0,894.0,937.27,679.0
