Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,14,0,891.0,119.0,3.7,31.0,871.0,957.64,693.55
2016,8,10,14,15,883.5,117.5,3.75,30.5,840.5,971.81,705.32
2016,8,10,14,30,876.0,116.0,3.8,30.0,810.0,982.43,715.01
2016,8,10,14,45,867.0,113.0,3.85,30.0,773.5,986.42,719.14
2016,8,10,15,0,858.0,110.0,3.9,30.0,737.0,986.8,721.11
2016,8,10,15,15,845.0,107.5,3.9,29.5,695.0,992.31,727.81
2016,8,10,15,30,832.0,105.0,3.9,29.0,653.0,982.31,724.39
2016,8,10,15,45,816.5,101.0,3.9,28.5,607.0,964.55,716.0
2016,8,10,16,0,801.0,97.0,3.9,28.0,561.0,943.49,705.45
2016,8,10,16,15,778.5,93.0,3.8,27.0,511.5,912.41,688.79
2016,8,10,16,30,756.0,89.0,3.7,26.0,462.0,878.58,669.97
2016,8,10,16,45,728.0,84.0,3.65,25.5,410.5,835.74,643.32
2016,8,10,17,0,700.0,79.0,3.6,25.0,359.0,797.26,619.11
2016,8,10,17,15,658.0,73.5,3.45,24.0,306.5,737.94,579.52
2016,8,10,17,30,616.0,68.0,3.3,23.0,254.0,678.2,537.93
2016,8,10,17,45,557.0,60.0,3.15,22.0,203.5,600.43,480.42
2016,8,10,18,0,498.0,52.0,3.0,21.0,153.0,524.35,420.99
2016,8,10,18,15,403.0,41.5,2.9,20.0,108.0,418.94,335.14
2016,8,10,18,30,308.0,31.0,2.8,19.0,63.0,320.08,243.58
2016,8,10,18,45,154.0,15.5,2.7,18.5,31.5,159.89,0.0
2016,8,10,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,45,118.5,19.0,1.8,14.0,32.5,14.75,1.56
2016,8,11,6,0,237.0,38.0,2.1,15.0,65.0,29.28,19.16
2016,8,11,6,15,319.5,51.5,2.1,15.5,108.5,39.34,28.8
2016,8,11,6,30,402.0,65.0,2.1,16.0,152.0,49.21,37.89
2016,8,11,6,45,458.0,76.5,2.1,17.0,201.0,59.28,46.83
2016,8,11,7,0,514.0,88.0,2.1,18.0,250.0,66.83,53.31
2016,8,11,7,15,557.5,96.5,2.1,18.5,301.0,71.62,57.3
2016,8,11,7,30,601.0,105.0,2.1,19.0,352.0,76.23,61.02
2016,8,11,7,45,633.0,112.0,2.1,20.0,403.0,79.4,63.3
2016,8,11,8,0,665.0,119.0,2.1,21.0,454.0,82.4,65.38
2016,8,11,8,15,690.0,124.5,2.1,22.0,503.0,84.12,66.34
2016,8,11,8,30,715.0,130.0,2.1,23.0,552.0,85.72,67.19
2016,8,11,8,45,735.0,134.5,2.15,24.0,597.5,86.47,67.33
2016,8,11,9,0,755.0,139.0,2.2,25.0,643.0,87.12,67.4
2016,8,11,9,15,770.0,142.5,2.2,25.5,684.5,112.51,72.87
2016,8,11,9,30,785.0,146.0,2.2,26.0,726.0,163.81,94.74
2016,8,11,9,45,821.0,136.5,2.25,27.0,769.0,211.8,124.89
2016,8,11,10,0,857.0,127.0,2.3,28.0,812.0,271.35,169.89
2016,8,11,10,15,865.0,128.5,2.35,28.5,841.5,325.96,215.16
2016,8,11,10,30,873.0,130.0,2.4,29.0,871.0,380.97,261.27
2016,8,11,10,45,879.0,131.0,2.45,29.5,893.5,435.1,306.21
2016,8,11,11,0,885.0,132.0,2.5,30.0,916.0,489.01,349.89
2016,8,11,11,15,889.0,133.0,2.5,30.5,931.5,541.52,391.14
2016,8,11,11,30,893.0,134.0,2.5,31.0,947.0,593.21,430.45
2016,8,11,11,45,896.5,133.5,2.55,31.5,955.0,642.49,467.04
2016,8,11,12,0,900.0,133.0,2.6,32.0,963.0,690.46,501.66
2016,8,11,12,15,900.5,133.0,2.6,32.0,963.0,735.25,534.01
2016,8,11,12,30,901.0,133.0,2.6,32.0,963.0,778.07,564.34
2016,8,11,12,45,893.0,136.0,2.65,32.5,952.5,814.69,588.19
2016,8,11,13,0,885.0,139.0,2.7,33.0,942.0,848.44,609.39
2016,8,11,13,15,881.5,138.0,2.75,33.0,926.0,879.48,630.02
2016,8,11,13,30,878.0,137.0,2.8,33.0,910.0,907.52,648.75
2016,8,11,13,45,875.5,133.5,2.9,33.0,887.5,931.0,664.99
2016,8,11,14,0,873.0,130.0,3.0,33.0,865.0,951.19,679.26
2016,8,11,14,15,864.5,128.5,3.05,32.5,834.5,964.32,690.22
2016,8,11,14,30,856.0,127.0,3.1,32.0,804.0,986.14,707.0
2016,8,11,14,45,848.0,123.0,3.2,32.0,768.0,990.24,711.48
2016,8,11,15,0,840.0,119.0,3.3,32.0,732.0,990.67,713.9
2016,8,11,15,15,826.0,116.5,3.35,31.5,689.5,983.24,712.49
2016,8,11,15,30,812.0,114.0,3.4,31.0,647.0,972.27,708.95
2016,8,11,15,45,796.5,109.5,3.45,30.5,601.0,954.04,700.72
2016,8,11,16,0,781.0,105.0,3.5,30.0,555.0,932.53,690.31
2016,8,11,16,15,757.0,100.5,3.5,29.0,505.0,899.54,673.09
2016,8,11,16,30,733.0,96.0,3.5,28.0,455.0,870.35,658.16
2016,8,11,16,45,703.0,90.5,3.55,27.5,403.0,825.74,630.97
2016,8,11,17,0,673.0,85.0,3.6,27.0,351.0,779.37,601.74
2016,8,11,17,15,629.0,78.5,3.5,25.5,299.0,717.44,561.65
2016,8,11,17,30,585.0,72.0,3.4,24.0,247.0,655.19,519.3
2016,8,11,17,45,521.5,63.5,3.3,23.0,196.5,573.72,458.86
2016,8,11,18,0,458.0,55.0,3.2,22.0,146.0,494.14,396.55
2016,8,11,18,15,363.5,43.5,3.0,21.0,102.0,389.26,310.57
2016,8,11,18,30,269.0,32.0,2.8,20.0,58.0,290.96,217.65
2016,8,11,18,45,134.5,16.0,2.65,19.0,29.0,144.8,0.0
2016,8,11,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,5,45,144.0,18.0,2.05,14.5,34.0,14.04,0.15
2016,8,12,6,0,288.0,36.0,2.3,15.0,68.0,29.51,19.25
2016,8,12,6,15,376.0,47.5,2.25,15.5,113.0,38.28,27.84
2016,8,12,6,30,464.0,59.0,2.2,16.0,158.0,46.83,35.77
2016,8,12,6,45,526.5,67.0,2.2,17.0,208.5,52.14,40.54
2016,8,12,7,0,589.0,75.0,2.2,18.0,259.0,57.35,45.01
2016,8,12,7,15,305.5,111.0,2.15,18.5,207.5,77.74,62.65
2016,8,12,7,30,22.0,147.0,2.1,19.0,156.0,113.82,93.44
2016,8,12,7,45,25.5,167.5,2.1,20.0,179.5,128.94,105.57
2016,8,12,8,0,29.0,188.0,2.1,21.0,203.0,136.81,111.39
2016,8,12,8,15,46.5,217.0,2.1,22.0,243.5,154.98,125.7
2016,8,12,8,30,64.0,246.0,2.1,23.0,284.0,172.58,139.25
2016,8,12,8,45,203.0,260.5,2.1,24.0,394.0,173.82,139.25
2016,8,12,9,0,342.0,275.0,2.1,25.0,504.0,171.19,136.18
2016,8,12,9,15,595.0,195.5,2.15,26.0,622.0,127.73,87.64
2016,8,12,9,30,848.0,116.0,2.2,27.0,740.0,149.1,80.95
2016,8,12,9,45,858.5,117.5,2.25,28.0,776.0,212.68,123.58
2016,8,12,10,0,869.0,119.0,2.3,29.0,812.0,267.71,165.95
2016,8,12,10,15,876.0,121.0,2.35,29.5,841.0,323.0,211.66
2016,8,12,10,30,883.0,123.0,2.4,30.0,870.0,378.59,258.16
2016,8,12,10,45,888.5,124.0,2.5,30.5,892.5,433.03,303.37
2016,8,12,11,0,894.0,125.0,2.6,31.0,915.0,487.17,347.29
2016,8,12,11,15,897.0,126.0,2.7,31.5,929.5,539.6,388.76
2016,8,12,11,30,900.0,127.0,2.8,32.0,944.0,591.09,428.29
2016,8,12,11,45,902.0,127.0,2.9,32.5,951.5,640.1,464.94
2016,8,12,12,0,904.0,127.0,3.0,33.0,959.0,687.65,499.55
2016,8,12,12,15,904.0,127.0,3.1,33.0,958.5,732.17,532.3
2016,8,12,12,30,904.0,127.0,3.2,33.0,958.0,774.64,563.08
2016,8,12,12,45,912.5,120.0,3.35,33.0,952.5,815.43,591.44
2016,8,12,13,0,921.0,113.0,3.5,33.0,947.0,853.98,617.72
2016,8,12,13,15,918.0,112.5,3.55,33.0,931.0,886.41,639.46
2016,8,12,13,30,915.0,112.0,3.6,33.0,915.0,915.79,659.25
2016,8,12,13,45,909.5,110.5,3.7,33.0,891.5,938.78,675.23
2016,8,12,14,0,904.0,109.0,3.8,33.0,868.0,958.31,689.14
2016,8,12,14,15,897.0,107.5,3.8,32.5,838.0,972.93,700.86
2016,8,12,14,30,890.0,106.0,3.8,32.0,808.0,983.98,710.47
2016,8,12,14,45,881.0,104.0,3.8,32.0,771.5,988.94,714.9
2016,8,12,15,0,872.0,102.0,3.8,32.0,735.0,990.3,717.2
2016,8,12,15,15,859.0,99.5,3.7,31.5,693.0,983.56,715.22
2016,8,12,15,30,846.0,97.0,3.6,31.0,651.0,973.32,711.13
2016,8,12,15,45,830.0,94.0,3.55,30.5,604.5,967.84,710.64
2016,8,12,16,0,814.0,91.0,3.5,30.0,558.0,947.34,700.25
2016,8,12,16,15,791.5,87.5,3.35,29.5,508.0,916.7,682.45
2016,8,12,16,30,769.0,84.0,3.2,29.0,458.0,883.29,662.63
2016,8,12,16,45,739.5,79.5,3.1,28.5,406.0,839.42,635.53
2016,8,12,17,0,710.0,75.0,3.0,28.0,354.0,793.57,606.38
2016,8,12,17,15,667.5,69.5,2.75,27.0,301.5,739.46,570.62
2016,8,12,17,30,625.0,64.0,2.5,26.0,249.0,679.13,528.75
2016,8,12,17,45,562.0,57.0,2.3,25.5,198.0,599.2,469.51
2016,8,12,18,0,499.0,50.0,2.1,25.0,147.0,521.2,408.69
2016,8,12,18,15,400.5,39.5,1.8,24.0,102.5,413.35,322.08
2016,8,12,18,30,302.0,29.0,1.5,23.0,58.0,312.62,225.69
2016,8,12,18,45,151.0,14.5,1.25,22.0,29.0,152.63,0.0
2016,8,12,19,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,45,144.5,17.0,2.2,15.5,33.0,13.7,0.0
2016,8,13,6,0,289.0,34.0,2.4,16.0,66.0,27.82,17.63
2016,8,13,6,15,378.5,45.0,2.3,16.5,110.5,36.22,25.89
2016,8,13,6,30,468.0,56.0,2.2,17.0,155.0,44.43,33.5
2016,8,13,6,45,530.0,63.5,2.15,18.0,205.0,49.43,37.99
2016,8,13,7,0,592.0,71.0,2.1,19.0,255.0,54.36,42.21
2016,8,13,7,15,634.0,77.0,2.1,20.0,306.5,57.85,45.03
2016,8,13,7,30,676.0,83.0,2.1,21.0,358.0,61.26,47.66
2016,8,13,7,45,709.0,87.0,2.15,22.5,409.5,63.06,48.74
2016,8,13,8,0,742.0,91.0,2.2,24.0,461.0,70.85,54.86
2016,8,13,8,15,765.0,94.5,2.15,25.0,510.5,72.21,55.57
2016,8,13,8,30,788.0,98.0,2.1,26.0,560.0,73.51,56.22
2016,8,13,8,45,807.5,100.0,2.1,27.0,606.0,73.68,55.95
2016,8,13,9,0,827.0,102.0,2.1,28.0,652.0,73.83,55.68
2016,8,13,9,15,840.5,104.5,2.1,28.5,693.5,98.86,62.26
2016,8,13,9,30,854.0,107.0,2.1,29.0,735.0,152.54,83.09
2016,8,13,9,45,872.5,104.5,2.15,30.0,773.0,205.5,116.56
2016,8,13,10,0,891.0,102.0,2.2,31.0,811.0,260.29,158.14
2016,8,13,10,15,898.5,103.5,2.25,31.5,840.5,316.44,204.29
2016,8,13,10,30,906.0,105.0,2.3,32.0,870.0,372.92,251.27
2016,8,13,10,45,911.5,105.5,2.4,33.0,892.5,428.05,296.23
2016,8,13,11,0,917.0,106.0,2.5,34.0,915.0,482.82,339.66
2016,8,13,11,15,921.0,106.5,2.55,34.0,930.5,536.3,382.17
2016,8,13,11,30,925.0,107.0,2.6,34.0,946.0,588.86,422.84
2016,8,13,11,45,926.5,107.5,2.7,34.5,953.5,638.82,459.89
2016,8,13,12,0,928.0,108.0,2.8,35.0,961.0,687.21,494.8
2016,8,13,12,15,928.0,108.0,2.9,35.0,960.5,732.39,527.73
2016,8,13,12,30,928.0,108.0,3.0,35.0,960.0,775.44,558.64
2016,8,13,12,45,914.0,116.0,3.1,35.5,948.5,812.42,582.23
2016,8,13,13,0,900.0,124.0,3.2,36.0,937.0,846.17,603.59
2016,8,13,13,15,896.5,123.0,3.3,35.5,920.5,877.32,625.79
2016,8,13,13,30,893.0,122.0,3.4,35.0,904.0,905.42,646.15
2016,8,13,13,45,887.5,121.0,3.5,35.0,880.5,928.56,662.12
2016,8,13,14,0,882.0,120.0,3.6,35.0,857.0,948.35,676.09
2016,8,13,14,15,874.5,118.0,3.6,34.5,827.0,961.82,686.95
2016,8,13,14,30,867.0,116.0,3.6,34.0,797.0,971.74,695.75
2016,8,13,14,45,856.5,114.0,3.65,34.0,760.5,975.18,699.48
2016,8,13,15,0,846.0,112.0,3.7,34.0,724.0,987.09,708.89
2016,8,13,15,15,832.5,109.0,3.65,33.5,681.5,979.46,706.6
2016,8,13,15,30,819.0,106.0,3.6,33.0,639.0,968.28,702.27
2016,8,13,15,45,802.0,102.5,3.6,33.0,593.0,949.59,692.02
2016,8,13,16,0,785.0,99.0,3.6,33.0,547.0,927.65,679.71
2016,8,13,16,15,761.0,95.0,3.5,32.0,497.0,895.17,662.43
2016,8,13,16,30,737.0,91.0,3.4,31.0,447.0,860.0,643.04
2016,8,13,16,45,707.0,85.5,3.3,30.5,395.5,821.19,619.37
2016,8,13,17,0,677.0,80.0,3.2,30.0,344.0,774.73,589.71
2016,8,13,17,15,632.5,74.0,3.0,29.0,291.5,712.99,548.77
2016,8,13,17,30,588.0,68.0,2.8,28.0,239.0,651.02,505.85
2016,8,13,17,45,525.0,59.5,2.65,27.0,189.5,570.09,446.72
2016,8,13,18,0,462.0,51.0,2.5,26.0,140.0,491.19,385.81
2016,8,13,18,15,362.0,40.0,2.3,25.0,96.5,382.94,298.5
2016,8,13,18,30,262.0,29.0,2.1,24.0,53.0,282.09,199.15
2016,8,13,18,45,131.0,14.5,1.95,23.0,26.5,105.18,0.0
2016,8,13,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,5,45,126.5,17.5,2.1,15.5,31.0,13.63,0.0
2016,8,14,6,0,253.0,35.0,2.2,16.0,62.0,27.11,16.92
2016,8,14,6,15,341.5,47.5,2.2,16.5,105.5,38.3,27.67
2016,8,14,6,30,430.0,60.0,2.2,17.0,149.0,47.65,36.3
2016,8,14,6,45,488.0,70.0,2.2,18.0,198.5,54.46,42.39
2016,8,14,7,0,546.0,80.0,2.2,19.0,248.0,61.05,48.05
2016,8,14,7,15,589.5,87.0,2.2,20.0,299.5,64.97,51.21
2016,8,14,7,30,633.0,94.0,2.2,21.0,351.0,68.78,54.14
2016,8,14,7,45,663.5,100.5,2.25,22.5,401.5,71.92,56.31
2016,8,14,8,0,694.0,107.0,2.3,24.0,452.0,74.9,58.29
2016,8,14,8,15,718.5,112.0,2.3,24.5,501.0,76.64,59.42
2016,8,14,8,30,743.0,117.0,2.3,25.0,550.0,78.26,60.45
2016,8,14,8,45,761.0,121.0,2.3,26.0,595.5,87.0,67.27
2016,8,14,9,0,779.0,125.0,2.3,27.0,641.0,87.85,67.48
2016,8,14,9,15,793.5,128.5,2.3,27.5,682.5,100.27,65.08
2016,8,14,9,30,808.0,132.0,2.3,28.0,724.0,152.98,85.72
2016,8,14,9,45,814.0,137.0,2.35,29.0,758.0,207.35,120.95
2016,8,14,10,0,820.0,142.0,2.4,30.0,792.0,262.53,163.18
2016,8,14,10,15,828.5,144.0,2.45,30.5,821.5,316.96,207.71
2016,8,14,10,30,837.0,146.0,2.5,31.0,851.0,372.03,253.33
2016,8,14,10,45,845.0,146.5,2.55,31.5,874.0,426.27,297.86
2016,8,14,11,0,853.0,147.0,2.6,32.0,897.0,480.64,341.44
2016,8,14,11,15,857.0,148.0,2.65,32.5,912.5,533.55,382.76
2016,8,14,11,30,861.0,149.0,2.7,33.0,928.0,584.04,421.14
2016,8,14,11,45,865.5,148.0,2.8,33.5,936.0,632.44,457.13
2016,8,14,12,0,870.0,147.0,2.9,34.0,944.0,679.66,491.32
2016,8,14,12,15,870.0,147.0,2.95,34.0,943.5,723.18,522.99
2016,8,14,12,30,870.0,147.0,3.0,34.0,943.0,764.75,552.75
2016,8,14,12,45,872.0,144.0,3.05,34.5,936.0,803.24,578.46
2016,8,14,13,0,874.0,141.0,3.1,35.0,929.0,839.37,601.23
2016,8,14,13,15,870.0,140.0,3.15,35.0,912.5,869.69,621.38
2016,8,14,13,30,866.0,139.0,3.2,35.0,896.0,897.0,639.65
2016,8,14,13,45,855.5,140.0,3.3,35.0,871.0,917.23,653.76
2016,8,14,14,0,845.0,141.0,3.4,35.0,846.0,946.04,673.55
2016,8,14,14,15,836.0,139.0,3.45,34.5,815.0,958.32,683.88
2016,8,14,14,30,827.0,137.0,3.5,34.0,784.0,966.99,692.19
2016,8,14,14,45,813.0,135.5,3.55,34.0,747.0,967.72,694.18
2016,8,14,15,0,799.0,134.0,3.6,34.0,710.0,964.79,694.03
2016,8,14,15,15,783.5,130.5,3.6,33.5,667.5,954.6,690.42
2016,8,14,15,30,768.0,127.0,3.6,33.0,625.0,940.9,684.67
2016,8,14,15,45,748.0,123.0,3.65,32.5,578.5,926.04,678.53
2016,8,14,16,0,728.0,119.0,3.7,32.0,532.0,901.33,665.8
2016,8,14,16,15,702.0,113.5,3.65,31.0,482.0,866.0,646.53
2016,8,14,16,30,676.0,108.0,3.6,30.0,432.0,828.22,625.18
2016,8,14,16,45,643.5,101.5,3.6,29.0,381.0,780.82,596.69
2016,8,14,17,0,611.0,95.0,3.6,28.0,330.0,731.81,566.03
2016,8,14,17,15,563.5,87.0,3.45,26.5,279.0,666.02,522.21
2016,8,14,17,30,516.0,79.0,3.3,25.0,228.0,600.09,476.14
2016,8,14,17,45,454.0,68.0,3.2,24.0,179.5,518.72,414.86
2016,8,14,18,0,392.0,57.0,3.1,23.0,131.0,439.3,351.81
2016,8,14,18,15,296.5,43.0,2.95,22.0,89.0,331.67,262.63
2016,8,14,18,30,201.0,29.0,2.8,21.0,47.0,234.1,162.4
2016,8,14,18,45,100.5,14.5,2.65,20.5,23.5,83.39,0.0
2016,8,14,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,5,45,179.5,15.5,2.75,14.5,34.5,12.54,0.0
2016,8,15,6,0,359.0,31.0,2.9,15.0,69.0,25.52,15.54
2016,8,15,6,15,455.0,40.0,2.85,15.5,116.0,32.44,22.65
2016,8,15,6,30,551.0,49.0,2.8,16.0,163.0,39.29,29.08
2016,8,15,6,45,612.5,55.5,2.75,16.5,215.5,43.85,33.28
2016,8,15,7,0,674.0,62.0,2.7,17.0,268.0,52.65,41.06
2016,8,15,7,15,338.0,96.5,2.65,17.5,200.0,68.48,54.83
2016,8,15,7,30,2.0,131.0,2.6,18.0,132.0,102.71,84.31
2016,8,15,7,45,8.5,152.0,2.55,19.0,156.5,118.32,97.04
2016,8,15,8,0,15.0,173.0,2.5,20.0,181.0,133.77,109.4
2016,8,15,8,15,32.5,205.0,2.45,20.5,224.0,147.81,120.58
2016,8,15,8,30,50.0,237.0,2.4,21.0,267.0,167.27,136.12
2016,8,15,8,45,174.0,260.0,2.4,22.0,373.5,172.99,139.84
2016,8,15,9,0,298.0,283.0,2.4,23.0,480.0,174.74,140.33
2016,8,15,9,15,605.5,188.5,2.45,23.5,620.5,120.66,85.02
2016,8,15,9,30,913.0,94.0,2.5,24.0,761.0,147.18,79.22
2016,8,15,9,45,921.0,96.0,2.55,25.0,797.0,204.7,116.53
2016,8,15,10,0,929.0,98.0,2.6,26.0,833.0,263.01,161.97
2016,8,15,10,15,935.5,99.5,2.65,26.5,863.0,321.16,210.82
2016,8,15,10,30,942.0,101.0,2.7,27.0,893.0,379.48,260.51
2016,8,15,10,45,945.5,102.5,2.8,28.0,915.0,436.62,308.28
2016,8,15,11,0,949.0,104.0,2.9,29.0,937.0,493.18,354.26
2016,8,15,11,15,952.0,104.5,2.95,29.5,952.0,547.97,398.08
2016,8,15,11,30,955.0,105.0,3.0,30.0,967.0,601.66,439.7
2016,8,15,11,45,955.0,106.0,3.15,30.5,973.5,652.67,478.47
2016,8,15,12,0,955.0,107.0,3.3,31.0,980.0,701.92,514.92
2016,8,15,12,15,954.5,107.0,3.4,31.0,979.0,748.03,549.22
2016,8,15,12,30,954.0,107.0,3.5,31.0,978.0,791.89,581.32
2016,8,15,12,45,941.5,113.5,3.6,31.0,966.0,829.83,607.21
2016,8,15,13,0,929.0,120.0,3.7,31.0,954.0,864.52,630.91
2016,8,15,13,15,925.5,119.0,3.75,31.0,937.5,896.57,652.63
2016,8,15,13,30,922.0,118.0,3.8,31.0,921.0,925.47,672.3
2016,8,15,13,45,915.5,117.0,3.85,31.0,896.5,948.41,688.14
2016,8,15,14,0,909.0,116.0,3.9,31.0,872.0,967.85,701.83
2016,8,15,14,15,901.5,114.5,3.9,30.5,840.5,982.27,713.54
2016,8,15,14,30,894.0,113.0,3.9,30.0,809.0,993.08,723.11
2016,8,15,14,45,884.0,110.5,3.9,30.0,772.0,996.73,726.75
2016,8,15,15,0,874.0,108.0,3.9,30.0,735.0,996.7,728.2
2016,8,15,15,15,860.0,105.5,3.85,29.5,692.0,1001.0,733.85
2016,8,15,15,30,846.0,103.0,3.8,29.0,649.0,989.9,729.48
2016,8,15,15,45,830.0,99.0,3.75,28.5,601.5,971.47,720.44
2016,8,15,16,0,814.0,95.0,3.7,28.0,554.0,949.69,709.19
2016,8,15,16,15,790.5,91.0,3.6,27.0,503.0,917.39,691.79
2016,8,15,16,30,767.0,87.0,3.5,26.0,452.0,882.3,672.18
2016,8,15,16,45,737.5,82.0,3.45,25.5,399.5,837.74,644.37
2016,8,15,17,0,708.0,77.0,3.4,25.0,347.0,797.79,619.06
2016,8,15,17,15,663.0,71.0,3.25,24.0,294.0,734.93,576.7
2016,8,15,17,30,618.0,65.0,3.1,23.0,241.0,671.82,532.2
2016,8,15,17,45,554.5,57.0,3.0,22.0,190.0,590.42,471.44
2016,8,15,18,0,491.0,49.0,2.9,21.0,139.0,511.0,408.56
2016,8,15,18,15,383.0,38.0,2.8,20.0,94.5,395.86,313.3
2016,8,15,18,30,275.0,27.0,2.7,19.0,50.0,285.23,192.05
2016,8,15,18,45,137.5,13.5,2.65,18.0,25.0,108.42,0.0
2016,8,15,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,16,5,45,139.0,16.5,2.0,13.5,30.5,13.4,0.0
2016,8,16,6,0,278.0,33.0,2.3,14.0,61.0,27.14,16.81
2016,8,16,6,15,372.5,44.5,2.25,14.5,106.0,36.0,25.83
2016,8,16,6,30,467.0,56.0,2.2,15.0,151.0,44.67,33.93
2016,8,16,6,45,528.5,64.5,2.2,16.0,201.5,50.45,39.19
2016,8,16,7,0,590.0,73.0,2.2,17.0,252.0,56.11,44.1
2016,8,16,7,15,295.5,101.0,2.15,17.5,191.0,71.14,57.15
2016,8,16,7,30,1.0,129.0,2.1,18.0,130.0,101.28,83.05
2016,8,16,7,45,27.5,163.5,2.1,19.0,177.0,120.67,99.02
2016,8,16,8,0,54.0,198.0,2.1,20.0,224.0,142.54,116.76
2016,8,16,8,15,66.5,223.0,2.1,21.0,259.0,158.27,129.01
2016,8,16,8,30,79.0,248.0,2.1,22.0,294.0,173.56,140.69
2016,8,16,8,45,184.5,266.0,2.15,23.0,384.5,176.21,141.86
2016,8,16,9,0,290.0,284.0,2.2,24.0,475.0,175.19,140.09
2016,8,16,9,15,570.0,201.0,2.2,25.0,606.0,126.49,90.06
2016,8,16,9,30,850.0,118.0,2.2,26.0,737.0,145.1,79.43
2016,8,16,9,45,850.5,125.0,2.25,27.0,770.5,202.4,116.71
2016,8,16,10,0,851.0,132.0,2.3,28.0,804.0,259.91,161.13
2016,8,16,10,15,859.0,134.0,2.35,28.5,833.5,315.98,207.37
2016,8,16,10,30,867.0,136.0,2.4,29.0,863.0,377.46,258.22
2016,8,16,10,45,873.5,137.0,2.45,29.5,886.0,431.87,303.39
2016,8,16,11,0,880.0,138.0,2.5,30.0,909.0,486.1,347.39
2016,8,16,11,15,883.5,139.0,2.55,30.5,924.0,538.51,388.82
2016,8,16,11,30,887.0,140.0,2.6,31.0,939.0,590.03,428.32
2016,8,16,11,45,889.5,140.0,2.65,31.5,946.0,639.16,464.95
2016,8,16,12,0,892.0,140.0,2.7,32.0,953.0,686.89,499.54
2016,8,16,12,15,891.5,140.0,2.75,32.0,952.5,730.97,531.79
2016,8,16,12,30,891.0,140.0,2.8,32.0,952.0,772.97,562.0
2016,8,16,12,45,883.0,143.0,2.85,32.5,941.0,809.48,586.33
2016,8,16,13,0,875.0,146.0,2.9,33.0,930.0,843.11,607.58
2016,8,16,13,15,871.0,145.0,2.95,33.0,913.5,873.61,627.97
2016,8,16,13,30,867.0,144.0,3.0,33.0,897.0,901.08,646.44
2016,8,16,13,45,862.5,141.5,3.05,33.0,873.5,934.87,669.07
2016,8,16,14,0,858.0,139.0,3.1,33.0,850.0,954.56,682.63
2016,8,16,14,15,849.5,137.0,3.1,32.5,819.0,967.53,693.16
2016,8,16,14,30,841.0,135.0,3.1,32.0,788.0,976.84,701.59
2016,8,16,14,45,832.0,131.0,3.15,32.0,751.5,979.85,705.12
2016,8,16,15,0,823.0,127.0,3.2,32.0,715.0,979.17,706.49
2016,8,16,15,15,808.0,124.0,3.15,31.5,672.5,970.06,703.27
2016,8,16,15,30,793.0,121.0,3.1,31.0,630.0,957.39,697.92
2016,8,16,15,45,776.5,116.0,3.1,31.0,583.5,937.54,686.91
2016,8,16,16,0,760.0,111.0,3.1,31.0,537.0,921.21,678.31
2016,8,16,16,15,734.5,106.0,3.05,30.0,486.5,886.64,659.76
2016,8,16,16,30,709.0,101.0,3.0,29.0,436.0,849.53,639.19
2016,8,16,16,45,678.5,94.5,3.0,28.5,384.5,803.5,610.86
2016,8,16,17,0,648.0,88.0,3.0,28.0,333.0,755.74,580.42
2016,8,16,17,15,600.0,80.5,2.9,26.5,280.5,689.43,536.99
2016,8,16,17,30,552.0,73.0,2.8,25.0,228.0,623.01,491.18
2016,8,16,17,45,486.5,63.0,2.75,24.0,178.5,539.05,428.51
2016,8,16,18,0,421.0,53.0,2.7,23.0,129.0,457.23,363.85
2016,8,16,18,15,316.5,40.0,2.6,22.0,86.5,345.0,270.87
2016,8,16,18,30,212.0,27.0,2.5,21.0,44.0,234.59,147.49
2016,8,16,18,45,106.0,13.5,2.45,20.0,22.0,86.01,0.0
2016,8,16,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,5,45,112.5,16.5,2.2,15.0,27.5,12.86,0.0
2016,8,17,6,0,225.0,33.0,2.5,16.0,55.0,25.55,15.17
2016,8,17,6,15,317.0,46.0,2.45,16.5,98.0,35.37,25.01
2016,8,17,6,30,409.0,59.0,2.4,17.0,141.0,46.96,35.63
2016,8,17,6,45,472.0,69.0,2.35,17.5,190.0,53.8,41.87
2016,8,17,7,0,535.0,79.0,2.3,18.0,239.0,60.44,47.72
2016,8,17,7,15,580.5,86.0,2.3,19.0,290.5,64.39,50.93
2016,8,17,7,30,626.0,93.0,2.3,20.0,342.0,68.23,53.92
2016,8,17,7,45,465.0,142.0,2.3,21.0,341.0,97.37,78.5
2016,8,17,8,0,304.0,191.0,2.3,22.0,340.0,129.51,105.01
2016,8,17,8,15,523.0,153.0,2.25,23.0,441.5,101.67,80.87
2016,8,17,8,30,742.0,115.0,2.2,24.0,543.0,77.29,59.89
2016,8,17,8,45,760.5,119.0,2.2,25.0,589.0,85.97,66.71
2016,8,17,9,0,779.0,123.0,2.2,26.0,635.0,86.89,67.0
2016,8,17,9,15,794.0,126.0,2.25,26.5,676.0,94.68,73.09
2016,8,17,9,30,809.0,129.0,2.3,27.0,717.0,147.28,82.62
2016,8,17,9,45,825.5,129.0,2.35,28.0,754.5,200.12,115.62
2016,8,17,10,0,842.0,129.0,2.4,29.0,792.0,254.88,157.05
2016,8,17,10,15,850.0,131.0,2.45,29.5,821.5,310.45,202.74
2016,8,17,10,30,858.0,133.0,2.5,30.0,851.0,371.6,253.2
2016,8,17,10,45,862.0,135.5,2.6,31.0,872.5,425.56,297.45
2016,8,17,11,0,866.0,138.0,2.7,32.0,894.0,479.13,340.23
2016,8,17,11,15,870.0,139.0,2.8,32.5,909.0,531.08,381.25
2016,8,17,11,30,874.0,140.0,2.9,33.0,924.0,582.22,420.46
2016,8,17,11,45,873.5,141.5,3.0,33.5,931.0,630.08,456.25
2016,8,17,12,0,873.0,143.0,3.1,34.0,938.0,676.34,489.93
2016,8,17,12,15,873.0,143.0,3.15,34.0,937.0,720.0,521.86
2016,8,17,12,30,873.0,143.0,3.2,34.0,936.0,761.66,551.82
2016,8,17,12,45,865.0,146.0,3.3,34.0,925.5,797.52,577.34
2016,8,17,13,0,857.0,149.0,3.4,34.0,915.0,839.64,605.76
2016,8,17,13,15,852.5,148.0,3.45,34.0,898.0,870.12,626.17
2016,8,17,13,30,848.0,147.0,3.5,34.0,881.0,897.49,644.64
2016,8,17,13,45,844.0,144.0,3.55,34.0,857.5,920.09,660.1
2016,8,17,14,0,840.0,141.0,3.6,34.0,834.0,939.31,673.51
2016,8,17,14,15,831.0,138.5,3.65,33.5,803.0,950.92,683.54
2016,8,17,14,30,822.0,136.0,3.7,33.0,772.0,958.9,691.47
2016,8,17,14,45,813.0,132.0,3.75,33.0,736.0,961.64,694.78
2016,8,17,15,0,804.0,128.0,3.8,33.0,700.0,960.75,695.93
2016,8,17,15,15,788.5,124.5,3.8,32.5,657.5,950.44,692.2
2016,8,17,15,30,773.0,121.0,3.8,32.0,615.0,936.63,686.32
2016,8,17,15,45,756.5,115.5,3.85,31.5,569.0,916.19,676.36
2016,8,17,16,0,740.0,110.0,3.9,31.0,523.0,899.29,668.76
2016,8,17,16,15,713.5,105.5,3.85,30.0,473.0,864.54,649.66
2016,8,17,16,30,687.0,101.0,3.8,29.0,423.0,827.36,628.53
2016,8,17,16,45,656.5,94.0,3.8,28.0,372.0,781.02,600.49
2016,8,17,17,0,626.0,87.0,3.8,27.0,321.0,733.04,570.23
2016,8,17,17,15,577.0,79.5,3.65,25.5,269.5,666.37,525.3
2016,8,17,17,30,528.0,72.0,3.5,24.0,218.0,599.72,478.09
2016,8,17,17,45,462.5,62.0,3.4,23.0,170.0,516.57,414.61
2016,8,17,18,0,397.0,52.0,3.3,22.0,122.0,435.64,349.38
2016,8,17,18,15,293.0,38.5,3.15,21.0,81.0,324.47,255.46
2016,8,17,18,30,189.0,25.0,3.0,20.0,40.0,211.56,122.79
2016,8,17,18,45,94.5,12.5,2.9,19.0,20.0,76.89,0.0
2016,8,17,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,84.5,16.5,2.15,14.5,24.5,12.82,0.0
2016,8,18,6,0,169.0,33.0,2.4,15.0,49.0,25.4,14.93
2016,8,18,6,15,253.0,49.0,2.4,15.5,90.0,37.33,26.78
2016,8,18,6,30,337.0,65.0,2.4,16.0,131.0,49.0,37.54
2016,8,18,6,45,387.5,79.0,2.4,17.0,177.5,58.74,46.28
2016,8,18,7,0,438.0,93.0,2.4,18.0,224.0,68.16,54.47
2016,8,18,7,15,315.0,125.0,2.35,18.5,228.5,90.61,73.86
2016,8,18,7,30,192.0,157.0,2.3,19.0,233.0,112.98,92.79
2016,8,18,7,45,384.0,147.0,2.3,20.0,326.0,99.64,80.71
2016,8,18,8,0,576.0,137.0,2.3,21.0,419.0,94.87,76.07
2016,8,18,8,15,603.5,144.5,2.25,22.0,466.5,97.43,77.67
2016,8,18,8,30,631.0,152.0,2.2,23.0,514.0,99.81,79.1
2016,8,18,8,45,642.5,162.0,2.2,24.0,557.0,103.38,81.49
2016,8,18,9,0,654.0,172.0,2.2,25.0,600.0,106.63,83.61
2016,8,18,9,15,670.5,177.0,2.25,25.5,640.0,112.26,87.85
2016,8,18,9,30,687.0,182.0,2.3,26.0,680.0,160.36,97.58
2016,8,18,9,45,630.0,222.5,2.35,27.0,696.5,223.08,141.76
2016,8,18,10,0,573.0,263.0,2.4,28.0,713.0,281.61,188.09
2016,8,18,10,15,584.0,268.0,2.45,28.5,741.0,327.6,224.56
2016,8,18,10,30,595.0,273.0,2.5,29.0,769.0,374.84,262.59
2016,8,18,10,45,606.0,274.5,2.6,30.0,791.5,418.26,297.14
2016,8,18,11,0,617.0,276.0,2.7,31.0,814.0,464.94,333.3
2016,8,18,11,15,622.0,278.5,2.75,31.0,828.5,510.26,368.94
2016,8,18,11,30,627.0,281.0,2.8,31.0,843.0,555.57,403.79
2016,8,18,11,45,636.0,278.0,2.9,31.5,851.5,598.89,435.85
2016,8,18,12,0,645.0,275.0,3.0,32.0,860.0,641.95,467.01
2016,8,18,12,15,645.0,274.5,3.05,32.0,859.5,680.33,495.05
2016,8,18,12,30,645.0,274.0,3.1,32.0,859.0,717.17,521.6
2016,8,18,12,45,642.0,273.0,3.15,32.5,850.5,749.54,543.66
2016,8,18,13,0,639.0,272.0,3.2,33.0,842.0,779.67,563.87
2016,8,18,13,15,634.0,269.5,3.25,33.0,826.0,804.4,581.44
2016,8,18,13,30,629.0,267.0,3.3,33.0,810.0,826.36,597.12
2016,8,18,13,45,626.5,260.5,3.4,33.0,788.5,844.06,610.35
2016,8,18,14,0,624.0,254.0,3.5,33.0,767.0,858.8,621.68
2016,8,18,14,15,613.0,249.0,3.55,32.5,737.5,863.93,627.61
2016,8,18,14,30,602.0,244.0,3.6,32.0,708.0,865.7,631.48
2016,8,18,14,45,596.5,233.5,3.65,32.0,675.0,858.36,628.48
2016,8,18,15,0,591.0,223.0,3.7,32.0,642.0,853.35,627.05
2016,8,18,15,15,572.5,215.5,3.7,31.0,601.0,835.9,619.28
2016,8,18,15,30,554.0,208.0,3.7,30.0,560.0,815.65,609.58
2016,8,18,15,45,540.0,195.5,3.75,29.5,517.0,791.51,596.32
2016,8,18,16,0,526.0,183.0,3.8,29.0,474.0,764.84,581.13
2016,8,18,16,15,497.0,172.0,3.8,28.0,426.5,722.99,555.53
2016,8,18,16,30,468.0,161.0,3.8,27.0,379.0,679.51,528.1
2016,8,18,16,45,435.5,147.0,3.8,26.0,330.5,627.77,493.75
2016,8,18,17,0,403.0,133.0,3.8,25.0,282.0,575.25,457.59
2016,8,18,17,15,357.5,117.0,3.65,24.0,234.0,508.1,408.24
2016,8,18,17,30,312.0,101.0,3.5,23.0,186.0,423.2,343.49
2016,8,18,17,45,254.5,81.5,3.4,22.0,141.0,343.95,280.0
2016,8,18,18,0,197.0,62.0,3.3,21.0,96.0,266.94,215.75
2016,8,18,18,15,133.5,40.5,3.2,20.0,60.0,183.24,143.21
2016,8,18,18,30,70.0,19.0,3.1,19.0,24.0,92.11,44.56
2016,8,18,18,45,35.0,9.5,3.05,18.5,12.0,32.56,0.0
2016,8,18,19,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,5,45,47.0,14.0,2.2,14.5,18.5,11.24,0.0
2016,8,19,6,0,94.0,28.0,2.5,15.0,37.0,22.08,12.04
2016,8,19,6,15,154.0,49.5,2.55,15.5,75.0,38.06,27.36
2016,8,19,6,30,214.0,71.0,2.6,16.0,113.0,53.61,41.55
2016,8,19,6,45,264.0,90.5,2.65,17.0,158.0,67.41,53.87
2016,8,19,7,0,314.0,110.0,2.7,18.0,203.0,80.85,65.54
2016,8,19,7,15,203.5,134.0,2.6,18.5,199.0,95.1,77.75
2016,8,19,7,30,93.0,158.0,2.5,19.0,195.0,116.14,95.52
2016,8,19,7,45,116.0,182.0,2.45,19.5,234.0,127.35,104.58
2016,8,19,8,0,139.0,206.0,2.4,20.0,273.0,141.87,116.3
2016,8,19,8,15,212.0,222.0,2.35,21.0,337.0,152.49,124.31
2016,8,19,8,30,285.0,238.0,2.3,22.0,401.0,153.91,124.56
2016,8,19,8,45,420.0,225.5,2.25,23.0,487.5,138.75,111.16
2016,8,19,9,0,555.0,213.0,2.2,24.0,574.0,131.19,104.2
2016,8,19,9,15,572.5,220.0,2.2,24.5,614.0,136.64,108.21
2016,8,19,9,30,590.0,227.0,2.2,25.0,654.0,181.33,117.78
2016,8,19,9,45,575.0,248.0,2.2,25.5,680.5,232.08,151.72
2016,8,19,10,0,560.0,269.0,2.2,26.0,707.0,281.85,190.08
2016,8,19,10,15,570.5,274.5,2.25,26.5,735.5,327.44,226.39
2016,8,19,10,30,581.0,280.0,2.3,27.0,764.0,374.25,264.24
2016,8,19,10,45,584.0,287.0,2.35,28.0,784.0,420.37,300.87
2016,8,19,11,0,587.0,294.0,2.4,29.0,804.0,466.66,336.71
2016,8,19,11,15,592.0,296.5,2.45,29.0,818.0,510.76,371.44
2016,8,19,11,30,597.0,299.0,2.5,29.0,832.0,552.2,403.61
2016,8,19,11,45,599.5,300.0,2.65,29.5,839.0,593.53,434.47
2016,8,19,12,0,602.0,301.0,2.8,30.0,846.0,634.2,464.17
2016,8,19,12,15,602.0,301.0,2.85,30.0,845.0,671.5,491.54
2016,8,19,12,30,602.0,301.0,2.9,30.0,844.0,707.38,517.52
2016,8,19,12,45,610.5,292.5,3.0,30.5,839.0,741.17,541.14
2016,8,19,13,0,619.0,284.0,3.1,31.0,834.0,773.37,563.39
2016,8,19,13,15,613.5,281.0,3.15,31.0,817.5,796.76,580.18
2016,8,19,13,30,608.0,278.0,3.2,31.0,801.0,817.37,595.07
2016,8,19,13,45,605.5,271.0,3.3,31.0,779.5,834.21,607.85
2016,8,19,14,0,603.0,264.0,3.4,31.0,758.0,848.11,618.73
2016,8,19,14,15,591.5,258.5,3.45,30.5,728.0,847.78,621.13
2016,8,19,14,30,580.0,253.0,3.5,30.0,698.0,848.18,624.09
2016,8,19,14,45,572.0,242.5,3.55,29.5,664.0,843.66,624.02
2016,8,19,15,0,564.0,232.0,3.6,29.0,630.0,836.15,622.01
2016,8,19,15,15,545.0,224.0,3.55,28.5,589.0,817.64,611.82
2016,8,19,15,30,526.0,216.0,3.5,28.0,548.0,796.4,599.77
2016,8,19,15,45,506.0,204.5,3.5,27.5,504.5,767.67,582.73
2016,8,19,16,0,486.0,193.0,3.5,27.0,461.0,736.6,563.85
2016,8,19,16,15,457.0,181.0,3.45,26.5,413.5,694.12,536.12
2016,8,19,16,30,428.0,169.0,3.4,26.0,366.0,650.09,506.74
2016,8,19,16,45,390.5,154.0,3.4,25.5,317.5,593.26,467.21
2016,8,19,17,0,353.0,139.0,3.4,25.0,269.0,516.3,411.75
2016,8,19,17,15,309.5,121.0,3.3,24.0,221.5,450.81,363.18
2016,8,19,17,30,266.0,103.0,3.2,23.0,174.0,386.3,313.3
2016,8,19,17,45,210.0,81.0,3.15,22.0,129.5,305.96,248.58
2016,8,19,18,0,154.0,59.0,3.1,21.0,85.0,227.19,182.79
2016,8,19,18,15,102.0,37.0,3.0,20.0,52.0,152.39,117.55
2016,8,19,18,30,50.0,15.0,2.9,19.0,19.0,67.93,24.83
2016,8,19,18,45,25.0,7.5,2.85,18.5,9.5,23.82,0.0
2016,8,19,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,5,45,34.5,12.0,1.75,14.5,15.0,10.24,0.0
2016,8,20,6,0,69.0,24.0,2.0,15.0,30.0,19.06,9.43
2016,8,20,6,15,118.0,47.0,2.0,15.5,66.5,36.14,25.67
2016,8,20,6,30,167.0,70.0,2.0,16.0,103.0,52.65,40.69
2016,8,20,6,45,212.5,92.5,2.0,17.0,147.0,68.32,54.65
2016,8,20,7,0,258.0,115.0,2.0,18.0,191.0,83.52,67.85
2016,8,20,7,15,137.0,126.5,2.0,18.5,168.0,93.05,75.95
2016,8,20,7,30,16.0,138.0,2.0,19.0,145.0,107.18,87.79
2016,8,20,7,45,40.0,167.5,2.0,19.5,186.5,122.86,100.73
2016,8,20,8,0,64.0,197.0,2.0,20.0,228.0,141.76,116.16
2016,8,20,8,15,139.5,222.0,2.0,20.5,299.0,151.33,123.52
2016,8,20,8,30,215.0,247.0,2.0,21.0,370.0,166.37,135.36
2016,8,20,8,45,291.5,254.0,2.05,22.0,435.0,161.44,130.33
2016,8,20,9,0,368.0,261.0,2.1,23.0,500.0,165.1,132.48
2016,8,20,9,15,451.5,255.5,2.15,23.5,567.5,152.52,121.61
2016,8,20,9,30,535.0,250.0,2.2,24.0,635.0,189.04,126.31
2016,8,20,9,45,581.0,239.5,2.3,25.0,677.0,227.03,148.0
2016,8,20,10,0,627.0,229.0,2.4,26.0,719.0,267.19,176.52
2016,8,20,10,15,637.5,233.0,2.45,26.5,747.0,314.73,214.96
2016,8,20,10,30,648.0,237.0,2.5,27.0,775.0,363.51,255.03
2016,8,20,10,45,658.0,238.5,2.65,27.5,797.0,411.45,294.41
2016,8,20,11,0,668.0,240.0,2.8,28.0,819.0,460.15,333.69
2016,8,20,11,15,673.0,242.0,2.9,28.0,833.5,507.35,371.67
2016,8,20,11,30,678.0,244.0,3.0,28.0,848.0,554.38,408.69
