Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,11,45,686.5,240.5,3.15,28.5,856.5,598.84,442.46
2016,8,20,12,0,695.0,237.0,3.3,29.0,865.0,642.78,475.1
2016,8,20,12,15,695.0,237.0,3.4,29.0,864.0,683.03,505.23
2016,8,20,12,30,695.0,237.0,3.5,29.0,863.0,721.63,533.75
2016,8,20,12,45,681.0,242.5,3.6,29.0,851.0,752.45,556.32
2016,8,20,13,0,667.0,248.0,3.7,29.0,839.0,780.34,576.63
2016,8,20,13,15,662.0,246.0,3.7,28.5,823.0,805.98,596.25
2016,8,20,13,30,657.0,244.0,3.7,28.0,807.0,828.82,613.92
2016,8,20,13,45,658.5,235.5,3.75,28.0,786.5,848.48,628.68
2016,8,20,14,0,660.0,227.0,3.8,28.0,766.0,865.23,641.52
2016,8,20,14,15,649.5,222.5,3.8,27.5,736.5,871.65,648.22
2016,8,20,14,30,639.0,218.0,3.8,27.0,707.0,874.72,652.81
2016,8,20,14,45,632.5,209.0,3.85,27.0,673.0,873.82,653.97
2016,8,20,15,0,626.0,200.0,3.9,27.0,639.0,869.65,652.78
2016,8,20,15,15,608.0,193.5,3.85,26.5,598.0,853.5,644.25
2016,8,20,15,30,590.0,187.0,3.8,26.0,557.0,834.14,633.61
2016,8,20,15,45,574.0,176.5,3.8,25.5,514.0,801.65,613.95
2016,8,20,16,0,558.0,166.0,3.8,25.0,471.0,774.79,598.13
2016,8,20,16,15,528.5,156.5,3.7,24.0,423.0,733.72,572.5
2016,8,20,16,30,499.0,147.0,3.6,23.0,375.0,691.0,545.11
2016,8,20,16,45,468.0,134.0,3.55,22.5,327.5,641.17,510.8
2016,8,20,17,0,437.0,121.0,3.5,22.0,280.0,590.46,474.75
2016,8,20,17,15,389.0,107.0,3.4,21.0,231.5,522.68,424.54
2016,8,20,17,30,341.0,93.0,3.3,20.0,183.0,455.86,372.9
2016,8,20,17,45,283.5,75.0,3.2,19.0,138.5,377.01,309.15
2016,8,20,18,0,226.0,57.0,3.1,18.0,94.0,300.72,244.66
2016,8,20,18,15,152.0,37.5,2.95,17.5,58.5,212.25,165.31
2016,8,20,18,30,78.0,18.0,2.8,17.0,23.0,95.24,24.45
2016,8,20,18,45,39.0,9.0,2.7,16.5,11.5,34.77,0.0
2016,8,20,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,5,45,58.5,14.5,2.35,14.5,19.5,12.38,0.0
2016,8,21,6,0,117.0,29.0,2.7,15.0,39.0,22.8,12.09
2016,8,21,6,15,189.0,48.0,2.7,15.5,78.0,36.39,25.82
2016,8,21,6,30,261.0,67.0,2.7,16.0,117.0,50.12,38.44
2016,8,21,6,45,322.0,83.0,2.75,16.5,163.5,61.23,48.53
2016,8,21,7,0,383.0,99.0,2.8,17.0,210.0,72.01,58.06
2016,8,21,7,15,211.0,123.0,2.75,17.5,186.0,88.31,72.17
2016,8,21,7,30,39.0,147.0,2.7,18.0,162.0,108.93,89.73
2016,8,21,7,45,97.5,175.0,2.7,19.0,220.5,127.79,105.24
2016,8,21,8,0,156.0,203.0,2.7,20.0,279.0,140.39,115.13
2016,8,21,8,15,176.0,225.5,2.65,20.5,319.0,153.69,125.66
2016,8,21,8,30,196.0,248.0,2.6,21.0,359.0,166.52,135.67
2016,8,21,8,45,291.0,251.5,2.6,22.0,432.0,160.17,129.45
2016,8,21,9,0,386.0,255.0,2.6,23.0,505.0,162.35,130.38
2016,8,21,9,15,536.5,217.0,2.6,23.5,588.5,132.19,105.02
2016,8,21,9,30,687.0,179.0,2.6,24.0,672.0,155.34,95.42
2016,8,21,9,45,669.5,199.0,2.65,24.5,699.5,210.74,132.33
2016,8,21,10,0,652.0,219.0,2.7,25.0,727.0,264.75,174.54
2016,8,21,10,15,662.5,223.0,2.75,25.5,755.5,313.68,214.38
2016,8,21,10,30,673.0,227.0,2.8,26.0,784.0,363.83,255.92
2016,8,21,10,45,683.0,228.5,2.9,26.5,806.5,413.08,296.65
2016,8,21,11,0,693.0,230.0,3.0,27.0,829.0,463.03,337.16
2016,8,21,11,15,698.0,231.5,3.1,27.0,843.5,511.06,376.13
2016,8,21,11,30,703.0,233.0,3.2,27.0,858.0,558.84,414.03
2016,8,21,11,45,708.0,232.0,3.3,27.5,866.0,604.22,448.55
2016,8,21,12,0,713.0,231.0,3.4,28.0,874.0,648.78,481.65
2016,8,21,12,15,713.0,231.0,3.5,28.0,872.5,689.72,512.45
2016,8,21,12,30,713.0,231.0,3.6,28.0,871.0,728.95,541.57
2016,8,21,12,45,728.5,219.0,3.75,28.0,867.5,767.52,570.43
2016,8,21,13,0,744.0,207.0,3.9,28.0,864.0,804.41,597.93
2016,8,21,13,15,739.0,205.0,3.95,27.5,847.5,831.75,619.08
2016,8,21,13,30,734.0,203.0,4.0,27.0,831.0,856.12,638.22
2016,8,21,13,45,727.5,199.5,4.1,27.0,807.0,874.61,651.9
2016,8,21,14,0,721.0,196.0,4.2,27.0,783.0,889.83,663.43
2016,8,21,14,15,710.0,192.5,4.2,26.5,752.5,897.53,670.87
2016,8,21,14,30,699.0,189.0,4.2,26.0,722.0,901.76,676.16
2016,8,21,14,45,686.0,184.0,4.25,25.5,685.5,899.04,677.12
2016,8,21,15,0,673.0,179.0,4.3,25.0,649.0,892.88,675.91
2016,8,21,15,15,654.5,173.5,4.2,24.5,607.5,877.44,667.67
2016,8,21,15,30,636.0,168.0,4.1,24.0,566.0,858.75,657.27
2016,8,21,15,45,614.0,160.5,4.1,23.5,520.5,831.35,641.18
2016,8,21,16,0,592.0,153.0,4.1,23.0,475.0,801.09,622.91
2016,8,21,16,15,562.0,145.0,4.05,22.0,426.5,751.35,591.16
2016,8,21,16,30,532.0,137.0,4.0,21.0,378.0,709.43,564.46
2016,8,21,16,45,495.5,126.0,3.95,20.5,328.5,656.24,527.36
2016,8,21,17,0,459.0,115.0,3.9,20.0,279.0,602.36,488.64
2016,8,21,17,15,409.0,102.0,3.75,19.0,230.5,533.53,437.39
2016,8,21,17,30,359.0,89.0,3.6,18.0,182.0,465.75,384.35
2016,8,21,17,45,295.0,72.5,3.5,17.5,137.5,382.97,316.01
2016,8,21,18,0,231.0,56.0,3.4,17.0,93.0,303.42,247.6
2016,8,21,18,15,153.5,36.5,3.3,16.5,57.0,212.41,164.68
2016,8,21,18,30,76.0,17.0,3.2,16.0,21.0,105.1,7.39
2016,8,21,18,45,38.0,8.5,3.1,15.5,10.5,33.57,0.0
2016,8,21,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,5,45,57.0,14.0,2.75,14.5,19.0,11.95,0.0
2016,8,22,6,0,114.0,28.0,3.0,15.0,38.0,22.05,11.16
2016,8,22,6,15,187.5,47.5,3.0,15.5,77.0,36.04,25.46
2016,8,22,6,30,261.0,67.0,3.0,16.0,116.0,50.16,38.44
2016,8,22,6,45,151.5,88.0,3.0,16.5,118.5,66.55,53.18
2016,8,22,7,0,42.0,109.0,3.0,17.0,121.0,82.15,66.94
2016,8,22,7,15,54.5,130.5,2.9,17.5,149.5,97.25,79.95
2016,8,22,7,30,67.0,152.0,2.8,18.0,178.0,112.07,92.45
2016,8,22,7,45,104.5,177.0,2.75,18.5,224.5,124.25,102.43
2016,8,22,8,0,142.0,202.0,2.7,19.0,271.0,139.6,114.93
2016,8,22,8,15,119.5,223.5,2.65,19.5,286.0,151.72,124.52
2016,8,22,8,30,97.0,245.0,2.6,20.0,301.0,171.72,140.56
2016,8,22,8,45,198.0,260.0,2.6,21.0,384.5,173.27,140.83
2016,8,22,9,0,299.0,275.0,2.6,22.0,468.0,171.3,138.26
2016,8,22,9,15,480.5,231.0,2.65,22.5,564.5,137.91,110.18
2016,8,22,9,30,662.0,187.0,2.7,23.0,661.0,157.36,98.55
2016,8,22,9,45,668.5,195.0,2.75,24.0,693.5,207.09,129.91
2016,8,22,10,0,675.0,203.0,2.8,25.0,726.0,257.93,168.45
2016,8,22,10,15,685.0,206.0,2.9,25.0,754.0,307.28,209.29
2016,8,22,10,30,695.0,209.0,3.0,25.0,782.0,357.69,251.99
2016,8,22,10,45,701.0,212.0,3.1,25.5,803.5,407.51,293.69
2016,8,22,11,0,707.0,215.0,3.2,26.0,825.0,457.57,334.77
2016,8,22,11,15,711.5,216.5,3.3,26.5,839.0,505.86,373.57
2016,8,22,11,30,716.0,218.0,3.4,27.0,853.0,553.79,411.06
2016,8,22,11,45,719.0,218.0,3.55,27.5,859.5,599.11,445.85
2016,8,22,12,0,722.0,218.0,3.7,28.0,866.0,643.41,479.07
2016,8,22,12,15,722.0,217.5,3.8,28.0,865.0,684.03,509.83
2016,8,22,12,30,722.0,217.0,3.9,28.0,864.0,722.89,538.86
2016,8,22,12,45,684.0,237.5,4.0,28.0,845.5,749.34,558.1
2016,8,22,13,0,646.0,258.0,4.1,28.0,827.0,771.27,573.92
2016,8,22,13,15,640.5,255.5,4.1,27.5,810.5,795.49,592.8
2016,8,22,13,30,635.0,253.0,4.1,27.0,794.0,816.9,609.67
2016,8,22,13,45,634.0,245.5,4.2,27.0,772.5,834.8,623.53
2016,8,22,14,0,633.0,238.0,4.3,27.0,751.0,849.76,635.42
2016,8,22,14,15,622.0,233.5,4.3,26.5,721.5,855.25,641.53
2016,8,22,14,30,611.0,229.0,4.3,26.0,692.0,857.4,645.49
2016,8,22,14,45,602.5,220.0,4.35,25.5,658.0,854.28,646.29
2016,8,22,15,0,594.0,211.0,4.4,25.0,624.0,847.91,644.96
2016,8,22,15,15,575.5,204.0,4.35,24.0,583.5,823.52,631.87
2016,8,22,15,30,557.0,197.0,4.3,23.0,543.0,803.64,621.72
2016,8,22,15,45,538.5,186.0,4.3,22.5,499.5,776.55,605.37
2016,8,22,16,0,520.0,175.0,4.3,22.0,456.0,747.03,587.08
2016,8,22,16,15,490.0,164.5,4.2,21.5,408.5,704.81,558.58
2016,8,22,16,30,460.0,154.0,4.1,21.0,361.0,661.05,528.41
2016,8,22,16,45,426.5,140.0,4.0,20.5,313.5,608.51,490.87
2016,8,22,17,0,393.0,126.0,3.9,20.0,266.0,555.3,451.72
2016,8,22,17,15,346.0,110.5,3.75,19.0,218.5,487.86,400.48
2016,8,22,17,30,299.0,95.0,3.6,18.0,171.0,403.23,333.82
2016,8,22,17,45,243.0,75.0,3.45,17.5,127.5,325.13,268.74
2016,8,22,18,0,187.0,55.0,3.3,17.0,84.0,249.01,202.98
2016,8,22,18,15,120.0,34.5,3.15,16.5,50.5,164.9,125.81
2016,8,22,18,30,53.0,14.0,3.0,16.0,17.0,67.36,0.0
2016,8,22,18,45,26.5,7.0,2.85,16.0,8.5,24.27,0.0
2016,8,22,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,5,45,63.5,14.0,2.2,15.0,19.0,11.95,0.0
2016,8,23,6,0,127.0,28.0,2.5,16.0,38.0,21.57,10.36
2016,8,23,6,15,207.5,46.0,2.5,16.5,77.5,35.03,24.43
2016,8,23,6,30,288.0,64.0,2.5,17.0,117.0,48.15,36.5
2016,8,23,6,45,352.0,77.5,2.55,17.5,163.5,57.6,45.12
2016,8,23,7,0,416.0,91.0,2.6,18.0,210.0,66.8,53.26
2016,8,23,7,15,269.0,122.5,2.55,18.5,205.5,88.56,72.11
2016,8,23,7,30,122.0,154.0,2.5,19.0,201.0,110.13,90.42
2016,8,23,7,45,354.0,141.5,2.45,20.0,305.0,96.15,77.8
2016,8,23,8,0,586.0,129.0,2.4,21.0,409.0,89.96,71.97
2016,8,23,8,15,614.0,136.0,2.35,21.5,456.5,92.42,73.67
2016,8,23,8,30,642.0,143.0,2.3,22.0,504.0,94.74,75.22
2016,8,23,8,45,665.0,147.5,2.3,22.5,549.0,95.18,75.2
2016,8,23,9,0,688.0,152.0,2.3,23.0,594.0,95.58,75.16
2016,8,23,9,15,704.5,156.0,2.3,23.5,634.5,95.5,74.74
2016,8,23,9,30,721.0,160.0,2.3,24.0,675.0,144.14,86.23
2016,8,23,9,45,709.5,176.5,2.35,25.0,704.0,199.96,122.17
2016,8,23,10,0,698.0,193.0,2.4,26.0,733.0,255.01,164.43
2016,8,23,10,15,708.0,196.0,2.45,26.5,761.5,305.62,205.62
2016,8,23,10,30,718.0,199.0,2.5,27.0,790.0,357.24,248.47
2016,8,23,10,45,726.5,200.5,2.6,27.5,812.0,408.1,290.61
2016,8,23,11,0,735.0,202.0,2.7,28.0,834.0,459.37,332.25
2016,8,23,11,15,740.0,203.5,2.75,28.5,848.5,509.17,371.71
2016,8,23,11,30,745.0,205.0,2.8,29.0,863.0,558.58,409.75
2016,8,23,11,45,749.5,204.0,2.9,29.5,870.5,605.14,444.91
2016,8,23,12,0,754.0,203.0,3.0,30.0,878.0,650.69,478.47
2016,8,23,12,15,754.0,203.0,3.1,30.0,877.0,692.81,509.86
2016,8,23,12,30,754.0,203.0,3.2,30.0,876.0,733.11,539.47
2016,8,23,12,45,764.0,194.5,3.3,30.5,870.5,766.89,563.5
2016,8,23,13,0,774.0,186.0,3.4,31.0,865.0,802.66,588.45
2016,8,23,13,15,769.5,184.5,3.45,31.0,848.5,830.6,608.31
2016,8,23,13,30,765.0,183.0,3.5,31.0,832.0,855.58,625.63
2016,8,23,13,45,760.5,179.0,3.6,31.0,809.0,881.93,644.21
2016,8,23,14,0,756.0,175.0,3.7,31.0,786.0,898.73,656.55
2016,8,23,14,15,746.0,172.0,3.75,30.5,755.5,908.16,665.28
2016,8,23,14,30,736.0,169.0,3.8,30.0,725.0,914.1,671.92
2016,8,23,14,45,726.0,163.5,3.9,30.0,689.0,913.82,673.53
2016,8,23,15,0,716.0,158.0,4.0,30.0,653.0,910.09,673.01
2016,8,23,15,15,698.5,153.5,4.0,29.5,611.0,896.75,666.98
2016,8,23,15,30,681.0,149.0,4.0,29.0,569.0,880.12,658.84
2016,8,23,15,45,661.5,142.0,4.0,28.5,524.0,855.52,645.22
2016,8,23,16,0,642.0,135.0,4.0,28.0,479.0,827.99,629.47
2016,8,23,16,15,612.5,128.0,3.95,27.0,430.0,788.06,605.71
2016,8,23,16,30,583.0,121.0,3.9,26.0,381.0,745.87,579.77
2016,8,23,16,45,547.5,111.5,3.85,25.0,331.0,693.29,545.37
2016,8,23,17,0,512.0,102.0,3.8,24.0,281.0,632.36,503.43
2016,8,23,17,15,460.0,91.0,3.65,23.0,231.5,563.01,452.97
2016,8,23,17,30,408.0,80.0,3.5,22.0,182.0,494.81,401.02
2016,8,23,17,45,340.0,65.5,3.4,21.0,136.5,409.97,333.18
2016,8,23,18,0,272.0,51.0,3.3,20.0,91.0,328.8,264.38
2016,8,23,18,15,179.5,33.0,3.2,19.0,55.5,227.5,170.38
2016,8,23,18,30,87.0,15.0,3.1,18.0,20.0,106.44,0.0
2016,8,23,18,45,43.5,7.5,3.05,17.5,10.0,36.35,0.0
2016,8,23,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,24,5,45,102.0,13.5,2.0,14.0,21.5,11.52,0.0
2016,8,24,6,0,204.0,27.0,2.3,15.0,43.0,21.0,9.55
2016,8,24,6,15,301.5,41.0,2.3,15.5,85.5,31.68,21.61
2016,8,24,6,30,399.0,55.0,2.3,16.0,128.0,44.17,33.15
2016,8,24,6,45,469.5,64.5,2.35,16.5,177.5,50.73,39.25
2016,8,24,7,0,540.0,74.0,2.4,17.0,227.0,57.15,45.0
2016,8,24,7,15,270.0,99.0,2.35,17.5,175.5,73.44,59.2
2016,8,24,7,30,0.0,124.0,2.3,18.0,124.0,97.33,79.72
2016,8,24,7,45,16.0,152.0,2.3,18.5,159.5,117.72,96.84
2016,8,24,8,0,32.0,180.0,2.3,19.0,195.0,131.32,107.89
2016,8,24,8,15,52.0,208.5,2.3,20.0,236.5,149.38,122.3
2016,8,24,8,30,72.0,237.0,2.3,21.0,278.0,166.88,135.97
2016,8,24,8,45,132.0,263.5,2.3,22.0,345.5,173.82,140.7
2016,8,24,9,0,192.0,290.0,2.3,23.0,413.0,188.43,151.68
2016,8,24,9,15,507.0,206.5,2.3,23.5,560.5,124.8,98.89
2016,8,24,9,30,822.0,123.0,2.3,24.0,708.0,135.63,76.71
2016,8,24,9,45,843.0,120.5,2.35,24.5,746.0,188.47,108.06
2016,8,24,10,0,864.0,118.0,2.4,25.0,784.0,251.46,155.69
2016,8,24,10,15,871.5,119.5,2.45,25.5,813.0,307.02,201.89
2016,8,24,10,30,879.0,121.0,2.5,26.0,842.0,362.87,249.44
2016,8,24,10,45,885.0,121.5,2.6,27.0,864.5,417.59,295.34
2016,8,24,11,0,891.0,122.0,2.7,28.0,887.0,471.99,339.85
2016,8,24,11,15,894.5,123.0,2.75,28.0,901.0,525.06,383.37
2016,8,24,11,30,898.0,124.0,2.8,28.0,915.0,577.16,425.02
2016,8,24,11,45,899.0,124.5,2.9,28.5,921.5,626.28,462.7
2016,8,24,12,0,900.0,125.0,3.0,29.0,928.0,673.76,498.16
2016,8,24,12,15,900.0,125.0,3.05,29.0,927.0,718.34,531.55
2016,8,24,12,30,900.0,125.0,3.1,29.0,926.0,760.79,562.8
2016,8,24,12,45,875.0,138.0,3.2,29.5,910.0,793.16,585.1
2016,8,24,13,0,850.0,151.0,3.3,30.0,894.0,830.61,609.75
2016,8,24,13,15,845.5,149.5,3.35,30.0,877.0,860.36,630.1
2016,8,24,13,30,841.0,148.0,3.4,30.0,860.0,886.96,648.43
2016,8,24,13,45,834.0,146.5,3.5,30.0,835.0,908.08,663.53
2016,8,24,14,0,827.0,145.0,3.6,30.0,810.0,925.75,676.51
2016,8,24,14,15,817.0,143.0,3.6,29.5,779.0,936.59,685.94
2016,8,24,14,30,807.0,141.0,3.6,29.0,748.0,943.78,693.18
2016,8,24,14,45,794.5,137.5,3.65,29.0,710.0,943.34,694.48
2016,8,24,15,0,782.0,134.0,3.7,29.0,672.0,939.23,693.56
2016,8,24,15,15,765.5,130.5,3.7,28.5,629.5,934.51,693.49
2016,8,24,15,30,749.0,127.0,3.7,28.0,587.0,919.95,686.91
2016,8,24,15,45,728.0,122.0,3.7,27.5,540.0,895.9,673.96
2016,8,24,16,0,707.0,117.0,3.7,27.0,493.0,868.82,658.86
2016,8,24,16,15,678.0,111.5,3.65,26.0,442.5,830.61,636.75
2016,8,24,16,30,649.0,106.0,3.6,25.0,392.0,790.05,612.44
2016,8,24,16,45,612.0,98.0,3.55,24.0,341.0,736.91,578.18
2016,8,24,17,0,575.0,90.0,3.5,23.0,290.0,682.42,541.59
2016,8,24,17,15,521.5,81.0,3.4,22.0,239.0,611.06,490.32
2016,8,24,17,30,468.0,72.0,3.3,21.0,188.0,539.97,436.67
2016,8,24,17,45,393.0,59.5,3.2,20.0,141.0,444.64,360.93
2016,8,24,18,0,318.0,47.0,3.1,19.0,94.0,359.09,288.98
2016,8,24,18,15,210.0,31.0,3.05,18.0,57.0,247.77,182.78
2016,8,24,18,30,102.0,15.0,3.0,17.0,20.0,86.61,0.0
2016,8,24,18,45,51.0,7.5,2.95,16.5,10.0,6.4,0.0
2016,8,24,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,5,45,101.0,13.0,2.35,14.5,21.0,11.1,0.0
2016,8,25,6,0,202.0,26.0,2.6,15.0,42.0,20.24,8.48
2016,8,25,6,15,301.5,39.0,2.6,15.5,83.5,31.67,21.54
2016,8,25,6,30,401.0,52.0,2.6,16.0,125.0,41.69,30.95
2016,8,25,6,45,474.5,60.5,2.65,16.5,174.0,47.54,36.43
2016,8,25,7,0,548.0,69.0,2.7,17.0,223.0,53.32,41.62
2016,8,25,7,15,277.0,98.5,2.7,17.5,176.5,73.18,58.98
2016,8,25,7,30,6.0,128.0,2.7,18.0,130.0,100.01,82.07
2016,8,25,7,45,9.0,145.5,2.7,18.5,149.0,113.26,93.05
2016,8,25,8,0,12.0,163.0,2.7,19.0,168.0,126.39,103.76
2016,8,25,8,15,72.0,204.0,2.65,19.5,244.0,147.08,120.69
2016,8,25,8,30,132.0,245.0,2.6,20.0,320.0,163.77,134.0
2016,8,25,8,45,170.0,266.0,2.6,21.0,370.0,175.7,142.94
2016,8,25,9,0,208.0,287.0,2.6,22.0,420.0,187.25,151.43
2016,8,25,9,15,529.5,195.5,2.6,22.5,564.0,119.27,94.77
2016,8,25,9,30,851.0,104.0,2.6,23.0,708.0,134.29,75.56
2016,8,25,9,45,865.5,104.5,2.65,24.0,745.0,188.95,107.92
2016,8,25,10,0,880.0,105.0,2.7,25.0,782.0,245.07,150.25
2016,8,25,10,15,888.0,106.5,2.75,25.5,811.5,301.5,197.32
2016,8,25,10,30,896.0,108.0,2.8,26.0,841.0,358.27,245.84
2016,8,25,10,45,902.0,109.0,2.85,26.5,863.5,414.09,293.39
2016,8,25,11,0,908.0,110.0,2.9,27.0,886.0,469.58,339.65
2016,8,25,11,15,911.5,110.5,2.9,27.0,901.0,522.99,383.73
2016,8,25,11,30,915.0,111.0,2.9,27.0,916.0,575.37,425.82
2016,8,25,11,45,916.5,112.0,2.95,27.5,923.0,625.75,464.53
2016,8,25,12,0,918.0,113.0,3.0,28.0,930.0,674.52,500.94
2016,8,25,12,15,917.5,113.0,3.05,28.0,928.5,719.29,534.66
2016,8,25,12,30,917.0,113.0,3.1,28.0,927.0,761.83,566.15
2016,8,25,12,45,905.0,118.5,3.15,28.5,914.5,798.13,590.65
2016,8,25,13,0,893.0,124.0,3.2,29.0,902.0,831.21,612.13
2016,8,25,13,15,889.0,123.0,3.25,29.0,884.5,861.64,633.02
2016,8,25,13,30,885.0,122.0,3.3,29.0,867.0,888.95,651.88
2016,8,25,13,45,877.5,121.0,3.4,29.0,842.0,909.94,666.94
2016,8,25,14,0,870.0,120.0,3.5,29.0,817.0,927.45,679.87
2016,8,25,14,15,861.0,118.0,3.6,28.5,785.5,939.02,690.43
2016,8,25,14,30,852.0,116.0,3.7,28.0,754.0,947.0,698.84
2016,8,25,14,45,840.0,114.0,3.8,27.5,716.0,960.06,710.88
2016,8,25,15,0,828.0,112.0,3.9,27.0,678.0,958.21,713.11
2016,8,25,15,15,812.5,109.0,3.95,26.5,635.0,948.15,709.76
2016,8,25,15,30,797.0,106.0,4.0,26.0,592.0,934.56,704.15
2016,8,25,15,45,777.5,102.0,4.05,25.5,545.0,912.47,692.73
2016,8,25,16,0,758.0,98.0,4.1,25.0,498.0,887.19,679.03
2016,8,25,16,15,731.0,93.5,4.05,24.0,447.5,857.31,662.68
2016,8,25,16,30,704.0,89.0,4.0,23.0,397.0,819.31,640.09
2016,8,25,16,45,669.0,83.0,4.0,22.5,345.5,769.73,607.33
2016,8,25,17,0,634.0,77.0,4.0,22.0,294.0,718.74,572.33
2016,8,25,17,15,581.5,69.5,3.9,20.5,242.5,649.15,523.33
2016,8,25,17,30,529.0,62.0,3.8,19.0,191.0,579.91,471.72
2016,8,25,17,45,452.5,52.0,3.7,18.0,143.0,488.5,398.44
2016,8,25,18,0,376.0,42.0,3.6,17.0,95.0,400.38,323.33
2016,8,25,18,15,254.0,28.0,3.45,16.5,57.5,279.0,201.81
2016,8,25,18,30,132.0,14.0,3.3,16.0,20.0,107.15,0.0
2016,8,25,18,45,66.0,7.0,3.15,15.5,10.0,0.0,0.0
2016,8,25,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,114.0,12.5,2.1,14.5,21.0,10.67,0.0
2016,8,26,6,0,228.0,25.0,2.4,15.0,42.0,20.61,8.11
2016,8,26,6,15,334.0,37.5,2.45,15.5,85.0,30.56,20.53
2016,8,26,6,30,440.0,50.0,2.5,16.0,128.0,40.26,29.68
2016,8,26,6,45,501.0,60.0,2.55,16.5,177.0,47.39,36.29
2016,8,26,7,0,562.0,70.0,2.6,17.0,226.0,54.31,42.49
2016,8,26,7,15,285.0,99.0,2.6,17.5,179.0,70.27,56.44
2016,8,26,7,30,8.0,128.0,2.6,18.0,132.0,99.96,82.03
2016,8,26,7,45,11.0,146.0,2.6,18.5,151.5,113.53,93.3
2016,8,26,8,0,14.0,164.0,2.6,19.0,171.0,126.99,104.29
2016,8,26,8,15,22.0,188.0,2.6,19.5,200.0,144.3,118.36
2016,8,26,8,30,30.0,212.0,2.6,20.0,229.0,152.28,124.41
2016,8,26,8,45,154.0,243.5,2.6,21.0,340.5,163.88,133.18
2016,8,26,9,0,278.0,275.0,2.6,22.0,452.0,171.3,138.38
2016,8,26,9,15,562.0,193.5,2.6,22.5,581.0,116.78,92.74
2016,8,26,9,30,846.0,112.0,2.6,23.0,710.0,127.78,70.97
2016,8,26,9,45,826.5,129.5,2.65,24.0,738.0,189.82,110.31
2016,8,26,10,0,807.0,147.0,2.7,25.0,766.0,250.05,156.94
2016,8,26,10,15,816.0,149.0,2.75,25.5,795.0,304.55,201.92
2016,8,26,10,30,825.0,151.0,2.8,26.0,824.0,359.74,248.58
2016,8,26,10,45,828.5,154.5,2.85,26.5,845.5,414.49,294.76
2016,8,26,11,0,832.0,158.0,2.9,27.0,867.0,468.93,339.69
2016,8,26,11,15,836.0,158.5,2.95,27.0,881.0,520.85,382.3
2016,8,26,11,30,840.0,159.0,3.0,27.0,895.0,572.0,423.25
2016,8,26,11,45,841.0,160.0,3.1,27.5,901.5,620.84,460.75
2016,8,26,12,0,842.0,161.0,3.2,28.0,908.0,668.2,496.17
2016,8,26,12,15,841.5,161.0,3.25,28.0,906.5,712.03,529.1
2016,8,26,12,30,841.0,161.0,3.3,28.0,905.0,753.78,559.95
2016,8,26,12,45,840.0,159.5,3.4,28.5,895.5,791.53,586.67
2016,8,26,13,0,839.0,158.0,3.5,29.0,886.0,826.69,610.77
2016,8,26,13,15,834.0,156.5,3.55,28.5,868.5,855.78,632.12
2016,8,26,13,30,829.0,155.0,3.6,28.0,851.0,881.71,651.5
2016,8,26,13,45,823.5,152.0,3.7,28.0,826.5,902.44,666.51
2016,8,26,14,0,818.0,149.0,3.8,28.0,802.0,919.74,679.39
2016,8,26,14,15,808.0,146.5,3.85,27.5,770.5,929.88,688.74
2016,8,26,14,30,798.0,144.0,3.9,27.0,739.0,936.38,695.88
2016,8,26,14,45,788.0,139.5,3.95,27.0,701.5,937.12,697.99
2016,8,26,15,0,778.0,135.0,4.0,27.0,664.0,934.24,697.85
2016,8,26,15,15,761.0,131.0,4.0,26.5,621.0,928.57,697.1
2016,8,26,15,30,744.0,127.0,4.0,26.0,578.0,912.86,689.61
2016,8,26,15,45,725.0,121.0,4.0,25.5,531.5,889.49,676.91
2016,8,26,16,0,706.0,115.0,4.0,25.0,485.0,863.07,662.0
2016,8,26,16,15,676.5,109.5,3.95,24.0,434.5,824.36,639.16
2016,8,26,16,30,647.0,104.0,3.9,23.0,384.0,783.32,614.08
2016,8,26,16,45,610.5,95.5,3.85,22.5,333.0,730.08,578.02
2016,8,26,17,0,574.0,87.0,3.8,22.0,282.0,675.51,539.74
2016,8,26,17,15,519.0,78.0,3.65,21.0,231.0,603.0,486.73
2016,8,26,17,30,464.0,69.0,3.5,20.0,180.0,530.88,431.38
2016,8,26,17,45,387.0,56.5,3.4,19.5,133.0,437.85,355.81
2016,8,26,18,0,310.0,44.0,3.3,19.0,86.0,347.83,278.62
2016,8,26,18,15,197.5,28.0,3.15,18.0,50.5,231.61,159.49
2016,8,26,18,30,85.0,12.0,3.0,17.0,15.0,71.33,0.0
2016,8,26,18,45,42.5,6.0,2.9,16.5,7.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,5,45,69.0,12.5,2.1,14.5,17.5,10.67,0.0
2016,8,27,6,0,138.0,25.0,2.3,15.0,35.0,19.36,6.54
2016,8,27,6,15,229.0,42.0,2.35,15.5,75.0,32.2,21.86
2016,8,27,6,30,320.0,59.0,2.4,16.0,115.0,44.77,33.58
2016,8,27,6,45,160.0,68.0,2.45,16.5,96.0,51.51,39.89
2016,8,27,7,0,0.0,77.0,2.5,17.0,77.0,61.96,49.22
2016,8,27,7,15,0.0,95.5,2.45,17.5,95.5,76.19,61.61
2016,8,27,7,30,0.0,114.0,2.4,18.0,114.0,90.28,73.63
2016,8,27,7,45,2.0,133.0,2.4,18.5,134.5,104.6,85.63
2016,8,27,8,0,4.0,152.0,2.4,19.0,155.0,118.79,97.3
2016,8,27,8,15,14.0,178.5,2.4,19.5,187.0,137.91,112.97
2016,8,27,8,30,24.0,205.0,2.4,20.0,219.0,156.72,128.13
2016,8,27,8,45,32.0,230.0,2.45,20.5,249.5,163.54,133.14
2016,8,27,9,0,40.0,255.0,2.5,21.0,280.0,178.49,144.85
2016,8,27,9,15,79.5,290.5,2.55,21.5,345.5,198.98,160.97
2016,8,27,9,30,119.0,326.0,2.6,22.0,411.0,217.94,164.37
2016,8,27,9,45,241.0,326.5,2.65,23.0,508.0,237.03,171.6
2016,8,27,10,0,363.0,327.0,2.7,24.0,605.0,282.45,200.22
2016,8,27,10,15,580.0,245.0,2.75,24.5,708.0,303.47,209.86
2016,8,27,10,30,797.0,163.0,2.8,25.0,811.0,358.7,249.41
2016,8,27,10,45,804.5,163.5,2.85,25.5,832.5,411.36,293.95
2016,8,27,11,0,812.0,164.0,2.9,26.0,854.0,464.11,337.67
2016,8,27,11,15,815.5,165.0,2.95,26.0,868.0,515.22,379.81
2016,8,27,11,30,819.0,166.0,3.0,26.0,882.0,565.58,420.31
2016,8,27,11,45,822.0,165.5,3.1,26.5,888.0,613.48,457.31
2016,8,27,12,0,825.0,165.0,3.2,27.0,894.0,660.08,492.38
2016,8,27,12,15,824.5,164.5,3.3,27.0,892.5,702.8,524.9
2016,8,27,12,30,824.0,164.0,3.4,27.0,891.0,743.46,555.41
2016,8,27,12,45,818.0,165.5,3.5,27.0,880.0,779.48,582.18
2016,8,27,13,0,812.0,167.0,3.6,27.0,869.0,812.72,606.71
2016,8,27,13,15,807.0,165.5,3.65,27.0,852.0,841.08,626.6
2016,8,27,13,30,802.0,164.0,3.7,27.0,835.0,866.33,644.42
2016,8,27,13,45,797.5,160.5,3.8,27.0,811.0,886.88,659.41
2016,8,27,14,0,793.0,157.0,3.9,27.0,787.0,904.09,672.31
2016,8,27,14,15,783.0,154.0,3.9,26.5,755.5,913.31,680.8
2016,8,27,14,30,773.0,151.0,3.9,26.0,724.0,918.92,687.08
2016,8,27,14,45,765.0,145.0,3.95,25.5,688.0,919.75,690.59
2016,8,27,15,0,757.0,139.0,4.0,25.0,652.0,924.15,696.76
2016,8,27,15,15,739.5,135.0,4.0,24.5,609.0,911.28,690.95
2016,8,27,15,30,722.0,131.0,4.0,24.0,566.0,895.04,682.99
2016,8,27,15,45,707.5,123.5,4.0,23.5,521.0,874.31,671.9
2016,8,27,16,0,693.0,116.0,4.0,23.0,476.0,850.5,658.57
2016,8,27,16,15,663.5,110.0,3.95,22.0,426.0,811.28,634.98
2016,8,27,16,30,634.0,104.0,3.9,21.0,376.0,769.78,609.17
2016,8,27,16,45,602.5,94.5,3.85,20.5,326.0,720.18,575.32
2016,8,27,17,0,571.0,85.0,3.8,20.0,276.0,669.12,539.17
2016,8,27,17,15,516.0,76.0,3.7,19.0,225.5,596.79,485.77
2016,8,27,17,30,461.0,67.0,3.6,18.0,175.0,524.9,429.99
2016,8,27,17,45,388.0,54.5,3.5,17.5,129.0,435.5,356.35
2016,8,27,18,0,315.0,42.0,3.4,17.0,83.0,349.54,281.16
2016,8,27,18,15,199.5,26.5,3.25,16.5,48.0,227.83,149.05
2016,8,27,18,30,84.0,11.0,3.1,16.0,13.0,69.55,0.0
2016,8,27,18,45,42.0,5.5,3.0,16.0,6.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,5,45,89.5,11.5,1.35,13.0,18.0,9.82,0.0
2016,8,28,6,0,179.0,23.0,1.5,14.0,36.0,17.92,4.88
2016,8,28,6,15,280.0,38.0,1.5,14.5,77.5,29.4,19.51
2016,8,28,6,30,381.0,53.0,1.5,15.0,119.0,42.75,31.94
2016,8,28,6,45,220.5,79.0,1.55,15.5,120.0,59.3,46.91
2016,8,28,7,0,60.0,105.0,1.6,16.0,121.0,79.21,64.57
2016,8,28,7,15,72.5,126.0,1.55,16.5,150.0,94.09,77.48
2016,8,28,7,30,85.0,147.0,1.5,17.0,179.0,108.71,89.86
2016,8,28,7,45,136.5,170.0,1.45,18.0,230.0,120.35,99.21
2016,8,28,8,0,188.0,193.0,1.4,19.0,281.0,134.98,110.9
2016,8,28,8,15,470.0,152.0,1.4,19.5,403.5,101.3,81.76
2016,8,28,8,30,752.0,111.0,1.4,20.0,526.0,76.05,59.92
2016,8,28,8,45,775.5,113.0,1.45,21.0,573.0,83.36,65.71
2016,8,28,9,0,799.0,115.0,1.5,22.0,620.0,83.26,65.16
2016,8,28,9,15,813.5,118.5,1.55,22.5,661.5,84.0,65.47
2016,8,28,9,30,828.0,122.0,1.6,23.0,703.0,130.44,74.5
2016,8,28,9,45,844.0,122.0,1.7,24.0,740.0,184.74,105.61
2016,8,28,10,0,860.0,122.0,1.8,25.0,777.0,240.86,147.23
2016,8,28,10,15,868.0,123.5,1.9,25.5,806.0,304.14,198.93
2016,8,28,10,30,876.0,125.0,2.0,26.0,835.0,360.21,246.38
2016,8,28,10,45,881.5,126.5,2.15,26.5,857.0,415.51,293.22
2016,8,28,11,0,887.0,128.0,2.3,27.0,879.0,470.47,338.86
2016,8,28,11,15,890.5,128.5,2.4,27.5,893.0,523.23,381.6
2016,8,28,11,30,894.0,129.0,2.5,28.0,907.0,574.98,422.31
2016,8,28,11,45,896.0,129.0,2.65,28.5,914.0,624.29,460.27
2016,8,28,12,0,898.0,129.0,2.8,29.0,921.0,672.02,496.1
2016,8,28,12,15,898.0,129.0,2.9,29.0,919.0,716.63,529.71
2016,8,28,12,30,898.0,129.0,3.0,29.0,917.0,759.09,561.21
2016,8,28,12,45,912.0,118.5,3.1,29.0,912.0,800.55,591.16
2016,8,28,13,0,926.0,108.0,3.2,29.0,907.0,839.78,618.19
2016,8,28,13,15,922.0,107.5,3.3,29.0,889.5,871.31,640.05
2016,8,28,13,30,918.0,107.0,3.4,29.0,872.0,899.63,659.87
2016,8,28,13,45,912.0,106.0,3.5,29.0,846.5,922.36,676.1
2016,8,28,14,0,906.0,105.0,3.6,29.0,821.0,941.56,690.17
2016,8,28,14,15,897.5,103.0,3.6,28.5,789.0,953.82,700.6
2016,8,28,14,30,889.0,101.0,3.6,28.0,757.0,962.36,708.8
2016,8,28,14,45,878.5,99.0,3.65,27.5,719.0,965.3,713.84
2016,8,28,15,0,868.0,97.0,3.7,27.0,681.0,964.57,716.66
2016,8,28,15,15,853.5,94.5,3.65,26.5,637.0,955.78,713.62
2016,8,28,15,30,839.0,92.0,3.6,26.0,593.0,954.67,715.97
2016,8,28,15,45,820.0,88.5,3.55,25.5,545.5,933.34,704.63
2016,8,28,16,0,801.0,85.0,3.5,25.0,498.0,908.75,691.14
2016,8,28,16,15,774.5,81.0,3.45,24.0,446.5,873.29,671.2
2016,8,28,16,30,748.0,77.0,3.4,23.0,395.0,835.21,648.89
2016,8,28,16,45,711.5,72.0,3.35,22.5,342.0,784.26,615.26
2016,8,28,17,0,675.0,67.0,3.3,22.0,289.0,738.34,584.04
2016,8,28,17,15,621.0,60.5,3.15,21.0,236.5,668.12,533.62
2016,8,28,17,30,567.0,54.0,3.0,20.0,184.0,598.41,480.77
2016,8,28,17,45,482.0,45.0,2.9,19.0,135.5,500.88,403.08
2016,8,28,18,0,397.0,36.0,2.8,18.0,87.0,407.51,322.75
2016,8,28,18,15,258.0,23.5,2.65,17.5,50.5,266.99,159.86
2016,8,28,18,30,119.0,11.0,2.5,17.0,14.0,94.32,0.0
2016,8,28,18,45,59.5,5.5,2.45,16.5,7.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,29,5,45,110.0,11.5,1.9,12.5,19.0,9.82,0.0
2016,8,29,6,0,220.0,23.0,2.2,13.0,38.0,19.02,4.5
2016,8,29,6,15,332.5,35.0,2.3,13.5,80.0,28.59,18.81
2016,8,29,6,30,445.0,47.0,2.4,14.0,122.0,37.97,27.83
2016,8,29,6,45,513.5,55.5,2.5,15.0,171.5,44.01,33.48
2016,8,29,7,0,582.0,64.0,2.6,16.0,221.0,49.94,38.79
2016,8,29,7,15,291.0,89.0,2.55,16.0,167.5,63.65,50.95
2016,8,29,7,30,0.0,114.0,2.5,16.0,114.0,90.15,74.14
2016,8,29,7,45,2.0,132.0,2.5,16.5,133.0,103.79,85.63
2016,8,29,8,0,4.0,150.0,2.5,17.0,152.0,117.3,96.83
2016,8,29,8,15,8.5,170.0,2.5,17.5,174.5,132.06,108.92
2016,8,29,8,30,13.0,190.0,2.5,18.0,197.0,146.65,120.7
2016,8,29,8,45,62.5,236.5,2.55,18.5,275.0,167.51,137.59
2016,8,29,9,0,112.0,283.0,2.6,19.0,353.0,194.22,159.11
2016,8,29,9,15,102.0,300.5,2.6,19.5,368.0,204.27,166.61
2016,8,29,9,30,92.0,318.0,2.6,20.0,383.0,223.52,171.02
2016,8,29,9,45,198.5,329.5,2.65,21.0,478.0,244.14,180.35
2016,8,29,10,0,305.0,341.0,2.7,22.0,573.0,278.69,201.29
2016,8,29,10,15,607.0,220.5,2.75,22.5,703.5,292.21,201.89
2016,8,29,10,30,909.0,100.0,2.8,23.0,834.0,352.15,243.31
2016,8,29,10,45,915.0,100.0,2.85,24.0,856.0,407.99,291.1
2016,8,29,11,0,921.0,100.0,2.9,25.0,878.0,463.43,337.39
2016,8,29,11,15,924.5,101.0,2.95,25.0,892.5,517.83,382.89
2016,8,29,11,30,928.0,102.0,3.0,25.0,907.0,571.17,426.37
2016,8,29,11,45,930.0,101.5,3.1,25.5,913.5,621.16,465.55
2016,8,29,12,0,932.0,101.0,3.2,26.0,920.0,669.44,502.38
2016,8,29,12,15,602.5,260.5,3.25,26.0,789.5,635.33,476.25
2016,8,29,12,30,273.0,420.0,3.3,26.0,659.0,564.46,421.75
2016,8,29,12,45,587.0,268.0,3.4,26.5,774.5,698.38,523.48
2016,8,29,13,0,901.0,116.0,3.5,27.0,890.0,826.42,616.44
2016,8,29,13,15,897.0,115.0,3.55,27.0,872.5,856.82,636.95
2016,8,29,13,30,893.0,114.0,3.6,27.0,855.0,884.05,656.03
2016,8,29,13,45,749.5,180.0,3.7,27.0,789.0,868.24,646.38
2016,8,29,14,0,606.0,246.0,3.8,27.0,723.0,827.73,618.06
2016,8,29,14,15,737.0,176.0,3.85,26.5,733.0,898.71,671.48
2016,8,29,14,30,868.0,106.0,3.9,26.0,743.0,946.8,706.4
2016,8,29,14,45,860.0,102.0,3.95,25.5,705.5,949.71,711.11
2016,8,29,15,0,852.0,98.0,4.0,25.0,668.0,948.95,713.86
2016,8,29,15,15,837.0,95.5,3.95,24.5,625.0,950.71,717.95
2016,8,29,15,30,822.0,93.0,3.9,24.0,582.0,937.94,712.24
2016,8,29,15,45,808.0,88.0,3.9,23.5,535.5,919.59,703.1
2016,8,29,16,0,794.0,83.0,3.9,23.0,489.0,897.94,691.63
2016,8,29,16,15,767.5,79.0,3.85,22.5,438.0,862.52,669.98
2016,8,29,16,30,741.0,75.0,3.8,22.0,387.0,824.53,646.06
2016,8,29,16,45,709.5,69.5,3.75,21.5,335.5,777.72,614.94
2016,8,29,17,0,678.0,64.0,3.7,21.0,284.0,729.16,581.29
2016,8,29,17,15,623.5,58.0,3.55,20.0,232.0,665.41,535.06
2016,8,29,17,30,569.0,52.0,3.4,19.0,180.0,596.09,481.78
2016,8,29,17,45,484.0,43.5,3.3,18.5,132.0,499.43,403.03
2016,8,29,18,0,399.0,35.0,3.2,18.0,84.0,406.94,321.24
2016,8,29,18,15,199.5,23.5,3.05,17.5,48.0,219.32,114.04
2016,8,29,18,30,0.0,12.0,2.9,17.0,12.0,10.24,0.0
2016,8,29,18,45,0.0,6.0,2.75,16.5,6.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,30,5,45,82.0,10.5,2.75,15.5,16.0,8.96,0.0
2016,8,30,6,0,164.0,21.0,3.0,16.0,32.0,16.37,1.88
2016,8,30,6,15,241.0,36.0,3.05,16.5,68.0,27.79,17.77
2016,8,30,6,30,318.0,51.0,3.1,17.0,104.0,38.96,28.28
2016,8,30,6,45,363.0,65.5,3.15,17.5,146.5,49.3,37.73
2016,8,30,7,0,408.0,80.0,3.2,18.0,189.0,59.31,46.67
2016,8,30,7,15,439.5,92.5,3.2,18.5,233.5,67.48,53.78
2016,8,30,7,30,471.0,105.0,3.2,19.0,278.0,75.34,60.42
2016,8,30,7,45,633.0,87.0,3.2,19.5,356.0,63.38,49.77
2016,8,30,8,0,795.0,69.0,3.2,20.0,434.0,56.5,43.55
2016,8,30,8,15,817.5,72.0,3.2,20.5,484.0,58.18,44.77
2016,8,30,8,30,840.0,75.0,3.2,21.0,534.0,68.45,53.3
2016,8,30,8,45,857.5,77.0,3.2,22.0,580.5,69.97,54.19
2016,8,30,9,0,875.0,79.0,3.2,23.0,627.0,71.39,55.0
2016,8,30,9,15,887.0,81.0,3.25,23.5,668.0,72.62,55.76
2016,8,30,9,30,899.0,83.0,3.3,24.0,709.0,117.91,63.41
2016,8,30,9,45,907.5,85.0,3.35,25.0,744.5,175.42,95.96
