Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,10,0,916.0,87.0,3.4,26.0,780.0,233.72,139.51
2016,8,30,10,15,922.5,88.0,3.45,26.0,808.5,291.44,187.99
2016,8,30,10,30,929.0,89.0,3.5,26.0,837.0,349.25,238.25
2016,8,30,10,45,935.5,89.0,3.6,26.5,859.0,406.21,287.37
2016,8,30,11,0,942.0,89.0,3.7,27.0,881.0,462.78,335.23
2016,8,30,11,15,944.5,89.5,3.7,27.0,895.0,517.25,380.87
2016,8,30,11,30,947.0,90.0,3.7,27.0,909.0,570.48,424.31
2016,8,30,11,45,949.5,89.5,3.75,27.5,915.5,621.42,464.11
2016,8,30,12,0,952.0,89.0,3.8,28.0,922.0,670.65,501.49
2016,8,30,12,15,951.0,88.5,3.8,28.0,919.5,715.61,535.75
2016,8,30,12,30,950.0,88.0,3.8,28.0,917.0,758.11,567.54
2016,8,30,12,45,946.5,89.0,3.8,28.0,907.0,797.51,594.94
2016,8,30,13,0,943.0,90.0,3.8,28.0,897.0,833.99,620.0
2016,8,30,13,15,939.0,89.0,3.8,28.0,879.0,865.04,641.32
2016,8,30,13,30,935.0,88.0,3.8,28.0,861.0,892.78,660.45
2016,8,30,13,45,930.0,87.0,3.8,28.0,836.0,916.23,676.77
2016,8,30,14,0,925.0,86.0,3.8,28.0,811.0,936.15,690.85
2016,8,30,14,15,917.0,84.5,3.8,27.5,779.0,949.15,701.86
2016,8,30,14,30,909.0,83.0,3.8,27.0,747.0,958.41,710.61
2016,8,30,14,45,898.5,81.5,3.8,26.5,708.5,961.57,715.51
2016,8,30,15,0,888.0,80.0,3.8,26.0,670.0,961.03,718.15
2016,8,30,15,15,874.0,78.0,3.75,25.5,626.5,952.85,715.52
2016,8,30,15,30,860.0,76.0,3.7,25.0,583.0,941.14,710.65
2016,8,30,15,45,843.0,73.0,3.65,24.5,535.5,921.86,700.67
2016,8,30,16,0,826.0,70.0,3.6,24.0,488.0,899.4,688.48
2016,8,30,16,15,801.0,67.0,3.5,23.5,437.5,876.86,675.78
2016,8,30,16,30,776.0,64.0,3.4,23.0,387.0,841.16,653.44
2016,8,30,16,45,741.5,59.5,3.35,22.5,334.5,792.32,621.27
2016,8,30,17,0,707.0,55.0,3.3,22.0,282.0,741.91,586.65
2016,8,30,17,15,654.5,50.0,3.15,21.0,230.0,673.84,537.6
2016,8,30,17,30,602.0,45.0,3.0,20.0,178.0,605.91,485.68
2016,8,30,17,45,517.5,37.5,2.95,19.5,130.0,509.34,407.52
2016,8,30,18,0,433.0,30.0,2.9,19.0,82.0,426.29,332.05
2016,8,30,18,15,216.5,15.0,2.9,18.5,41.0,216.42,88.52
2016,8,30,18,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,5,45,151.5,9.5,2.8,14.5,19.0,8.11,0.0
2016,8,31,6,0,303.0,19.0,3.1,15.0,38.0,15.71,0.31
2016,8,31,6,15,420.5,28.0,3.15,15.5,81.5,24.99,15.41
2016,8,31,6,30,538.0,37.0,3.2,16.0,125.0,32.81,23.02
2016,8,31,6,45,605.0,43.0,3.3,16.5,176.0,37.65,27.63
2016,8,31,7,0,672.0,49.0,3.4,17.0,227.0,42.49,32.04
2016,8,31,7,15,716.0,53.5,3.4,17.5,280.5,45.88,35.0
2016,8,31,7,30,760.0,58.0,3.4,18.0,334.0,49.24,37.83
2016,8,31,7,45,789.5,61.5,3.45,18.5,386.5,51.62,39.73
2016,8,31,8,0,819.0,65.0,3.5,19.0,439.0,61.09,47.75
2016,8,31,8,15,840.5,67.5,3.5,19.5,489.0,63.33,49.41
2016,8,31,8,30,862.0,70.0,3.5,20.0,539.0,65.45,50.96
2016,8,31,8,45,877.0,72.5,3.55,20.5,585.5,67.36,52.31
2016,8,31,9,0,892.0,75.0,3.6,21.0,632.0,69.15,53.57
2016,8,31,9,15,904.0,77.0,3.65,21.5,673.5,70.46,54.42
2016,8,31,9,30,916.0,79.0,3.7,22.0,715.0,115.09,61.76
2016,8,31,9,45,919.5,83.5,3.75,22.5,749.5,174.6,95.99
2016,8,31,10,0,923.0,88.0,3.8,23.0,784.0,234.4,141.48
2016,8,31,10,15,929.5,89.0,3.85,23.0,813.0,292.58,190.91
2016,8,31,10,30,936.0,90.0,3.9,23.0,842.0,350.86,242.23
2016,8,31,10,45,940.0,91.5,3.95,23.5,863.5,408.47,292.57
2016,8,31,11,0,944.0,93.0,4.0,24.0,885.0,465.47,341.41
2016,8,31,11,15,947.0,93.5,4.05,24.0,899.0,520.39,388.1
2016,8,31,11,30,950.0,94.0,4.1,24.0,913.0,574.12,432.65
2016,8,31,11,45,950.0,95.0,4.15,24.0,918.5,625.13,474.02
2016,8,31,12,0,950.0,96.0,4.2,24.0,924.0,674.24,512.96
2016,8,31,12,15,949.5,95.5,4.2,24.0,922.0,719.62,548.2
2016,8,31,12,30,949.0,95.0,4.2,24.0,920.0,762.59,580.98
2016,8,31,12,45,939.5,99.0,4.25,24.0,908.5,800.4,608.28
2016,8,31,13,0,930.0,103.0,4.3,24.0,897.0,834.99,632.79
2016,8,31,13,15,926.0,102.5,4.3,24.0,878.5,866.44,654.91
2016,8,31,13,30,922.0,102.0,4.3,24.0,860.0,894.64,674.82
2016,8,31,13,45,917.5,100.0,4.35,24.0,835.0,917.52,691.39
2016,8,31,14,0,913.0,98.0,4.4,24.0,810.0,936.88,705.69
2016,8,31,14,15,904.0,96.5,4.4,23.5,777.5,949.04,716.39
2016,8,31,14,30,895.0,95.0,4.4,23.0,745.0,957.46,724.78
2016,8,31,14,45,886.0,92.0,4.4,23.0,707.0,960.47,728.26
2016,8,31,15,0,877.0,89.0,4.4,23.0,669.0,959.74,729.39
2016,8,31,15,15,862.0,86.5,4.35,22.5,624.5,950.18,725.76
2016,8,31,15,30,847.0,84.0,4.3,22.0,580.0,937.08,719.84
2016,8,31,15,45,829.5,80.0,4.25,22.0,532.5,927.1,714.8
2016,8,31,16,0,812.0,76.0,4.2,22.0,485.0,903.03,699.85
2016,8,31,16,15,785.0,72.5,4.1,21.5,433.5,867.53,677.77
2016,8,31,16,30,758.0,69.0,4.0,21.0,382.0,829.49,653.39
2016,8,31,16,45,723.0,64.5,3.95,20.5,329.5,780.5,620.4
2016,8,31,17,0,688.0,60.0,3.9,20.0,277.0,729.9,584.85
2016,8,31,17,15,631.5,54.0,3.75,19.0,224.5,657.32,531.34
2016,8,31,17,30,575.0,48.0,3.6,18.0,172.0,592.91,480.99
2016,8,31,17,45,481.5,40.0,3.45,17.5,124.0,490.4,396.41
2016,8,31,18,0,388.0,32.0,3.3,17.0,76.0,392.91,307.27
2016,8,31,18,15,194.0,16.0,3.15,16.5,38.0,199.32,50.21
2016,8,31,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,5,45,151.0,9.5,2.7,14.5,18.0,8.11,0.0
2016,9,1,6,0,302.0,19.0,3.0,15.0,36.0,15.76,0.0
2016,9,1,6,15,422.0,28.0,3.05,15.5,80.5,25.05,15.36
2016,9,1,6,30,542.0,37.0,3.1,16.0,125.0,32.88,23.05
2016,9,1,6,45,607.0,44.0,3.15,16.5,176.0,38.58,28.43
2016,9,1,7,0,672.0,51.0,3.2,17.0,227.0,44.22,33.55
2016,9,1,7,15,336.0,82.5,3.15,17.5,170.5,59.75,47.21
2016,9,1,7,30,0.0,114.0,3.1,18.0,114.0,89.94,73.42
2016,9,1,7,45,18.5,144.5,3.05,18.5,153.0,112.12,92.21
2016,9,1,8,0,37.0,175.0,3.0,19.0,192.0,127.78,105.12
2016,9,1,8,15,38.0,194.0,2.95,19.5,213.0,140.3,115.16
2016,9,1,8,30,39.0,213.0,2.9,20.0,234.0,152.51,124.81
2016,9,1,8,45,58.0,242.0,2.9,20.5,276.5,170.14,138.87
2016,9,1,9,0,77.0,271.0,2.9,21.0,319.0,187.17,152.25
2016,9,1,9,15,91.0,294.0,2.9,21.5,355.0,200.52,162.46
2016,9,1,9,30,105.0,317.0,2.9,22.0,391.0,222.72,169.11
2016,9,1,9,45,174.0,333.5,2.9,22.5,462.0,241.94,178.9
2016,9,1,10,0,243.0,350.0,2.9,23.0,533.0,281.74,205.59
2016,9,1,10,15,599.0,218.0,2.95,23.5,692.0,286.53,197.01
2016,9,1,10,30,955.0,86.0,3.0,24.0,851.0,352.44,241.12
2016,9,1,10,45,959.5,87.0,3.1,24.5,872.5,410.9,291.78
2016,9,1,11,0,964.0,88.0,3.2,25.0,894.0,468.74,340.96
2016,9,1,11,15,966.5,88.5,3.35,25.0,908.0,524.42,388.05
2016,9,1,11,30,969.0,89.0,3.5,25.0,922.0,578.81,432.97
2016,9,1,11,45,969.0,90.0,3.65,25.0,927.5,630.67,474.9
2016,9,1,12,0,969.0,91.0,3.8,25.0,933.0,680.58,514.42
2016,9,1,12,15,968.0,91.0,3.9,24.5,931.0,726.8,551.38
2016,9,1,12,30,967.0,91.0,4.0,24.0,929.0,770.53,586.02
2016,9,1,12,45,960.0,93.5,4.15,24.0,917.0,809.45,614.3
2016,9,1,13,0,953.0,96.0,4.3,24.0,905.0,845.21,639.98
2016,9,1,13,15,949.0,95.5,4.3,23.5,887.0,877.22,663.73
2016,9,1,13,30,945.0,95.0,4.3,23.0,869.0,905.9,685.3
2016,9,1,13,45,938.5,94.0,4.3,23.0,843.0,928.45,701.43
2016,9,1,14,0,932.0,93.0,4.3,23.0,817.0,947.35,715.2
2016,9,1,14,15,924.0,91.5,4.2,22.5,784.5,960.63,726.16
2016,9,1,14,30,916.0,90.0,4.1,22.0,752.0,970.14,734.74
2016,9,1,14,45,905.5,88.0,4.05,22.0,713.0,972.95,737.8
2016,9,1,15,0,895.0,86.0,4.0,22.0,674.0,971.99,738.51
2016,9,1,15,15,880.0,84.0,4.0,21.5,629.5,963.0,735.61
2016,9,1,15,30,865.0,82.0,4.0,21.0,585.0,950.46,730.42
2016,9,1,15,45,679.0,119.0,4.0,21.0,493.5,834.97,651.0
2016,9,1,16,0,493.0,156.0,4.0,21.0,402.0,690.4,548.0
2016,9,1,16,15,632.0,112.5,3.9,20.0,392.5,777.79,617.24
2016,9,1,16,30,771.0,69.0,3.8,19.0,383.0,840.0,665.91
2016,9,1,16,45,727.0,65.5,3.75,18.5,329.0,783.84,626.77
2016,9,1,17,0,683.0,62.0,3.7,18.0,275.0,726.27,585.77
2016,9,1,17,15,625.0,56.0,3.5,17.5,222.0,659.76,535.22
2016,9,1,17,30,567.0,50.0,3.3,17.0,169.0,587.74,477.5
2016,9,1,17,45,458.5,42.0,3.15,16.5,120.5,473.3,383.2
2016,9,1,18,0,350.0,34.0,3.0,16.0,72.0,364.18,283.12
2016,9,1,18,15,175.0,17.0,2.9,15.5,36.0,184.17,3.11
2016,9,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,45,101.0,9.5,2.25,13.5,15.5,8.11,0.0
2016,9,2,6,0,202.0,19.0,2.5,14.0,31.0,15.65,0.0
2016,9,2,6,15,324.0,30.5,2.55,14.5,72.0,24.91,15.2
2016,9,2,6,30,446.0,42.0,2.6,15.0,113.0,34.01,24.12
2016,9,2,6,45,514.0,50.5,2.7,16.0,162.0,40.2,29.91
2016,9,2,7,0,582.0,59.0,2.8,17.0,211.0,46.27,35.36
2016,9,2,7,15,630.0,65.0,2.7,17.5,262.5,50.13,38.75
2016,9,2,7,30,678.0,71.0,2.6,18.0,314.0,53.92,41.96
2016,9,2,7,45,708.5,76.0,2.55,18.5,364.5,61.84,48.67
2016,9,2,8,0,739.0,81.0,2.5,19.0,415.0,64.81,50.98
2016,9,2,8,15,763.0,84.5,2.45,19.5,464.0,66.48,52.14
2016,9,2,8,30,787.0,88.0,2.4,20.0,513.0,68.11,53.25
2016,9,2,8,45,802.0,92.0,2.35,21.0,557.5,69.86,54.35
2016,9,2,9,0,817.0,96.0,2.3,22.0,602.0,71.51,55.35
2016,9,2,9,15,830.5,98.5,2.35,22.5,642.5,72.08,55.55
2016,9,2,9,30,844.0,101.0,2.4,23.0,683.0,121.57,69.69
2016,9,2,9,45,862.0,99.0,2.45,24.0,719.5,174.94,98.15
2016,9,2,10,0,880.0,97.0,2.5,25.0,756.0,230.04,138.32
2016,9,2,10,15,887.0,98.5,2.6,25.5,784.0,286.42,185.01
2016,9,2,10,30,894.0,100.0,2.7,26.0,812.0,342.99,233.47
2016,9,2,10,45,898.5,101.0,2.85,26.5,833.5,398.29,281.01
2016,9,2,11,0,903.0,102.0,3.0,27.0,855.0,453.06,327.26
2016,9,2,11,15,703.5,213.5,3.1,27.0,806.0,492.27,362.23
2016,9,2,11,30,504.0,325.0,3.2,27.0,757.0,518.32,384.29
2016,9,2,11,45,515.0,325.0,3.35,27.0,768.5,559.66,416.5
2016,9,2,12,0,526.0,325.0,3.5,27.0,780.0,601.09,448.24
2016,9,2,12,15,559.0,310.0,3.55,27.0,793.0,644.68,481.22
2016,9,2,12,30,592.0,295.0,3.6,27.0,806.0,688.9,514.32
2016,9,2,12,45,733.5,208.5,3.65,27.5,834.0,753.49,562.65
2016,9,2,13,0,875.0,122.0,3.7,28.0,862.0,807.27,601.91
2016,9,2,13,15,871.5,121.0,3.7,28.0,844.5,837.24,622.5
2016,9,2,13,30,868.0,120.0,3.7,28.0,827.0,864.13,641.18
2016,9,2,13,45,864.5,117.0,3.75,28.0,803.0,885.86,656.7
2016,9,2,14,0,861.0,114.0,3.8,28.0,779.0,904.23,670.11
2016,9,2,14,15,851.5,112.0,3.8,27.5,747.5,914.72,679.46
2016,9,2,14,30,842.0,110.0,3.8,27.0,716.0,932.28,693.85
2016,9,2,14,45,832.5,107.0,3.85,26.5,678.0,934.78,698.5
2016,9,2,15,0,823.0,104.0,3.9,26.0,640.0,933.63,700.97
2016,9,2,15,15,806.5,101.0,3.9,25.5,597.0,922.16,696.3
2016,9,2,15,30,790.0,98.0,3.9,25.0,554.0,907.19,689.36
2016,9,2,15,45,770.5,93.5,3.9,24.5,507.0,884.16,676.83
2016,9,2,16,0,751.0,89.0,3.9,24.0,460.0,857.99,662.0
2016,9,2,16,15,721.5,84.5,3.8,23.0,409.5,819.44,638.81
2016,9,2,16,30,692.0,80.0,3.7,22.0,359.0,784.85,617.88
2016,9,2,16,45,655.0,74.0,3.65,21.5,308.0,733.76,582.94
2016,9,2,17,0,618.0,68.0,3.6,21.0,257.0,681.49,545.7
2016,9,2,17,15,556.5,60.5,3.45,20.0,206.0,605.1,488.68
2016,9,2,17,30,495.0,53.0,3.3,19.0,155.0,529.76,429.28
2016,9,2,17,45,401.0,43.0,3.2,18.0,109.5,426.72,344.37
2016,9,2,18,0,307.0,33.0,3.1,17.0,64.0,328.73,251.83
2016,9,2,18,15,153.5,16.5,3.05,16.5,32.0,164.77,0.0
2016,9,2,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,3,5,45,76.0,10.0,3.35,14.5,14.0,8.54,0.0
2016,9,3,6,0,152.0,20.0,3.5,15.0,28.0,15.61,0.0
2016,9,3,6,15,273.5,33.5,3.55,15.0,68.0,27.49,17.16
2016,9,3,6,30,395.0,47.0,3.6,15.0,108.0,38.17,27.69
2016,9,3,6,45,461.0,58.0,3.65,15.5,156.5,46.18,35.21
2016,9,3,7,0,527.0,69.0,3.7,16.0,205.0,53.95,42.28
2016,9,3,7,15,579.0,76.0,3.7,16.5,256.5,58.21,46.04
2016,9,3,7,30,631.0,83.0,3.7,17.0,308.0,62.4,49.59
2016,9,3,7,45,664.5,90.0,3.7,17.5,359.0,66.27,52.75
2016,9,3,8,0,698.0,97.0,3.7,18.0,410.0,69.99,55.71
2016,9,3,8,15,420.0,166.0,3.65,18.5,360.5,110.0,89.9
2016,9,3,8,30,142.0,235.0,3.6,19.0,311.0,158.34,130.42
2016,9,3,8,45,470.0,173.0,3.6,19.5,456.5,110.93,89.66
2016,9,3,9,0,798.0,111.0,3.6,20.0,602.0,81.28,64.13
2016,9,3,9,15,813.0,113.5,3.6,20.5,643.5,81.51,64.04
2016,9,3,9,30,828.0,116.0,3.6,21.0,685.0,119.13,69.3
2016,9,3,9,45,862.0,107.0,3.6,21.5,725.5,178.72,102.47
2016,9,3,10,0,896.0,98.0,3.6,22.0,766.0,232.33,141.39
2016,9,3,10,15,903.5,99.0,3.65,22.0,795.0,289.49,189.77
2016,9,3,10,30,911.0,100.0,3.7,22.0,824.0,346.85,240.27
2016,9,3,10,45,917.5,100.0,3.8,22.5,845.5,403.13,289.6
2016,9,3,11,0,924.0,100.0,3.9,23.0,867.0,459.03,337.74
2016,9,3,11,15,926.5,101.0,4.0,23.0,880.5,513.23,384.13
2016,9,3,11,30,929.0,102.0,4.1,23.0,894.0,566.22,428.41
2016,9,3,11,45,929.0,102.5,4.2,23.0,899.5,615.97,469.19
2016,9,3,12,0,929.0,103.0,4.3,23.0,905.0,663.83,507.59
2016,9,3,12,15,928.0,103.0,4.4,22.5,902.5,708.51,543.93
2016,9,3,12,30,927.0,103.0,4.5,22.0,900.0,750.8,578.19
2016,9,3,12,45,911.0,110.5,4.65,22.0,885.5,786.22,605.3
2016,9,3,13,0,895.0,118.0,4.8,22.0,871.0,818.09,629.0
2016,9,3,13,15,890.0,117.0,4.8,21.5,853.0,847.38,651.36
2016,9,3,13,30,885.0,116.0,4.8,21.0,835.0,873.43,671.56
2016,9,3,13,45,881.5,113.0,4.8,21.0,810.0,895.46,687.74
2016,9,3,14,0,878.0,110.0,4.8,21.0,785.0,914.07,701.64
2016,9,3,14,15,869.0,108.5,4.7,20.5,753.0,925.74,711.51
2016,9,3,14,30,860.0,107.0,4.6,20.0,721.0,933.79,719.04
2016,9,3,14,45,752.5,137.0,4.55,20.0,653.0,897.38,694.42
2016,9,3,15,0,645.0,167.0,4.5,20.0,585.0,840.07,655.03
2016,9,3,15,15,487.0,199.0,4.45,19.5,502.5,722.9,570.88
2016,9,3,15,30,329.0,231.0,4.4,19.0,420.0,592.64,472.93
2016,9,3,15,45,553.0,158.0,4.35,19.0,442.5,747.36,596.06
2016,9,3,16,0,777.0,85.0,4.3,19.0,465.0,876.23,691.12
2016,9,3,16,15,748.5,81.0,4.2,18.5,414.0,838.99,666.1
2016,9,3,16,30,720.0,77.0,4.1,18.0,363.0,799.22,639.77
2016,9,3,16,45,673.0,73.0,4.1,17.5,310.0,747.33,603.81
2016,9,3,17,0,626.0,69.0,4.1,17.0,257.0,688.53,560.99
2016,9,3,17,15,562.5,61.5,3.95,16.5,205.5,610.27,500.34
2016,9,3,17,30,499.0,54.0,3.8,16.0,154.0,533.0,437.31
2016,9,3,17,45,376.5,44.5,3.65,15.5,107.0,407.29,332.04
2016,9,3,18,0,254.0,35.0,3.5,15.0,60.0,291.27,220.73
2016,9,3,18,15,127.0,17.5,3.5,14.5,30.0,141.96,0.0
2016,9,3,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,5,45,30.5,9.0,3.35,14.0,10.5,7.68,0.0
2016,9,4,6,0,61.0,18.0,3.4,14.0,21.0,14.29,0.0
2016,9,4,6,15,155.0,38.0,3.4,14.0,58.5,29.46,18.7
2016,9,4,6,30,249.0,58.0,3.4,14.0,96.0,43.92,32.79
2016,9,4,6,45,314.5,75.5,3.4,14.5,142.5,56.4,44.35
2016,9,4,7,0,380.0,93.0,3.4,15.0,189.0,68.5,55.31
2016,9,4,7,15,435.0,105.0,3.3,15.5,239.5,76.32,62.23
2016,9,4,7,30,490.0,117.0,3.2,16.0,290.0,83.92,68.73
2016,9,4,7,45,545.0,122.5,3.1,16.5,343.0,86.99,71.11
2016,9,4,8,0,600.0,128.0,3.0,17.0,396.0,91.38,74.56
2016,9,4,8,15,630.5,135.0,2.95,17.5,445.5,93.98,76.4
2016,9,4,8,30,661.0,142.0,2.9,18.0,495.0,96.46,78.13
2016,9,4,8,45,702.0,139.5,2.85,18.5,544.0,92.64,74.45
2016,9,4,9,0,743.0,137.0,2.8,19.0,593.0,89.24,71.19
2016,9,4,9,15,759.5,141.0,2.8,19.5,634.5,89.69,71.23
2016,9,4,9,30,776.0,145.0,2.8,20.0,676.0,125.35,76.41
2016,9,4,9,45,836.0,124.0,2.85,20.5,722.0,176.77,102.42
2016,9,4,10,0,896.0,103.0,2.9,21.0,768.0,234.35,143.29
2016,9,4,10,15,903.5,104.5,2.95,21.5,797.5,291.98,191.58
2016,9,4,10,30,911.0,106.0,3.0,22.0,827.0,349.83,241.81
2016,9,4,10,45,917.0,106.5,3.15,22.5,848.5,406.44,291.21
2016,9,4,11,0,923.0,107.0,3.3,23.0,870.0,462.63,339.4
2016,9,4,11,15,926.0,107.5,3.45,23.0,884.0,516.8,385.62
2016,9,4,11,30,929.0,108.0,3.6,23.0,898.0,569.78,429.8
2016,9,4,11,45,929.0,109.0,3.75,23.5,903.5,620.07,470.0
2016,9,4,12,0,929.0,110.0,3.9,24.0,909.0,668.5,507.71
2016,9,4,12,15,928.5,110.0,3.95,24.0,906.5,713.68,542.9
2016,9,4,12,30,928.0,110.0,4.0,24.0,904.0,756.51,575.69
2016,9,4,12,45,931.5,106.0,4.1,24.5,895.0,796.14,604.03
2016,9,4,13,0,935.0,102.0,4.2,25.0,886.0,833.12,629.14
2016,9,4,13,15,931.0,101.0,4.2,24.5,868.0,864.1,652.12
2016,9,4,13,30,927.0,100.0,4.2,24.0,850.0,891.76,672.95
2016,9,4,13,45,919.5,100.0,4.25,24.0,823.5,914.0,689.12
2016,9,4,14,0,912.0,100.0,4.3,24.0,797.0,932.66,702.98
2016,9,4,14,15,903.0,98.0,4.25,24.0,764.0,944.15,711.6
2016,9,4,14,30,894.0,96.0,4.2,24.0,731.0,951.87,717.85
2016,9,4,14,45,880.0,95.0,4.2,24.0,691.5,952.28,719.58
2016,9,4,15,0,866.0,94.0,4.2,24.0,652.0,949.0,719.01
2016,9,4,15,15,850.5,91.5,4.15,23.5,607.5,949.72,722.51
2016,9,4,15,30,835.0,89.0,4.1,23.0,563.0,936.2,716.27
2016,9,4,15,45,812.0,86.0,4.05,22.5,514.0,911.41,702.29
2016,9,4,16,0,789.0,83.0,4.0,22.0,465.0,883.42,685.96
2016,9,4,16,15,759.5,79.0,3.9,21.5,413.5,845.11,661.68
2016,9,4,16,30,730.0,75.0,3.8,21.0,362.0,804.28,635.0
2016,9,4,16,45,687.0,70.0,3.75,20.5,308.5,754.29,600.8
2016,9,4,17,0,644.0,65.0,3.7,20.0,255.0,697.51,559.97
2016,9,4,17,15,579.5,57.5,3.55,19.0,203.5,618.16,500.26
2016,9,4,17,30,515.0,50.0,3.4,18.0,152.0,540.02,438.0
2016,9,4,17,45,405.5,40.0,3.3,17.0,105.0,424.54,342.21
2016,9,4,18,0,296.0,30.0,3.2,16.0,58.0,315.59,232.31
2016,9,4,18,15,148.0,15.0,3.05,15.5,29.0,121.0,0.0
2016,9,4,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,5,45,73.0,9.0,1.6,12.5,12.5,7.68,0.0
2016,9,5,6,0,146.0,18.0,1.8,13.0,25.0,14.07,0.0
2016,9,5,6,15,270.0,31.5,1.85,13.5,64.5,25.86,15.61
2016,9,5,6,30,394.0,45.0,1.9,14.0,104.0,36.6,26.39
2016,9,5,6,45,473.5,54.0,1.95,15.0,153.0,43.07,32.52
2016,9,5,7,0,553.0,63.0,2.0,16.0,202.0,49.45,38.31
2016,9,5,7,15,604.0,70.0,1.95,16.5,254.0,53.93,42.28
2016,9,5,7,30,655.0,77.0,1.9,17.0,306.0,58.32,46.01
2016,9,5,7,45,695.0,81.0,1.85,17.5,358.5,60.31,47.55
2016,9,5,8,0,735.0,85.0,1.8,18.0,411.0,68.03,54.03
2016,9,5,8,15,760.5,89.0,1.75,19.0,461.0,69.99,55.3
2016,9,5,8,30,786.0,93.0,1.7,20.0,511.0,71.88,56.51
2016,9,5,8,45,808.5,95.0,1.7,21.0,557.5,72.28,56.43
2016,9,5,9,0,831.0,97.0,1.7,22.0,604.0,72.7,56.38
2016,9,5,9,15,845.0,99.5,1.75,22.5,645.0,73.29,56.6
2016,9,5,9,30,859.0,102.0,1.8,23.0,686.0,119.19,69.07
2016,9,5,9,45,877.0,100.0,1.85,24.0,723.5,173.56,96.84
2016,9,5,10,0,895.0,98.0,1.9,25.0,761.0,229.63,137.04
2016,9,5,10,15,902.5,99.0,2.0,25.5,789.5,286.79,183.96
2016,9,5,10,30,910.0,100.0,2.1,26.0,818.0,344.15,232.81
2016,9,5,10,45,916.5,100.5,2.25,27.0,840.0,400.77,280.63
2016,9,5,11,0,923.0,101.0,2.4,28.0,862.0,457.02,327.1
2016,9,5,11,15,926.0,101.5,2.5,28.5,875.5,511.06,371.21
2016,9,5,11,30,929.0,102.0,2.6,29.0,889.0,563.91,413.1
2016,9,5,11,45,930.5,102.5,2.75,29.5,895.0,614.51,452.29
2016,9,5,12,0,932.0,103.0,2.9,30.0,901.0,663.34,489.14
2016,9,5,12,15,931.5,103.0,2.95,30.0,899.0,708.46,523.11
2016,9,5,12,30,931.0,103.0,3.0,30.0,897.0,751.21,554.75
2016,9,5,12,45,914.5,111.0,3.15,30.0,883.0,786.88,580.74
2016,9,5,13,0,898.0,119.0,3.3,30.0,869.0,818.96,603.3
2016,9,5,13,15,893.5,118.0,3.35,30.0,850.5,848.72,623.83
2016,9,5,13,30,889.0,117.0,3.4,30.0,832.0,875.25,642.27
2016,9,5,13,45,880.0,117.0,3.5,30.0,805.5,895.56,656.96
2016,9,5,14,0,871.0,117.0,3.6,30.0,779.0,912.32,669.48
2016,9,5,14,15,861.0,115.0,3.65,29.5,746.0,932.87,685.79
2016,9,5,14,30,851.0,113.0,3.7,29.0,713.0,939.81,693.22
2016,9,5,14,45,836.0,111.0,3.75,29.0,674.0,938.31,693.91
2016,9,5,15,0,821.0,109.0,3.8,29.0,635.0,933.04,692.31
2016,9,5,15,15,803.5,106.0,3.8,28.5,590.5,920.56,687.09
2016,9,5,15,30,786.0,103.0,3.8,28.0,546.0,904.53,679.56
2016,9,5,15,45,762.0,99.0,3.8,27.5,497.5,877.73,664.62
2016,9,5,16,0,738.0,95.0,3.8,27.0,449.0,854.19,651.79
2016,9,5,16,15,706.5,89.5,3.6,26.0,398.0,813.14,626.57
2016,9,5,16,30,675.0,84.0,3.4,25.0,347.0,769.9,599.12
2016,9,5,16,45,634.5,77.0,3.25,24.5,295.0,714.66,560.97
2016,9,5,17,0,594.0,70.0,3.1,24.0,243.0,658.38,520.47
2016,9,5,17,15,528.5,61.5,2.65,23.0,192.5,578.02,459.56
2016,9,5,17,30,463.0,53.0,2.2,22.0,142.0,498.9,396.52
2016,9,5,17,45,364.0,41.0,1.8,21.0,97.0,391.14,307.7
2016,9,5,18,0,265.0,29.0,1.4,20.0,52.0,288.76,199.95
2016,9,5,18,15,132.5,14.5,1.3,19.0,26.0,108.85,0.0
2016,9,5,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,5,45,81.0,8.5,1.3,13.0,12.0,7.26,0.0
2016,9,6,6,0,162.0,17.0,1.4,14.0,24.0,14.03,0.0
2016,9,6,6,15,291.0,29.0,1.45,14.5,63.5,23.77,13.64
2016,9,6,6,30,420.0,41.0,1.5,15.0,103.0,33.33,23.39
2016,9,6,6,45,502.0,49.0,1.55,16.0,153.0,39.16,28.93
2016,9,6,7,0,584.0,57.0,1.6,17.0,203.0,44.95,34.18
2016,9,6,7,15,634.5,63.0,1.45,18.0,255.0,48.89,37.6
2016,9,6,7,30,685.0,69.0,1.3,19.0,307.0,52.77,40.81
2016,9,6,7,45,723.0,72.5,1.2,20.0,359.5,59.55,46.41
2016,9,6,8,0,761.0,76.0,1.1,21.0,412.0,61.6,47.83
2016,9,6,8,15,786.0,79.5,1.15,22.0,462.0,63.46,49.05
2016,9,6,8,30,811.0,83.0,1.2,23.0,512.0,65.27,50.21
2016,9,6,8,45,831.0,85.5,1.25,24.5,558.5,66.26,50.56
2016,9,6,9,0,851.0,88.0,1.3,26.0,605.0,76.78,58.83
2016,9,6,9,15,864.5,90.0,1.5,27.0,646.5,77.94,59.37
2016,9,6,9,30,878.0,92.0,1.7,28.0,688.0,112.79,62.78
2016,9,6,9,45,884.5,96.0,1.9,29.0,722.5,170.59,92.51
2016,9,6,10,0,891.0,100.0,2.1,30.0,757.0,228.98,134.05
2016,9,6,10,15,899.0,101.0,2.15,30.5,786.0,286.1,179.92
2016,9,6,10,30,907.0,102.0,2.2,31.0,815.0,343.46,227.75
2016,9,6,10,45,913.0,103.0,2.3,32.0,836.5,400.16,274.62
2016,9,6,11,0,919.0,104.0,2.4,33.0,858.0,456.45,320.1
2016,9,6,11,15,922.5,104.5,2.4,33.0,872.0,510.58,363.86
2016,9,6,11,30,926.0,105.0,2.4,33.0,886.0,563.56,405.55
2016,9,6,11,45,927.5,105.0,2.4,33.5,892.0,613.67,443.13
2016,9,6,12,0,929.0,105.0,2.4,34.0,898.0,661.99,478.25
2016,9,6,12,15,928.5,105.0,2.45,34.0,895.5,707.01,511.38
2016,9,6,12,30,928.0,105.0,2.5,34.0,893.0,749.66,542.23
2016,9,6,12,45,919.0,108.5,2.6,34.5,880.5,786.69,567.28
2016,9,6,13,0,910.0,112.0,2.7,35.0,868.0,820.54,589.0
2016,9,6,13,15,905.5,111.0,2.8,34.5,849.5,850.47,610.62
2016,9,6,13,30,901.0,110.0,2.9,34.0,831.0,877.13,630.29
2016,9,6,13,45,894.5,108.5,3.0,34.0,805.0,898.19,645.2
2016,9,6,14,0,888.0,107.0,3.1,34.0,779.0,915.7,657.98
2016,9,6,14,15,878.5,105.0,3.15,33.5,746.0,926.37,667.55
2016,9,6,14,30,869.0,103.0,3.2,33.0,713.0,933.33,674.97
2016,9,6,14,45,856.5,100.5,3.25,33.0,674.0,933.25,676.63
2016,9,6,15,0,844.0,98.0,3.3,33.0,635.0,940.26,683.15
2016,9,6,15,15,827.5,95.5,3.25,32.5,590.5,929.27,678.7
2016,9,6,15,30,811.0,93.0,3.2,32.0,546.0,914.72,672.12
2016,9,6,15,45,788.5,89.0,3.15,31.5,497.5,889.2,658.22
2016,9,6,16,0,766.0,85.0,3.1,31.0,449.0,860.54,642.08
2016,9,6,16,15,735.0,80.5,2.95,30.0,397.5,820.39,618.38
2016,9,6,16,30,704.0,76.0,2.8,29.0,346.0,784.1,596.67
2016,9,6,16,45,661.0,70.0,2.65,28.5,294.0,727.49,558.43
2016,9,6,17,0,618.0,64.0,2.5,28.0,242.0,669.97,517.97
2016,9,6,17,15,552.0,56.5,2.15,26.5,190.5,590.22,459.93
2016,9,6,17,30,486.0,49.0,1.8,25.0,139.0,511.83,399.44
2016,9,6,17,45,382.0,37.5,1.45,24.0,94.5,400.51,308.92
2016,9,6,18,0,278.0,26.0,1.1,23.0,50.0,291.76,188.71
2016,9,6,18,15,139.0,13.0,1.05,22.0,25.0,111.89,0.0
2016,9,6,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,5,45,78.5,7.5,0.4,17.5,11.0,6.4,0.0
2016,9,7,6,0,157.0,15.0,0.4,18.0,22.0,12.28,0.0
2016,9,7,6,15,284.5,28.0,0.5,18.5,61.5,22.94,12.51
2016,9,7,6,30,412.0,41.0,0.6,19.0,101.0,33.37,23.0
2016,9,7,6,45,489.5,50.5,0.7,20.0,150.5,40.4,29.5
2016,9,7,7,0,567.0,60.0,0.8,21.0,200.0,47.3,35.63
2016,9,7,7,15,618.5,66.5,0.95,21.5,252.5,51.5,39.3
2016,9,7,7,30,670.0,73.0,1.1,22.0,305.0,55.64,42.76
2016,9,7,7,45,704.5,78.5,1.25,23.0,357.0,58.78,45.17
2016,9,7,8,0,739.0,84.0,1.4,24.0,409.0,67.48,52.24
2016,9,7,8,15,765.0,88.0,1.45,25.0,459.0,69.48,53.52
2016,9,7,8,30,791.0,92.0,1.5,26.0,509.0,71.42,54.74
2016,9,7,8,45,809.0,96.0,1.6,27.5,555.0,73.17,55.66
2016,9,7,9,0,827.0,100.0,1.7,29.0,601.0,74.83,56.5
2016,9,7,9,15,841.5,102.5,1.65,30.0,642.0,75.37,56.53
2016,9,7,9,30,856.0,105.0,1.6,31.0,683.0,108.59,59.8
2016,9,7,9,45,870.5,105.0,1.6,32.0,719.5,173.4,94.14
2016,9,7,10,0,885.0,105.0,1.6,33.0,756.0,229.95,133.06
2016,9,7,10,15,892.5,107.0,1.6,33.5,784.5,287.4,178.27
2016,9,7,10,30,900.0,109.0,1.6,34.0,813.0,345.07,225.33
2016,9,7,10,45,905.0,110.0,1.6,34.5,834.0,401.19,271.2
2016,9,7,11,0,910.0,111.0,1.6,35.0,855.0,456.79,315.67
2016,9,7,11,15,913.0,112.0,1.6,35.0,868.5,510.74,358.36
2016,9,7,11,30,916.0,113.0,1.6,35.0,882.0,563.54,398.96
2016,9,7,11,45,916.5,113.5,1.6,35.5,887.5,613.17,435.29
2016,9,7,12,0,917.0,114.0,1.6,36.0,893.0,660.96,469.15
2016,9,7,12,15,916.0,114.0,1.6,36.0,890.5,705.32,500.71
2016,9,7,12,30,915.0,114.0,1.6,36.0,888.0,747.29,529.97
2016,9,7,12,45,895.5,123.0,1.65,36.5,872.5,781.15,552.39
2016,9,7,13,0,876.0,132.0,1.7,37.0,857.0,811.25,570.94
2016,9,7,13,15,870.5,131.0,1.75,37.0,838.0,839.73,589.64
2016,9,7,13,30,865.0,130.0,1.8,37.0,819.0,874.07,612.08
2016,9,7,13,45,856.0,129.0,1.9,37.0,792.5,893.73,625.8
2016,9,7,14,0,847.0,128.0,2.0,37.0,766.0,909.74,637.53
2016,9,7,14,15,836.0,125.5,2.1,36.5,732.5,918.65,646.33
2016,9,7,14,30,825.0,123.0,2.2,36.0,699.0,923.8,653.01
2016,9,7,14,45,808.5,121.0,2.3,36.0,659.0,920.62,653.26
2016,9,7,15,0,792.0,119.0,2.4,36.0,619.0,913.68,651.29
2016,9,7,15,15,772.5,115.5,2.45,35.5,574.5,898.57,645.1
2016,9,7,15,30,753.0,112.0,2.5,35.0,530.0,886.56,640.99
2016,9,7,15,45,724.5,108.0,2.65,35.0,481.0,856.13,624.14
2016,9,7,16,0,696.0,104.0,2.8,35.0,432.0,822.82,605.1
2016,9,7,16,15,660.5,98.0,2.75,34.0,380.5,777.88,578.86
2016,9,7,16,30,625.0,92.0,2.7,33.0,329.0,730.89,550.3
2016,9,7,16,45,572.5,85.0,2.7,32.5,277.0,665.62,506.72
2016,9,7,17,0,520.0,78.0,2.7,32.0,225.0,599.66,460.68
2016,9,7,17,15,449.5,67.5,2.4,30.5,175.5,514.2,398.45
2016,9,7,17,30,379.0,57.0,2.1,29.0,126.0,428.67,332.74
2016,9,7,17,45,272.5,42.0,1.85,27.5,83.0,316.33,241.95
2016,9,7,18,0,166.0,27.0,1.6,26.0,40.0,203.5,119.41
2016,9,7,18,15,83.0,13.5,1.55,25.0,20.0,71.46,0.0
2016,9,7,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,5,45,36.5,6.5,2.1,15.5,8.0,0.0,0.0
2016,9,8,6,0,73.0,13.0,2.3,16.0,16.0,11.1,0.0
2016,9,8,6,15,177.0,30.5,2.35,16.5,52.0,23.56,12.81
2016,9,8,6,30,281.0,48.0,2.4,17.0,88.0,36.75,26.01
2016,9,8,6,45,362.5,61.0,2.5,17.5,135.5,46.28,34.89
2016,9,8,7,0,444.0,74.0,2.6,18.0,183.0,55.64,43.36
2016,9,8,7,15,499.0,84.0,2.5,18.5,233.5,64.45,51.12
2016,9,8,7,30,554.0,94.0,2.4,19.0,284.0,70.65,56.39
2016,9,8,7,45,597.0,100.5,2.35,20.0,335.0,73.84,58.79
2016,9,8,8,0,640.0,107.0,2.3,21.0,386.0,76.97,61.06
2016,9,8,8,15,669.0,113.0,2.25,21.5,435.0,79.47,62.87
2016,9,8,8,30,698.0,119.0,2.2,22.0,484.0,81.87,64.56
2016,9,8,8,45,722.5,122.5,2.15,22.5,530.0,82.45,64.72
2016,9,8,9,0,747.0,126.0,2.1,23.0,576.0,83.04,64.88
2016,9,8,9,15,763.0,129.5,2.15,23.5,616.5,83.46,64.92
2016,9,8,9,30,779.0,133.0,2.2,24.0,657.0,121.85,74.54
2016,9,8,9,45,787.0,137.5,2.25,25.0,690.5,175.76,102.36
2016,9,8,10,0,795.0,142.0,2.3,26.0,724.0,230.65,141.54
2016,9,8,10,15,804.0,144.5,2.35,26.5,752.5,285.14,185.5
2016,9,8,10,30,813.0,147.0,2.4,27.0,781.0,340.28,231.7
2016,9,8,10,45,821.5,147.0,2.5,27.5,802.5,393.83,276.87
2016,9,8,11,0,830.0,147.0,2.6,28.0,824.0,447.45,321.35
2016,9,8,11,15,833.5,148.0,2.7,28.0,837.0,499.39,364.27
2016,9,8,11,30,837.0,149.0,2.8,28.0,850.0,550.43,405.47
2016,9,8,11,45,841.0,148.0,2.9,28.5,856.0,598.98,443.04
2016,9,8,12,0,845.0,147.0,3.0,29.0,862.0,646.14,478.59
2016,9,8,12,15,844.0,147.0,3.05,29.0,859.5,689.29,511.24
2016,9,8,12,30,843.0,147.0,3.1,29.0,857.0,730.21,541.71
2016,9,8,12,45,851.5,140.0,3.2,29.5,849.0,769.21,569.68
2016,9,8,13,0,860.0,133.0,3.3,30.0,841.0,798.54,589.99
2016,9,8,13,15,855.0,132.0,3.3,30.0,822.5,835.17,615.02
2016,9,8,13,30,850.0,131.0,3.3,30.0,804.0,861.18,632.85
2016,9,8,13,45,844.5,128.0,3.35,30.0,778.5,881.34,647.2
2016,9,8,14,0,839.0,125.0,3.4,30.0,753.0,897.99,659.38
2016,9,8,14,15,828.5,123.0,3.4,29.5,720.5,907.63,668.12
2016,9,8,14,30,818.0,121.0,3.4,29.0,688.0,913.57,674.64
2016,9,8,14,45,806.0,117.5,3.4,28.5,649.5,912.77,676.86
2016,9,8,15,0,794.0,114.0,3.4,28.0,611.0,908.3,676.82
2016,9,8,15,15,775.5,110.5,3.35,27.5,567.0,894.08,670.01
2016,9,8,15,30,757.0,107.0,3.3,27.0,523.0,876.36,660.93
2016,9,8,15,45,734.0,102.0,3.3,27.0,475.5,855.84,648.91
2016,9,8,16,0,711.0,97.0,3.3,27.0,428.0,826.34,630.53
2016,9,8,16,15,677.0,91.5,3.2,26.0,377.0,783.3,604.17
2016,9,8,16,30,643.0,86.0,3.1,25.0,326.0,738.19,575.49
2016,9,8,16,45,597.5,78.5,3.05,24.5,275.0,678.47,534.0
2016,9,8,17,0,552.0,71.0,3.0,24.0,224.0,617.94,490.04
2016,9,8,17,15,482.0,61.5,2.85,23.0,174.0,533.78,426.18
2016,9,8,17,30,412.0,52.0,2.7,22.0,124.0,451.14,359.96
2016,9,8,17,45,307.0,38.5,2.55,21.0,81.5,339.55,265.94
2016,9,8,18,0,202.0,25.0,2.4,20.0,39.0,224.34,119.13
2016,9,8,18,15,101.0,12.5,2.35,19.5,19.5,83.31,0.0
2016,9,8,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,5,45,65.5,7.0,1.45,13.5,9.5,0.0,0.0
2016,9,9,6,0,131.0,14.0,1.6,14.0,19.0,11.95,0.0
2016,9,9,6,15,261.5,27.0,1.65,14.5,57.0,22.14,11.53
2016,9,9,6,30,392.0,40.0,1.7,15.0,95.0,32.58,22.6
2016,9,9,6,45,474.0,49.0,1.75,16.0,143.5,39.21,28.9
2016,9,9,7,0,556.0,58.0,1.8,17.0,192.0,45.76,34.85
2016,9,9,7,15,329.5,96.5,1.75,17.5,181.0,69.81,56.02
2016,9,9,7,30,103.0,135.0,1.7,18.0,170.0,97.66,80.11
2016,9,9,7,45,419.5,107.5,1.65,19.0,284.5,75.96,60.84
2016,9,9,8,0,736.0,80.0,1.6,20.0,399.0,64.53,50.58
2016,9,9,8,15,762.0,84.0,1.55,21.0,448.5,66.64,52.02
2016,9,9,8,30,788.0,88.0,1.5,22.0,498.0,68.69,53.37
2016,9,9,8,45,648.5,141.0,1.5,23.0,498.5,93.69,74.04
2016,9,9,9,0,509.0,194.0,1.5,24.0,499.0,122.82,97.66
2016,9,9,9,15,514.5,207.0,1.55,25.0,534.0,128.17,101.34
2016,9,9,9,30,520.0,220.0,1.6,26.0,569.0,154.64,105.51
2016,9,9,9,45,699.5,161.0,1.65,27.0,656.0,172.38,102.28
2016,9,9,10,0,879.0,102.0,1.7,28.0,743.0,224.46,131.97
2016,9,9,10,15,887.0,103.5,1.75,28.5,771.5,281.31,177.62
2016,9,9,10,30,895.0,105.0,1.8,29.0,800.0,338.43,225.36
2016,9,9,10,45,901.0,106.0,1.85,29.5,821.5,394.55,272.44
2016,9,9,11,0,907.0,107.0,1.9,30.0,843.0,450.25,318.3
2016,9,9,11,15,910.5,107.5,1.9,30.5,856.5,503.81,361.19
2016,9,9,11,30,914.0,108.0,1.9,31.0,870.0,556.22,401.82
2016,9,9,11,45,916.0,108.0,1.9,32.0,876.0,606.05,438.39
2016,9,9,12,0,918.0,108.0,1.9,33.0,882.0,654.14,472.37
2016,9,9,12,15,917.5,108.0,1.95,33.5,879.5,698.66,504.07
2016,9,9,12,30,917.0,108.0,2.0,34.0,877.0,740.83,533.39
2016,9,9,12,45,903.5,114.0,2.1,34.5,863.0,776.4,557.72
2016,9,9,13,0,890.0,120.0,2.2,35.0,849.0,808.56,578.31
