Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,13,15,885.0,119.0,2.3,34.5,830.5,837.5,599.26
2016,9,9,13,30,880.0,118.0,2.4,34.0,812.0,863.21,618.28
2016,9,9,13,45,873.5,116.0,2.5,34.0,785.5,883.28,632.58
2016,9,9,14,0,867.0,114.0,2.6,34.0,759.0,899.85,644.79
2016,9,9,14,15,856.5,112.0,2.65,33.5,726.0,919.32,660.04
2016,9,9,14,30,846.0,110.0,2.7,33.0,693.0,925.47,666.86
2016,9,9,14,45,832.5,107.0,2.8,33.0,653.5,923.93,668.02
2016,9,9,15,0,819.0,104.0,2.9,33.0,614.0,918.64,666.94
2016,9,9,15,15,800.5,101.0,2.95,32.5,569.5,904.98,661.48
2016,9,9,15,30,782.0,98.0,3.0,32.0,525.0,887.81,653.75
2016,9,9,15,45,757.5,94.0,3.05,31.5,476.5,860.43,639.1
2016,9,9,16,0,733.0,90.0,3.1,31.0,428.0,836.05,626.26
2016,9,9,16,15,699.0,85.0,3.1,30.0,376.5,793.42,601.31
2016,9,9,16,30,665.0,80.0,3.1,29.0,325.0,748.73,574.01
2016,9,9,16,45,616.5,73.0,3.15,28.0,273.0,686.69,533.03
2016,9,9,17,0,568.0,66.0,3.2,27.0,221.0,624.03,489.31
2016,9,9,17,15,495.0,57.5,3.1,25.5,171.0,538.52,425.93
2016,9,9,17,30,422.0,49.0,3.0,24.0,121.0,454.74,359.86
2016,9,9,17,45,306.0,36.5,2.9,22.5,78.5,335.72,260.13
2016,9,9,18,0,190.0,24.0,2.8,21.0,36.0,210.92,88.35
2016,9,9,18,15,95.0,12.0,2.7,20.0,18.0,78.28,0.0
2016,9,9,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,5,45,27.0,6.0,2.2,13.5,7.0,0.0,0.0
2016,9,10,6,0,54.0,12.0,2.4,14.0,14.0,10.24,0.0
2016,9,10,6,15,163.5,29.0,2.45,14.5,49.0,22.41,11.36
2016,9,10,6,30,273.0,46.0,2.5,15.0,84.0,35.27,24.85
2016,9,10,6,45,354.0,59.0,2.55,15.5,130.0,44.83,33.86
2016,9,10,7,0,435.0,72.0,2.6,16.0,176.0,54.21,42.44
2016,9,10,7,15,219.5,93.0,2.55,16.5,146.0,68.98,55.52
2016,9,10,7,30,4.0,114.0,2.5,17.0,116.0,89.25,73.14
2016,9,10,7,45,38.5,144.5,2.45,18.0,161.5,107.3,88.32
2016,9,10,8,0,73.0,175.0,2.4,19.0,207.0,127.25,104.78
2016,9,10,8,15,148.0,197.5,2.4,19.5,271.5,137.14,112.61
2016,9,10,8,30,223.0,220.0,2.4,20.0,336.0,151.31,123.95
2016,9,10,8,45,356.0,210.5,2.4,21.0,414.0,140.2,113.76
2016,9,10,9,0,489.0,201.0,2.4,22.0,492.0,126.78,101.83
2016,9,10,9,15,494.0,215.5,2.45,23.0,527.5,132.89,106.24
2016,9,10,9,30,499.0,230.0,2.5,24.0,563.0,158.63,110.54
2016,9,10,9,45,645.5,184.0,2.6,25.0,638.0,180.5,111.97
2016,9,10,10,0,792.0,138.0,2.7,26.0,713.0,225.23,137.65
2016,9,10,10,15,801.5,140.5,2.8,26.5,741.0,279.64,181.58
2016,9,10,10,30,811.0,143.0,2.9,27.0,769.0,334.74,227.93
2016,9,10,10,45,817.0,144.5,3.0,27.5,790.0,388.37,273.43
2016,9,10,11,0,823.0,146.0,3.1,28.0,811.0,441.82,318.06
2016,9,10,11,15,827.0,147.0,3.15,28.0,824.0,493.58,360.99
2016,9,10,11,30,831.0,148.0,3.2,28.0,837.0,544.49,402.22
2016,9,10,11,45,832.0,148.5,3.3,28.5,842.5,592.25,439.43
2016,9,10,12,0,833.0,149.0,3.4,29.0,848.0,638.39,474.46
2016,9,10,12,15,832.5,148.5,3.45,29.0,845.0,680.88,506.88
2016,9,10,12,30,832.0,148.0,3.5,29.0,842.0,721.17,537.15
2016,9,10,12,45,833.5,144.5,3.6,29.0,832.5,757.76,564.66
2016,9,10,13,0,835.0,141.0,3.7,29.0,823.0,791.79,589.9
2016,9,10,13,15,829.5,140.0,3.75,29.0,804.0,819.9,609.65
2016,9,10,13,30,824.0,139.0,3.8,29.0,785.0,844.79,627.3
2016,9,10,13,45,816.0,137.0,3.85,29.0,759.0,863.22,640.68
2016,9,10,14,0,808.0,135.0,3.9,29.0,733.0,878.13,651.85
2016,9,10,14,15,797.0,132.5,3.9,28.5,700.5,886.25,659.68
2016,9,10,14,30,786.0,130.0,3.9,28.0,668.0,890.72,665.26
2016,9,10,14,45,772.0,126.0,3.9,28.0,629.5,887.14,664.24
2016,9,10,15,0,758.0,122.0,3.9,28.0,591.0,886.0,665.09
2016,9,10,15,15,738.0,118.0,3.85,27.5,547.0,870.1,656.98
2016,9,10,15,30,718.0,114.0,3.8,27.0,503.0,850.88,646.69
2016,9,10,15,45,693.5,108.5,3.75,26.5,455.5,822.46,629.88
2016,9,10,16,0,669.0,103.0,3.7,26.0,408.0,791.21,610.84
2016,9,10,16,15,633.0,97.0,3.6,25.0,358.0,746.14,582.33
2016,9,10,16,30,597.0,91.0,3.5,24.0,308.0,699.11,551.44
2016,9,10,16,45,548.0,82.5,3.45,23.5,257.5,635.84,506.21
2016,9,10,17,0,499.0,74.0,3.4,23.0,207.0,571.95,458.49
2016,9,10,17,15,426.0,63.0,3.2,22.0,159.0,484.85,390.7
2016,9,10,17,30,353.0,52.0,3.0,21.0,111.0,398.15,319.74
2016,9,10,17,45,245.5,37.0,2.9,20.0,71.0,287.09,222.82
2016,9,10,18,0,138.0,22.0,2.8,19.0,31.0,165.61,42.07
2016,9,10,18,15,69.0,11.0,2.75,18.5,15.5,58.6,0.0
2016,9,10,18,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,5,45,18.0,5.0,2.4,13.5,5.5,0.0,0.0
2016,9,11,6,0,36.0,10.0,2.6,14.0,11.0,8.54,0.0
2016,9,11,6,15,124.0,29.5,2.7,14.5,44.0,23.1,11.42
2016,9,11,6,30,212.0,49.0,2.8,15.0,77.0,37.28,26.52
2016,9,11,6,45,290.0,64.5,2.9,15.5,122.0,48.52,37.06
2016,9,11,7,0,368.0,80.0,3.0,16.0,167.0,59.5,47.06
2016,9,11,7,15,221.0,105.5,2.95,16.5,161.0,77.11,62.65
2016,9,11,7,30,74.0,131.0,2.9,17.0,155.0,97.58,80.41
2016,9,11,7,45,45.0,142.0,2.85,18.0,157.0,105.78,87.03
2016,9,11,8,0,16.0,153.0,2.8,19.0,159.0,118.35,97.23
2016,9,11,8,15,26.0,177.0,2.8,19.5,189.0,135.69,111.48
2016,9,11,8,30,36.0,201.0,2.8,20.0,219.0,144.78,118.55
2016,9,11,8,45,70.5,232.5,2.8,20.5,273.0,164.19,134.19
2016,9,11,9,0,105.0,264.0,2.8,21.0,327.0,182.91,149.02
2016,9,11,9,15,268.5,259.0,2.8,21.5,434.0,163.0,131.86
2016,9,11,9,30,432.0,254.0,2.8,22.0,541.0,168.6,121.07
2016,9,11,9,45,608.0,196.0,2.85,23.0,623.0,183.59,116.98
2016,9,11,10,0,784.0,138.0,2.9,24.0,705.0,222.83,137.3
2016,9,11,10,15,793.5,140.0,2.95,24.5,732.5,276.42,180.88
2016,9,11,10,30,803.0,142.0,3.0,25.0,760.0,330.69,226.92
2016,9,11,10,45,682.0,209.0,3.1,25.5,744.0,383.54,274.77
2016,9,11,11,0,561.0,276.0,3.2,26.0,728.0,429.53,314.72
2016,9,11,11,15,574.0,271.0,3.3,26.0,740.0,470.33,348.32
2016,9,11,11,30,587.0,266.0,3.4,26.0,752.0,511.35,381.56
2016,9,11,11,45,588.5,267.5,3.5,26.5,757.0,551.15,412.46
2016,9,11,12,0,590.0,269.0,3.6,27.0,762.0,590.27,442.14
2016,9,11,12,15,590.0,268.0,3.7,27.0,759.5,625.25,469.18
2016,9,11,12,30,590.0,267.0,3.8,27.0,757.0,658.63,494.7
2016,9,11,12,45,596.5,259.5,3.9,27.0,749.0,689.47,518.31
2016,9,11,13,0,603.0,252.0,4.0,27.0,741.0,718.54,540.49
2016,9,11,13,15,602.5,245.0,4.1,26.5,724.0,740.46,558.56
2016,9,11,13,30,602.0,238.0,4.2,26.0,707.0,759.77,574.84
2016,9,11,13,45,713.5,180.0,4.35,26.0,718.0,822.93,623.34
2016,9,11,14,0,825.0,122.0,4.5,26.0,729.0,877.87,662.69
2016,9,11,14,15,814.0,119.5,4.5,25.5,696.0,886.02,670.38
2016,9,11,14,30,803.0,117.0,4.5,25.0,663.0,890.5,676.09
2016,9,11,14,45,788.5,114.5,4.55,24.5,624.5,888.1,677.58
2016,9,11,15,0,774.0,112.0,4.6,24.0,586.0,882.08,676.74
2016,9,11,15,15,754.5,108.0,4.55,23.0,542.5,866.11,669.63
2016,9,11,15,30,735.0,104.0,4.5,22.0,499.0,852.64,664.35
2016,9,11,15,45,707.0,100.5,4.5,21.5,451.0,823.31,646.59
2016,9,11,16,0,679.0,97.0,4.5,21.0,403.0,791.23,626.58
2016,9,11,16,15,643.5,91.0,4.4,20.0,353.0,746.56,597.31
2016,9,11,16,30,608.0,85.0,4.3,19.0,303.0,699.97,565.64
2016,9,11,16,45,555.5,78.0,4.2,18.5,252.5,635.43,517.89
2016,9,11,17,0,503.0,71.0,4.1,18.0,202.0,570.38,467.66
2016,9,11,17,15,429.5,60.5,3.95,17.5,154.5,483.62,397.49
2016,9,11,17,30,356.0,50.0,3.8,17.0,107.0,398.7,325.42
2016,9,11,17,45,246.0,35.5,3.7,16.5,67.5,285.22,222.47
2016,9,11,18,0,136.0,21.0,3.6,16.0,28.0,160.1,2.22
2016,9,11,18,15,68.0,10.5,3.5,15.5,14.0,57.27,0.0
2016,9,11,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,12,5,45,45.5,6.5,3.6,12.5,8.0,0.0,0.0
2016,9,12,6,0,91.0,13.0,3.7,13.0,16.0,11.1,0.0
2016,9,12,6,15,234.5,26.5,3.75,13.5,53.0,21.86,10.04
2016,9,12,6,30,378.0,40.0,3.8,14.0,90.0,32.78,22.68
2016,9,12,6,45,478.0,47.5,3.85,14.5,140.0,38.2,28.09
2016,9,12,7,0,578.0,55.0,3.9,15.0,190.0,43.7,33.26
2016,9,12,7,15,631.5,61.0,3.9,15.5,242.0,47.7,36.89
2016,9,12,7,30,685.0,67.0,3.9,16.0,294.0,51.66,40.33
2016,9,12,7,45,725.0,70.5,3.9,16.5,346.5,58.38,46.11
2016,9,12,8,0,765.0,74.0,3.9,17.0,399.0,60.52,47.75
2016,9,12,8,15,590.5,128.0,3.9,17.5,397.0,89.78,72.95
2016,9,12,8,30,416.0,182.0,3.9,18.0,395.0,119.04,97.69
2016,9,12,8,45,474.5,182.0,3.95,18.5,446.5,117.76,96.08
2016,9,12,9,0,533.0,182.0,4.0,19.0,498.0,116.65,94.68
2016,9,12,9,15,545.5,192.5,4.0,19.5,535.0,120.95,97.87
2016,9,12,9,30,558.0,203.0,4.0,20.0,572.0,144.24,100.68
2016,9,12,9,45,732.5,147.0,4.0,20.5,658.0,164.06,98.09
2016,9,12,10,0,907.0,91.0,4.0,21.0,744.0,217.99,130.21
2016,9,12,10,15,914.5,92.5,4.05,21.0,772.5,276.2,179.01
2016,9,12,10,30,922.0,94.0,4.1,21.0,801.0,334.57,230.51
2016,9,12,10,45,927.5,95.0,4.15,21.5,822.0,391.83,281.12
2016,9,12,11,0,933.0,96.0,4.2,22.0,843.0,448.56,330.49
2016,9,12,11,15,936.5,96.5,4.25,22.0,857.0,503.25,377.8
2016,9,12,11,30,940.0,97.0,4.3,22.0,871.0,556.73,422.97
2016,9,12,11,45,939.0,98.5,4.35,22.0,875.5,607.11,464.68
2016,9,12,12,0,938.0,100.0,4.4,22.0,880.0,655.46,503.86
2016,9,12,12,15,938.0,100.0,4.45,22.0,877.5,700.92,540.06
2016,9,12,12,30,938.0,100.0,4.5,22.0,875.0,743.98,573.82
2016,9,12,12,45,934.5,100.5,4.6,22.0,864.0,782.39,603.49
2016,9,12,13,0,931.0,101.0,4.7,22.0,853.0,817.83,629.5
2016,9,12,13,15,927.5,100.0,4.7,21.5,835.0,848.68,653.0
2016,9,12,13,30,924.0,99.0,4.7,21.0,817.0,876.22,674.31
2016,9,12,13,45,920.0,97.0,4.7,21.0,791.0,898.9,690.99
2016,9,12,14,0,916.0,95.0,4.7,21.0,765.0,918.03,705.32
2016,9,12,14,15,908.0,93.5,4.65,20.5,732.5,930.51,716.2
2016,9,12,14,30,900.0,92.0,4.6,20.0,700.0,939.27,724.71
2016,9,12,14,45,890.0,89.0,4.6,19.5,661.0,940.72,728.69
2016,9,12,15,0,880.0,86.0,4.6,19.0,622.0,938.42,730.27
2016,9,12,15,15,864.5,83.5,4.55,18.5,577.5,927.9,725.78
2016,9,12,15,30,849.0,81.0,4.5,18.0,533.0,924.21,726.32
2016,9,12,15,45,829.0,77.5,4.45,18.0,484.0,901.27,711.63
2016,9,12,16,0,809.0,74.0,4.4,18.0,435.0,875.11,694.57
2016,9,12,16,15,777.0,70.0,4.3,17.0,382.5,834.24,668.64
2016,9,12,16,30,745.0,66.0,4.2,16.0,330.0,790.95,640.11
2016,9,12,16,45,696.5,61.0,4.15,15.5,276.0,729.63,595.47
2016,9,12,17,0,648.0,56.0,4.1,15.0,222.0,674.78,553.53
2016,9,12,17,15,572.0,49.0,3.9,14.5,170.5,587.64,482.98
2016,9,12,17,30,496.0,42.0,3.7,14.0,119.0,502.47,409.84
2016,9,12,17,45,351.0,31.0,3.5,13.5,75.0,362.09,280.76
2016,9,12,18,0,206.0,20.0,3.3,13.0,31.0,207.52,0.0
2016,9,12,18,15,103.0,10.0,3.35,13.0,15.5,81.41,0.0
2016,9,12,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,1.0,1.7,14.0,1.0,0.0,0.0
2016,9,13,6,0,0.0,2.0,1.8,14.0,2.0,1.71,0.0
2016,9,13,6,15,0.0,8.0,1.9,14.0,8.0,6.57,0.0
2016,9,13,6,30,0.0,14.0,2.0,14.0,14.0,11.51,4.3
2016,9,13,6,45,0.0,21.5,2.15,14.5,21.5,17.7,10.02
2016,9,13,7,0,0.0,29.0,2.3,15.0,29.0,23.91,15.69
2016,9,13,7,15,0.0,37.5,2.35,15.5,37.5,30.96,22.03
2016,9,13,7,30,0.0,46.0,2.4,16.0,46.0,38.02,28.27
2016,9,13,7,45,0.0,85.0,2.45,16.5,85.0,69.51,55.92
2016,9,13,8,0,0.0,124.0,2.5,17.0,124.0,98.4,80.78
2016,9,13,8,15,40.0,169.5,2.45,17.0,190.0,125.02,103.44
2016,9,13,8,30,80.0,215.0,2.4,17.0,256.0,152.94,126.89
2016,9,13,8,45,299.0,201.0,2.4,17.5,374.0,134.08,110.21
2016,9,13,9,0,518.0,187.0,2.4,18.0,492.0,119.53,97.37
2016,9,13,9,15,434.0,230.5,2.35,18.5,498.0,141.14,115.16
2016,9,13,9,30,350.0,274.0,2.3,19.0,504.0,184.3,137.26
2016,9,13,9,45,343.5,295.0,2.3,19.5,531.0,223.58,160.67
2016,9,13,10,0,337.0,316.0,2.3,20.0,558.0,262.81,189.36
2016,9,13,10,15,587.5,227.5,2.3,20.5,668.5,282.47,195.53
2016,9,13,10,30,838.0,139.0,2.3,21.0,779.0,336.22,232.69
2016,9,13,10,45,851.0,136.5,2.35,21.5,801.5,390.71,279.69
2016,9,13,11,0,864.0,134.0,2.4,22.0,824.0,445.57,326.28
2016,9,13,11,15,867.5,135.0,2.35,22.0,837.0,499.04,371.21
2016,9,13,11,30,871.0,136.0,2.3,22.0,850.0,551.5,414.07
2016,9,13,11,45,879.0,132.5,2.3,22.5,856.5,600.05,452.26
2016,9,13,12,0,887.0,129.0,2.3,23.0,863.0,647.65,488.61
2016,9,13,12,15,885.5,128.5,2.2,23.0,859.5,690.13,520.68
2016,9,13,12,30,884.0,128.0,2.1,23.0,856.0,730.2,550.19
2016,9,13,12,45,881.0,127.5,2.05,23.5,844.5,766.61,575.66
2016,9,13,13,0,878.0,127.0,2.0,24.0,833.0,800.19,597.72
2016,9,13,13,15,872.5,125.5,1.95,24.0,813.0,827.88,616.2
2016,9,13,13,30,867.0,124.0,1.9,24.0,793.0,860.82,638.2
2016,9,13,13,45,861.0,121.0,1.85,24.5,767.0,880.56,650.04
2016,9,13,14,0,855.0,118.0,1.8,25.0,741.0,896.69,659.64
2016,9,13,14,15,844.0,116.0,1.8,24.5,707.0,905.81,667.92
2016,9,13,14,30,833.0,114.0,1.8,24.0,673.0,911.16,673.98
2016,9,13,14,45,819.5,110.5,1.8,24.0,633.5,908.78,673.84
2016,9,13,15,0,806.0,107.0,1.8,24.0,594.0,902.66,671.47
2016,9,13,15,15,786.0,103.5,1.8,24.0,549.0,886.83,662.78
2016,9,13,15,30,766.0,100.0,1.8,24.0,504.0,867.5,651.85
2016,9,13,15,45,739.0,95.5,1.8,24.0,455.0,843.23,637.55
2016,9,13,16,0,712.0,91.0,1.8,24.0,406.0,810.54,617.27
2016,9,13,16,15,675.0,85.5,1.75,23.5,354.5,764.83,588.18
2016,9,13,16,30,638.0,80.0,1.7,23.0,303.0,717.19,556.81
2016,9,13,16,45,583.0,73.5,1.7,22.5,251.0,650.81,510.76
2016,9,13,17,0,528.0,67.0,1.7,22.0,199.0,583.96,461.98
2016,9,13,17,15,449.5,56.5,1.5,21.0,150.5,492.87,391.66
2016,9,13,17,30,371.0,46.0,1.3,20.0,102.0,404.05,319.15
2016,9,13,17,45,248.0,31.5,1.15,19.0,62.5,281.43,207.53
2016,9,13,18,0,125.0,17.0,1.0,18.0,23.0,140.03,0.0
2016,9,13,18,15,62.5,8.5,1.05,17.5,11.5,7.26,0.0
2016,9,13,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,14,5,45,19.5,4.5,0.6,12.5,4.5,0.0,0.0
2016,9,14,6,0,39.0,9.0,0.6,13.0,9.0,7.68,0.0
2016,9,14,6,15,144.0,27.0,0.7,13.5,42.5,20.89,8.05
2016,9,14,6,30,249.0,45.0,0.8,14.0,76.0,34.51,24.09
2016,9,14,6,45,334.0,59.0,0.95,15.0,122.5,44.82,33.83
2016,9,14,7,0,419.0,73.0,1.1,16.0,169.0,54.94,43.03
2016,9,14,7,15,477.0,83.5,1.05,16.5,219.0,62.19,49.52
2016,9,14,7,30,535.0,94.0,1.0,17.0,269.0,71.29,57.42
2016,9,14,7,45,582.0,100.5,1.0,18.0,320.0,74.49,59.87
2016,9,14,8,0,629.0,107.0,1.0,19.0,371.0,77.66,62.19
2016,9,14,8,15,659.0,113.0,0.95,19.5,420.0,80.19,64.03
2016,9,14,8,30,689.0,119.0,0.9,20.0,469.0,82.63,65.77
2016,9,14,8,45,717.5,122.0,0.85,21.0,515.0,82.96,65.56
2016,9,14,9,0,746.0,125.0,0.8,22.0,561.0,83.35,65.41
2016,9,14,9,15,763.0,128.5,0.75,22.5,601.5,83.87,65.53
2016,9,14,9,30,780.0,132.0,0.7,23.0,642.0,114.57,72.59
2016,9,14,9,45,830.5,116.0,0.65,23.5,685.5,158.97,88.93
2016,9,14,10,0,881.0,100.0,0.6,24.0,729.0,217.1,127.59
2016,9,14,10,15,889.0,101.5,0.6,24.5,757.0,274.1,172.93
2016,9,14,10,30,897.0,103.0,0.6,25.0,785.0,331.32,220.49
2016,9,14,10,45,903.5,103.5,0.65,26.0,806.5,387.33,266.88
2016,9,14,11,0,910.0,104.0,0.7,27.0,828.0,442.92,311.87
2016,9,14,11,15,913.5,104.5,0.85,27.0,841.0,496.53,356.03
2016,9,14,11,30,917.0,105.0,1.0,27.0,854.0,548.95,398.28
2016,9,14,11,45,919.5,105.0,1.2,27.5,859.5,599.02,437.36
2016,9,14,12,0,922.0,105.0,1.4,28.0,865.0,647.35,474.21
2016,9,14,12,15,921.5,104.5,1.6,28.0,862.0,691.38,508.25
2016,9,14,12,30,921.0,104.0,1.8,28.0,859.0,732.99,540.08
2016,9,14,12,45,912.5,107.0,2.0,28.5,846.0,769.43,566.71
2016,9,14,13,0,904.0,110.0,2.2,29.0,833.0,802.7,589.39
2016,9,14,13,15,899.5,109.0,2.3,29.0,814.0,832.0,609.89
2016,9,14,13,30,895.0,108.0,2.4,29.0,795.0,858.02,628.32
2016,9,14,13,45,888.0,106.0,2.5,29.0,768.5,877.52,642.59
2016,9,14,14,0,881.0,104.0,2.6,29.0,742.0,893.42,654.69
2016,9,14,14,15,871.0,102.5,2.7,28.5,708.5,903.59,664.51
2016,9,14,14,30,861.0,101.0,2.8,28.0,675.0,910.08,672.16
2016,9,14,14,45,847.5,98.5,2.9,28.0,635.0,918.77,680.15
2016,9,14,15,0,834.0,96.0,3.0,28.0,595.0,913.83,679.18
2016,9,14,15,15,815.5,93.0,3.0,27.5,550.0,899.97,673.05
2016,9,14,15,30,797.0,90.0,3.0,27.0,505.0,882.57,664.6
2016,9,14,15,45,771.5,86.0,3.05,27.0,456.5,854.08,647.48
2016,9,14,16,0,746.0,82.0,3.1,27.0,408.0,822.53,628.0
2016,9,14,16,15,711.0,77.0,3.05,26.0,356.5,784.36,605.18
2016,9,14,16,30,676.0,72.0,3.0,25.0,305.0,738.77,576.03
2016,9,14,16,45,625.0,65.5,3.0,24.5,253.0,675.46,531.5
2016,9,14,17,0,574.0,59.0,3.0,24.0,201.0,611.7,484.25
2016,9,14,17,15,494.0,50.5,2.65,23.0,151.5,521.28,413.54
2016,9,14,17,30,414.0,42.0,2.3,22.0,102.0,433.19,340.43
2016,9,14,17,45,281.5,29.0,2.0,21.0,62.0,304.18,217.81
2016,9,14,18,0,149.0,16.0,1.7,20.0,22.0,123.13,0.0
2016,9,14,18,15,74.5,8.0,1.6,19.0,11.0,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,5,45,49.5,5.0,1.25,12.5,5.5,0.0,0.0
2016,9,15,6,0,99.0,10.0,1.3,13.0,11.0,8.54,0.0
2016,9,15,6,15,246.5,22.5,1.45,14.0,47.5,18.51,5.66
2016,9,15,6,30,394.0,35.0,1.6,15.0,84.0,28.69,18.9
2016,9,15,6,45,482.5,43.5,1.8,16.0,132.5,35.08,25.13
2016,9,15,7,0,571.0,52.0,2.0,17.0,181.0,41.43,30.96
2016,9,15,7,15,625.5,58.5,2.0,17.5,233.0,45.9,35.0
2016,9,15,7,30,680.0,65.0,2.0,18.0,285.0,50.3,38.83
2016,9,15,7,45,404.5,119.0,2.0,18.5,256.0,83.91,67.99
2016,9,15,8,0,129.0,173.0,2.0,19.0,227.0,121.86,100.27
2016,9,15,8,15,124.0,195.0,2.0,19.5,252.0,135.09,110.94
2016,9,15,8,30,119.0,217.0,2.0,20.0,277.0,147.84,121.08
2016,9,15,8,45,256.0,220.0,2.0,21.0,364.0,144.27,117.22
2016,9,15,9,0,393.0,223.0,2.0,22.0,451.0,147.24,118.9
2016,9,15,9,15,478.5,210.5,2.0,22.5,508.0,130.78,104.71
2016,9,15,9,30,564.0,198.0,2.0,23.0,565.0,139.09,96.51
2016,9,15,9,45,732.0,145.0,2.0,24.0,648.0,159.65,93.65
2016,9,15,10,0,900.0,92.0,2.0,25.0,731.0,213.52,124.5
2016,9,15,10,15,907.5,93.0,2.0,25.5,759.0,271.01,170.88
2016,9,15,10,30,915.0,94.0,2.0,26.0,787.0,328.63,219.72
2016,9,15,10,45,920.0,95.5,2.0,26.5,807.5,385.69,268.39
2016,9,15,11,0,925.0,97.0,2.0,27.0,828.0,442.17,315.7
2016,9,15,11,15,928.0,97.5,2.05,27.5,841.0,496.18,360.04
2016,9,15,11,30,931.0,98.0,2.1,28.0,854.0,548.92,402.04
2016,9,15,11,45,932.0,98.0,2.2,28.5,859.0,598.67,440.79
2016,9,15,12,0,933.0,98.0,2.3,29.0,864.0,646.49,477.04
2016,9,15,12,15,933.0,98.0,2.35,29.0,861.0,691.55,511.15
2016,9,15,12,30,933.0,98.0,2.4,29.0,858.0,734.21,542.89
2016,9,15,12,45,920.5,103.0,2.5,29.5,844.0,769.96,568.27
2016,9,15,13,0,908.0,108.0,2.6,30.0,830.0,802.26,589.6
2016,9,15,13,15,903.5,107.0,2.65,30.0,811.0,831.58,609.8
2016,9,15,13,30,899.0,106.0,2.7,30.0,792.0,857.61,627.89
2016,9,15,13,45,891.0,105.0,2.8,30.0,765.0,877.29,642.25
2016,9,15,14,0,883.0,104.0,2.9,30.0,738.0,893.38,654.42
2016,9,15,14,15,873.0,102.0,2.9,29.5,704.5,902.98,663.14
2016,9,15,14,30,863.0,100.0,2.9,29.0,671.0,908.89,669.65
2016,9,15,14,45,848.0,98.0,2.95,29.0,631.0,916.67,676.65
2016,9,15,15,0,833.0,96.0,3.0,29.0,591.0,910.89,674.76
2016,9,15,15,15,814.0,93.0,3.0,28.5,546.0,896.52,668.32
2016,9,15,15,30,795.0,90.0,3.0,28.0,501.0,878.63,659.56
2016,9,15,15,45,768.0,86.5,3.0,27.5,452.0,849.34,642.88
2016,9,15,16,0,741.0,83.0,3.0,27.0,403.0,817.01,623.8
2016,9,15,16,15,704.5,78.0,2.95,26.0,351.0,777.88,600.23
2016,9,15,16,30,668.0,73.0,2.9,25.0,299.0,731.08,570.1
2016,9,15,16,45,614.0,66.5,2.85,24.5,247.0,665.36,523.43
2016,9,15,17,0,560.0,60.0,2.8,24.0,195.0,599.29,474.08
2016,9,15,17,15,476.0,50.5,2.5,22.5,145.5,504.76,400.91
2016,9,15,17,30,392.0,41.0,2.2,21.0,96.0,412.98,325.09
2016,9,15,17,45,254.5,27.5,1.95,20.0,57.5,279.48,193.0
2016,9,15,18,0,117.0,14.0,1.7,19.0,19.0,97.52,0.0
2016,9,15,18,15,58.5,7.0,1.7,18.5,9.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,16,6,15,193.5,17.0,1.2,13.5,40.5,13.65,1.99
2016,9,16,6,30,387.0,34.0,1.2,14.0,81.0,27.86,18.22
2016,9,16,6,45,475.0,43.0,1.3,15.0,129.0,34.69,24.89
2016,9,16,7,0,563.0,52.0,1.4,16.0,177.0,41.45,31.11
2016,9,16,7,15,618.5,58.5,1.25,16.5,229.0,45.91,35.17
2016,9,16,7,30,674.0,65.0,1.1,17.0,281.0,50.31,39.01
2016,9,16,7,45,712.0,69.5,1.0,18.0,332.5,57.72,45.28
2016,9,16,8,0,750.0,74.0,0.9,19.0,384.0,60.6,47.47
2016,9,16,8,15,776.5,77.5,0.8,19.5,433.5,62.54,48.89
2016,9,16,8,30,803.0,81.0,0.7,20.0,483.0,64.45,50.26
2016,9,16,8,45,822.5,84.0,0.65,21.0,529.0,65.85,51.07
2016,9,16,9,0,842.0,87.0,0.6,22.0,575.0,67.21,51.85
2016,9,16,9,15,856.5,89.0,0.5,23.0,615.5,77.45,60.06
2016,9,16,9,30,871.0,91.0,0.4,24.0,656.0,98.47,59.43
2016,9,16,9,45,885.0,91.5,0.35,25.0,691.5,154.6,83.35
2016,9,16,10,0,899.0,92.0,0.3,26.0,727.0,212.02,121.6
2016,9,16,10,15,907.0,93.5,0.2,27.0,755.5,269.9,166.28
2016,9,16,10,30,915.0,95.0,0.1,28.0,784.0,328.0,212.84
2016,9,16,10,45,921.0,95.5,0.05,29.5,805.0,384.66,257.76
2016,9,16,11,0,927.0,96.0,0.0,31.0,826.0,440.81,300.92
2016,9,16,11,15,930.5,96.5,0.2,31.5,839.0,495.11,343.69
2016,9,16,11,30,934.0,97.0,0.4,32.0,852.0,548.18,384.96
2016,9,16,11,45,936.0,97.0,0.6,33.0,857.5,598.56,422.57
2016,9,16,12,0,938.0,97.0,0.8,34.0,863.0,647.1,457.81
2016,9,16,12,15,937.5,97.0,1.0,34.0,859.5,692.0,491.67
2016,9,16,12,30,937.0,97.0,1.2,34.0,856.0,734.44,523.33
2016,9,16,12,45,928.0,100.0,1.4,34.0,843.0,770.95,550.48
2016,9,16,13,0,919.0,103.0,1.6,34.0,830.0,804.18,573.88
2016,9,16,13,15,914.0,102.0,1.7,34.0,810.5,833.28,593.75
2016,9,16,13,30,909.0,101.0,1.8,34.0,791.0,859.01,611.58
2016,9,16,13,45,900.0,100.5,1.95,34.0,763.5,878.44,626.01
2016,9,16,14,0,891.0,100.0,2.1,34.0,736.0,894.22,638.29
2016,9,16,14,15,880.5,98.0,2.15,33.5,702.0,903.37,646.92
2016,9,16,14,30,870.0,96.0,2.2,33.0,668.0,908.77,653.41
2016,9,16,14,45,854.5,94.0,2.3,33.0,627.5,915.84,660.31
2016,9,16,15,0,839.0,92.0,2.4,33.0,587.0,909.55,658.7
2016,9,16,15,15,820.0,89.0,2.45,32.5,542.0,895.11,652.86
2016,9,16,15,30,801.0,86.0,2.5,32.0,497.0,877.16,644.74
2016,9,16,15,45,774.5,82.5,2.55,31.5,447.5,848.3,629.19
2016,9,16,16,0,748.0,79.0,2.6,31.0,398.0,816.42,611.23
2016,9,16,16,15,711.5,74.5,2.55,30.0,346.5,777.4,588.26
2016,9,16,16,30,675.0,70.0,2.5,29.0,295.0,731.26,559.22
2016,9,16,16,45,620.5,63.5,2.45,28.5,243.0,665.11,513.15
2016,9,16,17,0,566.0,57.0,2.4,28.0,191.0,598.71,464.44
2016,9,16,17,15,481.5,48.0,2.1,26.5,141.5,504.62,392.74
2016,9,16,17,30,397.0,39.0,1.8,25.0,92.0,413.39,318.11
2016,9,16,17,45,255.5,26.0,1.5,23.5,54.0,274.27,175.54
2016,9,16,18,0,114.0,13.0,1.2,22.0,16.0,94.09,0.0
2016,9,16,18,15,57.0,6.5,1.1,21.0,8.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,6,15,180.5,17.5,0.9,14.5,38.5,14.1,1.3
2016,9,17,6,30,361.0,35.0,1.0,15.0,77.0,28.73,18.79
2016,9,17,6,45,456.5,43.5,1.1,16.0,125.0,35.09,25.1
2016,9,17,7,0,552.0,52.0,1.2,17.0,173.0,41.44,30.96
2016,9,17,7,15,608.0,58.5,1.1,18.0,224.5,45.89,34.92
2016,9,17,7,30,664.0,65.0,1.0,19.0,276.0,50.28,38.66
2016,9,17,7,45,375.5,116.5,0.95,20.0,240.0,82.09,65.99
2016,9,17,8,0,87.0,168.0,0.9,21.0,204.0,122.55,99.9
2016,9,17,8,15,103.0,191.0,0.8,22.0,239.0,137.66,111.69
2016,9,17,8,30,119.0,214.0,0.7,23.0,274.0,146.11,117.77
2016,9,17,8,45,318.0,198.5,0.6,24.5,377.5,133.22,106.05
2016,9,17,9,0,517.0,183.0,0.5,26.0,481.0,117.81,92.52
2016,9,17,9,15,523.0,195.5,0.45,27.0,515.0,123.24,96.31
2016,9,17,9,30,529.0,208.0,0.4,28.0,549.0,141.86,97.68
2016,9,17,9,45,711.5,149.5,0.4,29.5,634.5,158.44,91.17
2016,9,17,10,0,894.0,91.0,0.4,31.0,720.0,209.19,117.37
2016,9,17,10,15,901.5,92.5,0.45,32.0,747.5,266.65,161.32
2016,9,17,10,30,909.0,94.0,0.5,33.0,775.0,324.26,207.45
2016,9,17,10,45,763.5,169.0,0.55,34.0,751.5,376.55,252.99
2016,9,17,11,0,618.0,244.0,0.6,35.0,728.0,424.35,292.08
2016,9,17,11,15,629.0,240.0,0.7,35.0,739.5,467.23,325.44
2016,9,17,11,30,640.0,236.0,0.8,35.0,751.0,510.24,358.3
2016,9,17,11,45,639.5,237.5,0.9,35.5,755.0,551.2,388.3
2016,9,17,12,0,639.0,239.0,1.0,36.0,759.0,590.83,416.65
2016,9,17,12,15,639.0,237.5,1.1,36.0,755.5,626.79,442.89
2016,9,17,12,30,639.0,236.0,1.2,36.0,752.0,660.96,467.58
2016,9,17,12,45,631.0,236.5,1.35,36.5,739.5,689.14,487.36
2016,9,17,13,0,623.0,237.0,1.5,37.0,727.0,714.64,505.12
2016,9,17,13,15,757.0,170.0,1.6,37.0,751.0,785.76,555.6
2016,9,17,13,30,891.0,103.0,1.7,37.0,775.0,844.51,594.54
2016,9,17,13,45,884.0,101.5,1.8,37.0,748.5,864.11,608.14
2016,9,17,14,0,877.0,100.0,1.9,37.0,722.0,880.16,620.0
2016,9,17,14,15,866.0,98.0,1.95,36.5,688.0,888.55,628.05
2016,9,17,14,30,855.0,96.0,2.0,36.0,654.0,893.23,634.01
2016,9,17,14,45,840.5,93.5,2.1,36.0,614.0,900.36,640.9
2016,9,17,15,0,826.0,91.0,2.2,36.0,574.0,894.22,639.42
2016,9,17,15,15,806.5,88.0,2.25,35.5,529.0,879.22,633.3
2016,9,17,15,30,787.0,85.0,2.3,35.0,484.0,860.76,624.93
2016,9,17,15,45,759.0,81.5,2.4,34.5,435.0,830.56,609.02
2016,9,17,16,0,731.0,78.0,2.5,34.0,386.0,797.41,590.68
2016,9,17,16,15,693.5,73.5,2.45,33.0,335.0,757.7,567.34
2016,9,17,16,30,656.0,69.0,2.4,32.0,284.0,711.0,538.03
2016,9,17,16,45,598.5,62.5,2.35,31.0,232.5,642.72,491.68
2016,9,17,17,0,541.0,56.0,2.3,30.0,181.0,574.42,442.59
2016,9,17,17,15,455.0,47.0,2.0,28.5,133.0,480.0,370.74
2016,9,17,17,30,369.0,38.0,1.7,27.0,85.0,388.64,295.81
2016,9,17,17,45,230.5,24.5,1.45,25.5,49.0,249.41,144.19
2016,9,17,18,0,92.0,11.0,1.2,24.0,13.0,76.06,0.0
2016,9,17,18,15,46.0,5.5,1.1,23.0,6.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,18,6,15,193.0,16.5,0.85,18.0,38.5,13.31,0.0
2016,9,18,6,30,386.0,33.0,0.9,19.0,77.0,27.13,17.0
2016,9,18,6,45,476.5,41.5,1.0,20.0,125.0,33.58,23.31
2016,9,18,7,0,567.0,50.0,1.1,21.0,173.0,39.98,29.14
2016,9,18,7,15,623.5,56.0,1.0,22.0,224.5,44.13,32.79
2016,9,18,7,30,680.0,62.0,0.9,23.0,276.0,52.51,39.92
2016,9,18,7,45,717.5,67.0,0.8,24.0,327.5,55.91,42.6
2016,9,18,8,0,755.0,72.0,0.7,25.0,379.0,59.25,45.14
2016,9,18,8,15,781.5,75.5,0.8,26.5,428.5,61.26,46.39
2016,9,18,8,30,808.0,79.0,0.9,28.0,478.0,63.23,47.57
2016,9,18,8,45,827.5,81.5,1.0,29.5,524.0,64.34,48.02
2016,9,18,9,0,847.0,84.0,1.1,31.0,570.0,74.38,55.77
2016,9,18,9,15,861.0,86.5,1.15,32.0,610.5,76.01,56.68
2016,9,18,9,30,875.0,89.0,1.2,33.0,651.0,94.63,55.85
2016,9,18,9,45,894.0,87.0,1.3,34.0,687.5,149.8,77.25
2016,9,18,10,0,913.0,85.0,1.4,35.0,724.0,206.71,113.71
2016,9,18,10,15,920.0,86.0,1.4,35.5,751.5,264.69,158.21
2016,9,18,10,30,927.0,87.0,1.4,36.0,779.0,322.72,205.18
2016,9,18,10,45,931.5,88.0,1.45,36.5,799.5,379.73,251.82
2016,9,18,11,0,936.0,89.0,1.5,37.0,820.0,436.06,297.13
2016,9,18,11,15,939.0,89.5,1.55,37.5,832.5,490.41,339.81
2016,9,18,11,30,942.0,90.0,1.6,38.0,845.0,543.44,380.19
2016,9,18,11,45,942.5,90.5,1.7,38.5,849.5,593.59,417.53
2016,9,18,12,0,943.0,91.0,1.8,39.0,854.0,641.74,452.41
2016,9,18,12,15,942.0,91.0,1.85,39.0,850.0,686.3,484.68
2016,9,18,12,30,941.0,91.0,1.9,39.0,846.0,728.32,514.59
2016,9,18,12,45,933.0,93.0,1.95,39.0,833.0,764.55,539.96
2016,9,18,13,0,925.0,95.0,2.0,39.0,820.0,797.51,561.56
2016,9,18,13,15,920.5,94.5,2.0,39.0,800.0,827.36,580.81
2016,9,18,13,30,916.0,94.0,2.0,39.0,780.0,853.87,597.98
2016,9,18,13,45,908.5,92.5,2.05,39.0,753.0,873.39,611.28
2016,9,18,14,0,901.0,91.0,2.1,39.0,726.0,889.25,622.48
2016,9,18,14,15,891.0,89.5,2.1,38.5,692.0,899.22,631.05
2016,9,18,14,30,881.0,88.0,2.1,38.0,658.0,905.46,637.51
2016,9,18,14,45,867.5,85.5,2.1,38.0,618.0,903.66,637.78
2016,9,18,15,0,854.0,83.0,2.1,38.0,578.0,898.16,635.92
2016,9,18,15,15,835.5,80.5,2.05,37.5,533.0,894.44,636.21
2016,9,18,15,30,817.0,78.0,2.0,37.0,488.0,877.44,628.05
2016,9,18,15,45,791.0,74.5,2.0,37.0,438.5,848.92,611.62
2016,9,18,16,0,765.0,71.0,2.0,37.0,389.0,817.4,593.0
2016,9,18,16,15,729.0,66.5,1.75,36.0,337.5,772.85,565.49
2016,9,18,16,30,693.0,62.0,1.5,35.0,286.0,726.18,535.47
2016,9,18,16,45,639.0,56.5,1.3,34.0,234.0,667.45,495.98
2016,9,18,17,0,585.0,51.0,1.1,33.0,182.0,602.99,450.09
2016,9,18,17,15,499.0,42.5,1.1,31.5,133.5,508.59,381.98
2016,9,18,17,30,413.0,34.0,1.1,30.0,85.0,417.6,309.23
2016,9,18,17,45,262.0,21.5,1.1,28.5,48.5,266.01,130.02
2016,9,18,18,0,111.0,9.0,1.1,27.0,12.0,87.75,0.0
2016,9,18,18,15,55.5,4.5,1.05,26.0,6.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,6,15,124.5,18.0,1.25,21.0,32.0,14.01,0.0
2016,9,19,6,30,249.0,36.0,1.4,22.0,64.0,27.84,17.2
2016,9,19,6,45,343.0,49.0,1.6,23.0,110.0,37.63,26.37
2016,9,19,7,0,437.0,62.0,1.8,24.0,156.0,49.2,36.58
2016,9,19,7,15,497.0,71.5,1.75,24.5,205.5,55.58,42.2
2016,9,19,7,30,557.0,81.0,1.7,25.0,255.0,61.8,47.48
2016,9,19,7,45,607.0,86.5,1.65,26.0,306.5,64.7,49.68
2016,9,19,8,0,657.0,92.0,1.6,27.0,358.0,67.6,51.79
2016,9,19,8,15,687.0,97.0,1.6,28.5,406.5,69.88,53.2
2016,9,19,8,30,717.0,102.0,1.6,30.0,455.0,72.1,54.51
2016,9,19,8,45,616.5,141.5,1.65,31.5,465.0,95.64,73.2
2016,9,19,9,0,516.0,181.0,1.7,33.0,475.0,116.94,89.61
2016,9,19,9,15,661.5,146.5,1.7,33.5,551.0,94.47,71.16
2016,9,19,9,30,807.0,112.0,1.7,34.0,627.0,96.22,58.55
2016,9,19,9,45,819.5,114.5,1.75,35.0,661.5,150.81,80.69
2016,9,19,10,0,832.0,117.0,1.8,36.0,696.0,206.76,116.73
2016,9,19,10,15,840.5,118.5,1.9,36.0,723.5,262.28,159.36
2016,9,19,10,30,849.0,120.0,2.0,36.0,751.0,318.22,204.92
2016,9,19,10,45,859.0,119.5,2.1,36.5,772.5,377.46,252.83
2016,9,19,11,0,869.0,119.0,2.2,37.0,794.0,431.48,296.4
2016,9,19,11,15,872.5,120.0,2.3,37.0,806.5,483.51,338.35
2016,9,19,11,30,876.0,121.0,2.4,37.0,819.0,534.42,378.47
2016,9,19,11,45,881.5,119.0,2.5,37.5,824.5,582.69,414.93
2016,9,19,12,0,887.0,117.0,2.6,38.0,830.0,629.47,449.35
2016,9,19,12,15,886.0,116.5,2.7,38.0,826.5,671.72,480.8
2016,9,19,12,30,885.0,116.0,2.8,38.0,823.0,711.56,510.03
2016,9,19,12,45,883.0,115.0,2.9,38.0,811.5,747.67,536.31
2016,9,19,13,0,881.0,114.0,3.0,38.0,800.0,780.95,559.61
2016,9,19,13,15,875.5,113.0,3.05,37.5,780.5,808.54,579.47
2016,9,19,13,30,870.0,112.0,3.1,37.0,761.0,832.85,597.36
2016,9,19,13,45,866.5,108.5,3.2,37.0,735.0,852.93,611.69
