Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,14,0,863.0,105.0,3.3,37.0,709.0,869.57,623.94
2016,9,19,14,15,852.0,103.0,3.35,36.5,675.0,887.03,637.96
2016,9,19,14,30,841.0,101.0,3.4,36.0,641.0,891.95,643.99
2016,9,19,14,45,830.0,96.5,3.45,36.0,602.0,890.21,644.58
2016,9,19,15,0,819.0,92.0,3.5,36.0,563.0,884.74,642.9
2016,9,19,15,15,798.5,89.0,3.5,35.5,518.0,868.76,635.42
2016,9,19,15,30,778.0,86.0,3.5,35.0,473.0,849.33,625.65
2016,9,19,15,45,753.5,81.5,3.5,34.5,424.5,821.13,609.79
2016,9,19,16,0,729.0,77.0,3.5,34.0,376.0,789.97,591.53
2016,9,19,16,15,690.5,72.0,3.4,33.0,325.0,748.89,566.43
2016,9,19,16,30,652.0,67.0,3.3,32.0,274.0,700.77,535.19
2016,9,19,16,45,594.5,60.5,3.25,31.0,223.0,632.86,488.0
2016,9,19,17,0,537.0,54.0,3.2,30.0,172.0,564.96,437.97
2016,9,19,17,15,447.0,44.5,3.0,28.5,124.5,467.32,362.61
2016,9,19,17,30,357.0,35.0,2.8,27.0,77.0,373.29,282.8
2016,9,19,17,45,178.5,17.5,2.6,26.0,38.5,193.88,72.36
2016,9,19,18,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,20,6,15,136.0,18.0,2.35,15.5,33.0,14.04,0.0
2016,9,20,6,30,272.0,36.0,2.5,16.0,66.0,27.92,17.64
2016,9,20,6,45,386.5,45.5,2.65,17.0,113.0,36.71,26.24
2016,9,20,7,0,501.0,55.0,2.8,18.0,160.0,43.81,32.8
2016,9,20,7,15,560.0,62.5,2.8,18.5,210.5,48.89,37.42
2016,9,20,7,30,619.0,70.0,2.8,19.0,261.0,53.88,41.79
2016,9,20,7,45,670.0,72.5,2.85,19.5,313.0,55.01,42.64
2016,9,20,8,0,721.0,75.0,2.9,20.0,365.0,61.33,47.94
2016,9,20,8,15,748.5,79.0,2.9,20.5,413.5,63.6,49.65
2016,9,20,8,30,776.0,83.0,2.9,21.0,462.0,65.82,51.29
2016,9,20,8,45,638.5,134.0,2.95,22.0,465.5,90.96,72.29
2016,9,20,9,0,501.0,185.0,3.0,23.0,469.0,119.27,95.52
2016,9,20,9,15,676.5,138.5,3.0,23.5,551.0,89.79,70.41
2016,9,20,9,30,852.0,92.0,3.0,24.0,633.0,92.97,58.96
2016,9,20,9,45,865.0,92.5,3.05,25.0,667.5,147.89,80.7
2016,9,20,10,0,878.0,93.0,3.1,26.0,702.0,203.96,118.04
2016,9,20,10,15,885.5,94.5,3.15,26.5,729.0,260.51,163.26
2016,9,20,10,30,893.0,96.0,3.2,27.0,756.0,317.19,211.39
2016,9,20,10,45,806.5,140.0,3.25,27.5,748.0,370.37,259.53
2016,9,20,11,0,720.0,184.0,3.3,28.0,740.0,416.35,300.24
2016,9,20,11,15,703.5,200.5,3.35,28.0,751.5,467.19,342.35
2016,9,20,11,30,687.0,217.0,3.4,28.0,763.0,515.78,381.58
2016,9,20,11,45,703.5,205.5,3.5,28.5,766.5,557.26,414.23
2016,9,20,12,0,720.0,194.0,3.6,29.0,770.0,598.23,445.85
2016,9,20,12,15,641.0,227.5,3.65,29.0,738.5,616.73,460.51
2016,9,20,12,30,562.0,261.0,3.7,29.0,707.0,625.05,467.27
2016,9,20,12,45,548.5,265.5,3.8,29.0,695.5,649.8,486.3
2016,9,20,13,0,535.0,270.0,3.9,29.0,684.0,671.94,503.17
2016,9,20,13,15,545.0,254.5,3.95,29.0,667.0,691.03,518.33
2016,9,20,13,30,555.0,239.0,4.0,29.0,650.0,707.91,531.95
2016,9,20,13,45,653.5,191.0,4.05,29.0,658.0,770.83,579.52
2016,9,20,14,0,752.0,143.0,4.1,29.0,666.0,826.5,619.93
2016,9,20,14,15,743.5,138.0,4.1,28.5,634.0,833.14,626.54
2016,9,20,14,30,735.0,133.0,4.1,28.0,602.0,836.3,631.24
2016,9,20,14,45,678.5,139.5,4.15,28.0,551.0,805.75,611.58
2016,9,20,15,0,622.0,146.0,4.2,28.0,500.0,770.94,588.98
2016,9,20,15,15,695.0,115.5,4.15,27.0,481.5,809.17,620.09
2016,9,20,15,30,768.0,85.0,4.1,26.0,463.0,836.69,643.4
2016,9,20,15,45,737.0,82.0,4.05,25.5,414.5,804.43,623.17
2016,9,20,16,0,706.0,79.0,4.0,25.0,366.0,775.08,604.97
2016,9,20,16,15,667.0,74.0,3.9,24.0,315.5,728.61,574.51
2016,9,20,16,30,628.0,69.0,3.8,23.0,265.0,680.46,541.5
2016,9,20,16,45,565.5,62.5,3.7,22.5,214.5,608.79,487.82
2016,9,20,17,0,503.0,56.0,3.6,22.0,164.0,537.26,431.53
2016,9,20,17,15,411.5,45.5,3.45,21.0,117.5,438.17,351.07
2016,9,20,17,30,320.0,35.0,3.3,20.0,71.0,342.88,265.63
2016,9,20,17,45,160.0,17.5,3.2,19.5,35.5,177.02,35.48
2016,9,20,18,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,21,6,15,142.0,18.0,3.65,14.0,33.0,14.05,0.0
2016,9,21,6,30,284.0,36.0,3.8,14.0,66.0,29.76,19.17
2016,9,21,6,45,395.5,45.5,4.0,14.5,113.0,36.85,26.6
2016,9,21,7,0,507.0,55.0,4.2,15.0,160.0,43.94,33.3
2016,9,21,7,15,567.5,62.0,4.25,15.5,210.5,48.63,37.65
2016,9,21,7,30,628.0,69.0,4.3,16.0,261.0,53.28,41.77
2016,9,21,7,45,674.5,72.5,4.4,16.5,312.5,55.13,43.28
2016,9,21,8,0,721.0,76.0,4.5,17.0,364.0,62.2,49.31
2016,9,21,8,15,749.0,80.0,4.55,17.0,412.5,64.45,51.13
2016,9,21,8,30,777.0,84.0,4.6,17.0,461.0,66.66,52.89
2016,9,21,8,45,800.5,86.0,4.65,17.5,506.5,67.33,53.2
2016,9,21,9,0,824.0,88.0,4.7,18.0,552.0,68.03,53.53
2016,9,21,9,15,839.5,90.5,4.75,18.5,592.5,68.95,54.06
2016,9,21,9,30,855.0,93.0,4.8,19.0,633.0,92.33,60.66
2016,9,21,9,45,708.0,155.5,4.85,19.5,619.0,157.94,96.87
2016,9,21,10,0,561.0,218.0,4.9,20.0,605.0,225.42,151.97
2016,9,21,10,15,563.0,228.5,4.9,20.0,630.0,272.23,190.04
2016,9,21,10,30,565.0,239.0,4.9,20.0,655.0,319.33,230.37
2016,9,21,10,45,573.5,241.5,4.9,20.5,673.0,363.15,267.98
2016,9,21,11,0,582.0,244.0,4.9,21.0,691.0,407.35,305.6
2016,9,21,11,15,582.0,249.0,4.85,21.0,702.5,449.94,341.98
2016,9,21,11,30,582.0,254.0,4.8,21.0,714.0,491.79,377.0
2016,9,21,11,45,582.5,255.5,4.75,21.0,718.0,530.24,408.73
2016,9,21,12,0,583.0,257.0,4.7,21.0,722.0,567.52,438.9
2016,9,21,12,15,585.5,255.0,4.75,21.0,720.0,601.76,466.59
2016,9,21,12,30,588.0,253.0,4.8,21.0,718.0,634.51,492.78
2016,9,21,12,45,588.5,248.5,4.85,21.0,708.0,661.92,514.77
2016,9,21,13,0,589.0,244.0,4.9,21.0,698.0,687.25,535.04
2016,9,21,13,15,751.5,171.0,5.0,20.5,734.5,776.46,606.44
2016,9,21,13,30,914.0,98.0,5.1,20.0,771.0,850.53,663.13
2016,9,21,13,45,910.0,96.5,5.2,20.0,745.5,872.88,680.28
2016,9,21,14,0,906.0,95.0,5.3,20.0,720.0,891.72,695.39
2016,9,21,14,15,898.0,93.0,5.3,19.5,687.5,902.96,706.02
2016,9,21,14,30,890.0,91.0,5.3,19.0,655.0,910.48,714.24
2016,9,21,14,45,880.0,88.0,5.35,19.0,616.0,911.34,716.79
2016,9,21,15,0,870.0,85.0,5.4,19.0,577.0,918.24,723.92
2016,9,21,15,15,852.0,82.5,5.3,19.0,531.5,905.22,715.79
2016,9,21,15,30,834.0,80.0,5.2,19.0,486.0,888.62,705.19
2016,9,21,15,45,811.0,75.5,5.15,19.0,436.5,861.5,687.1
2016,9,21,16,0,788.0,71.0,5.1,19.0,387.0,831.24,666.39
2016,9,21,16,15,750.0,66.5,4.95,18.5,334.0,784.72,633.6
2016,9,21,16,30,712.0,62.0,4.8,18.0,281.0,735.99,597.9
2016,9,21,16,45,656.5,55.5,4.7,17.5,228.0,668.0,545.69
2016,9,21,17,0,601.0,49.0,4.6,17.0,175.0,608.07,496.79
2016,9,21,17,15,502.0,40.5,4.35,16.5,125.5,503.63,408.83
2016,9,21,17,30,403.0,32.0,4.1,16.0,76.0,403.31,312.99
2016,9,21,17,45,201.5,16.0,3.95,15.5,38.0,202.76,0.0
2016,9,21,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,6,15,130.0,18.5,3.7,13.0,31.5,14.42,0.0
2016,9,22,6,30,260.0,37.0,3.8,13.0,63.0,28.66,18.16
2016,9,22,6,45,366.0,48.0,3.95,13.5,109.5,39.0,28.56
2016,9,22,7,0,472.0,59.0,4.1,14.0,156.0,47.2,36.3
2016,9,22,7,15,536.5,67.0,4.05,14.5,206.5,52.53,41.26
2016,9,22,7,30,601.0,75.0,4.0,15.0,257.0,57.79,45.95
2016,9,22,7,45,318.0,113.0,4.0,15.5,211.0,79.55,65.05
2016,9,22,8,0,35.0,151.0,4.0,16.0,165.0,111.51,92.72
2016,9,22,8,15,194.5,166.0,3.95,16.5,258.5,119.3,99.0
2016,9,22,8,30,354.0,181.0,3.9,17.0,352.0,124.51,102.98
2016,9,22,8,45,439.0,178.0,3.85,18.0,410.0,116.39,95.32
2016,9,22,9,0,524.0,175.0,3.8,19.0,468.0,113.96,92.6
2016,9,22,9,15,539.5,183.5,3.8,19.5,504.5,117.43,95.12
2016,9,22,9,30,555.0,192.0,3.8,20.0,541.0,129.26,94.26
2016,9,22,9,45,552.0,206.0,3.85,20.5,569.0,176.62,117.24
2016,9,22,10,0,549.0,220.0,3.9,21.0,597.0,224.05,150.55
2016,9,22,10,15,551.0,229.5,3.9,21.0,620.5,269.55,187.2
2016,9,22,10,30,553.0,239.0,3.9,21.0,644.0,315.31,226.03
2016,9,22,10,45,554.0,246.5,3.95,21.5,661.5,359.49,263.68
2016,9,22,11,0,555.0,254.0,4.0,22.0,679.0,403.47,300.75
2016,9,22,11,15,554.5,259.0,4.0,22.0,689.0,444.62,335.56
2016,9,22,11,30,554.0,264.0,4.0,22.0,699.0,485.03,369.08
2016,9,22,11,45,747.0,180.0,4.05,22.5,769.5,557.37,425.69
2016,9,22,12,0,940.0,96.0,4.1,23.0,840.0,637.71,488.39
2016,9,22,12,15,938.5,95.5,4.1,23.0,836.0,681.31,523.03
2016,9,22,12,30,937.0,95.0,4.1,23.0,832.0,722.3,555.19
2016,9,22,12,45,932.5,95.5,4.1,23.0,819.0,759.34,583.87
2016,9,22,13,0,928.0,96.0,4.1,23.0,806.0,793.3,608.52
2016,9,22,13,15,923.0,95.0,4.05,23.0,786.0,822.14,629.06
2016,9,22,13,30,918.0,94.0,4.0,23.0,766.0,847.59,647.25
2016,9,22,13,45,907.5,93.5,4.0,23.0,737.5,865.5,660.52
2016,9,22,14,0,897.0,93.0,4.0,23.0,709.0,879.67,671.36
2016,9,22,14,15,886.0,91.5,4.0,23.0,674.5,888.56,678.7
2016,9,22,14,30,875.0,90.0,4.0,23.0,640.0,893.71,683.66
2016,9,22,14,45,858.5,88.5,4.0,23.0,599.0,890.24,682.79
2016,9,22,15,0,842.0,87.0,4.0,23.0,558.0,892.87,686.41
2016,9,22,15,15,821.5,84.0,4.05,22.5,512.0,876.84,678.56
2016,9,22,15,30,801.0,81.0,4.1,22.0,466.0,857.32,668.27
2016,9,22,15,45,767.5,78.5,4.15,21.5,416.0,823.32,647.33
2016,9,22,16,0,734.0,76.0,4.2,21.0,366.0,786.39,623.72
2016,9,22,16,15,693.5,71.0,4.15,20.5,314.5,743.94,594.74
2016,9,22,16,30,653.0,66.0,4.1,20.0,263.0,694.23,558.99
2016,9,22,16,45,584.5,60.0,4.1,19.5,211.0,618.0,501.08
2016,9,22,17,0,516.0,54.0,4.1,19.0,159.0,542.06,440.26
2016,9,22,17,15,415.5,43.5,3.9,18.0,112.0,436.0,352.31
2016,9,22,17,30,315.0,33.0,3.7,17.0,65.0,334.32,255.16
2016,9,22,17,45,157.5,16.5,3.55,16.5,32.5,167.59,0.0
2016,9,22,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,6,15,181.5,14.5,1.05,11.5,32.5,11.77,0.0
2016,9,23,6,30,363.0,29.0,1.2,12.0,65.0,23.9,14.15
2016,9,23,6,45,463.0,37.5,1.35,13.0,112.0,30.47,21.15
2016,9,23,7,0,563.0,46.0,1.5,14.0,159.0,37.01,27.31
2016,9,23,7,15,621.0,51.5,1.6,15.0,210.0,44.48,34.06
2016,9,23,7,30,679.0,57.0,1.7,16.0,261.0,48.66,37.71
2016,9,23,7,45,717.0,61.5,1.8,17.0,311.5,51.81,40.3
2016,9,23,8,0,755.0,66.0,1.9,18.0,362.0,54.93,42.77
2016,9,23,8,15,781.0,69.5,2.1,19.0,410.5,57.1,44.35
2016,9,23,8,30,807.0,73.0,2.3,20.0,459.0,59.22,45.85
2016,9,23,8,45,826.0,75.5,2.55,21.0,504.0,60.49,46.6
2016,9,23,9,0,845.0,78.0,2.8,22.0,549.0,70.5,54.78
2016,9,23,9,15,858.5,80.0,2.85,22.5,588.0,71.92,55.71
2016,9,23,9,30,872.0,82.0,2.9,23.0,627.0,83.1,54.01
2016,9,23,9,45,883.5,83.0,3.0,23.5,661.0,139.13,74.63
2016,9,23,10,0,895.0,84.0,3.1,24.0,695.0,196.13,112.33
2016,9,23,10,15,902.0,85.0,3.15,24.5,721.5,252.98,157.87
2016,9,23,10,30,909.0,86.0,3.2,25.0,748.0,309.84,206.58
2016,9,23,10,45,913.0,87.0,3.3,25.5,767.5,365.55,255.2
2016,9,23,11,0,917.0,88.0,3.4,26.0,787.0,420.5,302.66
2016,9,23,11,15,919.5,88.5,3.45,26.0,798.5,473.43,348.12
2016,9,23,11,30,922.0,89.0,3.5,26.0,810.0,525.0,391.41
2016,9,23,11,45,921.0,90.0,3.6,26.5,813.0,573.55,430.62
2016,9,23,12,0,920.0,91.0,3.7,27.0,816.0,620.0,467.15
2016,9,23,12,15,918.5,91.0,3.75,27.0,811.5,662.97,501.05
2016,9,23,12,30,917.0,91.0,3.8,27.0,807.0,703.4,532.44
2016,9,23,12,45,909.5,92.5,3.85,27.0,793.5,738.34,559.33
2016,9,23,13,0,902.0,94.0,3.9,27.0,780.0,770.08,582.37
2016,9,23,13,15,896.0,93.0,3.9,26.5,759.5,797.18,602.84
2016,9,23,13,30,890.0,92.0,3.9,26.0,739.0,820.89,621.1
2016,9,23,13,45,880.5,91.0,3.95,26.0,711.5,838.27,634.12
2016,9,23,14,0,871.0,90.0,4.0,26.0,684.0,852.01,644.81
2016,9,23,14,15,740.5,130.5,4.0,25.5,618.0,816.56,622.41
2016,9,23,14,30,610.0,171.0,4.0,25.0,552.0,761.12,585.76
2016,9,23,14,45,621.0,154.0,4.05,25.0,520.0,764.6,590.26
2016,9,23,15,0,632.0,137.0,4.1,25.0,488.0,764.73,592.04
2016,9,23,15,15,506.5,155.5,4.1,24.5,421.5,669.01,524.72
2016,9,23,15,30,381.0,174.0,4.1,24.0,355.0,561.08,445.08
2016,9,23,15,45,555.5,121.0,4.15,24.0,354.0,686.54,543.4
2016,9,23,16,0,730.0,68.0,4.2,24.0,353.0,770.37,605.92
2016,9,23,16,15,691.0,63.5,4.1,23.0,302.5,723.78,574.19
2016,9,23,16,30,652.0,59.0,4.0,22.0,252.0,675.29,540.29
2016,9,23,16,45,586.5,53.5,3.9,21.5,201.5,608.71,489.54
2016,9,23,17,0,521.0,48.0,3.8,21.0,151.0,536.67,431.67
2016,9,23,17,15,421.5,38.5,3.65,20.0,105.5,433.31,346.24
2016,9,23,17,30,322.0,29.0,3.5,19.0,60.0,334.95,247.98
2016,9,23,17,45,161.0,14.5,3.4,18.5,30.0,164.62,0.0
2016,9,23,18,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,6,15,195.0,13.0,1.1,15.0,32.0,10.53,0.0
2016,9,24,6,30,390.0,26.0,1.3,16.0,64.0,21.42,11.65
2016,9,24,6,45,487.5,34.0,1.5,17.0,111.0,30.15,20.44
2016,9,24,7,0,585.0,42.0,1.7,18.0,158.0,36.93,26.73
2016,9,24,7,15,643.0,47.5,1.85,18.5,209.5,41.27,30.73
2016,9,24,7,30,701.0,53.0,2.0,19.0,261.0,45.6,34.54
2016,9,24,7,45,739.0,57.0,2.15,20.0,312.0,48.51,36.92
2016,9,24,8,0,777.0,61.0,2.3,21.0,363.0,51.4,39.18
2016,9,24,8,15,803.5,64.0,2.35,21.5,412.5,53.36,40.67
2016,9,24,8,30,830.0,67.0,2.4,22.0,462.0,62.73,48.49
2016,9,24,8,45,849.5,69.5,2.45,23.0,507.5,64.87,49.94
2016,9,24,9,0,869.0,72.0,2.5,24.0,553.0,66.91,51.3
2016,9,24,9,15,883.0,73.5,2.6,25.0,593.0,68.12,51.95
2016,9,24,9,30,897.0,75.0,2.7,26.0,633.0,77.82,49.93
2016,9,24,9,45,911.0,75.0,2.85,27.0,668.0,134.69,69.49
2016,9,24,10,0,925.0,75.0,3.0,28.0,703.0,192.78,106.74
2016,9,24,10,15,932.0,76.0,3.05,28.5,730.5,251.15,152.69
2016,9,24,10,30,939.0,77.0,3.1,29.0,758.0,309.51,201.9
2016,9,24,10,45,944.5,77.5,3.15,29.5,778.0,366.77,251.03
2016,9,24,11,0,950.0,78.0,3.2,30.0,798.0,423.37,299.05
2016,9,24,11,15,953.0,78.5,3.15,30.5,810.0,478.0,344.31
2016,9,24,11,30,956.0,79.0,3.1,31.0,822.0,531.24,387.1
2016,9,24,11,45,957.0,79.0,3.1,31.5,826.0,581.38,426.37
2016,9,24,12,0,958.0,79.0,3.1,32.0,830.0,629.46,462.93
2016,9,24,12,15,957.0,79.0,3.1,32.0,826.0,674.06,496.97
2016,9,24,12,30,956.0,79.0,3.1,32.0,822.0,716.05,528.42
2016,9,24,12,45,943.5,84.0,3.1,32.0,807.5,752.09,554.99
2016,9,24,13,0,931.0,89.0,3.1,32.0,793.0,784.61,577.33
2016,9,24,13,15,925.5,88.5,3.1,32.0,773.0,813.35,597.04
2016,9,24,13,30,920.0,88.0,3.1,32.0,753.0,838.68,614.51
2016,9,24,13,45,912.0,86.5,3.15,32.5,725.0,857.36,626.68
2016,9,24,14,0,904.0,85.0,3.2,33.0,697.0,872.35,636.54
2016,9,24,14,15,893.0,83.5,3.2,32.5,662.5,881.04,644.7
2016,9,24,14,30,882.0,82.0,3.2,32.0,628.0,885.96,650.6
2016,9,24,14,45,866.5,80.0,3.2,32.0,587.0,882.57,649.83
2016,9,24,15,0,851.0,78.0,3.2,32.0,546.0,875.52,646.81
2016,9,24,15,15,831.0,75.5,3.15,31.5,500.5,869.83,645.82
2016,9,24,15,30,811.0,73.0,3.1,31.0,455.0,851.28,636.13
2016,9,24,15,45,782.5,69.5,3.1,31.0,405.5,820.51,616.99
2016,9,24,16,0,754.0,66.0,3.1,31.0,356.0,786.85,595.46
2016,9,24,16,15,713.5,61.5,2.8,30.0,304.5,738.73,563.76
2016,9,24,16,30,673.0,57.0,2.5,29.0,253.0,688.7,529.29
2016,9,24,16,45,611.0,51.0,2.2,28.0,202.0,623.89,482.04
2016,9,24,17,0,549.0,45.0,1.9,27.0,151.0,553.8,427.98
2016,9,24,17,15,445.0,36.0,1.75,25.5,104.5,447.31,344.17
2016,9,24,17,30,341.0,27.0,1.6,24.0,58.0,346.36,241.12
2016,9,24,17,45,170.5,13.5,1.5,23.0,29.0,136.47,0.0
2016,9,24,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,6,15,197.0,13.0,1.25,15.0,31.5,10.57,0.0
2016,9,25,6,30,394.0,26.0,1.5,16.0,63.0,21.49,11.47
2016,9,25,6,45,495.0,34.0,1.75,17.5,111.0,30.24,20.42
2016,9,25,7,0,596.0,42.0,2.0,19.0,159.0,37.05,26.68
2016,9,25,7,15,654.0,47.5,2.0,20.0,210.5,41.4,30.62
2016,9,25,7,30,712.0,53.0,2.0,21.0,262.0,45.74,34.36
2016,9,25,7,45,750.0,57.0,2.05,22.0,314.0,48.66,36.73
2016,9,25,8,0,788.0,61.0,2.1,23.0,366.0,51.56,38.99
2016,9,25,8,15,814.0,64.0,2.25,24.5,415.0,53.54,40.31
2016,9,25,8,30,840.0,67.0,2.4,26.0,464.0,62.85,47.78
2016,9,25,8,45,857.5,70.0,2.55,27.5,509.0,65.32,49.38
2016,9,25,9,0,875.0,73.0,2.7,29.0,554.0,67.68,50.87
2016,9,25,9,15,888.0,74.5,2.75,29.5,594.0,68.87,51.59
2016,9,25,9,30,901.0,76.0,2.8,30.0,634.0,77.08,58.08
2016,9,25,9,45,914.0,76.0,2.85,31.0,668.0,134.11,68.17
2016,9,25,10,0,927.0,76.0,2.9,32.0,702.0,192.22,104.54
2016,9,25,10,15,933.5,77.0,2.85,32.5,729.0,250.61,149.58
2016,9,25,10,30,940.0,78.0,2.8,33.0,756.0,308.92,197.82
2016,9,25,10,45,942.5,80.0,2.75,34.0,775.0,366.44,245.7
2016,9,25,11,0,945.0,82.0,2.7,35.0,794.0,423.02,291.97
2016,9,25,11,15,947.5,82.5,2.55,35.0,806.0,477.23,336.25
2016,9,25,11,30,950.0,83.0,2.4,35.0,818.0,530.0,378.1
2016,9,25,11,45,946.5,85.0,2.25,35.5,820.5,579.25,415.21
2016,9,25,12,0,943.0,87.0,2.1,36.0,823.0,626.15,449.19
2016,9,25,12,15,942.0,87.0,1.9,36.0,818.5,670.23,480.66
2016,9,25,12,30,941.0,87.0,1.7,36.0,814.0,711.75,509.23
2016,9,25,12,45,923.5,93.5,1.5,36.5,797.5,745.27,530.17
2016,9,25,13,0,906.0,100.0,1.3,37.0,781.0,774.98,546.88
2016,9,25,13,15,900.5,99.0,1.1,37.0,760.5,802.66,562.41
2016,9,25,13,30,895.0,98.0,0.9,37.0,740.0,826.97,575.33
2016,9,25,13,45,881.0,99.0,0.75,37.5,711.0,842.96,582.26
2016,9,25,14,0,867.0,100.0,0.6,38.0,682.0,855.21,586.79
2016,9,25,14,15,855.0,97.5,0.55,37.5,647.5,870.46,597.34
2016,9,25,14,30,843.0,95.0,0.5,37.0,613.0,873.55,600.61
2016,9,25,14,45,822.5,94.0,0.5,37.0,571.5,867.11,598.08
2016,9,25,15,0,802.0,93.0,0.5,37.0,530.0,856.93,593.51
2016,9,25,15,15,779.5,89.5,0.65,36.5,484.5,838.37,587.69
2016,9,25,15,30,757.0,86.0,0.8,36.0,439.0,816.4,579.42
2016,9,25,15,45,723.5,82.0,0.95,36.0,389.5,786.28,564.16
2016,9,25,16,0,690.0,78.0,1.1,36.0,340.0,748.72,543.24
2016,9,25,16,15,646.0,72.0,1.05,34.5,289.5,697.04,512.82
2016,9,25,16,30,602.0,66.0,1.0,33.0,239.0,643.9,479.69
2016,9,25,16,45,536.0,58.5,0.95,32.0,189.0,569.26,428.19
2016,9,25,17,0,470.0,51.0,0.9,31.0,139.0,495.07,373.76
2016,9,25,17,15,365.5,39.5,0.95,29.5,94.5,387.09,291.4
2016,9,25,17,30,261.0,28.0,1.0,28.0,50.0,282.06,184.27
2016,9,25,17,45,130.5,14.0,1.05,27.0,25.0,107.12,0.0
2016,9,25,18,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,6,15,118.0,15.0,1.05,21.5,26.0,12.8,0.0
2016,9,26,6,30,236.0,30.0,1.0,22.0,52.0,23.34,12.25
2016,9,26,6,45,336.5,43.5,1.0,23.0,96.5,35.35,24.15
2016,9,26,7,0,437.0,57.0,1.0,24.0,141.0,45.74,33.46
2016,9,26,7,15,502.5,66.5,1.1,25.0,191.0,52.31,39.24
2016,9,26,7,30,568.0,76.0,1.2,26.0,241.0,58.74,44.67
2016,9,26,7,45,614.0,83.0,1.3,27.0,291.5,62.91,47.99
2016,9,26,8,0,660.0,90.0,1.4,28.0,342.0,66.99,51.12
2016,9,26,8,15,692.0,95.0,1.4,29.0,391.0,69.37,52.74
2016,9,26,8,30,724.0,100.0,1.4,30.0,440.0,71.71,54.28
2016,9,26,8,45,747.5,104.5,1.4,31.5,485.0,73.54,55.25
2016,9,26,9,0,771.0,109.0,1.4,33.0,530.0,75.33,56.17
2016,9,26,9,15,788.5,112.0,1.35,33.5,570.5,83.44,62.44
2016,9,26,9,30,806.0,115.0,1.3,34.0,611.0,89.54,67.01
2016,9,26,9,45,820.0,117.0,1.3,35.0,645.0,143.76,77.57
2016,9,26,10,0,834.0,119.0,1.3,36.0,679.0,199.48,111.44
2016,9,26,10,15,843.0,121.0,1.35,36.5,706.5,255.46,153.02
2016,9,26,10,30,852.0,123.0,1.4,37.0,734.0,311.9,197.81
2016,9,26,10,45,859.0,124.0,1.45,37.5,754.0,367.16,242.41
2016,9,26,11,0,866.0,125.0,1.5,38.0,774.0,422.15,286.24
2016,9,26,11,15,869.5,126.0,1.6,38.0,786.0,475.13,328.49
2016,9,26,11,30,873.0,127.0,1.7,38.0,798.0,526.99,368.93
2016,9,26,11,45,874.0,127.0,1.85,38.5,802.0,575.35,405.36
2016,9,26,12,0,875.0,127.0,2.0,39.0,806.0,621.85,439.53
2016,9,26,12,15,874.0,126.5,2.15,39.0,801.5,664.6,471.34
2016,9,26,12,30,873.0,126.0,2.3,39.0,797.0,704.92,500.96
2016,9,26,12,45,895.0,113.0,2.5,39.0,791.0,741.76,528.66
2016,9,26,13,0,917.0,100.0,2.7,39.0,785.0,781.03,556.87
2016,9,26,13,15,911.5,99.0,2.8,39.0,764.5,809.01,575.93
2016,9,26,13,30,906.0,98.0,2.9,39.0,744.0,833.58,592.95
2016,9,26,13,45,898.5,96.5,3.0,39.0,716.5,852.51,606.47
2016,9,26,14,0,891.0,95.0,3.1,39.0,689.0,867.82,617.84
2016,9,26,14,15,879.5,93.0,3.15,38.5,654.0,875.48,625.48
2016,9,26,14,30,868.0,91.0,3.2,38.0,619.0,879.39,630.93
2016,9,26,14,45,854.0,88.0,3.3,38.0,578.5,885.54,637.01
2016,9,26,15,0,840.0,85.0,3.4,38.0,538.0,878.9,634.85
2016,9,26,15,15,819.0,81.5,3.35,37.0,492.5,861.7,627.64
2016,9,26,15,30,798.0,78.0,3.3,36.0,447.0,841.01,618.04
2016,9,26,15,45,756.0,77.0,3.3,35.5,395.0,801.39,594.34
2016,9,26,16,0,714.0,76.0,3.3,35.0,343.0,765.08,572.29
2016,9,26,16,15,670.5,70.0,2.9,34.0,292.0,713.63,538.0
2016,9,26,16,30,627.0,64.0,2.5,33.0,241.0,660.65,501.1
2016,9,26,16,45,547.5,57.5,2.15,32.0,188.5,575.74,439.38
2016,9,26,17,0,468.0,51.0,1.8,31.0,136.0,491.61,375.11
2016,9,26,17,15,362.5,38.5,1.65,29.5,91.5,382.16,288.85
2016,9,26,17,30,257.0,26.0,1.5,28.0,47.0,272.67,167.18
2016,9,26,17,45,128.5,13.0,1.35,26.5,23.5,104.35,0.0
2016,9,26,18,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,6,15,72.5,14.5,1.25,20.5,21.0,12.38,0.0
2016,9,27,6,30,145.0,29.0,1.2,21.0,42.0,22.35,11.22
2016,9,27,6,45,210.0,48.5,1.15,22.0,81.0,36.86,25.47
2016,9,27,7,0,275.0,68.0,1.1,23.0,120.0,50.95,38.01
2016,9,27,7,15,333.0,85.0,1.2,24.0,167.0,62.78,48.33
2016,9,27,7,30,391.0,102.0,1.3,25.0,214.0,74.25,58.04
2016,9,27,7,45,425.5,117.0,1.45,26.0,260.5,83.78,65.84
2016,9,27,8,0,460.0,132.0,1.6,27.0,307.0,92.95,73.14
2016,9,27,8,15,493.5,143.0,1.5,28.0,353.0,99.16,77.77
2016,9,27,8,30,527.0,154.0,1.4,29.0,399.0,105.15,82.13
2016,9,27,8,45,550.5,163.0,1.35,30.0,441.5,109.54,85.1
2016,9,27,9,0,574.0,172.0,1.3,31.0,484.0,113.77,87.9
2016,9,27,9,15,594.0,179.5,1.4,32.0,523.0,116.91,89.83
2016,9,27,9,30,614.0,187.0,1.5,33.0,562.0,123.52,94.52
2016,9,27,9,45,715.5,155.5,1.6,34.0,616.0,152.18,88.06
2016,9,27,10,0,817.0,124.0,1.7,35.0,670.0,199.3,112.72
2016,9,27,10,15,826.0,126.0,1.8,35.5,697.0,254.33,153.79
2016,9,27,10,30,835.0,128.0,1.9,36.0,724.0,309.83,198.2
2016,9,27,10,45,805.0,146.5,2.05,36.5,733.5,365.93,244.73
2016,9,27,11,0,775.0,165.0,2.2,37.0,743.0,414.42,284.88
2016,9,27,11,15,779.0,166.0,2.3,37.0,754.5,464.48,325.1
2016,9,27,11,30,783.0,167.0,2.4,37.0,766.0,513.67,363.77
2016,9,27,11,45,759.0,180.0,2.55,37.0,762.5,557.11,397.65
2016,9,27,12,0,735.0,193.0,2.7,37.0,759.0,597.09,428.21
2016,9,27,12,15,733.0,192.5,2.75,37.0,754.5,635.4,456.8
2016,9,27,12,30,731.0,192.0,2.8,37.0,750.0,671.51,483.35
2016,9,27,12,45,765.5,172.0,2.9,37.0,748.0,712.59,513.67
2016,9,27,13,0,800.0,152.0,3.0,37.0,746.0,749.45,541.02
2016,9,27,13,15,793.0,150.0,3.05,37.0,725.5,773.53,558.69
2016,9,27,13,30,786.0,148.0,3.1,37.0,705.0,794.31,573.63
2016,9,27,13,45,750.0,156.0,3.15,37.0,670.5,803.49,580.65
2016,9,27,14,0,714.0,164.0,3.2,37.0,636.0,803.85,582.05
2016,9,27,14,15,698.5,159.5,3.2,36.5,602.0,804.4,584.75
2016,9,27,14,30,683.0,155.0,3.2,36.0,568.0,801.34,585.18
2016,9,27,14,45,667.5,148.0,3.2,35.5,529.0,792.08,581.59
2016,9,27,15,0,652.0,141.0,3.2,35.0,490.0,779.4,575.77
2016,9,27,15,15,625.0,134.5,3.15,34.5,445.5,753.68,560.78
2016,9,27,15,30,598.0,128.0,3.1,34.0,401.0,724.81,543.49
2016,9,27,15,45,586.5,114.5,3.05,33.5,357.0,699.35,528.23
2016,9,27,16,0,575.0,101.0,3.0,33.0,313.0,671.07,510.47
2016,9,27,16,15,527.0,91.5,2.8,32.0,263.5,612.87,470.83
2016,9,27,16,30,479.0,82.0,2.6,31.0,214.0,548.29,424.92
2016,9,27,16,45,437.0,68.0,2.4,30.0,169.0,493.41,383.88
2016,9,27,17,0,395.0,54.0,2.2,29.0,124.0,433.44,336.24
2016,9,27,17,15,293.5,39.5,1.95,27.5,81.5,325.63,248.55
2016,9,27,17,30,192.0,25.0,1.7,26.0,39.0,217.01,120.29
2016,9,27,17,45,96.0,12.5,1.5,25.0,19.5,80.0,0.0
2016,9,27,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,28,6,15,83.0,15.0,2.05,15.5,22.0,12.8,0.0
2016,9,28,6,30,166.0,30.0,2.2,16.0,44.0,23.18,11.73
2016,9,28,6,45,259.5,46.0,2.4,16.5,86.0,35.22,24.62
2016,9,28,7,0,353.0,62.0,2.6,17.0,128.0,47.03,35.54
2016,9,28,7,15,417.0,74.0,2.55,18.0,175.5,55.55,43.23
2016,9,28,7,30,481.0,86.0,2.5,19.0,223.0,63.89,50.5
2016,9,28,7,45,539.0,92.0,2.45,20.0,273.0,69.5,55.18
2016,9,28,8,0,597.0,98.0,2.4,21.0,323.0,72.6,57.53
2016,9,28,8,15,630.5,104.5,2.35,21.5,370.5,75.8,60.01
2016,9,28,8,30,664.0,111.0,2.3,22.0,418.0,78.93,62.37
2016,9,28,8,45,688.5,116.0,2.3,23.0,462.0,80.8,63.51
2016,9,28,9,0,713.0,121.0,2.3,24.0,506.0,82.63,64.6
2016,9,28,9,15,731.5,124.5,2.3,25.0,545.0,83.37,64.77
2016,9,28,9,30,750.0,128.0,2.3,26.0,584.0,86.38,66.84
2016,9,28,9,45,762.5,131.5,2.3,27.0,617.0,139.06,79.45
2016,9,28,10,0,775.0,135.0,2.3,28.0,650.0,200.05,118.72
2016,9,28,10,15,785.0,137.5,2.35,28.5,677.0,253.29,159.42
2016,9,28,10,30,795.0,140.0,2.4,29.0,704.0,307.19,203.7
2016,9,28,10,45,776.0,154.0,2.5,29.5,716.5,356.57,246.21
2016,9,28,11,0,757.0,168.0,2.6,30.0,729.0,408.77,290.01
2016,9,28,11,15,761.0,169.0,2.7,30.0,740.5,457.9,330.78
2016,9,28,11,30,765.0,170.0,2.8,30.0,752.0,506.18,370.06
2016,9,28,11,45,747.0,180.0,2.95,30.5,750.5,549.43,404.11
2016,9,28,12,0,729.0,190.0,3.1,31.0,749.0,589.71,435.0
2016,9,28,12,15,727.5,189.5,3.25,31.0,744.5,627.94,464.75
2016,9,28,12,30,726.0,189.0,3.4,31.0,740.0,664.01,492.49
2016,9,28,12,45,734.0,181.5,3.55,31.0,731.0,697.91,518.55
2016,9,28,13,0,742.0,174.0,3.7,31.0,722.0,729.66,542.89
2016,9,28,13,15,734.0,172.0,3.75,30.5,701.5,752.26,561.26
2016,9,28,13,30,726.0,170.0,3.8,30.0,681.0,771.65,577.38
2016,9,28,13,45,707.0,170.0,3.9,30.0,651.5,780.83,585.32
2016,9,28,14,0,688.0,170.0,4.0,30.0,622.0,786.27,590.71
2016,9,28,14,15,672.0,166.0,4.0,29.5,588.5,786.48,593.21
2016,9,28,14,30,656.0,162.0,4.0,29.0,555.0,783.14,593.35
2016,9,28,14,45,645.0,153.0,4.0,28.5,517.0,775.5,590.61
2016,9,28,15,0,634.0,144.0,4.0,28.0,479.0,764.54,585.6
2016,9,28,15,15,606.5,137.0,3.9,27.0,435.0,737.76,570.06
2016,9,28,15,30,579.0,130.0,3.8,26.0,391.0,707.87,552.05
2016,9,28,15,45,566.5,116.5,3.75,25.5,347.5,681.64,535.39
2016,9,28,16,0,554.0,103.0,3.7,25.0,304.0,652.68,516.15
2016,9,28,16,15,504.5,93.5,3.6,24.0,255.5,587.47,469.58
2016,9,28,16,30,455.0,84.0,3.5,23.0,207.0,529.41,426.59
2016,9,28,16,45,409.0,69.5,3.4,22.0,162.0,467.3,378.04
2016,9,28,17,0,363.0,55.0,3.3,21.0,117.0,405.75,326.98
2016,9,28,17,15,259.0,39.5,3.25,20.0,76.0,298.83,234.75
2016,9,28,17,30,155.0,24.0,3.2,19.0,35.0,184.77,88.13
2016,9,28,17,45,77.5,12.0,3.2,18.0,17.5,65.95,0.0
2016,9,28,18,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,29,6,15,130.5,13.5,2.1,12.5,24.5,11.52,0.0
2016,9,29,6,30,261.0,27.0,2.3,13.0,49.0,22.32,10.77
2016,9,29,6,45,370.5,38.0,2.5,13.5,93.0,30.95,21.2
2016,9,29,7,0,480.0,49.0,2.7,14.0,137.0,39.46,29.29
2016,9,29,7,15,546.5,56.5,2.7,14.5,187.0,44.72,34.24
2016,9,29,7,30,613.0,64.0,2.7,15.0,237.0,49.93,38.96
2016,9,29,7,45,658.5,69.5,2.7,16.0,287.5,53.37,41.85
2016,9,29,8,0,704.0,75.0,2.7,17.0,338.0,56.76,44.6
2016,9,29,8,15,734.5,79.0,2.7,17.5,386.0,64.21,50.91
2016,9,29,8,30,765.0,83.0,2.7,18.0,434.0,66.49,52.63
2016,9,29,8,45,787.5,86.0,2.7,19.0,479.0,67.9,53.47
2016,9,29,9,0,810.0,89.0,2.7,20.0,524.0,69.3,54.29
2016,9,29,9,15,826.0,91.5,2.7,20.5,563.5,70.23,54.82
2016,9,29,9,30,842.0,94.0,2.7,21.0,603.0,72.06,56.12
2016,9,29,9,45,856.0,95.5,2.7,22.0,637.0,127.71,69.39
2016,9,29,10,0,870.0,97.0,2.7,23.0,671.0,192.45,111.4
2016,9,29,10,15,878.0,98.5,2.7,23.5,698.0,248.54,155.35
2016,9,29,10,30,886.0,100.0,2.7,24.0,725.0,304.77,203.03
2016,9,29,10,45,891.0,101.0,2.75,24.5,744.0,359.62,250.71
2016,9,29,11,0,896.0,102.0,2.8,25.0,763.0,413.83,297.46
2016,9,29,11,15,899.0,102.5,2.85,25.0,774.5,465.94,342.28
2016,9,29,11,30,902.0,103.0,2.9,25.0,786.0,516.74,385.02
2016,9,29,11,45,903.0,103.0,2.95,25.5,789.5,564.57,423.66
2016,9,29,12,0,904.0,103.0,3.0,26.0,793.0,610.46,459.73
2016,9,29,12,15,903.0,103.0,3.1,26.0,788.0,653.01,493.55
2016,9,29,12,30,902.0,103.0,3.2,26.0,783.0,693.08,524.93
2016,9,29,12,45,902.5,100.5,3.3,26.0,771.5,729.19,553.06
2016,9,29,13,0,903.0,98.0,3.4,26.0,760.0,762.47,578.34
2016,9,29,13,15,897.0,96.5,3.45,26.0,739.0,788.87,597.38
2016,9,29,13,30,891.0,95.0,3.5,26.0,718.0,811.85,614.17
2016,9,29,13,45,881.5,94.0,3.55,26.0,690.0,829.05,627.1
2016,9,29,14,0,872.0,93.0,3.6,26.0,662.0,842.62,637.71
2016,9,29,14,15,860.0,91.0,3.6,25.5,627.5,849.32,644.76
2016,9,29,14,30,848.0,89.0,3.6,25.0,593.0,861.19,655.64
2016,9,29,14,45,832.0,86.5,3.6,25.0,552.5,856.79,654.07
2016,9,29,15,0,816.0,84.0,3.6,25.0,512.0,848.71,650.16
2016,9,29,15,15,793.5,80.5,3.6,24.5,466.5,830.07,640.13
