Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,15,30,771.0,77.0,3.6,24.0,421.0,808.04,627.6
2016,9,29,15,45,741.5,72.5,3.6,23.5,372.5,775.41,607.12
2016,9,29,16,0,712.0,68.0,3.6,23.0,324.0,740.0,583.95
2016,9,29,16,15,666.5,63.0,3.55,22.0,273.0,693.73,552.52
2016,9,29,16,30,621.0,58.0,3.5,21.0,222.0,640.94,514.34
2016,9,29,16,45,552.0,50.5,3.45,20.0,173.0,564.39,455.32
2016,9,29,17,0,483.0,43.0,3.4,19.0,124.0,488.77,393.24
2016,9,29,17,15,365.0,32.5,3.3,18.0,81.0,373.33,292.55
2016,9,29,17,30,247.0,22.0,3.2,17.0,38.0,248.51,87.4
2016,9,29,17,45,123.5,11.0,3.1,16.0,19.0,97.73,0.0
2016,9,29,18,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,6,15,137.0,13.0,2.9,12.0,24.0,11.1,0.0
2016,9,30,6,30,274.0,26.0,3.0,12.0,48.0,21.53,9.64
2016,9,30,6,45,383.5,36.5,3.15,12.5,92.0,29.78,20.2
2016,9,30,7,0,493.0,47.0,3.3,13.0,136.0,37.93,28.02
2016,9,30,7,15,326.5,78.0,3.35,13.5,144.5,57.89,46.08
2016,9,30,7,30,160.0,109.0,3.4,14.0,153.0,80.74,66.48
2016,9,30,7,45,176.0,128.5,3.45,14.5,186.0,94.06,78.13
2016,9,30,8,0,192.0,148.0,3.5,15.0,219.0,107.03,89.24
2016,9,30,8,15,485.5,113.5,3.55,15.5,326.5,80.06,65.24
2016,9,30,8,30,779.0,79.0,3.6,16.0,434.0,63.77,50.67
2016,9,30,8,45,801.0,81.5,3.65,16.5,478.5,64.92,51.44
2016,9,30,9,0,823.0,84.0,3.7,17.0,523.0,66.08,52.19
2016,9,30,9,15,839.0,86.5,3.75,17.5,562.5,67.14,52.85
2016,9,30,9,30,855.0,89.0,3.8,18.0,602.0,77.54,61.56
2016,9,30,9,45,868.5,90.0,3.85,18.5,636.0,132.12,74.12
2016,9,30,10,0,882.0,91.0,3.9,19.0,670.0,188.49,109.8
2016,9,30,10,15,890.0,92.0,3.95,19.0,696.5,244.75,154.99
2016,9,30,10,30,898.0,93.0,4.0,19.0,723.0,301.12,204.36
2016,9,30,10,45,903.0,94.5,4.1,19.5,742.5,356.82,254.14
2016,9,30,11,0,908.0,96.0,4.2,20.0,762.0,411.87,303.06
2016,9,30,11,15,911.0,96.5,4.25,20.0,773.5,464.42,349.7
2016,9,30,11,30,914.0,97.0,4.3,20.0,785.0,515.63,394.25
2016,9,30,11,45,915.0,97.0,4.35,20.5,788.5,563.84,434.59
2016,9,30,12,0,916.0,97.0,4.4,21.0,792.0,610.08,472.29
2016,9,30,12,15,914.5,97.0,4.45,21.0,787.0,652.63,507.23
2016,9,30,12,30,913.0,97.0,4.5,21.0,782.0,692.63,539.59
2016,9,30,12,45,904.0,99.0,4.55,21.0,767.5,726.68,566.96
2016,9,30,13,0,895.0,101.0,4.6,21.0,753.0,757.44,591.24
2016,9,30,13,15,888.5,100.0,4.6,20.5,732.0,783.74,611.92
2016,9,30,13,30,882.0,99.0,4.6,20.0,711.0,806.65,630.33
2016,9,30,13,45,873.0,97.5,4.6,20.0,683.0,823.56,643.34
2016,9,30,14,0,864.0,96.0,4.6,20.0,655.0,836.86,653.93
2016,9,30,14,15,851.5,93.5,4.55,19.5,620.0,850.98,666.27
2016,9,30,14,30,839.0,91.0,4.5,19.0,585.0,853.28,670.27
2016,9,30,14,45,823.0,88.0,4.5,19.0,544.5,848.2,668.19
2016,9,30,15,0,807.0,85.0,4.5,19.0,504.0,839.44,663.6
2016,9,30,15,15,783.5,81.5,4.45,18.5,458.5,819.9,652.13
2016,9,30,15,30,760.0,78.0,4.4,18.0,413.0,797.0,638.09
2016,9,30,15,45,729.0,73.5,4.35,17.5,364.5,763.13,615.52
2016,9,30,16,0,698.0,69.0,4.3,17.0,316.0,726.52,590.2
2016,9,30,16,15,651.5,63.5,4.15,16.5,266.0,679.34,555.33
2016,9,30,16,30,605.0,58.0,4.0,16.0,216.0,625.35,513.52
2016,9,30,16,45,534.5,50.5,3.85,16.0,167.0,548.09,450.12
2016,9,30,17,0,464.0,43.0,3.7,16.0,118.0,471.82,384.23
2016,9,30,17,15,344.0,31.5,3.45,15.5,76.0,354.66,278.31
2016,9,30,17,30,224.0,20.0,3.2,15.0,34.0,225.6,34.4
2016,9,30,17,45,112.0,10.0,2.95,14.5,17.0,88.27,0.0
2016,9,30,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,6,15,144.0,12.5,1.65,11.0,23.5,10.67,0.0
2016,10,1,6,30,288.0,25.0,2.0,12.0,47.0,20.75,8.37
2016,10,1,6,45,403.0,35.5,2.35,13.0,92.0,29.07,19.48
2016,10,1,7,0,518.0,46.0,2.7,14.0,137.0,37.3,27.32
2016,10,1,7,15,586.0,52.5,2.9,14.5,188.0,41.91,31.71
2016,10,1,7,30,654.0,59.0,3.1,15.0,239.0,46.52,35.91
2016,10,1,7,45,702.0,63.0,3.3,16.0,291.0,53.39,41.88
2016,10,1,8,0,750.0,67.0,3.5,17.0,343.0,56.16,44.08
2016,10,1,8,15,780.0,71.0,3.5,17.5,392.0,58.74,46.14
2016,10,1,8,30,810.0,75.0,3.5,18.0,441.0,61.27,48.12
2016,10,1,8,45,834.0,77.0,3.5,18.5,487.0,62.23,48.7
2016,10,1,9,0,858.0,79.0,3.5,19.0,533.0,63.22,49.31
2016,10,1,9,15,873.5,81.0,3.45,19.5,573.0,72.91,57.39
2016,10,1,9,30,889.0,83.0,3.4,20.0,613.0,74.36,58.35
2016,10,1,9,45,904.5,83.0,3.4,20.5,648.0,128.63,70.05
2016,10,1,10,0,920.0,83.0,3.4,21.0,683.0,186.49,105.79
2016,10,1,10,15,928.0,84.0,3.4,21.5,710.5,244.74,151.68
2016,10,1,10,30,936.0,85.0,3.4,22.0,738.0,303.05,201.72
2016,10,1,10,45,941.5,86.0,3.4,22.5,757.5,360.43,252.23
2016,10,1,11,0,947.0,87.0,3.4,23.0,777.0,417.13,301.79
2016,10,1,11,15,950.0,87.5,3.4,23.0,789.0,471.48,349.16
2016,10,1,11,30,953.0,88.0,3.4,23.0,801.0,524.41,394.26
2016,10,1,11,45,953.5,88.0,3.4,23.5,804.0,573.98,434.82
2016,10,1,12,0,954.0,88.0,3.4,24.0,807.0,621.43,472.54
2016,10,1,12,15,953.0,88.0,3.45,24.0,802.5,665.67,507.97
2016,10,1,12,30,952.0,88.0,3.5,24.0,798.0,707.28,540.75
2016,10,1,12,45,947.5,88.0,3.6,24.5,784.5,743.71,568.32
2016,10,1,13,0,943.0,88.0,3.7,25.0,771.0,776.96,592.35
2016,10,1,13,15,937.5,87.0,3.75,24.5,750.0,805.12,613.94
2016,10,1,13,30,932.0,86.0,3.8,24.0,729.0,829.79,633.28
2016,10,1,13,45,922.0,85.5,3.85,24.0,700.0,847.82,646.91
2016,10,1,14,0,912.0,85.0,3.9,24.0,671.0,862.09,658.12
2016,10,1,14,15,900.0,83.5,3.9,23.5,635.5,869.78,665.98
2016,10,1,14,30,888.0,82.0,3.9,23.0,600.0,873.67,671.42
2016,10,1,14,45,870.0,80.0,3.95,23.0,558.5,868.02,669.29
2016,10,1,15,0,852.0,78.0,4.0,23.0,517.0,867.78,671.16
2016,10,1,15,15,829.5,75.5,4.0,22.5,470.5,850.43,661.94
2016,10,1,15,30,807.0,73.0,4.0,22.0,424.0,829.62,650.19
2016,10,1,15,45,773.0,69.5,4.05,21.5,373.5,794.2,627.67
2016,10,1,16,0,739.0,66.0,4.1,21.0,323.0,755.95,602.29
2016,10,1,16,15,691.5,61.0,3.95,20.5,271.5,701.76,563.0
2016,10,1,16,30,644.0,56.0,3.8,20.0,220.0,653.2,526.06
2016,10,1,16,45,566.5,49.0,3.7,19.5,169.0,570.4,460.4
2016,10,1,17,0,489.0,42.0,3.6,19.0,118.0,488.75,391.79
2016,10,1,17,15,356.5,31.0,3.3,18.0,75.0,362.46,277.81
2016,10,1,17,30,224.0,20.0,3.0,17.0,32.0,221.47,0.0
2016,10,1,17,45,112.0,10.0,2.75,16.5,16.0,87.88,0.0
2016,10,1,18,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,6,15,133.5,12.5,1.7,11.0,22.0,10.67,0.0
2016,10,2,6,30,267.0,25.0,2.0,12.0,44.0,20.79,7.5
2016,10,2,6,45,379.0,35.5,2.4,13.0,87.5,29.06,19.39
2016,10,2,7,0,491.0,46.0,2.8,14.0,131.0,37.24,27.23
2016,10,2,7,15,559.5,53.0,2.9,14.5,181.0,42.21,31.96
2016,10,2,7,30,628.0,60.0,3.0,15.0,231.0,47.16,36.48
2016,10,2,7,45,348.0,102.5,3.15,15.5,200.5,73.52,59.77
2016,10,2,8,0,68.0,145.0,3.3,16.0,170.0,106.98,88.89
2016,10,2,8,15,241.0,150.0,3.4,16.5,255.5,105.17,86.91
2016,10,2,8,30,414.0,155.0,3.5,17.0,341.0,104.98,86.34
2016,10,2,8,45,431.5,169.0,3.6,17.5,380.5,112.37,92.3
2016,10,2,9,0,449.0,183.0,3.7,18.0,420.0,119.48,97.94
2016,10,2,9,15,653.5,134.0,3.75,18.0,506.5,89.19,71.73
2016,10,2,9,30,858.0,85.0,3.8,18.0,593.0,75.11,59.49
2016,10,2,9,45,494.5,193.0,3.9,18.5,489.5,155.48,106.06
2016,10,2,10,0,131.0,301.0,4.0,19.0,386.0,223.42,169.92
2016,10,2,10,15,131.5,313.0,4.05,19.0,401.5,245.76,187.22
2016,10,2,10,30,132.0,325.0,4.1,19.0,417.0,268.33,205.44
2016,10,2,10,45,510.5,212.5,4.2,19.5,581.0,313.26,230.73
2016,10,2,11,0,889.0,100.0,4.3,20.0,745.0,404.6,297.77
2016,10,2,11,15,597.0,219.5,4.35,20.0,656.0,424.1,322.17
2016,10,2,11,30,305.0,339.0,4.4,20.0,567.0,416.09,320.98
2016,10,2,11,45,257.5,349.5,4.45,20.0,542.5,423.73,328.59
2016,10,2,12,0,210.0,360.0,4.5,20.0,518.0,422.58,328.78
2016,10,2,12,15,123.5,333.0,4.55,20.0,425.5,364.5,284.64
2016,10,2,12,30,37.0,306.0,4.6,20.0,333.0,289.13,225.77
2016,10,2,12,45,147.5,320.5,4.65,20.0,426.5,393.03,308.81
2016,10,2,13,0,258.0,335.0,4.7,20.0,520.0,508.83,399.32
2016,10,2,13,15,259.0,324.5,4.7,20.0,506.0,516.4,405.69
2016,10,2,13,30,260.0,314.0,4.7,20.0,492.0,522.61,411.44
2016,10,2,13,45,565.0,204.5,4.75,20.0,570.5,686.53,542.72
2016,10,2,14,0,870.0,95.0,4.8,20.0,649.0,835.88,655.73
2016,10,2,14,15,858.5,93.0,4.8,19.5,615.0,851.33,668.6
2016,10,2,14,30,847.0,91.0,4.8,19.0,581.0,855.1,674.03
2016,10,2,14,45,831.5,88.0,4.8,19.0,540.5,850.49,672.29
2016,10,2,15,0,816.0,85.0,4.8,19.0,500.0,842.19,668.0
2016,10,2,15,15,792.0,81.5,4.7,18.5,454.5,822.24,655.88
2016,10,2,15,30,768.0,78.0,4.6,18.0,409.0,798.9,641.12
2016,10,2,15,45,733.0,74.0,4.6,18.0,359.5,762.17,615.34
2016,10,2,16,0,698.0,70.0,4.6,18.0,310.0,728.82,591.41
2016,10,2,16,15,648.0,64.5,4.45,17.5,259.0,673.34,549.78
2016,10,2,16,30,598.0,59.0,4.3,17.0,208.0,616.65,505.32
2016,10,2,16,45,509.0,52.0,4.15,16.5,158.0,525.4,431.16
2016,10,2,17,0,420.0,45.0,4.0,16.0,108.0,435.38,354.27
2016,10,2,17,15,286.5,32.5,3.65,15.5,67.5,308.64,235.56
2016,10,2,17,30,153.0,20.0,3.3,15.0,27.0,166.59,0.0
2016,10,2,17,45,76.5,10.0,2.95,14.5,13.5,62.48,0.0
2016,10,2,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,6,15,77.0,12.0,1.2,11.0,17.5,10.24,0.0
2016,10,3,6,30,154.0,24.0,1.4,12.0,35.0,18.64,5.15
2016,10,3,6,45,230.0,39.5,1.65,13.0,71.0,30.36,20.43
2016,10,3,7,0,306.0,55.0,1.9,14.0,107.0,41.81,31.22
2016,10,3,7,15,350.0,69.5,1.85,14.0,148.5,52.08,40.78
2016,10,3,7,30,394.0,84.0,1.8,14.0,190.0,62.03,49.86
2016,10,3,7,45,425.5,96.0,1.8,14.5,231.5,69.83,56.72
2016,10,3,8,0,457.0,108.0,1.8,15.0,273.0,77.36,63.18
2016,10,3,8,15,301.5,148.5,1.8,15.5,263.5,104.99,87.05
2016,10,3,8,30,146.0,189.0,1.8,16.0,254.0,131.68,109.65
2016,10,3,8,45,121.5,208.0,1.85,16.5,266.0,142.63,118.45
2016,10,3,9,0,97.0,227.0,1.9,17.0,278.0,160.15,132.73
2016,10,3,9,15,48.5,189.0,1.9,17.5,214.5,139.15,114.34
2016,10,3,9,30,0.0,151.0,1.9,18.0,151.0,120.55,98.16
2016,10,3,9,45,18.0,205.5,1.95,18.5,217.5,161.27,125.7
2016,10,3,10,0,36.0,260.0,2.0,19.0,284.0,194.39,150.42
2016,10,3,10,15,48.5,281.5,2.0,19.0,314.5,217.1,167.45
2016,10,3,10,30,61.0,303.0,2.0,19.0,345.0,241.92,186.39
2016,10,3,10,45,30.5,230.5,2.05,19.5,251.5,190.34,146.84
2016,10,3,11,0,0.0,158.0,2.1,20.0,158.0,129.89,99.61
2016,10,3,11,15,24.5,239.0,2.15,20.0,257.5,203.13,157.29
2016,10,3,11,30,49.0,320.0,2.2,20.0,357.0,281.53,217.87
2016,10,3,11,45,38.0,305.0,2.25,20.5,333.5,271.08,209.46
2016,10,3,12,0,27.0,290.0,2.3,21.0,310.0,258.59,199.67
2016,10,3,12,15,45.0,310.0,2.3,20.5,343.5,291.52,225.82
2016,10,3,12,30,63.0,330.0,2.3,20.0,377.0,327.02,253.83
2016,10,3,12,45,37.0,280.0,2.3,20.0,307.5,271.45,211.05
2016,10,3,13,0,11.0,230.0,2.3,20.0,238.0,203.61,158.12
2016,10,3,13,15,8.5,215.0,2.3,20.0,221.0,190.06,147.77
2016,10,3,13,30,6.0,200.0,2.3,20.0,204.0,176.06,136.89
2016,10,3,13,45,3.0,175.5,2.3,20.0,177.5,152.64,118.42
2016,10,3,14,0,0.0,151.0,2.3,20.0,151.0,128.78,99.46
2016,10,3,14,15,0.0,132.5,2.25,20.0,132.5,112.57,86.63
2016,10,3,14,30,0.0,114.0,2.2,20.0,114.0,96.24,73.59
2016,10,3,14,45,0.0,108.0,2.2,20.0,108.0,91.17,69.67
2016,10,3,15,0,0.0,102.0,2.2,20.0,102.0,86.12,65.74
2016,10,3,15,15,0.0,84.5,2.15,19.5,84.5,70.39,53.08
2016,10,3,15,30,0.0,67.0,2.1,19.0,67.0,55.54,40.99
2016,10,3,15,45,0.0,59.0,2.1,19.0,59.0,48.86,35.52
2016,10,3,16,0,0.0,51.0,2.1,19.0,51.0,42.19,29.99
2016,10,3,16,15,0.0,42.5,1.95,18.5,42.5,35.11,24.1
2016,10,3,16,30,0.0,34.0,1.8,18.0,34.0,28.06,18.11
2016,10,3,16,45,0.0,25.5,1.7,18.0,25.5,21.01,12.01
2016,10,3,17,0,0.0,17.0,1.6,18.0,17.0,13.99,5.89
2016,10,3,17,15,0.0,10.5,1.35,17.5,10.5,8.63,0.86
2016,10,3,17,30,0.0,4.0,1.1,17.0,4.0,3.41,0.0
2016,10,3,17,45,0.0,2.0,0.9,16.5,2.0,1.71,0.0
2016,10,3,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,6,15,63.0,13.0,1.0,13.0,17.5,11.1,0.0
2016,10,4,6,30,126.0,26.0,1.2,13.0,35.0,20.13,4.62
2016,10,4,6,45,210.5,44.5,1.4,13.5,73.5,34.06,23.44
2016,10,4,7,0,295.0,63.0,1.6,14.0,112.0,47.67,36.31
2016,10,4,7,15,153.5,79.0,1.7,14.0,105.0,58.8,46.69
2016,10,4,7,30,12.0,95.0,1.8,14.0,98.0,74.09,60.53
2016,10,4,7,45,20.0,114.0,1.9,14.5,120.5,88.46,73.16
2016,10,4,8,0,28.0,133.0,2.0,15.0,143.0,99.22,82.38
2016,10,4,8,15,41.5,155.5,2.0,15.5,173.0,114.37,95.22
2016,10,4,8,30,55.0,178.0,2.0,16.0,203.0,129.16,107.52
2016,10,4,8,45,56.5,197.0,2.05,16.5,224.5,141.49,117.55
2016,10,4,9,0,58.0,216.0,2.1,17.0,246.0,153.51,127.19
2016,10,4,9,15,65.0,235.0,2.1,17.5,271.5,165.29,136.53
2016,10,4,9,30,72.0,254.0,2.1,18.0,297.0,176.76,145.51
2016,10,4,9,45,202.0,263.5,2.1,18.5,391.5,191.71,144.26
2016,10,4,10,0,332.0,273.0,2.1,19.0,486.0,224.67,161.76
2016,10,4,10,15,579.0,201.0,2.1,19.5,590.5,245.17,166.88
2016,10,4,10,30,826.0,129.0,2.1,20.0,695.0,298.08,201.89
2016,10,4,10,45,840.5,127.0,2.15,20.5,716.5,351.52,248.18
2016,10,4,11,0,855.0,125.0,2.2,21.0,738.0,405.38,294.64
2016,10,4,11,15,859.0,125.5,2.25,21.0,749.5,457.14,339.44
2016,10,4,11,30,863.0,126.0,2.3,21.0,761.0,507.79,382.35
2016,10,4,11,45,876.5,120.0,2.4,21.5,767.0,556.29,422.0
2016,10,4,12,0,890.0,114.0,2.5,22.0,773.0,602.25,458.82
2016,10,4,12,15,889.0,113.5,2.65,22.0,768.0,643.72,492.56
2016,10,4,12,30,888.0,113.0,2.8,22.0,763.0,682.72,523.9
2016,10,4,12,45,891.5,108.5,2.95,22.5,751.0,718.39,551.42
2016,10,4,13,0,895.0,104.0,3.1,23.0,739.0,751.35,576.58
2016,10,4,13,15,888.5,103.0,3.2,23.0,718.0,777.51,596.21
2016,10,4,13,30,882.0,102.0,3.3,23.0,697.0,800.29,613.35
2016,10,4,13,45,875.0,99.0,3.4,23.0,669.0,817.1,626.46
2016,10,4,14,0,868.0,96.0,3.5,23.0,641.0,838.19,642.79
2016,10,4,14,15,855.5,94.0,3.55,22.5,606.0,844.79,650.07
2016,10,4,14,30,843.0,92.0,3.6,22.0,571.0,847.61,654.98
2016,10,4,14,45,828.0,88.0,3.7,22.0,530.5,842.16,653.21
2016,10,4,15,0,813.0,84.0,3.8,22.0,490.0,833.01,648.92
2016,10,4,15,15,788.5,80.5,3.8,21.5,444.0,812.63,637.31
2016,10,4,15,30,764.0,77.0,3.8,21.0,398.0,788.87,623.08
2016,10,4,15,45,732.5,72.0,3.85,20.5,349.5,754.07,600.48
2016,10,4,16,0,701.0,67.0,3.9,20.0,301.0,716.52,574.94
2016,10,4,16,15,650.0,61.5,3.8,19.5,250.0,666.35,537.96
2016,10,4,16,30,599.0,56.0,3.7,19.0,199.0,609.16,493.56
2016,10,4,16,45,517.0,48.0,3.6,18.5,150.0,522.98,423.86
2016,10,4,17,0,435.0,40.0,3.5,18.0,101.0,438.32,351.03
2016,10,4,17,15,292.0,28.0,3.3,17.0,61.5,306.51,219.65
2016,10,4,17,30,149.0,16.0,3.1,16.0,22.0,121.92,0.0
2016,10,4,17,45,74.5,8.0,2.95,15.5,11.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,6,15,104.5,11.5,1.4,10.0,18.5,9.82,0.0
2016,10,5,6,30,209.0,23.0,1.6,11.0,37.0,19.11,2.55
2016,10,5,6,45,343.0,34.5,1.8,12.0,80.5,28.32,18.56
2016,10,5,7,0,477.0,46.0,2.0,13.0,124.0,37.44,27.42
2016,10,5,7,15,552.5,53.5,2.25,13.5,174.5,42.82,32.58
2016,10,5,7,30,628.0,61.0,2.5,14.0,225.0,48.18,37.52
2016,10,5,7,45,682.0,65.0,2.75,15.0,277.0,50.65,39.62
2016,10,5,8,0,736.0,69.0,3.0,16.0,329.0,57.92,45.85
2016,10,5,8,15,768.5,73.0,3.1,16.5,378.5,60.46,47.88
2016,10,5,8,30,801.0,77.0,3.2,17.0,428.0,62.97,49.85
2016,10,5,8,45,829.0,78.5,3.3,18.0,474.5,63.56,50.01
2016,10,5,9,0,857.0,80.0,3.4,19.0,521.0,64.22,50.23
2016,10,5,9,15,873.0,82.0,3.4,19.5,561.0,73.58,58.03
2016,10,5,9,30,889.0,84.0,3.4,20.0,601.0,75.06,59.02
2016,10,5,9,45,904.5,84.5,3.4,20.5,636.0,123.0,67.86
2016,10,5,10,0,920.0,85.0,3.4,21.0,671.0,181.03,102.08
2016,10,5,10,15,928.0,86.5,3.4,21.5,698.5,239.51,147.32
2016,10,5,10,30,936.0,88.0,3.4,22.0,726.0,298.04,197.18
2016,10,5,10,45,944.5,87.5,3.4,22.5,746.0,355.03,247.23
2016,10,5,11,0,953.0,87.0,3.4,23.0,766.0,411.56,296.71
2016,10,5,11,15,956.0,87.5,3.4,23.0,777.5,466.0,344.32
2016,10,5,11,30,959.0,88.0,3.4,23.0,789.0,518.98,389.66
2016,10,5,11,45,961.5,87.5,3.45,23.5,792.0,569.16,431.0
2016,10,5,12,0,964.0,87.0,3.5,24.0,795.0,617.35,469.64
2016,10,5,12,15,962.5,86.5,3.55,24.0,790.0,660.97,504.86
2016,10,5,12,30,961.0,86.0,3.6,24.0,785.0,701.86,537.35
2016,10,5,12,45,950.5,89.0,3.65,24.0,770.0,737.22,565.17
2016,10,5,13,0,940.0,92.0,3.7,24.0,755.0,769.1,589.88
2016,10,5,13,15,933.5,91.0,3.7,24.0,733.0,796.3,609.54
2016,10,5,13,30,927.0,90.0,3.7,24.0,711.0,819.96,626.8
2016,10,5,13,45,917.5,88.5,3.75,24.0,681.5,837.1,639.86
2016,10,5,14,0,908.0,87.0,3.8,24.0,652.0,850.47,650.49
2016,10,5,14,15,895.0,85.0,3.8,24.0,616.0,856.6,656.0
2016,10,5,14,30,882.0,83.0,3.8,24.0,580.0,858.91,659.04
2016,10,5,14,45,862.0,81.0,3.8,24.0,537.5,860.2,661.54
2016,10,5,15,0,842.0,79.0,3.8,24.0,495.0,849.27,655.54
2016,10,5,15,15,816.5,76.0,3.8,23.5,448.0,828.69,643.99
2016,10,5,15,30,791.0,73.0,3.8,23.0,401.0,804.67,629.79
2016,10,5,15,45,752.0,69.5,3.8,22.5,350.5,765.18,603.84
2016,10,5,16,0,713.0,66.0,3.8,22.0,300.0,722.95,574.93
2016,10,5,16,15,659.0,60.5,3.6,21.0,248.5,670.24,537.0
2016,10,5,16,30,605.0,55.0,3.4,20.0,197.0,610.59,491.55
2016,10,5,16,45,517.5,47.0,3.2,19.5,147.0,520.17,418.56
2016,10,5,17,0,430.0,39.0,3.0,19.0,97.0,431.53,342.37
2016,10,5,17,15,280.5,26.5,2.8,18.0,58.0,291.81,198.41
2016,10,5,17,30,131.0,14.0,2.6,17.0,19.0,106.65,0.0
2016,10,5,17,45,65.5,7.0,2.4,16.5,9.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,6,15,114.0,11.0,1.4,10.5,17.5,9.39,0.0
2016,10,6,6,30,228.0,22.0,1.6,11.0,35.0,18.32,0.25
2016,10,6,6,45,358.0,32.5,1.8,12.0,78.0,26.7,17.05
2016,10,6,7,0,488.0,43.0,2.0,13.0,121.0,35.01,25.25
2016,10,6,7,15,560.5,50.0,2.15,13.5,171.0,40.08,30.13
2016,10,6,7,30,633.0,57.0,2.3,14.0,221.0,45.14,34.8
2016,10,6,7,45,683.0,61.5,2.45,15.0,271.5,52.35,41.13
2016,10,6,8,0,733.0,66.0,2.6,16.0,322.0,55.54,43.75
2016,10,6,8,15,764.5,69.5,2.6,16.5,370.5,57.75,45.52
2016,10,6,8,30,796.0,73.0,2.6,17.0,419.0,59.96,47.23
2016,10,6,8,45,820.0,75.5,2.6,18.0,464.0,61.32,48.08
2016,10,6,9,0,844.0,78.0,2.6,19.0,509.0,62.69,48.93
2016,10,6,9,15,860.0,80.0,2.6,20.0,548.5,72.07,56.63
2016,10,6,9,30,876.0,82.0,2.6,21.0,588.0,73.57,57.52
2016,10,6,9,45,894.0,81.0,2.65,22.0,622.5,118.27,64.56
2016,10,6,10,0,912.0,80.0,2.7,23.0,657.0,174.79,96.75
2016,10,6,10,15,919.5,81.0,2.7,23.5,683.5,232.17,140.54
2016,10,6,10,30,927.0,82.0,2.7,24.0,710.0,289.54,188.91
2016,10,6,10,45,931.5,83.5,2.75,24.5,728.5,346.16,238.24
2016,10,6,11,0,936.0,85.0,2.8,25.0,747.0,402.0,286.73
2016,10,6,11,15,939.0,85.0,2.75,25.5,758.0,455.01,331.93
2016,10,6,11,30,942.0,85.0,2.7,26.0,769.0,506.57,374.69
2016,10,6,11,45,942.5,85.0,2.7,26.5,772.0,555.2,414.06
2016,10,6,12,0,943.0,85.0,2.7,27.0,775.0,601.72,450.64
2016,10,6,12,15,942.0,85.0,2.7,27.0,769.5,645.05,484.79
2016,10,6,12,30,941.0,85.0,2.7,27.0,764.0,685.78,516.29
2016,10,6,12,45,938.5,84.0,2.7,27.0,751.0,721.74,543.83
2016,10,6,13,0,936.0,83.0,2.7,27.0,738.0,754.63,568.47
2016,10,6,13,15,930.0,82.0,2.7,27.0,717.0,781.74,587.56
2016,10,6,13,30,924.0,81.0,2.7,27.0,696.0,805.36,604.35
2016,10,6,13,45,915.0,80.0,2.7,27.5,667.0,823.05,615.99
2016,10,6,14,0,906.0,79.0,2.7,28.0,638.0,837.04,625.23
2016,10,6,14,15,894.0,77.0,2.7,27.5,603.0,843.67,632.14
2016,10,6,14,30,882.0,75.0,2.7,27.0,568.0,846.53,636.7
2016,10,6,14,45,864.5,73.0,2.7,27.0,526.5,840.99,634.45
2016,10,6,15,0,847.0,71.0,2.7,27.0,485.0,831.85,629.84
2016,10,6,15,15,824.0,68.5,2.65,26.5,439.5,822.73,626.19
2016,10,6,15,30,801.0,66.0,2.6,26.0,394.0,801.52,613.95
2016,10,6,15,45,767.0,62.5,2.6,26.0,344.5,766.41,590.69
2016,10,6,16,0,733.0,59.0,2.6,26.0,295.0,728.59,564.72
2016,10,6,16,15,682.5,54.0,2.25,24.5,244.0,672.66,525.52
2016,10,6,16,30,632.0,49.0,1.9,23.0,193.0,615.2,482.81
2016,10,6,16,45,548.5,41.5,1.6,22.0,144.0,535.52,419.84
2016,10,6,17,0,465.0,34.0,1.3,21.0,95.0,451.06,348.13
2016,10,6,17,15,232.5,25.5,1.25,20.0,56.0,250.36,155.82
2016,10,6,17,30,0.0,17.0,1.2,19.0,17.0,14.51,0.0
2016,10,6,17,45,0.0,8.5,1.2,18.0,8.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.15,15.5,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,6,15,113.5,10.0,0.8,14.5,16.5,8.54,0.0
2016,10,7,6,30,227.0,20.0,0.8,15.0,33.0,16.58,0.0
2016,10,7,6,45,340.0,31.5,0.85,15.5,73.5,25.84,15.94
2016,10,7,7,0,453.0,43.0,0.9,16.0,114.0,34.94,24.84
2016,10,7,7,15,523.0,50.0,1.0,16.5,161.0,39.93,29.62
2016,10,7,7,30,593.0,57.0,1.1,17.0,208.0,44.92,34.18
2016,10,7,7,45,647.5,58.5,1.2,18.0,256.0,49.6,38.23
2016,10,7,8,0,702.0,60.0,1.3,19.0,304.0,50.49,38.81
2016,10,7,8,15,698.0,71.5,1.5,20.0,343.0,58.64,45.65
2016,10,7,8,30,694.0,83.0,1.7,21.0,382.0,60.81,47.19
2016,10,7,8,45,767.5,79.0,1.9,22.0,441.5,63.26,48.95
2016,10,7,9,0,841.0,75.0,2.1,23.0,501.0,60.61,46.35
2016,10,7,9,15,856.5,77.0,2.2,23.5,540.5,70.04,54.11
2016,10,7,9,30,872.0,79.0,2.3,24.0,580.0,71.56,55.13
2016,10,7,9,45,868.5,87.0,2.45,25.0,609.5,118.93,65.66
2016,10,7,10,0,865.0,95.0,2.6,26.0,639.0,177.58,99.87
2016,10,7,10,15,809.5,118.5,2.55,26.5,644.5,231.19,142.51
2016,10,7,10,30,754.0,142.0,2.5,27.0,650.0,280.59,185.71
2016,10,7,10,45,822.0,121.5,2.5,27.5,689.0,336.83,231.05
2016,10,7,11,0,890.0,101.0,2.5,28.0,728.0,396.56,279.62
2016,10,7,11,15,746.0,162.5,2.4,28.5,693.0,433.4,313.67
2016,10,7,11,30,602.0,224.0,2.3,29.0,658.0,462.03,338.79
2016,10,7,11,45,748.0,164.5,2.25,29.5,706.0,522.92,384.84
2016,10,7,12,0,894.0,105.0,2.2,30.0,754.0,590.42,435.39
2016,10,7,12,15,892.5,104.5,2.15,30.0,748.5,631.34,466.74
2016,10,7,12,30,891.0,104.0,2.1,30.0,743.0,669.72,495.66
2016,10,7,12,45,766.0,152.0,2.05,30.5,694.5,675.4,498.67
2016,10,7,13,0,641.0,200.0,2.0,31.0,646.0,665.7,490.65
2016,10,7,13,15,648.0,187.5,1.95,31.0,627.0,686.28,506.4
2016,10,7,13,30,655.0,175.0,1.9,31.0,608.0,704.27,520.02
2016,10,7,13,45,615.0,178.5,1.85,31.0,571.0,698.28,516.42
2016,10,7,14,0,575.0,182.0,1.8,31.0,534.0,681.12,505.46
2016,10,7,14,15,573.5,170.5,1.75,30.5,504.5,683.14,509.35
2016,10,7,14,30,572.0,159.0,1.7,30.0,475.0,682.3,511.15
2016,10,7,14,45,484.0,167.5,1.7,30.0,421.5,627.81,473.3
2016,10,7,15,0,396.0,176.0,1.7,30.0,368.0,569.89,432.57
2016,10,7,15,15,429.0,151.5,1.55,29.5,340.5,576.14,439.91
2016,10,7,15,30,462.0,127.0,1.4,29.0,313.0,579.2,444.35
2016,10,7,15,45,419.5,119.0,1.25,29.0,272.0,535.2,412.25
2016,10,7,16,0,377.0,111.0,1.1,29.0,231.0,490.11,378.9
2016,10,7,16,15,339.0,95.5,1.05,27.5,189.0,438.51,342.51
2016,10,7,16,30,301.0,80.0,1.0,26.0,147.0,386.52,303.73
2016,10,7,16,45,242.0,62.5,1.0,25.0,107.5,315.2,247.13
2016,10,7,17,0,183.0,45.0,1.0,24.0,68.0,245.77,188.29
2016,10,7,17,15,91.5,27.5,1.0,23.5,39.0,129.59,69.42
2016,10,7,17,30,0.0,10.0,1.0,23.0,10.0,8.54,0.0
2016,10,7,17,45,0.0,5.0,1.05,22.5,5.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,6,15,67.5,10.5,1.0,17.5,14.0,8.96,0.0
2016,10,8,6,30,135.0,21.0,0.9,18.0,28.0,16.35,0.0
2016,10,8,6,45,263.5,34.5,0.85,18.5,68.0,26.78,16.3
2016,10,8,7,0,392.0,48.0,0.8,19.0,108.0,39.11,28.04
2016,10,8,7,15,472.0,57.0,0.85,19.5,156.5,45.55,34.07
2016,10,8,7,30,552.0,66.0,0.9,20.0,205.0,51.93,39.82
2016,10,8,7,45,605.5,72.0,1.0,21.0,254.5,55.65,42.97
2016,10,8,8,0,659.0,78.0,1.1,22.0,304.0,59.37,45.98
2016,10,8,8,15,694.5,83.0,1.15,23.0,352.0,62.13,48.06
2016,10,8,8,30,730.0,88.0,1.2,24.0,400.0,64.87,50.06
2016,10,8,8,45,756.5,91.5,1.3,25.5,444.5,72.6,56.11
2016,10,8,9,0,783.0,95.0,1.4,27.0,489.0,74.3,57.01
2016,10,8,9,15,801.5,98.0,1.4,27.5,528.5,75.53,57.75
2016,10,8,9,30,820.0,101.0,1.4,28.0,568.0,76.78,58.5
2016,10,8,9,45,867.0,89.5,1.45,29.0,609.0,118.8,65.07
2016,10,8,10,0,914.0,78.0,1.5,30.0,650.0,170.05,90.42
2016,10,8,10,15,922.0,79.5,1.45,30.5,676.5,227.84,132.57
2016,10,8,10,30,930.0,81.0,1.4,31.0,703.0,285.68,179.29
2016,10,8,10,45,935.0,82.0,1.35,32.0,721.5,342.09,225.87
2016,10,8,11,0,940.0,83.0,1.3,33.0,740.0,397.74,271.31
2016,10,8,11,15,943.0,83.5,1.2,33.0,751.0,451.18,314.96
2016,10,8,11,30,946.0,84.0,1.1,33.0,762.0,503.19,356.16
2016,10,8,11,45,946.0,84.5,1.05,33.5,765.0,552.05,393.22
2016,10,8,12,0,946.0,85.0,1.0,34.0,768.0,598.76,427.38
2016,10,8,12,15,944.5,84.5,0.95,34.0,762.5,641.32,458.46
2016,10,8,12,30,943.0,84.0,0.9,34.0,757.0,681.2,486.83
2016,10,8,12,45,939.0,84.0,0.85,34.5,743.0,717.07,510.74
2016,10,8,13,0,935.0,84.0,0.8,35.0,729.0,749.81,531.92
2016,10,8,13,15,929.0,83.0,0.8,35.0,707.5,776.8,549.33
2016,10,8,13,30,923.0,82.0,0.8,35.0,686.0,800.3,564.62
2016,10,8,13,45,913.0,81.0,0.8,35.0,657.0,817.12,575.82
2016,10,8,14,0,903.0,80.0,0.8,35.0,628.0,830.21,584.87
2016,10,8,14,15,890.0,78.0,0.85,34.5,592.5,835.94,591.48
2016,10,8,14,30,877.0,76.0,0.9,34.0,557.0,837.89,595.94
2016,10,8,14,45,859.0,74.0,1.0,34.0,515.5,831.92,595.04
2016,10,8,15,0,841.0,72.0,1.1,34.0,474.0,831.01,597.44
2016,10,8,15,15,816.5,69.0,1.1,33.5,428.0,811.27,587.45
2016,10,8,15,30,792.0,66.0,1.1,33.0,382.0,788.16,575.18
2016,10,8,15,45,756.5,62.0,1.15,32.5,332.5,751.29,553.83
2016,10,8,16,0,721.0,58.0,1.2,32.0,283.0,711.78,529.66
2016,10,8,16,15,668.0,53.0,1.15,30.5,232.5,654.19,492.42
2016,10,8,16,30,615.0,48.0,1.1,29.0,182.0,595.14,451.49
2016,10,8,16,45,528.0,40.5,1.05,27.5,134.0,514.07,391.15
2016,10,8,17,0,441.0,33.0,1.0,26.0,86.0,428.06,319.97
2016,10,8,17,15,284.0,21.5,1.05,25.0,49.0,276.46,127.0
2016,10,8,17,30,127.0,10.0,1.1,24.0,12.0,98.94,0.0
2016,10,8,17,45,63.5,5.0,1.15,23.5,6.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,6,15,119.5,9.0,1.25,16.5,15.0,7.68,0.0
2016,10,9,6,30,239.0,18.0,1.2,17.0,30.0,14.93,0.0
2016,10,9,6,45,367.5,28.5,1.15,18.0,72.0,23.45,13.43
2016,10,9,7,0,496.0,39.0,1.1,19.0,114.0,31.88,21.78
2016,10,9,7,15,569.5,46.0,1.15,20.0,163.0,37.08,26.64
2016,10,9,7,30,643.0,53.0,1.2,21.0,212.0,46.01,34.51
2016,10,9,7,45,689.0,58.0,1.3,22.0,262.5,49.69,37.64
2016,10,9,8,0,735.0,63.0,1.4,23.0,313.0,53.35,40.62
2016,10,9,8,15,767.0,67.0,1.3,24.0,361.0,56.04,42.67
2016,10,9,8,30,799.0,71.0,1.2,25.0,409.0,58.71,44.63
2016,10,9,8,45,820.5,74.0,1.1,26.0,453.5,60.46,45.79
2016,10,9,9,0,842.0,77.0,1.0,27.0,498.0,62.19,46.9
2016,10,9,9,15,858.0,79.5,1.0,28.0,537.0,63.47,47.62
2016,10,9,9,30,874.0,82.0,1.0,29.0,576.0,73.57,55.62
2016,10,9,9,45,886.0,83.5,1.05,30.5,609.0,114.27,61.27
2016,10,9,10,0,898.0,85.0,1.1,32.0,642.0,171.21,91.27
2016,10,9,10,15,905.5,86.0,1.15,32.0,668.0,227.75,132.08
2016,10,9,10,30,913.0,87.0,1.2,32.0,694.0,284.26,177.68
2016,10,9,10,45,917.0,88.5,1.25,32.5,712.0,339.91,223.92
2016,10,9,11,0,921.0,90.0,1.3,33.0,730.0,394.72,269.34
2016,10,9,11,15,923.0,90.5,1.35,33.0,740.5,446.89,312.57
2016,10,9,11,30,925.0,91.0,1.4,33.0,751.0,497.54,353.65
2016,10,9,11,45,923.5,92.5,1.5,33.5,753.0,545.62,391.26
2016,10,9,12,0,922.0,94.0,1.6,34.0,755.0,591.51,426.21
2016,10,9,12,15,919.5,93.5,1.7,34.0,749.0,632.63,457.92
2016,10,9,12,30,917.0,93.0,1.8,34.0,743.0,671.05,487.15
2016,10,9,12,45,904.0,96.5,1.9,34.0,727.0,703.54,511.75
2016,10,9,13,0,891.0,100.0,2.0,34.0,711.0,732.52,533.62
2016,10,9,13,15,883.5,99.0,2.05,33.5,689.0,757.44,552.8
2016,10,9,13,30,876.0,98.0,2.1,33.0,667.0,778.93,569.16
2016,10,9,13,45,863.5,97.0,2.2,33.0,638.0,800.16,584.73
2016,10,9,14,0,851.0,96.0,2.3,33.0,609.0,811.17,593.66
2016,10,9,14,15,836.5,93.5,2.4,32.5,573.5,815.08,599.31
2016,10,9,14,30,822.0,91.0,2.5,32.0,538.0,815.2,602.63
2016,10,9,14,45,802.0,88.0,2.6,32.0,496.5,806.39,598.81
2016,10,9,15,0,782.0,85.0,2.7,32.0,455.0,793.92,592.56
2016,10,9,15,15,754.5,81.5,2.75,31.0,409.5,770.98,581.06
2016,10,9,15,30,727.0,78.0,2.8,30.0,364.0,750.1,570.66
2016,10,9,15,45,688.5,73.0,2.85,29.5,315.5,710.51,545.24
2016,10,9,16,0,650.0,68.0,2.9,29.0,267.0,668.64,517.12
2016,10,9,16,15,592.5,61.0,2.8,28.0,218.0,606.55,472.93
2016,10,9,16,30,535.0,54.0,2.7,27.0,169.0,543.69,425.62
2016,10,9,16,45,443.5,44.5,2.65,26.0,122.5,450.8,352.54
2016,10,9,17,0,352.0,35.0,2.6,25.0,76.0,360.43,274.03
2016,10,9,17,15,176.0,17.5,2.55,24.0,38.0,187.83,62.43
2016,10,9,17,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
