Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,12.5,1.3,13.5,12.5,10.67,0.0
2016,10,10,6,30,0.0,25.0,1.5,14.0,25.0,19.32,0.0
2016,10,10,6,45,189.5,36.0,1.7,14.5,64.0,27.73,16.92
2016,10,10,7,0,379.0,47.0,1.9,15.0,103.0,38.42,27.79
2016,10,10,7,15,458.5,57.0,1.9,15.5,150.5,45.71,34.72
2016,10,10,7,30,538.0,67.0,1.9,16.0,198.0,52.89,41.3
2016,10,10,7,45,594.0,73.0,1.95,16.5,247.5,56.57,44.59
2016,10,10,8,0,650.0,79.0,2.0,17.0,297.0,60.27,47.75
2016,10,10,8,15,686.0,84.0,1.95,17.5,344.5,63.0,49.96
2016,10,10,8,30,722.0,89.0,1.9,18.0,392.0,65.71,52.1
2016,10,10,8,45,754.5,90.5,1.9,19.0,437.0,72.07,57.23
2016,10,10,9,0,787.0,92.0,1.9,20.0,482.0,72.4,57.12
2016,10,10,9,15,805.5,95.0,1.95,20.5,521.0,73.71,57.97
2016,10,10,9,30,824.0,98.0,2.0,21.0,560.0,75.03,58.83
2016,10,10,9,45,847.5,95.5,2.05,22.0,595.5,110.18,62.05
2016,10,10,10,0,871.0,93.0,2.1,23.0,631.0,171.75,96.8
2016,10,10,10,15,880.0,94.5,2.15,23.5,657.0,227.49,138.17
2016,10,10,10,30,889.0,96.0,2.2,24.0,683.0,283.41,184.6
2016,10,10,10,45,895.0,97.0,2.25,25.0,702.0,338.07,231.36
2016,10,10,11,0,901.0,98.0,2.3,26.0,721.0,392.13,277.42
2016,10,10,11,15,904.5,98.5,2.35,26.5,731.5,443.97,321.47
2016,10,10,11,30,908.0,99.0,2.4,27.0,742.0,494.5,363.34
2016,10,10,11,45,908.5,99.5,2.5,27.5,744.5,542.01,401.96
2016,10,10,12,0,909.0,100.0,2.6,28.0,747.0,587.51,438.0
2016,10,10,12,15,907.0,99.5,2.65,28.0,741.5,628.46,470.59
2016,10,10,12,30,905.0,99.0,2.7,28.0,736.0,666.78,500.62
2016,10,10,12,45,894.0,101.5,2.8,28.0,720.5,699.27,526.12
2016,10,10,13,0,883.0,104.0,2.9,28.0,705.0,728.38,548.87
2016,10,10,13,15,876.0,103.0,2.95,27.5,683.5,759.3,573.21
2016,10,10,13,30,869.0,102.0,3.0,27.0,662.0,781.76,590.78
2016,10,10,13,45,855.0,101.5,3.1,27.0,632.5,795.82,601.83
2016,10,10,14,0,841.0,101.0,3.2,27.0,603.0,806.05,610.46
2016,10,10,14,15,826.0,98.5,3.25,26.5,567.5,809.45,615.47
2016,10,10,14,30,811.0,96.0,3.3,26.0,532.0,809.07,618.04
2016,10,10,14,45,784.5,94.5,3.4,25.5,490.0,796.44,612.38
2016,10,10,15,0,758.0,93.0,3.5,25.0,448.0,785.16,607.69
2016,10,10,15,15,728.5,89.0,3.5,24.5,402.5,760.58,592.85
2016,10,10,15,30,699.0,85.0,3.5,24.0,357.0,732.91,575.46
2016,10,10,15,45,651.0,80.5,3.5,23.5,307.5,686.19,543.38
2016,10,10,16,0,603.0,76.0,3.5,23.0,258.0,637.23,508.42
2016,10,10,16,15,541.5,68.5,3.45,22.0,209.5,571.74,459.85
2016,10,10,16,30,480.0,61.0,3.4,21.0,161.0,505.28,407.8
2016,10,10,16,45,379.0,49.5,3.35,20.0,115.0,403.45,324.75
2016,10,10,17,0,278.0,38.0,3.3,19.0,69.0,306.94,237.5
2016,10,10,17,15,139.0,19.0,3.15,18.0,34.5,156.21,23.65
2016,10,10,17,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,3.0,1.0,12.5,3.0,2.56,0.0
2016,10,11,6,30,0.0,6.0,1.2,13.0,6.0,4.92,0.0
2016,10,11,6,45,0.0,17.0,1.45,13.5,17.0,14.01,5.66
2016,10,11,7,0,0.0,28.0,1.7,14.0,28.0,23.11,14.55
2016,10,11,7,15,0.0,41.5,1.75,14.0,41.5,34.33,24.86
2016,10,11,7,30,0.0,55.0,1.8,14.0,55.0,45.26,34.86
2016,10,11,7,45,0.0,69.0,1.85,14.5,69.0,56.36,44.78
2016,10,11,8,0,0.0,83.0,1.9,15.0,83.0,67.37,54.43
2016,10,11,8,15,0.0,106.5,1.9,15.5,106.5,85.05,69.77
2016,10,11,8,30,0.0,130.0,1.9,16.0,130.0,102.37,84.53
2016,10,11,8,45,3.5,148.5,1.95,16.5,150.5,116.05,95.94
2016,10,11,9,0,7.0,167.0,2.0,17.0,171.0,129.55,107.05
2016,10,11,9,15,104.5,208.0,2.0,17.5,266.0,143.19,118.13
2016,10,11,9,30,202.0,249.0,2.0,18.0,361.0,166.88,137.55
2016,10,11,9,45,205.0,265.0,2.05,18.5,385.0,188.28,142.83
2016,10,11,10,0,208.0,281.0,2.1,19.0,409.0,216.85,161.49
2016,10,11,10,15,545.5,188.0,2.1,19.5,542.0,222.87,150.78
2016,10,11,10,30,883.0,95.0,2.1,20.0,675.0,279.41,184.4
2016,10,11,10,45,890.5,95.5,2.1,20.5,693.5,333.69,231.87
2016,10,11,11,0,898.0,96.0,2.1,21.0,712.0,387.51,278.94
2016,10,11,11,15,901.5,96.5,2.05,21.0,723.0,439.08,324.0
2016,10,11,11,30,905.0,97.0,2.0,21.0,734.0,489.33,366.9
2016,10,11,11,45,906.0,97.0,2.0,21.5,736.5,536.4,405.63
2016,10,11,12,0,907.0,97.0,2.0,22.0,739.0,581.48,441.67
2016,10,11,12,15,905.5,97.0,2.0,22.0,733.5,622.93,474.91
2016,10,11,12,30,904.0,97.0,2.0,22.0,728.0,661.84,505.52
2016,10,11,12,45,679.0,177.5,2.0,22.5,646.5,633.84,483.96
2016,10,11,13,0,454.0,258.0,2.0,23.0,565.0,577.9,441.53
2016,10,11,13,15,423.5,258.5,2.05,23.0,538.0,578.17,443.28
2016,10,11,13,30,393.0,259.0,2.1,23.0,511.0,562.3,433.02
2016,10,11,13,45,464.0,223.5,2.15,23.0,508.0,612.27,472.2
2016,10,11,14,0,535.0,188.0,2.2,23.0,505.0,648.42,501.24
2016,10,11,14,15,536.0,175.5,2.3,22.5,477.5,650.76,505.87
2016,10,11,14,30,537.0,163.0,2.4,22.0,450.0,650.42,508.87
2016,10,11,14,45,548.5,146.0,2.55,21.5,419.5,650.99,513.08
2016,10,11,15,0,560.0,129.0,2.7,21.0,389.0,656.91,520.86
2016,10,11,15,15,564.0,113.5,2.75,20.5,352.5,647.7,516.5
2016,10,11,15,30,568.0,98.0,2.8,20.0,316.0,635.38,509.7
2016,10,11,15,45,511.0,96.0,2.9,20.0,272.5,584.22,472.21
2016,10,11,16,0,454.0,94.0,3.0,20.0,229.0,527.24,429.09
2016,10,11,16,15,403.5,81.0,3.0,19.0,184.5,467.74,383.33
2016,10,11,16,30,353.0,68.0,3.0,18.0,140.0,408.28,334.93
2016,10,11,16,45,276.0,53.0,3.0,17.5,99.5,326.08,264.7
2016,10,11,17,0,199.0,38.0,3.0,17.0,59.0,247.38,189.87
2016,10,11,17,15,99.5,19.0,2.95,16.5,29.5,125.66,0.0
2016,10,11,17,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,6,15,65.5,8.5,1.15,11.5,11.0,7.26,0.0
2016,10,12,6,30,131.0,17.0,1.3,12.0,22.0,14.51,0.0
2016,10,12,6,45,260.5,30.5,1.5,12.5,61.0,25.2,14.41
2016,10,12,7,0,390.0,44.0,1.7,13.0,100.0,36.05,25.85
2016,10,12,7,15,472.5,53.5,1.65,13.5,147.5,43.04,32.59
2016,10,12,7,30,555.0,63.0,1.6,14.0,195.0,49.95,39.0
2016,10,12,7,45,277.5,76.5,1.6,14.5,142.5,55.58,44.08
2016,10,12,8,0,0.0,90.0,1.6,15.0,90.0,72.35,58.84
2016,10,12,8,15,0.0,104.5,1.55,15.5,104.5,83.56,68.46
2016,10,12,8,30,0.0,119.0,1.5,16.0,119.0,94.66,77.82
2016,10,12,8,45,0.0,134.5,1.5,17.0,134.5,106.34,87.38
2016,10,12,9,0,0.0,150.0,1.5,18.0,150.0,117.89,96.66
2016,10,12,9,15,126.5,195.0,1.55,18.5,265.5,136.26,111.78
2016,10,12,9,30,253.0,240.0,1.6,19.0,381.0,155.02,127.02
2016,10,12,9,45,559.0,168.5,1.7,19.5,502.5,134.55,90.84
2016,10,12,10,0,865.0,97.0,1.8,20.0,624.0,163.01,91.6
2016,10,12,10,15,873.5,98.5,1.9,20.0,649.5,219.13,133.62
2016,10,12,10,30,882.0,100.0,2.0,20.0,675.0,280.89,185.35
2016,10,12,10,45,886.5,102.0,2.15,20.5,693.0,335.45,233.15
2016,10,12,11,0,891.0,104.0,2.3,21.0,711.0,389.3,280.51
2016,10,12,11,15,894.0,104.5,2.4,21.0,721.5,440.44,325.62
2016,10,12,11,30,897.0,105.0,2.5,21.0,732.0,490.23,368.75
2016,10,12,11,45,899.0,104.0,2.7,21.0,734.5,536.7,408.69
2016,10,12,12,0,901.0,103.0,2.9,21.0,737.0,581.23,446.31
2016,10,12,12,15,773.5,148.5,2.9,21.0,690.0,593.89,458.14
2016,10,12,12,30,646.0,194.0,2.9,21.0,643.0,594.07,459.61
2016,10,12,12,45,537.0,230.5,2.9,21.5,599.0,582.67,451.07
2016,10,12,13,0,428.0,267.0,2.9,22.0,555.0,566.8,438.45
2016,10,12,13,15,507.0,228.0,2.85,22.0,558.0,608.35,471.82
2016,10,12,13,30,586.0,189.0,2.8,22.0,561.0,649.78,504.74
2016,10,12,13,45,376.0,228.5,2.8,22.0,463.5,532.71,416.55
2016,10,12,14,0,166.0,268.0,2.8,22.0,366.0,406.98,319.04
2016,10,12,14,15,300.5,229.0,2.9,21.5,393.0,499.0,394.48
2016,10,12,14,30,435.0,190.0,3.0,21.0,420.0,594.07,470.48
2016,10,12,14,45,606.5,136.5,3.2,21.0,429.5,694.9,550.24
2016,10,12,15,0,778.0,83.0,3.4,21.0,439.0,779.87,614.01
2016,10,12,15,15,749.0,79.0,3.35,20.5,393.5,755.15,597.81
2016,10,12,15,30,720.0,75.0,3.3,20.0,348.0,727.18,579.59
2016,10,12,15,45,685.5,69.0,3.25,19.5,300.5,695.18,557.69
2016,10,12,16,0,651.0,63.0,3.2,19.0,253.0,655.6,528.97
2016,10,12,16,15,590.5,56.5,2.8,18.0,204.0,592.34,480.13
2016,10,12,16,30,530.0,50.0,2.4,17.0,155.0,528.49,428.28
2016,10,12,16,45,434.0,40.5,2.05,16.5,109.5,433.41,348.22
2016,10,12,17,0,338.0,31.0,1.7,16.0,64.0,341.49,257.68
2016,10,12,17,15,169.0,15.5,1.55,15.0,32.0,171.35,0.0
2016,10,12,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,9.0,1.15,11.0,9.0,0.0,0.0
2016,10,13,6,30,0.0,18.0,1.2,11.0,18.0,15.36,0.0
2016,10,13,6,45,136.0,31.5,1.25,11.5,50.0,24.23,13.31
2016,10,13,7,0,272.0,45.0,1.3,12.0,82.0,34.51,24.57
2016,10,13,7,15,318.5,60.0,1.5,12.5,121.5,45.39,34.78
2016,10,13,7,30,365.0,75.0,1.7,13.0,161.0,55.94,44.48
2016,10,13,7,45,397.0,89.0,1.95,13.5,201.5,65.36,52.95
2016,10,13,8,0,429.0,103.0,2.2,14.0,242.0,74.47,60.95
2016,10,13,8,15,452.0,114.5,2.25,14.5,281.5,81.5,66.94
2016,10,13,8,30,475.0,126.0,2.3,15.0,321.0,88.29,72.61
2016,10,13,8,45,649.0,99.0,2.35,16.0,396.0,70.88,56.93
2016,10,13,9,0,823.0,72.0,2.4,17.0,471.0,58.64,45.9
2016,10,13,9,15,639.0,133.5,2.4,17.5,458.5,91.35,74.0
2016,10,13,9,30,455.0,195.0,2.4,18.0,446.0,125.59,102.89
2016,10,13,9,45,471.0,203.5,2.4,19.0,476.0,150.54,106.72
2016,10,13,10,0,487.0,212.0,2.4,20.0,506.0,191.87,130.29
2016,10,13,10,15,533.5,204.5,2.4,20.5,539.0,229.58,156.19
2016,10,13,10,30,580.0,197.0,2.4,21.0,572.0,271.7,189.0
2016,10,13,10,45,563.0,210.0,2.4,21.5,582.0,314.9,226.32
2016,10,13,11,0,546.0,223.0,2.4,22.0,592.0,356.06,261.79
2016,10,13,11,15,537.0,230.0,2.45,22.0,598.0,393.66,294.3
2016,10,13,11,30,528.0,237.0,2.5,22.0,604.0,429.67,324.92
2016,10,13,11,45,534.0,234.0,2.6,22.5,606.0,463.2,352.44
2016,10,13,12,0,540.0,231.0,2.7,23.0,608.0,495.88,378.77
2016,10,13,12,15,557.5,224.5,2.8,23.0,611.0,531.09,407.3
2016,10,13,12,30,575.0,218.0,2.9,23.0,614.0,565.84,435.19
2016,10,13,12,45,515.5,235.5,3.0,23.5,585.5,571.66,439.82
2016,10,13,13,0,456.0,253.0,3.1,24.0,557.0,572.03,440.14
2016,10,13,13,15,522.5,219.5,3.15,24.0,557.5,609.77,470.59
2016,10,13,13,30,589.0,186.0,3.2,24.0,558.0,653.26,504.9
2016,10,13,13,45,602.5,171.5,3.25,24.0,537.0,669.84,518.79
2016,10,13,14,0,616.0,157.0,3.3,24.0,516.0,683.9,531.08
2016,10,13,14,15,503.5,177.5,3.3,23.5,459.0,623.13,487.36
2016,10,13,14,30,391.0,198.0,3.3,23.0,402.0,548.05,432.34
2016,10,13,14,45,396.0,179.5,3.3,23.0,372.5,558.28,441.78
2016,10,13,15,0,401.0,161.0,3.3,23.0,343.0,549.19,436.65
2016,10,13,15,15,447.5,135.0,3.3,22.5,318.0,563.57,451.03
2016,10,13,15,30,494.0,109.0,3.3,22.0,293.0,574.3,462.2
2016,10,13,15,45,463.0,98.0,3.3,21.5,252.0,536.28,434.44
2016,10,13,16,0,432.0,87.0,3.3,21.0,211.0,496.77,404.67
2016,10,13,16,15,391.0,73.5,3.05,20.5,169.5,444.63,362.95
2016,10,13,16,30,350.0,60.0,2.8,20.0,128.0,392.17,318.91
2016,10,13,16,45,280.0,45.5,2.55,19.5,89.5,316.2,253.38
2016,10,13,17,0,210.0,31.0,2.3,19.0,51.0,243.27,178.31
2016,10,13,17,15,105.0,15.5,2.05,18.5,25.5,119.17,0.0
2016,10,13,17,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.5,3.65,16.0,0.5,0.0,0.0
2016,10,14,6,30,0.0,1.0,3.8,16.0,1.0,0.85,0.0
2016,10,14,6,45,0.0,3.5,3.95,16.0,3.5,2.87,0.0
2016,10,14,7,0,0.0,6.0,4.1,16.0,6.0,4.92,0.0
2016,10,14,7,15,0.0,9.5,4.2,16.0,9.5,7.8,1.21
2016,10,14,7,30,0.0,13.0,4.3,16.0,13.0,10.68,3.85
2016,10,14,7,45,0.0,16.5,4.45,16.5,16.5,13.58,6.44
2016,10,14,8,0,0.0,20.0,4.6,17.0,20.0,16.47,9.0
2016,10,14,8,15,0.0,23.5,4.75,17.5,23.5,19.37,11.53
2016,10,14,8,30,0.0,27.0,4.9,18.0,27.0,22.28,14.03
2016,10,14,8,45,71.0,118.0,5.05,18.5,152.0,88.3,71.57
2016,10,14,9,0,142.0,209.0,5.2,19.0,277.0,143.33,118.44
2016,10,14,9,15,72.5,190.0,5.25,19.5,225.0,138.97,114.15
2016,10,14,9,30,3.0,171.0,5.3,20.0,173.0,133.67,109.17
2016,10,14,9,45,1.5,127.5,5.35,20.5,128.5,103.59,79.5
2016,10,14,10,0,0.0,84.0,5.4,21.0,84.0,69.84,51.76
2016,10,14,10,15,0.0,112.0,5.35,21.0,112.0,92.42,70.06
2016,10,14,10,30,0.0,140.0,5.3,21.0,140.0,114.58,87.87
2016,10,14,10,45,0.0,129.5,5.3,21.0,129.5,106.71,81.4
2016,10,14,11,0,0.0,119.0,5.3,21.0,119.0,98.54,74.73
2016,10,14,11,15,0.0,74.5,5.2,21.0,74.5,61.98,45.04
2016,10,14,11,30,0.0,30.0,5.1,21.0,30.0,24.89,14.76
2016,10,14,11,45,0.0,51.0,5.1,21.5,51.0,42.37,29.0
2016,10,14,12,0,0.0,72.0,5.1,22.0,72.0,59.9,43.16
2016,10,14,12,15,0.0,90.0,5.05,22.0,90.0,74.96,55.35
2016,10,14,12,30,0.0,108.0,5.0,22.0,108.0,90.07,67.56
2016,10,14,12,45,0.0,77.0,5.0,22.0,77.0,64.06,46.57
2016,10,14,13,0,0.0,46.0,5.0,22.0,46.0,38.18,25.58
2016,10,14,13,15,0.0,29.0,4.9,21.5,29.0,24.03,14.09
2016,10,14,13,30,0.0,12.0,4.8,21.0,12.0,9.93,2.53
2016,10,14,13,45,0.0,11.0,4.7,21.0,11.0,9.1,1.86
2016,10,14,14,0,0.0,10.0,4.6,21.0,10.0,8.26,1.19
2016,10,14,14,15,0.0,53.0,4.45,21.0,53.0,43.93,30.71
2016,10,14,14,30,0.0,96.0,4.3,21.0,96.0,80.37,60.77
2016,10,14,14,45,0.0,57.0,4.15,21.0,57.0,47.22,33.58
2016,10,14,15,0,0.0,18.0,4.0,21.0,18.0,14.85,6.75
2016,10,14,15,15,0.0,59.0,3.8,20.5,59.0,48.86,35.24
2016,10,14,15,30,0.0,100.0,3.6,20.0,100.0,88.09,68.04
2016,10,14,15,45,0.0,85.5,3.4,20.0,85.5,75.08,57.29
2016,10,14,16,0,0.0,71.0,3.2,20.0,71.0,61.91,46.3
2016,10,14,16,15,0.0,56.5,2.9,19.5,56.5,48.53,35.06
2016,10,14,16,30,0.0,42.0,2.6,19.0,42.0,34.86,23.42
2016,10,14,16,45,0.0,29.0,2.3,18.5,29.0,23.95,13.98
2016,10,14,17,0,0.0,16.0,2.0,18.0,16.0,13.18,4.01
2016,10,14,17,15,0.0,8.0,1.75,17.5,8.0,6.83,0.0
2016,10,14,17,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,6,15,55.0,6.5,1.5,13.5,8.5,0.0,0.0
2016,10,15,6,30,110.0,13.0,1.8,14.0,17.0,11.1,0.0
2016,10,15,6,45,252.5,25.5,2.1,15.0,53.5,20.96,9.58
2016,10,15,7,0,395.0,38.0,2.4,16.0,90.0,31.1,21.04
2016,10,15,7,15,478.0,46.0,2.7,16.5,136.0,37.03,26.81
2016,10,15,7,30,561.0,54.0,3.0,17.0,182.0,42.94,32.28
2016,10,15,7,45,612.5,60.0,3.3,17.5,229.5,47.0,35.95
2016,10,15,8,0,664.0,66.0,3.6,18.0,277.0,51.04,39.46
2016,10,15,8,15,698.5,70.0,3.9,18.5,322.5,58.17,45.58
2016,10,15,8,30,733.0,74.0,4.2,19.0,368.0,60.72,47.61
2016,10,15,8,45,756.5,77.5,4.5,19.5,410.5,62.74,49.14
2016,10,15,9,0,780.0,81.0,4.8,20.0,453.0,64.75,50.64
2016,10,15,9,15,797.5,83.5,4.95,20.5,490.5,65.94,51.42
2016,10,15,9,30,815.0,86.0,5.1,21.0,528.0,67.13,52.21
2016,10,15,9,45,444.0,174.0,5.35,21.5,417.0,129.08,90.36
2016,10,15,10,0,73.0,262.0,5.6,22.0,306.0,195.9,150.0
2016,10,15,10,15,469.0,176.0,5.75,22.0,474.5,197.72,133.87
2016,10,15,10,30,865.0,90.0,5.9,22.0,643.0,263.92,172.73
2016,10,15,10,45,462.5,192.0,6.05,22.5,488.5,271.77,197.19
2016,10,15,11,0,60.0,294.0,6.2,23.0,334.0,249.32,192.09
2016,10,15,11,15,247.0,283.5,6.3,23.0,452.5,320.27,245.06
2016,10,15,11,30,434.0,273.0,6.4,23.0,571.0,414.39,317.76
2016,10,15,11,45,306.5,301.0,6.5,23.0,512.0,401.74,310.89
2016,10,15,12,0,179.0,329.0,6.6,23.0,453.0,374.98,291.56
2016,10,15,12,15,181.0,324.5,6.65,23.0,449.0,387.02,301.92
2016,10,15,12,30,183.0,320.0,6.7,23.0,445.0,398.48,311.72
2016,10,15,12,45,181.0,314.0,6.75,23.0,435.5,405.42,317.95
2016,10,15,13,0,179.0,308.0,6.8,23.0,426.0,411.43,323.44
2016,10,15,13,15,89.5,220.5,6.75,22.5,279.5,274.43,216.58
2016,10,15,13,30,0.0,133.0,6.7,22.0,133.0,112.19,85.71
2016,10,15,13,45,0.0,126.5,6.7,22.0,126.5,106.8,81.58
2016,10,15,14,0,0.0,120.0,6.7,22.0,120.0,101.36,77.34
2016,10,15,14,15,0.0,120.0,6.65,21.5,120.0,101.82,78.04
2016,10,15,14,30,0.0,120.0,6.6,21.0,120.0,102.47,78.91
2016,10,15,14,45,0.0,113.5,6.55,21.0,113.5,97.18,74.78
2016,10,15,15,0,0.0,107.0,6.5,21.0,107.0,91.97,70.69
2016,10,15,15,15,0.0,107.5,6.3,20.5,107.5,93.97,72.67
2016,10,15,15,30,0.0,108.0,6.1,20.0,108.0,96.96,75.45
2016,10,15,15,45,0.0,92.0,5.95,19.5,92.0,82.53,63.66
2016,10,15,16,0,0.0,76.0,5.8,19.0,76.0,67.88,51.49
2016,10,15,16,15,0.0,60.0,5.6,18.5,60.0,52.94,38.87
2016,10,15,16,30,0.0,44.0,5.4,18.0,44.0,37.57,25.73
2016,10,15,16,45,0.0,30.0,5.2,18.0,30.0,24.79,14.6
2016,10,15,17,0,0.0,16.0,5.0,18.0,16.0,13.18,3.62
2016,10,15,17,15,0.0,8.0,4.95,18.0,8.0,6.83,0.0
2016,10,15,17,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,2.0,3.35,17.0,2.0,0.0,0.0
2016,10,16,6,30,0.0,4.0,3.4,17.0,4.0,3.41,0.0
2016,10,16,6,45,0.0,12.5,3.5,17.0,12.5,10.28,1.44
2016,10,16,7,0,0.0,21.0,3.6,17.0,21.0,17.31,9.11
2016,10,16,7,15,0.0,32.0,3.6,17.0,32.0,26.42,17.46
2016,10,16,7,30,0.0,43.0,3.6,17.0,43.0,35.55,25.76
2016,10,16,7,45,0.0,54.5,3.6,17.5,54.5,45.12,34.29
2016,10,16,8,0,0.0,66.0,3.6,18.0,66.0,54.48,42.49
2016,10,16,8,15,0.0,77.5,3.65,18.0,77.5,63.65,50.49
2016,10,16,8,30,0.0,89.0,3.7,18.0,89.0,72.75,58.32
2016,10,16,8,45,0.0,77.5,3.8,18.5,77.5,64.31,50.72
2016,10,16,9,0,0.0,66.0,3.9,19.0,66.0,54.72,42.15
2016,10,16,9,15,0.0,63.0,4.0,19.0,63.0,52.23,39.89
2016,10,16,9,30,0.0,60.0,4.1,19.0,60.0,49.75,37.64
2016,10,16,9,45,0.0,67.0,4.25,19.5,67.0,55.61,40.51
2016,10,16,10,0,0.0,74.0,4.4,20.0,74.0,61.47,45.16
2016,10,16,10,15,0.0,113.0,4.55,20.0,113.0,93.16,70.98
2016,10,16,10,30,0.0,152.0,4.7,20.0,152.0,123.77,95.68
2016,10,16,10,45,0.0,107.0,4.9,20.5,107.0,88.73,67.02
2016,10,16,11,0,0.0,62.0,5.1,21.0,62.0,51.52,36.58
2016,10,16,11,15,2.0,125.5,5.2,21.0,127.0,104.7,79.7
2016,10,16,11,30,4.0,189.0,5.3,21.0,192.0,157.3,121.86
2016,10,16,11,45,2.0,142.5,5.4,21.0,144.0,119.25,91.33
2016,10,16,12,0,0.0,96.0,5.5,21.0,96.0,79.97,59.64
2016,10,16,12,15,0.0,98.5,5.5,21.0,98.5,82.06,61.37
2016,10,16,12,30,0.0,101.0,5.5,21.0,101.0,84.17,63.11
2016,10,16,12,45,0.0,118.5,5.55,21.0,118.5,99.02,75.19
2016,10,16,13,0,0.0,136.0,5.6,21.0,136.0,114.19,87.52
2016,10,16,13,15,0.0,81.5,5.75,21.0,81.5,67.78,49.94
2016,10,16,13,30,0.0,27.0,5.9,21.0,27.0,22.36,12.78
2016,10,16,13,45,0.0,31.0,6.05,21.0,31.0,25.67,15.55
2016,10,16,14,0,0.0,35.0,6.2,21.0,35.0,28.98,18.31
2016,10,16,14,15,0.0,27.5,6.3,20.5,27.5,22.74,13.24
2016,10,16,14,30,0.0,20.0,6.4,20.0,20.0,16.52,8.13
2016,10,16,14,45,0.0,32.5,6.5,20.0,32.5,26.86,16.8
2016,10,16,15,0,0.0,45.0,6.6,20.0,45.0,37.22,25.51
2016,10,16,15,15,0.0,28.5,6.35,19.5,28.5,23.52,14.14
2016,10,16,15,30,0.0,12.0,6.1,19.0,12.0,9.88,2.69
2016,10,16,15,45,0.0,10.0,5.9,19.0,10.0,8.22,1.3
2016,10,16,16,0,0.0,8.0,5.7,19.0,8.0,6.57,0.0
2016,10,16,16,15,0.0,6.5,5.35,18.5,6.5,5.34,0.0
2016,10,16,16,30,0.0,5.0,5.0,18.0,5.0,4.1,0.0
2016,10,16,16,45,0.0,3.0,4.7,17.5,3.0,2.46,0.0
2016,10,16,17,0,0.0,1.0,4.4,17.0,1.0,0.82,0.0
2016,10,16,17,15,0.0,0.5,4.3,16.5,0.5,0.43,0.0
2016,10,16,17,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,6,15,19.0,6.0,1.15,12.5,6.5,0.0,0.0
2016,10,17,6,30,38.0,12.0,1.2,13.0,13.0,10.24,0.0
2016,10,17,6,45,167.5,28.0,1.3,13.5,47.0,21.71,8.67
2016,10,17,7,0,297.0,44.0,1.4,14.0,81.0,33.94,23.52
2016,10,17,7,15,388.5,54.5,1.5,14.5,126.0,44.1,33.2
2016,10,17,7,30,480.0,65.0,1.6,15.0,171.0,51.76,40.33
2016,10,17,7,45,549.5,70.5,1.75,15.5,219.5,55.07,43.4
2016,10,17,8,0,619.0,76.0,1.9,16.0,268.0,58.5,46.4
2016,10,17,8,15,657.5,81.0,1.9,16.5,314.0,61.3,48.73
2016,10,17,8,30,696.0,86.0,1.9,17.0,360.0,64.1,50.99
2016,10,17,8,45,730.5,87.5,1.9,17.5,404.0,64.38,51.0
2016,10,17,9,0,765.0,89.0,1.9,18.0,448.0,70.75,56.29
2016,10,17,9,15,427.0,161.0,1.9,18.0,364.5,106.65,87.06
2016,10,17,9,30,89.0,233.0,1.9,18.0,281.0,163.72,135.2
2016,10,17,9,45,103.5,250.0,1.9,18.5,309.0,179.28,139.07
2016,10,17,10,0,118.0,267.0,1.9,19.0,337.0,195.79,148.97
2016,10,17,10,15,483.0,185.0,1.9,19.0,487.0,203.88,138.82
2016,10,17,10,30,848.0,103.0,1.9,19.0,637.0,260.62,170.74
2016,10,17,10,45,858.5,102.0,1.9,19.5,655.5,313.29,216.58
2016,10,17,11,0,869.0,101.0,1.9,20.0,674.0,369.17,265.15
2016,10,17,11,15,872.0,101.5,1.95,20.0,684.0,418.76,309.05
2016,10,17,11,30,875.0,102.0,2.0,20.0,694.0,467.01,351.04
2016,10,17,11,45,877.5,101.0,2.1,20.5,696.0,512.21,389.18
2016,10,17,12,0,880.0,100.0,2.2,21.0,698.0,555.56,424.89
2016,10,17,12,15,878.0,99.5,2.3,21.0,692.0,594.81,457.53
2016,10,17,12,30,876.0,99.0,2.4,21.0,686.0,631.51,487.64
2016,10,17,12,45,877.0,95.5,2.55,21.0,673.0,664.53,514.87
2016,10,17,13,0,878.0,92.0,2.7,21.0,660.0,694.76,539.75
2016,10,17,13,15,870.5,91.0,2.75,21.0,639.0,718.68,559.22
2016,10,17,13,30,863.0,90.0,2.8,21.0,618.0,739.25,575.01
2016,10,17,13,45,855.0,87.5,2.85,21.0,589.5,760.87,591.56
2016,10,17,14,0,847.0,85.0,2.9,21.0,561.0,773.06,601.49
2016,10,17,14,15,832.0,83.0,2.95,20.5,526.5,776.73,606.71
2016,10,17,14,30,817.0,81.0,3.0,20.0,492.0,776.7,609.46
2016,10,17,14,45,797.0,78.0,3.05,20.0,451.5,767.78,604.72
2016,10,17,15,0,777.0,75.0,3.1,20.0,411.0,755.3,597.42
2016,10,17,15,15,747.5,71.0,3.05,19.5,366.5,730.39,581.44
2016,10,17,15,30,718.0,67.0,3.0,19.0,322.0,702.33,562.7
2016,10,17,15,45,674.5,63.0,3.0,19.0,274.5,665.49,535.73
2016,10,17,16,0,631.0,59.0,3.0,19.0,227.0,622.05,502.46
2016,10,17,16,15,564.5,52.0,2.65,18.0,179.5,554.69,449.49
2016,10,17,16,30,498.0,45.0,2.3,17.0,132.0,487.12,393.48
2016,10,17,16,45,384.0,35.5,2.0,16.5,89.5,381.21,302.27
2016,10,17,17,0,270.0,26.0,1.7,16.0,47.0,271.26,163.16
2016,10,17,17,15,135.0,13.0,1.6,15.5,23.5,106.38,0.0
2016,10,17,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,6,15,45.0,5.5,1.15,10.5,6.5,0.0,0.0
2016,10,18,6,30,90.0,11.0,1.2,11.0,13.0,9.39,0.0
2016,10,18,6,45,237.0,24.0,1.3,12.0,48.0,19.85,6.52
2016,10,18,7,0,384.0,37.0,1.4,13.0,83.0,30.48,20.56
2016,10,18,7,15,473.0,45.5,1.7,13.5,129.0,36.86,26.92
2016,10,18,7,30,562.0,54.0,2.0,14.0,175.0,43.21,32.89
2016,10,18,7,45,620.0,59.0,2.35,14.5,223.5,46.53,35.97
2016,10,18,8,0,678.0,64.0,2.7,15.0,272.0,49.89,38.95
2016,10,18,8,15,714.0,68.0,2.85,15.5,318.5,56.99,45.12
2016,10,18,8,30,750.0,72.0,3.0,16.0,365.0,59.62,47.27
2016,10,18,8,45,780.5,74.0,3.2,16.5,408.5,60.67,47.97
2016,10,18,9,0,811.0,76.0,3.4,17.0,452.0,61.77,48.71
2016,10,18,9,15,828.5,78.0,3.45,17.5,490.0,62.74,49.32
2016,10,18,9,30,846.0,80.0,3.5,18.0,528.0,63.74,49.96
2016,10,18,9,45,614.0,156.0,3.55,18.5,491.5,121.89,83.99
2016,10,18,10,0,382.0,232.0,3.6,19.0,455.0,194.36,138.3
2016,10,18,10,15,638.0,158.5,3.6,19.0,549.5,208.96,136.74
2016,10,18,10,30,894.0,85.0,3.6,19.0,644.0,260.29,169.38
2016,10,18,10,45,899.0,86.0,3.6,19.5,662.0,314.12,217.1
2016,10,18,11,0,904.0,87.0,3.6,20.0,680.0,367.21,264.63
2016,10,18,11,15,907.5,87.5,3.55,20.0,690.0,418.36,310.59
2016,10,18,11,30,911.0,88.0,3.5,20.0,700.0,468.16,354.54
2016,10,18,11,45,914.0,87.0,3.5,20.5,702.5,514.84,394.39
2016,10,18,12,0,917.0,86.0,3.5,21.0,705.0,559.63,431.64
2016,10,18,12,15,915.5,85.5,3.5,21.0,699.0,600.28,465.65
2016,10,18,12,30,914.0,85.0,3.5,21.0,693.0,638.33,496.95
2016,10,18,12,45,910.5,84.0,3.5,21.0,679.5,671.85,524.29
2016,10,18,13,0,907.0,83.0,3.5,21.0,666.0,702.32,548.94
2016,10,18,13,15,900.0,82.0,3.5,21.0,644.5,727.18,569.03
2016,10,18,13,30,893.0,81.0,3.5,21.0,623.0,748.62,585.21
2016,10,18,13,45,886.0,78.5,3.55,21.0,594.5,764.93,598.04
2016,10,18,14,0,879.0,76.0,3.6,21.0,566.0,777.68,608.48
2016,10,18,14,15,864.5,74.0,3.55,21.0,531.0,781.55,612.22
2016,10,18,14,30,850.0,72.0,3.5,21.0,496.0,781.75,613.48
2016,10,18,14,45,827.0,70.5,3.5,21.0,454.5,780.01,613.67
2016,10,18,15,0,804.0,69.0,3.5,21.0,413.0,767.09,605.74
2016,10,18,15,15,775.5,65.5,3.35,20.5,368.0,743.7,590.47
2016,10,18,15,30,747.0,62.0,3.2,20.0,323.0,717.13,572.43
2016,10,18,15,45,700.5,58.5,3.1,20.0,275.0,673.02,539.63
2016,10,18,16,0,654.0,55.0,3.0,20.0,227.0,626.51,503.71
2016,10,18,16,15,588.0,48.5,2.6,19.0,179.0,566.32,456.09
2016,10,18,16,30,522.0,42.0,2.2,18.0,131.0,499.89,400.71
2016,10,18,16,45,404.5,33.0,1.85,17.0,87.5,392.21,308.04
2016,10,18,17,0,287.0,24.0,1.5,16.0,44.0,278.06,147.78
2016,10,18,17,15,143.5,12.0,1.5,15.5,22.0,111.02,0.0
2016,10,18,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,6,15,67.5,5.0,1.4,9.5,6.0,0.0,0.0
2016,10,19,6,30,135.0,10.0,1.5,10.0,12.0,8.54,0.0
2016,10,19,6,45,291.5,20.5,1.65,10.5,48.0,16.9,3.67
2016,10,19,7,0,448.0,31.0,1.8,11.0,84.0,25.54,16.37
2016,10,19,7,15,531.5,38.0,1.95,11.5,130.0,33.67,24.28
2016,10,19,7,30,615.0,45.0,2.1,12.0,176.0,39.51,29.84
2016,10,19,7,45,667.0,50.0,2.25,13.0,224.0,43.41,33.41
2016,10,19,8,0,719.0,55.0,2.4,14.0,272.0,47.31,36.81
2016,10,19,8,15,752.5,58.5,2.45,14.5,318.5,49.82,38.95
2016,10,19,8,30,786.0,62.0,2.5,15.0,365.0,52.32,41.01
2016,10,19,8,45,810.0,64.5,2.65,16.0,408.0,53.95,42.17
2016,10,19,9,0,834.0,67.0,2.8,17.0,451.0,62.7,49.54
2016,10,19,9,15,850.5,69.0,2.9,17.5,488.5,64.47,50.84
2016,10,19,9,30,867.0,71.0,3.0,18.0,526.0,66.17,52.09
2016,10,19,9,45,880.0,72.0,3.1,19.0,558.0,87.67,52.12
2016,10,19,10,0,893.0,73.0,3.2,20.0,590.0,143.0,77.08
2016,10,19,10,15,901.0,74.0,3.25,20.5,615.0,198.35,116.23
2016,10,19,10,30,909.0,75.0,3.3,21.0,640.0,253.7,162.07
2016,10,19,10,45,914.0,76.0,3.35,21.5,657.5,308.02,209.87
2016,10,19,11,0,919.0,77.0,3.4,22.0,675.0,361.58,257.55
2016,10,19,11,15,921.5,77.5,3.4,22.0,685.0,412.8,303.41
2016,10,19,11,30,924.0,78.0,3.4,22.0,695.0,462.53,347.21
2016,10,19,11,45,921.5,79.5,3.4,22.5,696.0,509.14,386.84
2016,10,19,12,0,919.0,81.0,3.4,23.0,697.0,553.46,423.53
2016,10,19,12,15,917.0,81.0,3.4,23.0,691.0,594.19,457.38
2016,10,19,12,30,915.0,81.0,3.4,23.0,685.0,632.29,488.51
2016,10,19,12,45,905.5,82.5,3.4,23.5,670.0,664.39,513.57
2016,10,19,13,0,896.0,84.0,3.4,24.0,655.0,693.16,535.65
2016,10,19,13,15,889.0,83.0,3.4,24.0,634.0,717.67,555.4
2016,10,19,13,30,882.0,82.0,3.4,24.0,613.0,738.81,571.29
2016,10,19,13,45,874.5,79.5,3.4,24.0,585.0,754.47,583.3
2016,10,19,14,0,867.0,77.0,3.4,24.0,557.0,766.61,592.95
2016,10,19,14,15,852.5,75.0,3.35,24.0,522.0,770.32,596.51
2016,10,19,14,30,838.0,73.0,3.3,24.0,487.0,777.95,603.04
2016,10,19,14,45,820.5,70.0,3.3,24.0,447.0,771.14,599.53
2016,10,19,15,0,803.0,67.0,3.3,24.0,407.0,760.79,593.54
2016,10,19,15,15,774.5,64.0,2.95,23.5,362.5,738.08,577.91
2016,10,19,15,30,746.0,61.0,2.6,23.0,318.0,712.23,559.5
2016,10,19,15,45,704.0,56.5,2.3,22.5,270.5,670.66,528.98
2016,10,19,16,0,662.0,52.0,2.0,22.0,223.0,626.75,495.39
2016,10,19,16,15,596.5,46.0,1.8,20.5,175.5,560.58,445.42
2016,10,19,16,30,531.0,40.0,1.6,19.0,128.0,502.18,397.95
2016,10,19,16,45,417.5,31.0,1.4,18.0,85.0,397.96,307.93
2016,10,19,17,0,304.0,22.0,1.2,17.0,42.0,284.75,123.52
2016,10,19,17,15,152.0,11.0,1.2,16.5,21.0,115.6,0.0
2016,10,19,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
