Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,45,220.5,16.0,1.2,12.5,41.0,12.91,0.35
2016,10,20,7,0,441.0,32.0,1.2,13.0,82.0,26.46,16.9
2016,10,20,7,15,528.5,39.5,1.35,13.5,129.0,32.23,22.78
2016,10,20,7,30,616.0,47.0,1.5,14.0,176.0,41.36,31.22
2016,10,20,7,45,670.5,52.0,1.65,14.5,225.0,45.21,34.79
2016,10,20,8,0,725.0,57.0,1.8,15.0,274.0,49.08,38.23
2016,10,20,8,15,760.0,61.0,1.75,16.0,321.0,51.95,40.6
2016,10,20,8,30,795.0,65.0,1.7,17.0,368.0,54.8,42.87
2016,10,20,8,45,820.5,67.5,1.7,18.0,412.0,56.39,43.97
2016,10,20,9,0,846.0,70.0,1.7,19.0,456.0,57.98,45.06
2016,10,20,9,15,863.5,72.0,1.8,19.5,494.5,66.69,52.36
2016,10,20,9,30,881.0,74.0,1.9,20.0,533.0,68.4,53.58
2016,10,20,9,45,896.0,74.5,2.05,21.0,566.0,87.96,52.82
2016,10,20,10,0,911.0,75.0,2.2,22.0,599.0,144.05,76.97
2016,10,20,10,15,919.5,76.0,2.25,22.5,624.5,200.49,116.02
2016,10,20,10,30,928.0,77.0,2.3,23.0,650.0,256.95,161.97
2016,10,20,10,45,933.0,78.0,2.35,23.5,667.5,312.3,209.91
2016,10,20,11,0,938.0,79.0,2.4,24.0,685.0,366.85,257.7
2016,10,20,11,15,941.0,79.5,2.45,24.5,695.0,419.21,303.25
2016,10,20,11,30,944.0,80.0,2.5,25.0,705.0,470.11,346.59
2016,10,20,11,45,944.0,80.0,2.65,25.5,707.0,517.47,386.38
2016,10,20,12,0,944.0,80.0,2.8,26.0,709.0,562.65,423.45
2016,10,20,12,15,942.5,80.0,2.85,26.0,703.0,604.64,457.79
2016,10,20,12,30,941.0,80.0,2.9,26.0,697.0,643.97,489.44
2016,10,20,12,45,933.0,81.0,3.0,26.5,682.0,677.41,515.41
2016,10,20,13,0,925.0,82.0,3.1,27.0,667.0,707.53,538.48
2016,10,20,13,15,918.0,81.0,3.05,27.0,645.0,732.84,558.25
2016,10,20,13,30,911.0,80.0,3.0,27.0,623.0,754.68,574.06
2016,10,20,13,45,901.5,78.0,3.0,27.0,594.0,770.02,585.6
2016,10,20,14,0,892.0,76.0,3.0,27.0,565.0,781.68,594.73
2016,10,20,14,15,877.5,74.0,2.9,26.5,529.5,785.78,599.37
2016,10,20,14,30,863.0,72.0,2.8,26.0,494.0,786.18,601.57
2016,10,20,14,45,843.0,69.5,2.7,26.0,453.0,785.7,602.04
2016,10,20,15,0,823.0,67.0,2.6,26.0,412.0,774.1,594.66
2016,10,20,15,15,794.0,63.5,2.25,25.5,366.5,750.44,578.18
2016,10,20,15,30,765.0,60.0,1.9,25.0,321.0,723.57,558.83
2016,10,20,15,45,723.0,56.0,1.55,24.5,272.5,682.65,528.45
2016,10,20,16,0,681.0,52.0,1.2,24.0,224.0,639.28,494.81
2016,10,20,16,15,613.5,45.5,1.15,23.0,175.5,570.89,444.27
2016,10,20,16,30,546.0,39.0,1.1,22.0,127.0,501.66,389.62
2016,10,20,16,45,428.0,30.0,1.1,21.0,83.5,403.07,304.7
2016,10,20,17,0,310.0,21.0,1.1,20.0,40.0,284.31,85.42
2016,10,20,17,15,155.0,10.5,1.1,19.5,20.0,116.72,0.0
2016,10,20,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,45,210.0,15.5,0.6,14.5,38.5,12.51,0.0
2016,10,21,7,0,420.0,31.0,0.6,15.0,77.0,25.59,15.9
2016,10,21,7,15,508.0,38.5,0.65,15.5,123.0,31.36,21.81
2016,10,21,7,30,596.0,46.0,0.7,16.0,169.0,40.43,30.13
2016,10,21,7,45,651.5,51.0,0.8,16.5,217.0,44.28,33.69
2016,10,21,8,0,707.0,56.0,0.9,17.0,265.0,48.16,37.12
2016,10,21,8,15,741.5,60.0,0.85,18.0,311.0,51.03,39.47
2016,10,21,8,30,776.0,64.0,0.8,19.0,357.0,53.88,41.73
2016,10,21,8,45,801.5,66.0,0.75,20.0,400.0,55.09,42.5
2016,10,21,9,0,827.0,68.0,0.7,21.0,443.0,56.33,43.28
2016,10,21,9,15,844.0,70.5,0.8,22.0,480.5,65.38,50.7
2016,10,21,9,30,861.0,73.0,0.9,23.0,518.0,67.42,52.08
2016,10,21,9,45,871.0,75.0,1.05,24.0,549.0,85.41,51.63
2016,10,21,10,0,881.0,77.0,1.2,25.0,580.0,140.58,74.71
2016,10,21,10,15,889.5,78.5,1.2,25.0,605.0,195.65,112.02
2016,10,21,10,30,898.0,80.0,1.2,25.0,630.0,250.79,156.2
2016,10,21,10,45,902.0,81.0,1.3,25.5,647.0,304.24,201.74
2016,10,21,11,0,906.0,82.0,1.4,26.0,664.0,356.82,247.14
2016,10,21,11,15,908.5,82.5,1.5,26.0,673.5,407.35,291.08
2016,10,21,11,30,911.0,83.0,1.6,26.0,683.0,456.42,333.09
2016,10,21,11,45,909.0,84.5,1.7,26.5,684.0,502.64,371.33
2016,10,21,12,0,907.0,86.0,1.8,27.0,685.0,546.65,406.85
2016,10,21,12,15,905.0,85.5,1.9,27.0,679.0,586.42,439.24
2016,10,21,12,30,903.0,85.0,2.0,27.0,673.0,623.56,469.1
2016,10,21,12,45,894.0,86.0,2.1,27.0,658.0,655.05,494.38
2016,10,21,13,0,885.0,87.0,2.2,27.0,643.0,683.28,516.97
2016,10,21,13,15,877.5,86.0,2.25,27.0,621.5,707.12,535.97
2016,10,21,13,30,870.0,85.0,2.3,27.0,600.0,727.61,551.68
2016,10,21,13,45,782.5,102.5,2.35,27.0,549.0,711.95,541.75
2016,10,21,14,0,695.0,120.0,2.4,27.0,498.0,687.89,526.05
2016,10,21,14,15,683.5,113.5,2.45,26.5,465.0,687.83,528.69
2016,10,21,14,30,672.0,107.0,2.5,26.0,432.0,684.46,528.76
2016,10,21,14,45,597.5,113.5,2.55,26.0,384.5,642.27,499.79
2016,10,21,15,0,523.0,120.0,2.6,26.0,337.0,588.53,461.69
2016,10,21,15,15,498.0,111.0,2.45,25.0,299.0,562.79,445.14
2016,10,21,15,30,473.0,102.0,2.3,24.0,261.0,534.95,426.16
2016,10,21,15,45,546.5,78.5,2.2,23.5,235.0,572.38,455.13
2016,10,21,16,0,620.0,55.0,2.1,23.0,209.0,598.56,473.58
2016,10,21,16,15,550.0,48.0,1.9,22.0,162.5,529.65,419.66
2016,10,21,16,30,480.0,41.0,1.7,21.0,116.0,460.8,363.09
2016,10,21,16,45,359.0,30.5,1.5,20.0,75.0,351.12,266.49
2016,10,21,17,0,238.0,20.0,1.3,19.0,34.0,228.06,28.51
2016,10,21,17,15,119.0,10.0,1.3,18.5,17.0,90.86,0.0
2016,10,21,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,6,45,187.5,16.5,1.2,12.5,36.5,13.38,0.0
2016,10,22,7,0,375.0,33.0,1.3,13.0,73.0,27.3,17.31
2016,10,22,7,15,469.0,41.5,1.4,13.5,118.5,33.8,24.06
2016,10,22,7,30,563.0,50.0,1.5,14.0,164.0,40.28,30.2
2016,10,22,7,45,626.0,55.0,1.6,14.5,212.5,43.73,33.45
2016,10,22,8,0,689.0,60.0,1.7,15.0,261.0,51.43,40.32
2016,10,22,8,15,713.0,61.0,1.65,15.5,299.5,51.62,40.4
2016,10,22,8,30,737.0,62.0,1.6,16.0,338.0,51.96,40.56
2016,10,22,8,45,778.5,68.0,1.6,16.5,390.0,56.39,44.28
2016,10,22,9,0,820.0,74.0,1.6,17.0,442.0,60.74,47.88
2016,10,22,9,15,838.5,76.5,1.55,17.5,480.0,62.15,48.87
2016,10,22,9,30,857.0,79.0,1.5,18.0,518.0,63.56,49.87
2016,10,22,9,45,856.5,85.5,1.5,18.5,547.5,82.11,51.69
2016,10,22,10,0,856.0,92.0,1.5,19.0,577.0,139.69,77.31
2016,10,22,10,15,866.0,93.5,1.5,19.5,602.5,194.65,114.93
2016,10,22,10,30,876.0,95.0,1.5,20.0,628.0,249.95,159.65
2016,10,22,10,45,811.0,115.5,1.5,20.5,620.0,301.23,206.48
2016,10,22,11,0,746.0,136.0,1.5,21.0,612.0,341.13,244.1
2016,10,22,11,15,820.5,117.0,1.55,21.0,647.5,399.4,292.29
2016,10,22,11,30,895.0,98.0,1.6,21.0,683.0,460.05,342.18
2016,10,22,11,45,735.5,151.5,1.65,21.5,633.0,477.23,360.15
2016,10,22,12,0,576.0,205.0,1.7,22.0,583.0,478.5,364.23
2016,10,22,12,15,617.0,188.5,1.75,22.0,590.0,521.7,398.97
2016,10,22,12,30,658.0,172.0,1.8,22.0,597.0,562.34,431.33
2016,10,22,12,45,766.0,135.5,1.85,22.5,620.0,625.7,479.55
2016,10,22,13,0,874.0,99.0,1.9,23.0,643.0,689.77,527.63
2016,10,22,13,15,865.5,97.5,1.95,22.5,621.0,713.14,547.21
2016,10,22,13,30,857.0,96.0,2.0,22.0,599.0,733.02,564.51
2016,10,22,13,45,785.0,104.5,2.1,22.0,548.0,713.23,551.89
2016,10,22,14,0,713.0,113.0,2.2,22.0,497.0,691.3,538.0
2016,10,22,14,15,716.5,103.0,2.2,21.5,467.5,698.9,545.81
2016,10,22,14,30,720.0,93.0,2.2,21.0,438.0,703.24,551.15
2016,10,22,14,45,678.5,93.0,2.25,21.0,396.0,680.82,536.38
2016,10,22,15,0,637.0,93.0,2.3,21.0,354.0,654.99,519.07
2016,10,22,15,15,587.0,93.5,2.25,20.0,313.0,619.69,495.72
2016,10,22,15,30,537.0,94.0,2.2,19.0,272.0,581.11,469.12
2016,10,22,15,45,497.0,84.0,2.2,18.5,229.0,536.59,436.13
2016,10,22,16,0,457.0,74.0,2.2,18.0,186.0,486.25,397.03
2016,10,22,16,15,397.0,62.0,2.0,17.0,143.5,422.59,345.4
2016,10,22,16,30,337.0,50.0,1.8,16.0,101.0,359.78,291.29
2016,10,22,16,45,234.5,35.5,1.6,15.5,64.5,263.81,201.8
2016,10,22,17,0,132.0,21.0,1.4,15.0,28.0,150.4,0.0
2016,10,22,17,15,66.0,10.5,1.3,14.5,14.0,54.41,0.0
2016,10,22,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,23,6,45,182.0,16.0,1.1,11.5,35.0,12.99,0.0
2016,10,23,7,0,364.0,32.0,1.1,12.0,70.0,26.48,16.51
2016,10,23,7,15,458.0,41.0,1.3,12.5,115.0,33.41,23.78
2016,10,23,7,30,552.0,50.0,1.5,13.0,160.0,40.3,30.32
2016,10,23,7,45,611.5,56.0,1.7,14.0,207.5,44.5,34.19
2016,10,23,8,0,671.0,62.0,1.9,15.0,255.0,48.71,37.89
2016,10,23,8,15,709.0,66.0,1.95,15.5,301.0,55.75,44.06
2016,10,23,8,30,747.0,70.0,2.0,16.0,347.0,58.45,46.29
2016,10,23,8,45,774.0,73.5,2.1,17.0,390.0,60.65,47.92
2016,10,23,9,0,801.0,77.0,2.2,18.0,433.0,62.84,49.51
2016,10,23,9,15,819.5,79.5,2.3,18.5,470.5,64.16,50.43
2016,10,23,9,30,838.0,82.0,2.4,19.0,508.0,65.51,51.37
2016,10,23,9,45,857.0,82.0,2.55,20.0,541.0,77.69,49.17
2016,10,23,10,0,876.0,82.0,2.7,21.0,574.0,139.44,76.43
2016,10,23,10,15,885.0,83.5,2.8,21.5,599.0,194.28,113.41
2016,10,23,10,30,894.0,85.0,2.9,22.0,624.0,249.24,157.81
2016,10,23,10,45,899.0,86.0,3.0,22.5,641.5,302.72,204.26
2016,10,23,11,0,904.0,87.0,3.1,23.0,659.0,355.42,250.87
2016,10,23,11,15,821.5,115.0,3.15,23.0,641.0,395.86,289.83
2016,10,23,11,30,739.0,143.0,3.2,23.0,623.0,428.59,321.13
2016,10,23,11,45,822.0,116.5,3.3,23.5,651.5,485.71,367.49
2016,10,23,12,0,905.0,90.0,3.4,24.0,680.0,543.95,414.32
2016,10,23,12,15,902.0,89.5,3.45,24.0,673.0,583.08,447.08
2016,10,23,12,30,899.0,89.0,3.5,24.0,666.0,619.52,477.2
2016,10,23,12,45,887.5,90.5,3.55,24.5,650.0,649.84,501.24
2016,10,23,13,0,876.0,92.0,3.6,25.0,634.0,676.77,522.26
2016,10,23,13,15,867.0,91.0,3.6,24.5,611.5,704.34,545.22
2016,10,23,13,30,858.0,90.0,3.6,24.0,589.0,724.27,562.49
2016,10,23,13,45,846.0,88.0,3.65,24.0,560.0,737.35,572.93
2016,10,23,14,0,834.0,86.0,3.7,24.0,531.0,746.77,580.91
2016,10,23,14,15,816.5,83.5,3.7,23.5,496.0,747.73,583.88
2016,10,23,14,30,799.0,81.0,3.7,23.0,461.0,744.98,584.29
2016,10,23,14,45,779.5,73.0,3.75,23.0,417.0,730.38,575.17
2016,10,23,15,0,760.0,65.0,3.8,23.0,373.0,712.04,563.23
2016,10,23,15,15,722.0,66.5,3.75,22.5,332.0,687.61,547.18
2016,10,23,15,30,684.0,68.0,3.7,22.0,291.0,665.4,532.2
2016,10,23,15,45,630.0,63.0,3.65,21.5,243.5,615.33,495.15
2016,10,23,16,0,576.0,58.0,3.6,21.0,196.0,563.5,455.06
2016,10,23,16,15,501.0,50.5,3.35,20.0,150.5,491.03,396.96
2016,10,23,16,30,426.0,43.0,3.1,19.0,105.0,418.57,335.46
2016,10,23,16,45,213.0,35.0,2.9,18.0,66.0,247.37,185.26
2016,10,23,17,0,0.0,27.0,2.7,17.0,27.0,38.5,0.0
2016,10,23,17,15,0.0,13.5,2.7,16.5,13.5,11.52,0.0
2016,10,23,17,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,14.5,2.75,13.5,14.5,11.97,0.0
2016,10,24,7,0,0.0,29.0,3.0,14.0,29.0,23.62,13.73
2016,10,24,7,15,1.5,48.0,3.25,14.0,48.5,38.29,27.78
2016,10,24,7,30,3.0,67.0,3.5,14.0,68.0,52.79,41.15
2016,10,24,7,45,9.5,85.5,3.8,14.5,88.5,66.85,53.88
2016,10,24,8,0,16.0,104.0,4.1,15.0,109.0,80.79,66.27
2016,10,24,8,15,21.5,121.5,4.25,15.5,129.0,93.94,77.74
2016,10,24,8,30,27.0,139.0,4.4,16.0,149.0,103.15,85.56
2016,10,24,8,45,61.0,163.0,4.6,16.5,189.0,119.07,99.09
2016,10,24,9,0,95.0,187.0,4.8,17.0,229.0,134.58,112.08
2016,10,24,9,15,113.0,205.0,4.75,17.0,259.5,140.62,116.99
2016,10,24,9,30,131.0,223.0,4.7,17.0,290.0,151.15,125.74
2016,10,24,9,45,65.5,175.5,4.7,17.5,209.0,131.98,103.4
2016,10,24,10,0,0.0,128.0,4.7,18.0,128.0,103.97,80.71
2016,10,24,10,15,33.0,195.0,4.65,18.0,215.0,153.54,119.61
2016,10,24,10,30,66.0,262.0,4.6,18.0,302.0,209.7,163.36
2016,10,24,10,45,47.0,253.5,4.6,18.5,282.5,207.43,162.06
2016,10,24,11,0,28.0,245.0,4.6,19.0,263.0,202.03,158.2
2016,10,24,11,15,20.0,232.0,4.55,19.0,244.5,195.16,153.0
2016,10,24,11,30,12.0,219.0,4.5,19.0,226.0,184.21,144.42
2016,10,24,11,45,10.5,214.5,4.45,19.5,221.0,181.76,142.25
2016,10,24,12,0,9.0,210.0,4.4,20.0,216.0,178.98,139.82
2016,10,24,12,15,19.5,231.0,4.4,20.0,243.5,203.92,159.87
2016,10,24,12,30,30.0,252.0,4.4,20.0,271.0,237.11,186.44
2016,10,24,12,45,31.5,249.0,4.45,20.5,269.0,240.02,188.64
2016,10,24,13,0,33.0,246.0,4.5,21.0,267.0,242.99,190.97
2016,10,24,13,15,16.5,185.0,4.55,21.0,195.5,169.57,132.64
2016,10,24,13,30,0.0,124.0,4.6,21.0,124.0,104.48,80.03
2016,10,24,13,45,95.5,180.0,4.65,21.0,230.5,249.1,199.23
2016,10,24,14,0,191.0,236.0,4.7,21.0,337.0,387.93,310.86
2016,10,24,14,15,95.5,193.5,4.65,20.5,244.0,261.43,209.94
2016,10,24,14,30,0.0,151.0,4.6,20.0,151.0,133.82,104.95
2016,10,24,14,45,0.0,129.5,4.6,20.0,129.5,114.22,89.26
2016,10,24,15,0,0.0,108.0,4.6,20.0,108.0,94.33,73.07
2016,10,24,15,15,0.0,95.0,4.4,19.5,95.0,82.89,63.86
2016,10,24,15,30,0.0,82.0,4.2,19.0,82.0,71.36,54.43
2016,10,24,15,45,0.0,68.5,4.05,18.5,68.5,59.16,44.29
2016,10,24,16,0,0.0,55.0,3.9,18.0,55.0,46.8,33.83
2016,10,24,16,15,0.0,41.5,3.65,17.5,41.5,34.33,23.14
2016,10,24,16,30,0.0,28.0,3.4,17.0,28.0,23.12,13.42
2016,10,24,16,45,0.0,17.5,3.15,16.5,17.5,14.42,5.27
2016,10,24,17,0,0.0,7.0,2.9,16.0,7.0,5.75,0.0
2016,10,24,17,15,0.0,3.5,2.9,15.5,3.5,2.99,0.0
2016,10,24,17,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,14.5,2.3,14.5,14.5,11.97,0.0
2016,10,25,7,0,0.0,29.0,2.5,15.0,29.0,23.54,13.36
2016,10,25,7,15,7.5,48.0,2.7,15.5,49.5,38.21,27.47
2016,10,25,7,30,15.0,67.0,2.9,16.0,70.0,52.73,40.71
2016,10,25,7,45,23.0,86.0,3.1,16.5,92.0,65.71,52.42
2016,10,25,8,0,31.0,105.0,3.3,17.0,114.0,79.25,64.39
2016,10,25,8,15,36.0,123.0,3.45,17.5,135.0,91.91,75.35
2016,10,25,8,30,41.0,141.0,3.6,18.0,156.0,104.31,85.88
2016,10,25,8,45,27.5,149.5,3.75,18.5,160.0,110.69,91.06
2016,10,25,9,0,14.0,158.0,3.9,19.0,164.0,121.84,100.25
2016,10,25,9,15,94.5,189.0,3.95,19.5,236.0,137.05,112.77
2016,10,25,9,30,175.0,220.0,4.0,20.0,308.0,150.12,123.35
2016,10,25,9,45,87.5,141.0,4.1,20.5,185.0,104.66,79.89
2016,10,25,10,0,0.0,62.0,4.2,21.0,62.0,51.43,36.83
2016,10,25,10,15,8.0,138.5,4.15,21.0,143.5,113.54,87.1
2016,10,25,10,30,16.0,215.0,4.1,21.0,225.0,172.98,134.33
2016,10,25,10,45,191.5,237.0,4.1,21.0,356.5,229.48,172.82
2016,10,25,11,0,367.0,259.0,4.1,21.0,488.0,312.0,233.83
2016,10,25,11,15,363.0,264.5,4.05,21.0,494.0,340.4,258.45
2016,10,25,11,30,359.0,270.0,4.0,21.0,500.0,367.94,282.21
2016,10,25,11,45,279.5,285.5,4.0,21.5,465.0,368.65,284.89
2016,10,25,12,0,200.0,301.0,4.0,22.0,430.0,357.28,277.22
2016,10,25,12,15,100.5,237.5,3.95,22.0,302.5,263.95,205.88
2016,10,25,12,30,1.0,174.0,3.9,22.0,175.0,146.59,112.93
2016,10,25,12,45,99.5,227.5,3.85,22.5,288.5,270.9,212.52
2016,10,25,13,0,198.0,281.0,3.8,23.0,402.0,393.73,308.2
2016,10,25,13,15,238.0,265.0,3.7,23.0,405.5,417.45,327.44
2016,10,25,13,30,278.0,249.0,3.6,23.0,409.0,454.81,357.28
2016,10,25,13,45,546.5,163.5,3.55,23.0,457.0,589.14,464.29
2016,10,25,14,0,815.0,78.0,3.5,23.0,505.0,717.33,562.35
2016,10,25,14,15,569.5,130.5,3.4,22.5,419.5,609.09,482.02
2016,10,25,14,30,324.0,183.0,3.3,22.0,334.0,464.66,370.97
2016,10,25,14,45,481.5,135.5,3.25,22.0,337.5,559.27,448.06
2016,10,25,15,0,639.0,88.0,3.2,22.0,341.0,643.39,513.55
2016,10,25,15,15,612.0,81.5,3.0,21.5,300.5,618.48,495.45
2016,10,25,15,30,585.0,75.0,2.8,21.0,260.0,590.93,475.41
2016,10,25,15,45,543.5,67.0,2.6,21.0,217.5,547.78,441.65
2016,10,25,16,0,502.0,59.0,2.4,21.0,175.0,502.91,405.22
2016,10,25,16,15,437.0,49.5,2.1,20.0,133.0,437.1,351.76
2016,10,25,16,30,372.0,40.0,1.8,19.0,91.0,371.57,295.25
2016,10,25,16,45,186.0,31.0,1.5,18.5,56.5,220.83,156.76
2016,10,25,17,0,0.0,22.0,1.2,18.0,22.0,18.78,0.0
2016,10,25,17,15,0.0,11.0,1.2,17.5,11.0,9.39,0.0
2016,10,25,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,6,45,194.5,13.5,1.25,13.5,31.5,10.98,0.0
2016,10,26,7,0,389.0,27.0,1.3,14.0,63.0,22.37,12.21
2016,10,26,7,15,485.0,34.5,1.5,14.5,107.0,28.23,18.91
2016,10,26,7,30,581.0,42.0,1.7,15.0,151.0,37.12,27.16
2016,10,26,7,45,639.5,47.0,1.9,16.0,198.0,41.07,30.82
2016,10,26,8,0,698.0,52.0,2.1,17.0,245.0,45.06,34.34
2016,10,26,8,15,734.5,55.5,2.2,17.5,290.0,47.63,36.56
2016,10,26,8,30,771.0,59.0,2.3,18.0,335.0,50.22,38.71
2016,10,26,8,45,796.5,61.5,2.4,19.0,377.5,51.91,39.95
2016,10,26,9,0,822.0,64.0,2.5,20.0,420.0,53.62,41.17
2016,10,26,9,15,840.0,66.0,2.6,20.5,457.0,62.11,48.3
2016,10,26,9,30,858.0,68.0,2.7,21.0,494.0,63.9,49.61
2016,10,26,9,45,870.5,69.5,2.8,22.0,525.0,71.34,55.64
2016,10,26,10,0,883.0,71.0,2.9,23.0,556.0,125.78,66.36
2016,10,26,10,15,892.0,72.5,2.95,23.0,581.0,180.47,101.89
2016,10,26,10,30,901.0,74.0,3.0,23.0,606.0,235.28,145.68
2016,10,26,10,45,904.0,76.0,3.15,23.5,623.0,288.92,192.07
2016,10,26,11,0,907.0,78.0,3.3,24.0,640.0,341.61,238.7
2016,10,26,11,15,911.5,78.5,3.35,24.0,650.5,392.43,284.02
2016,10,26,11,30,916.0,79.0,3.4,24.0,661.0,441.98,327.65
2016,10,26,11,45,914.0,80.5,3.5,24.5,662.5,488.04,367.12
2016,10,26,12,0,912.0,82.0,3.6,25.0,664.0,531.88,403.83
2016,10,26,12,15,911.0,82.0,3.65,25.0,658.5,572.46,437.86
2016,10,26,12,30,910.0,82.0,3.7,25.0,653.0,610.52,469.3
2016,10,26,12,45,903.0,82.5,3.8,25.5,639.0,642.76,495.03
2016,10,26,13,0,896.0,83.0,3.9,26.0,625.0,671.84,517.92
2016,10,26,13,15,889.0,82.0,3.9,25.5,603.5,696.1,538.75
2016,10,26,13,30,882.0,81.0,3.9,25.0,582.0,717.01,556.77
2016,10,26,13,45,870.5,79.5,3.95,25.0,553.5,730.72,567.65
2016,10,26,14,0,859.0,78.0,4.0,25.0,525.0,747.26,580.77
2016,10,26,14,15,843.0,76.0,3.95,24.5,490.0,750.27,584.98
2016,10,26,14,30,827.0,74.0,3.9,24.0,455.0,749.58,586.67
2016,10,26,14,45,805.5,71.0,3.85,24.0,415.0,739.75,580.62
2016,10,26,15,0,784.0,68.0,3.8,24.0,375.0,726.39,571.92
2016,10,26,15,15,751.5,64.5,3.6,23.0,330.0,700.36,555.21
2016,10,26,15,30,719.0,61.0,3.4,22.0,285.0,671.22,535.47
2016,10,26,15,45,671.5,56.0,3.25,21.5,238.5,625.7,501.39
2016,10,26,16,0,624.0,51.0,3.1,21.0,192.0,584.86,469.1
2016,10,26,16,15,545.5,44.0,2.7,20.0,145.5,510.84,409.08
2016,10,26,16,30,467.0,37.0,2.3,19.0,99.0,437.24,345.28
2016,10,26,16,45,328.5,26.0,1.9,18.0,60.5,316.09,219.07
2016,10,26,17,0,190.0,15.0,1.5,17.0,22.0,145.37,0.0
2016,10,26,17,15,95.0,7.5,1.4,16.5,11.0,0.0,0.0
2016,10,26,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,2.5,2.0,14.5,2.5,2.13,0.0
2016,10,27,7,0,0.0,5.0,2.2,15.0,5.0,4.1,0.0
2016,10,27,7,15,0.0,9.5,2.4,15.5,9.5,7.8,1.09
2016,10,27,7,30,0.0,14.0,2.6,16.0,14.0,11.51,4.49
2016,10,27,7,45,0.0,18.0,2.8,16.5,18.0,14.81,7.5
2016,10,27,8,0,0.0,22.0,3.0,17.0,22.0,18.12,10.46
2016,10,27,8,15,0.0,26.5,3.0,17.5,26.5,21.84,13.76
2016,10,27,8,30,0.0,31.0,3.0,18.0,31.0,25.58,17.01
2016,10,27,8,45,9.0,94.5,3.0,19.0,98.5,76.84,61.69
2016,10,27,9,0,18.0,158.0,3.0,20.0,166.0,121.58,99.67
2016,10,27,9,15,9.0,126.5,3.0,20.0,130.5,101.07,81.87
2016,10,27,9,30,0.0,95.0,3.0,20.0,95.0,78.24,62.14
2016,10,27,9,45,27.5,162.5,3.05,20.5,177.5,122.16,99.3
2016,10,27,10,0,55.0,230.0,3.1,21.0,260.0,170.41,131.38
2016,10,27,10,15,39.0,226.0,3.05,21.0,248.0,173.67,133.85
2016,10,27,10,30,23.0,222.0,3.0,21.0,236.0,178.93,138.56
2016,10,27,10,45,11.5,183.0,2.95,21.5,190.0,150.41,116.0
2016,10,27,11,0,0.0,144.0,2.9,22.0,144.0,118.21,90.41
2016,10,27,11,15,0.0,87.5,3.05,21.5,87.5,72.79,53.91
2016,10,27,11,30,0.0,31.0,3.2,21.0,31.0,25.69,15.51
2016,10,27,11,45,0.0,31.0,3.35,21.0,31.0,25.69,15.52
2016,10,27,12,0,0.0,31.0,3.5,21.0,31.0,25.69,15.52
2016,10,27,12,15,0.0,66.0,3.55,20.5,66.0,54.83,39.5
2016,10,27,12,30,0.0,101.0,3.6,20.0,101.0,84.13,63.56
2016,10,27,12,45,0.5,138.0,3.7,19.5,138.5,116.03,89.7
2016,10,27,13,0,1.0,175.0,3.8,19.0,176.0,149.17,116.83
2016,10,27,13,15,0.5,161.5,3.7,19.0,162.0,137.72,107.64
2016,10,27,13,30,0.0,148.0,3.6,19.0,148.0,126.04,98.31
2016,10,27,13,45,0.0,129.5,3.55,19.0,129.5,109.97,85.37
2016,10,27,14,0,0.0,111.0,3.5,19.0,111.0,93.72,72.21
2016,10,27,14,15,3.5,134.0,3.35,19.0,136.0,118.55,92.92
2016,10,27,14,30,7.0,157.0,3.2,19.0,161.0,146.03,115.71
2016,10,27,14,45,3.5,99.5,3.1,19.5,101.5,87.71,67.68
2016,10,27,15,0,0.0,42.0,3.0,20.0,42.0,34.71,23.51
2016,10,27,15,15,0.0,37.0,2.75,19.5,37.0,30.55,20.13
2016,10,27,15,30,0.0,32.0,2.5,19.0,32.0,26.4,16.69
2016,10,27,15,45,0.0,26.0,2.25,19.0,26.0,21.42,12.47
2016,10,27,16,0,0.0,20.0,2.0,19.0,20.0,16.46,8.21
2016,10,27,16,15,0.0,15.0,1.7,18.5,15.0,12.33,4.65
2016,10,27,16,30,0.0,10.0,1.4,18.0,10.0,8.21,1.05
2016,10,27,16,45,0.0,6.0,1.1,18.0,6.0,4.92,0.0
2016,10,27,17,0,0.0,2.0,0.8,18.0,2.0,1.71,0.0
2016,10,27,17,15,0.0,1.0,0.8,17.5,1.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,45,11.0,14.5,0.6,15.5,15.5,12.38,0.0
2016,10,28,7,0,22.0,29.0,0.6,16.0,31.0,23.28,11.98
2016,10,28,7,15,50.0,48.0,0.7,16.0,56.0,37.12,26.3
2016,10,28,7,30,78.0,67.0,0.8,16.0,81.0,50.97,39.08
2016,10,28,7,45,95.5,86.5,0.9,16.5,109.0,64.77,51.51
2016,10,28,8,0,113.0,106.0,1.0,17.0,137.0,78.24,63.42
2016,10,28,8,15,124.5,125.0,1.1,17.0,164.5,91.04,74.64
2016,10,28,8,30,136.0,144.0,1.2,17.0,192.0,103.49,85.38
2016,10,28,8,45,104.5,160.5,1.35,17.0,200.0,113.72,94.07
2016,10,28,9,0,73.0,177.0,1.5,17.0,208.0,127.99,106.14
2016,10,28,9,15,149.5,193.5,1.6,17.0,264.0,134.49,111.45
2016,10,28,9,30,226.0,210.0,1.7,17.0,320.0,145.24,120.37
2016,10,28,9,45,129.5,212.5,1.8,17.5,276.5,146.3,120.79
2016,10,28,10,0,33.0,215.0,1.9,18.0,233.0,159.53,124.64
2016,10,28,10,15,32.0,222.5,1.95,18.0,241.0,170.22,132.74
2016,10,28,10,30,31.0,230.0,2.0,18.0,249.0,180.74,141.04
2016,10,28,10,45,19.0,213.5,2.05,18.5,225.5,174.86,136.54
2016,10,28,11,0,7.0,197.0,2.1,19.0,202.0,161.43,125.95
2016,10,28,11,15,33.5,235.5,2.2,19.5,256.5,201.1,156.72
2016,10,28,11,30,60.0,274.0,2.3,20.0,311.0,246.39,191.78
2016,10,28,11,45,39.0,252.5,2.45,20.5,277.0,226.85,176.63
2016,10,28,12,0,18.0,231.0,2.6,21.0,243.0,200.6,156.04
2016,10,28,12,15,20.5,233.0,2.7,21.0,246.5,205.96,160.52
2016,10,28,12,30,23.0,235.0,2.8,21.0,250.0,211.6,165.2
2016,10,28,12,45,24.0,232.0,2.95,21.0,247.5,212.22,165.98
2016,10,28,13,0,25.0,229.0,3.1,21.0,245.0,212.9,166.85
2016,10,28,13,15,21.5,217.5,3.15,21.0,231.0,202.79,159.08
2016,10,28,13,30,18.0,206.0,3.2,21.0,217.0,192.24,150.94
2016,10,28,13,45,17.0,196.5,3.3,21.0,206.0,185.03,145.53
2016,10,28,14,0,16.0,187.0,3.4,21.0,195.0,177.73,140.0
2016,10,28,14,15,90.5,191.0,3.4,20.5,232.5,254.87,204.63
2016,10,28,14,30,165.0,195.0,3.4,20.0,270.0,338.56,273.68
2016,10,28,14,45,179.5,176.0,3.45,20.0,250.5,335.24,272.12
2016,10,28,15,0,194.0,157.0,3.5,20.0,231.0,330.86,269.93
2016,10,28,15,15,428.5,110.0,3.3,19.5,248.0,494.94,405.24
2016,10,28,15,30,663.0,63.0,3.1,19.0,265.0,629.78,510.48
2016,10,28,15,45,618.0,57.0,2.95,19.0,220.5,586.42,475.23
2016,10,28,16,0,573.0,51.0,2.8,19.0,176.0,541.35,438.08
2016,10,28,16,15,491.5,43.5,2.4,18.0,132.0,465.67,375.74
2016,10,28,16,30,410.0,36.0,2.0,17.0,88.0,390.69,309.42
2016,10,28,16,45,205.0,26.5,1.65,16.5,52.5,219.92,138.02
2016,10,28,17,0,0.0,17.0,1.3,16.0,17.0,14.51,0.0
2016,10,28,17,15,0.0,8.5,1.25,15.5,8.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,6,45,127.0,14.5,1.8,14.5,25.0,12.38,0.0
2016,10,29,7,0,254.0,29.0,2.0,15.0,50.0,24.12,12.02
2016,10,29,7,15,358.5,39.5,2.2,15.5,91.0,32.32,22.11
2016,10,29,7,30,463.0,50.0,2.4,16.0,132.0,40.44,29.81
2016,10,29,7,45,532.0,56.5,2.65,16.5,177.0,44.94,34.08
2016,10,29,8,0,601.0,63.0,2.9,17.0,222.0,49.48,38.19
2016,10,29,8,15,312.0,96.5,3.05,17.0,180.0,69.32,55.73
2016,10,29,8,30,23.0,130.0,3.2,17.0,138.0,100.29,82.78
2016,10,29,8,45,11.5,132.0,3.35,17.5,136.0,102.89,84.71
2016,10,29,9,0,0.0,134.0,3.5,18.0,134.0,105.19,86.36
2016,10,29,9,15,401.5,107.5,3.6,18.5,302.0,74.14,59.16
2016,10,29,9,30,803.0,81.0,3.7,19.0,470.0,64.89,50.93
2016,10,29,9,45,525.0,157.5,3.85,19.5,418.5,105.53,85.63
2016,10,29,10,0,247.0,234.0,4.0,20.0,367.0,174.13,128.99
2016,10,29,10,15,337.0,227.0,4.0,20.0,416.5,202.27,144.81
2016,10,29,10,30,427.0,220.0,4.0,20.0,466.0,236.44,168.08
2016,10,29,10,45,657.0,151.0,4.0,20.5,543.0,272.51,189.99
2016,10,29,11,0,887.0,82.0,4.0,21.0,620.0,331.4,233.79
2016,10,29,11,15,891.0,82.5,3.95,21.0,630.0,380.91,278.64
2016,10,29,11,30,895.0,83.0,3.9,21.0,640.0,429.13,321.84
2016,10,29,11,45,899.0,82.0,3.85,21.5,642.5,474.52,361.26
2016,10,29,12,0,903.0,81.0,3.8,22.0,645.0,518.16,398.23
2016,10,29,12,15,901.5,80.5,3.7,22.0,639.0,557.42,431.6
2016,10,29,12,30,900.0,80.0,3.6,22.0,633.0,594.13,462.22
2016,10,29,12,45,894.5,80.0,3.55,22.0,619.0,626.25,488.86
2016,10,29,13,0,889.0,80.0,3.5,22.0,605.0,655.33,512.71
2016,10,29,13,15,881.5,79.0,3.4,22.0,584.0,678.89,531.95
2016,10,29,13,30,874.0,78.0,3.3,22.0,563.0,699.11,548.43
2016,10,29,13,45,862.5,76.0,3.25,22.0,534.5,711.98,558.57
2016,10,29,14,0,851.0,74.0,3.2,22.0,506.0,721.28,566.07
2016,10,29,14,15,834.5,72.0,3.1,21.5,471.0,729.97,574.13
2016,10,29,14,30,818.0,70.0,3.0,21.0,436.0,728.8,575.05
2016,10,29,14,45,793.5,67.5,2.9,21.0,396.0,717.3,567.36
2016,10,29,15,0,769.0,65.0,2.8,21.0,356.0,702.3,557.02
2016,10,29,15,15,735.5,61.5,2.55,20.5,312.5,675.77,538.1
2016,10,29,15,30,702.0,58.0,2.3,20.0,269.0,646.23,516.23
2016,10,29,15,45,649.0,53.5,2.1,20.0,222.5,597.68,478.25
2016,10,29,16,0,596.0,49.0,1.9,20.0,176.0,554.09,442.33
2016,10,29,16,15,513.5,41.5,1.7,19.0,131.5,477.72,380.66
2016,10,29,16,30,431.0,34.0,1.5,18.0,87.0,402.22,314.27
2016,10,29,16,45,280.5,23.0,1.3,17.0,51.0,268.05,155.59
2016,10,29,17,0,130.0,12.0,1.1,16.0,15.0,99.63,0.0
2016,10,29,17,15,65.0,6.0,1.1,15.5,7.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
