Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,30,6,45,104.5,14.5,3.35,13.5,23.0,12.38,0.0
2016,10,30,7,0,209.0,29.0,3.6,14.0,46.0,22.55,10.19
2016,10,30,7,15,315.5,41.0,3.75,14.5,85.5,33.63,23.21
2016,10,30,7,30,422.0,53.0,3.9,15.0,125.0,42.96,32.09
2016,10,30,7,45,482.5,61.5,4.05,15.5,168.5,48.91,37.69
2016,10,30,8,0,543.0,70.0,4.2,16.0,212.0,54.79,43.03
2016,10,30,8,15,271.5,37.5,4.4,16.0,108.5,27.04,18.47
2016,10,30,8,30,0.0,5.0,4.6,16.0,5.0,4.11,0.0
2016,10,30,8,45,0.0,5.5,4.85,16.5,5.5,4.53,0.0
2016,10,30,9,0,0.0,6.0,5.1,17.0,6.0,4.94,0.0
2016,10,30,9,15,0.0,16.0,5.25,17.0,16.0,13.2,6.02
2016,10,30,9,30,0.0,26.0,5.4,17.0,26.0,21.48,13.29
2016,10,30,9,45,0.0,34.5,5.6,17.5,34.5,28.53,19.41
2016,10,30,10,0,0.0,43.0,5.8,18.0,43.0,35.6,24.19
2016,10,30,10,15,3.5,116.0,5.85,18.0,118.0,95.51,73.71
2016,10,30,10,30,7.0,189.0,5.9,18.0,193.0,151.74,119.52
2016,10,30,10,45,56.5,232.5,5.95,18.5,266.5,193.46,151.08
2016,10,30,11,0,106.0,276.0,6.0,19.0,340.0,245.34,191.17
2016,10,30,11,15,69.5,262.0,5.95,19.0,304.5,232.79,182.61
2016,10,30,11,30,33.0,248.0,5.9,19.0,269.0,215.23,169.54
2016,10,30,11,45,148.0,264.5,5.9,19.5,356.5,286.89,225.77
2016,10,30,12,0,263.0,281.0,5.9,20.0,444.0,372.61,293.36
2016,10,30,12,15,131.5,169.5,5.85,20.0,251.0,219.28,173.42
2016,10,30,12,30,0.0,58.0,5.8,20.0,58.0,48.14,34.08
2016,10,30,12,45,0.0,42.0,5.75,20.0,42.0,34.81,23.17
2016,10,30,13,0,0.0,26.0,5.7,20.0,26.0,21.52,12.2
2016,10,30,13,15,108.0,136.0,5.55,19.5,195.5,201.07,161.81
2016,10,30,13,30,216.0,246.0,5.4,19.0,365.0,392.29,316.54
2016,10,30,13,45,222.0,232.0,5.3,19.0,349.0,392.97,317.69
2016,10,30,14,0,228.0,218.0,5.2,19.0,333.0,392.68,318.56
2016,10,30,14,15,494.5,151.5,5.05,19.0,378.0,558.02,454.41
2016,10,30,14,30,761.0,85.0,4.9,19.0,423.0,700.19,566.97
2016,10,30,14,45,732.5,82.0,4.75,19.0,383.0,688.95,558.23
2016,10,30,15,0,704.0,79.0,4.6,19.0,343.0,670.78,544.81
2016,10,30,15,15,665.5,74.5,4.3,18.5,299.5,639.89,521.68
2016,10,30,15,30,627.0,70.0,4.0,18.0,256.0,606.25,496.06
2016,10,30,15,45,567.0,64.5,3.75,17.5,210.5,552.45,453.64
2016,10,30,16,0,507.0,59.0,3.5,17.0,165.0,496.83,407.94
2016,10,30,16,15,415.0,49.5,3.15,16.5,121.5,411.77,336.3
2016,10,30,16,30,323.0,40.0,2.8,16.0,78.0,327.24,259.66
2016,10,30,16,45,161.5,26.5,2.45,15.5,45.5,185.15,96.3
2016,10,30,17,0,0.0,13.0,2.1,15.0,13.0,11.1,0.0
2016,10,30,17,15,0.0,6.5,2.05,14.5,6.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,6,45,131.0,13.5,0.95,10.5,23.5,11.52,0.0
2016,10,31,7,0,262.0,27.0,0.9,11.0,47.0,22.53,9.48
2016,10,31,7,15,375.5,37.0,1.1,11.5,88.5,30.4,20.69
2016,10,31,7,30,489.0,47.0,1.3,12.0,130.0,38.22,28.31
2016,10,31,7,45,560.5,53.0,1.5,13.0,176.0,42.44,32.34
2016,10,31,8,0,632.0,59.0,1.7,14.0,222.0,46.73,36.22
2016,10,31,8,15,675.0,63.5,1.75,14.5,266.5,49.65,38.82
2016,10,31,8,30,718.0,68.0,1.8,15.0,311.0,57.28,45.5
2016,10,31,8,45,751.0,70.5,1.85,15.5,353.5,58.76,46.64
2016,10,31,9,0,784.0,73.0,1.9,16.0,396.0,60.31,47.81
2016,10,31,9,15,804.0,75.5,1.9,16.0,433.0,61.74,48.95
2016,10,31,9,30,824.0,78.0,1.9,16.0,470.0,63.19,50.11
2016,10,31,9,45,675.5,123.0,1.95,16.5,458.0,85.47,69.27
2016,10,31,10,0,527.0,168.0,2.0,17.0,446.0,145.18,98.51
2016,10,31,10,15,323.0,213.5,2.0,17.0,386.5,189.92,136.9
2016,10,31,10,30,119.0,259.0,2.0,17.0,327.0,210.66,161.83
2016,10,31,10,45,207.0,260.0,2.0,17.5,382.0,244.52,185.46
2016,10,31,11,0,295.0,261.0,2.0,18.0,437.0,286.22,216.46
2016,10,31,11,15,412.0,232.5,2.05,18.0,482.5,327.15,247.89
2016,10,31,11,30,529.0,204.0,2.1,18.0,528.0,377.34,287.87
2016,10,31,11,45,528.0,205.5,2.2,18.5,530.0,409.62,315.46
2016,10,31,12,0,527.0,207.0,2.3,19.0,532.0,440.62,341.55
2016,10,31,12,15,378.0,242.0,2.4,19.0,473.5,415.85,325.18
2016,10,31,12,30,229.0,277.0,2.5,19.0,415.0,377.72,297.0
2016,10,31,12,45,542.0,184.0,2.65,19.0,502.0,510.18,402.8
2016,10,31,13,0,855.0,91.0,2.8,19.0,589.0,643.23,507.32
2016,10,31,13,15,847.0,90.0,2.9,19.0,568.0,666.46,526.4
2016,10,31,13,30,839.0,89.0,3.0,19.0,547.0,686.37,543.54
2016,10,31,13,45,498.0,155.0,3.1,19.0,423.0,534.22,427.34
2016,10,31,14,0,157.0,221.0,3.2,19.0,299.0,343.82,275.87
2016,10,31,14,15,78.5,181.5,3.25,18.5,220.5,235.26,189.8
2016,10,31,14,30,0.0,142.0,3.3,18.0,142.0,126.14,99.56
2016,10,31,14,45,32.0,146.0,3.35,18.0,157.5,169.99,137.12
2016,10,31,15,0,64.0,150.0,3.4,18.0,173.0,206.07,167.91
2016,10,31,15,15,57.5,132.0,3.3,17.5,151.0,185.16,151.06
2016,10,31,15,30,51.0,114.0,3.2,17.0,129.0,163.74,133.54
2016,10,31,15,45,42.0,95.0,3.1,17.0,106.0,138.42,112.03
2016,10,31,16,0,33.0,76.0,3.0,17.0,83.0,112.47,89.6
2016,10,31,16,15,19.5,57.0,2.7,16.0,61.0,82.32,63.45
2016,10,31,16,30,6.0,38.0,2.4,15.0,39.0,43.59,29.74
2016,10,31,16,45,3.0,21.5,2.1,14.5,22.0,22.55,4.99
2016,10,31,17,0,0.0,5.0,1.8,14.0,5.0,4.27,0.0
2016,10,31,17,15,0.0,2.5,1.9,13.5,2.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,6,45,119.5,13.0,1.1,10.5,21.5,11.1,0.0
2016,11,1,7,0,239.0,26.0,1.1,11.0,43.0,21.68,7.77
2016,11,1,7,15,354.5,36.5,1.3,11.5,83.5,29.99,20.22
2016,11,1,7,30,470.0,47.0,1.5,12.0,124.0,38.24,28.27
2016,11,1,7,45,544.0,53.0,1.7,13.0,170.0,42.44,32.3
2016,11,1,8,0,618.0,59.0,1.9,14.0,216.0,46.72,36.19
2016,11,1,8,15,662.5,63.5,1.9,14.0,260.5,49.63,38.88
2016,11,1,8,30,707.0,68.0,1.9,14.0,305.0,57.26,45.68
2016,11,1,8,45,739.5,71.0,1.95,14.5,347.0,59.12,47.16
2016,11,1,9,0,772.0,74.0,2.0,15.0,389.0,61.03,48.65
2016,11,1,9,15,547.0,130.5,2.0,15.5,364.0,91.19,74.87
2016,11,1,9,30,322.0,187.0,2.0,16.0,339.0,127.71,106.1
2016,11,1,9,45,588.0,134.0,2.0,16.5,433.5,92.26,75.08
2016,11,1,10,0,854.0,81.0,2.0,17.0,528.0,110.28,60.57
2016,11,1,10,15,762.0,109.0,2.0,17.0,521.5,166.22,99.29
2016,11,1,10,30,670.0,137.0,2.0,17.0,515.0,217.74,143.96
2016,11,1,10,45,417.5,205.5,2.0,17.5,443.5,250.46,182.22
2016,11,1,11,0,165.0,274.0,2.0,18.0,372.0,258.49,198.58
2016,11,1,11,15,531.5,179.5,2.0,18.0,502.0,324.95,243.6
2016,11,1,11,30,898.0,85.0,2.0,18.0,632.0,423.89,317.85
2016,11,1,11,45,897.0,86.0,2.05,18.0,633.5,468.91,357.47
2016,11,1,12,0,896.0,87.0,2.1,18.0,635.0,511.83,394.79
2016,11,1,12,15,893.5,86.5,2.1,18.0,628.5,550.32,427.72
2016,11,1,12,30,891.0,86.0,2.1,18.0,622.0,586.19,457.89
2016,11,1,12,45,882.5,87.0,2.15,18.0,607.5,617.3,484.06
2016,11,1,13,0,874.0,88.0,2.2,18.0,593.0,649.01,510.09
2016,11,1,13,15,865.5,86.5,2.15,18.0,571.0,671.86,528.79
2016,11,1,13,30,857.0,85.0,2.1,18.0,549.0,691.29,544.71
2016,11,1,13,45,844.0,83.5,2.1,18.0,520.5,704.09,555.9
2016,11,1,14,0,831.0,82.0,2.1,18.0,492.0,713.26,563.48
2016,11,1,14,15,813.0,79.5,2.05,18.0,457.5,713.98,564.7
2016,11,1,14,30,795.0,77.0,2.0,18.0,423.0,711.03,563.35
2016,11,1,14,45,767.0,74.5,1.95,18.0,382.5,696.9,553.82
2016,11,1,15,0,739.0,72.0,1.9,18.0,342.0,679.23,541.57
2016,11,1,15,15,701.5,67.5,1.8,17.5,298.5,653.67,523.71
2016,11,1,15,30,664.0,63.0,1.7,17.0,255.0,621.03,499.77
2016,11,1,15,45,604.5,57.5,1.6,17.0,209.0,567.98,458.24
2016,11,1,16,0,545.0,52.0,1.5,17.0,163.0,513.34,413.65
2016,11,1,16,15,453.5,43.5,1.4,16.0,119.0,430.47,346.07
2016,11,1,16,30,362.0,35.0,1.3,15.0,75.0,348.54,271.48
2016,11,1,16,45,181.0,17.5,1.2,14.0,37.5,182.65,63.32
2016,11,1,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,6,45,124.5,12.5,0.9,8.5,21.0,10.67,0.0
2016,11,2,7,0,249.0,25.0,0.9,9.0,42.0,20.89,5.98
2016,11,2,7,15,365.0,35.5,1.1,9.5,83.0,29.25,19.65
2016,11,2,7,30,481.0,46.0,1.3,10.0,124.0,37.54,27.85
2016,11,2,7,45,548.0,53.5,1.55,11.0,169.0,42.98,33.04
2016,11,2,8,0,615.0,61.0,1.8,12.0,214.0,48.39,37.99
2016,11,2,8,15,660.0,66.0,1.9,12.5,259.0,51.63,40.91
2016,11,2,8,30,705.0,71.0,2.0,13.0,304.0,54.88,43.73
2016,11,2,8,45,738.0,74.0,2.15,14.0,346.5,61.62,49.49
2016,11,2,9,0,771.0,77.0,2.3,15.0,389.0,63.46,50.81
2016,11,2,9,15,792.5,79.5,2.3,15.5,425.5,64.81,51.78
2016,11,2,9,30,814.0,82.0,2.3,16.0,462.0,66.21,52.78
2016,11,2,9,45,843.0,79.5,2.35,17.0,496.0,64.11,50.63
2016,11,2,10,0,872.0,77.0,2.4,18.0,530.0,113.33,63.26
2016,11,2,10,15,881.5,78.5,2.3,18.5,554.5,167.06,94.69
2016,11,2,10,30,891.0,80.0,2.2,19.0,579.0,220.95,136.04
2016,11,2,10,45,898.0,80.5,2.15,19.5,596.5,273.43,180.84
2016,11,2,11,0,905.0,81.0,2.1,20.0,614.0,325.33,226.68
2016,11,2,11,15,908.5,81.5,2.0,20.0,623.5,375.27,271.45
2016,11,2,11,30,912.0,82.0,1.9,20.0,633.0,423.85,314.4
2016,11,2,11,45,912.5,82.0,1.8,20.5,634.5,469.14,353.13
2016,11,2,12,0,913.0,82.0,1.7,21.0,636.0,512.38,389.0
2016,11,2,12,15,910.5,81.5,1.55,21.0,629.5,551.38,421.06
2016,11,2,12,30,908.0,81.0,1.4,21.0,623.0,587.74,450.09
2016,11,2,12,45,904.5,80.0,1.3,21.5,609.0,620.23,474.8
2016,11,2,13,0,901.0,79.0,1.2,22.0,595.0,649.75,496.57
2016,11,2,13,15,892.5,78.0,1.1,22.0,573.5,672.94,514.18
2016,11,2,13,30,884.0,77.0,1.0,22.0,552.0,692.71,528.97
2016,11,2,13,45,871.5,75.5,0.9,22.0,523.0,705.71,538.27
2016,11,2,14,0,859.0,74.0,0.8,22.0,494.0,721.15,548.52
2016,11,2,14,15,841.5,71.5,0.8,22.0,459.0,722.57,550.39
2016,11,2,14,30,824.0,69.0,0.8,22.0,424.0,720.28,549.9
2016,11,2,14,45,798.0,66.5,0.85,22.0,384.0,707.97,543.09
2016,11,2,15,0,772.0,64.0,0.9,22.0,344.0,692.14,533.66
2016,11,2,15,15,736.5,60.5,0.85,21.0,300.0,664.51,516.22
2016,11,2,15,30,701.0,57.0,0.8,20.0,256.0,633.84,495.73
2016,11,2,15,45,645.0,51.5,0.8,19.5,209.5,582.53,458.39
2016,11,2,16,0,589.0,46.0,0.8,19.0,163.0,536.41,422.68
2016,11,2,16,15,500.5,38.5,0.85,18.0,119.0,457.09,360.09
2016,11,2,16,30,412.0,31.0,0.9,17.0,75.0,379.05,288.69
2016,11,2,16,45,206.0,15.5,1.0,16.0,37.5,194.68,43.1
2016,11,2,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,6,45,136.5,11.0,0.95,9.5,20.0,9.39,0.0
2016,11,3,7,0,273.0,22.0,0.9,10.0,40.0,18.29,2.9
2016,11,3,7,15,389.5,32.0,1.1,10.5,81.0,26.34,16.92
2016,11,3,7,30,506.0,42.0,1.3,11.0,122.0,34.32,24.84
2016,11,3,7,45,575.5,48.5,1.5,12.0,168.0,39.11,29.42
2016,11,3,8,0,645.0,55.0,1.7,13.0,214.0,43.9,33.81
2016,11,3,8,15,688.5,59.5,1.7,13.5,259.0,51.1,40.27
2016,11,3,8,30,732.0,64.0,1.7,14.0,304.0,54.39,43.13
2016,11,3,8,45,763.5,67.5,1.75,15.0,346.0,56.76,45.0
2016,11,3,9,0,795.0,71.0,1.8,16.0,388.0,59.14,46.82
2016,11,3,9,15,815.5,73.5,1.8,16.5,425.5,60.64,47.93
2016,11,3,9,30,836.0,76.0,1.8,17.0,463.0,62.15,49.04
2016,11,3,9,45,855.5,76.0,1.8,17.5,495.0,61.86,48.59
2016,11,3,10,0,875.0,76.0,1.8,18.0,527.0,110.46,61.73
2016,11,3,10,15,884.5,77.5,1.7,18.5,551.5,164.25,92.47
2016,11,3,10,30,894.0,79.0,1.6,19.0,576.0,218.19,133.39
2016,11,3,10,45,900.0,80.0,1.55,20.0,593.0,270.9,177.71
2016,11,3,11,0,906.0,81.0,1.5,21.0,610.0,322.94,222.84
2016,11,3,11,15,909.0,81.5,1.4,21.5,619.5,372.7,266.42
2016,11,3,11,30,912.0,82.0,1.3,22.0,629.0,421.04,307.93
2016,11,3,11,45,911.5,82.0,1.2,22.5,630.0,465.85,345.55
2016,11,3,12,0,911.0,82.0,1.1,23.0,631.0,508.53,380.2
2016,11,3,12,15,908.5,82.0,1.0,23.0,625.0,547.88,411.91
2016,11,3,12,30,906.0,82.0,0.9,23.0,619.0,584.63,440.67
2016,11,3,12,45,898.5,82.0,0.8,23.5,604.0,615.72,463.6
2016,11,3,13,0,891.0,82.0,0.7,24.0,589.0,643.64,483.47
2016,11,3,13,15,882.5,81.0,0.65,24.0,567.5,666.62,500.84
2016,11,3,13,30,874.0,80.0,0.6,24.0,546.0,686.22,515.55
2016,11,3,13,45,859.5,78.5,0.55,24.0,517.0,703.24,528.07
2016,11,3,14,0,845.0,77.0,0.5,24.0,488.0,711.59,533.8
2016,11,3,14,15,827.5,75.0,0.5,23.5,453.0,713.49,537.05
2016,11,3,14,30,810.0,73.0,0.5,23.0,418.0,711.73,537.94
2016,11,3,14,45,680.0,84.0,0.55,23.0,355.0,641.22,490.82
2016,11,3,15,0,550.0,95.0,0.6,23.0,292.0,562.26,436.48
2016,11,3,15,15,615.0,77.0,0.6,22.5,271.0,594.8,462.37
2016,11,3,15,30,680.0,59.0,0.6,22.0,250.0,617.64,478.92
2016,11,3,15,45,622.5,53.5,0.65,21.5,204.0,571.94,445.75
2016,11,3,16,0,565.0,48.0,0.7,21.0,158.0,519.24,405.84
2016,11,3,16,15,472.0,40.0,0.8,20.0,114.5,436.51,341.32
2016,11,3,16,30,379.0,32.0,0.9,19.0,71.0,355.04,266.54
2016,11,3,16,45,189.5,16.0,1.0,18.0,35.5,182.08,11.4
2016,11,3,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,6,45,117.0,11.5,1.05,11.5,18.5,9.82,0.0
2016,11,4,7,0,234.0,23.0,1.0,12.0,37.0,19.23,1.12
2016,11,4,7,15,355.0,33.5,1.15,12.5,77.5,27.65,17.71
2016,11,4,7,30,476.0,44.0,1.3,13.0,118.0,36.0,26.04
2016,11,4,7,45,550.0,51.0,1.45,14.0,163.5,41.11,30.91
2016,11,4,8,0,624.0,58.0,1.6,15.0,209.0,46.23,35.58
2016,11,4,8,15,669.5,63.0,1.45,15.5,254.0,49.56,38.57
2016,11,4,8,30,715.0,68.0,1.3,16.0,299.0,52.9,41.46
2016,11,4,8,45,747.0,71.5,1.2,17.0,341.0,59.9,47.39
2016,11,4,9,0,779.0,75.0,1.1,18.0,383.0,62.18,49.1
2016,11,4,9,15,800.0,77.5,1.05,18.5,420.0,63.58,50.1
2016,11,4,9,30,821.0,80.0,1.0,19.0,457.0,65.01,51.13
2016,11,4,9,45,836.5,82.0,0.95,20.0,488.0,66.03,51.68
2016,11,4,10,0,852.0,84.0,0.9,21.0,519.0,105.62,58.53
2016,11,4,10,15,862.0,85.5,0.85,21.5,543.5,158.99,88.14
2016,11,4,10,30,872.0,87.0,0.8,22.0,568.0,212.69,127.83
2016,11,4,10,45,879.0,87.5,0.75,22.5,585.0,265.01,170.99
2016,11,4,11,0,886.0,88.0,0.7,23.0,602.0,320.42,217.85
2016,11,4,11,15,889.0,88.5,0.65,23.0,611.5,369.29,260.15
2016,11,4,11,30,892.0,89.0,0.6,23.0,621.0,416.79,300.66
2016,11,4,11,45,761.0,126.0,0.55,23.5,581.0,436.63,320.7
2016,11,4,12,0,630.0,163.0,0.5,24.0,541.0,447.59,332.23
2016,11,4,12,15,758.0,126.0,0.6,24.0,575.5,511.04,381.44
2016,11,4,12,30,886.0,89.0,0.7,24.0,610.0,577.55,432.38
2016,11,4,12,45,879.0,88.5,0.85,24.5,595.0,610.77,458.6
2016,11,4,13,0,872.0,88.0,1.0,25.0,580.0,638.81,481.04
2016,11,4,13,15,742.5,115.0,1.1,25.0,523.0,615.25,466.37
2016,11,4,13,30,613.0,142.0,1.2,25.0,466.0,580.78,443.44
2016,11,4,13,45,719.0,111.5,1.3,25.0,472.5,641.77,490.94
2016,11,4,14,0,825.0,81.0,1.4,25.0,479.0,698.94,534.29
2016,11,4,14,15,806.5,78.5,1.4,24.5,444.5,699.31,536.05
2016,11,4,14,30,788.0,76.0,1.4,24.0,410.0,696.03,535.84
2016,11,4,14,45,761.0,73.0,1.45,24.0,370.0,682.26,527.55
2016,11,4,15,0,734.0,70.0,1.5,24.0,330.0,664.98,516.55
2016,11,4,15,15,696.0,65.5,1.35,23.0,286.5,639.39,499.46
2016,11,4,15,30,658.0,61.0,1.2,22.0,243.0,606.81,476.37
2016,11,4,15,45,600.5,55.0,1.05,21.5,198.0,555.3,437.08
2016,11,4,16,0,543.0,49.0,0.9,21.0,153.0,502.26,394.7
2016,11,4,16,15,449.0,40.0,0.95,20.0,110.0,418.14,327.93
2016,11,4,16,30,355.0,31.0,1.0,19.0,67.0,335.63,249.96
2016,11,4,16,45,177.5,15.5,1.05,18.0,33.5,171.07,0.0
2016,11,4,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,6,45,120.0,10.5,1.05,11.0,17.5,8.96,0.0
2016,11,5,7,0,240.0,21.0,1.0,11.0,35.0,17.5,0.0
2016,11,5,7,15,359.0,31.5,1.15,12.0,74.5,25.98,16.16
2016,11,5,7,30,478.0,42.0,1.3,13.0,114.0,34.38,24.57
2016,11,5,7,45,545.5,49.5,1.5,14.0,158.5,39.93,29.83
2016,11,5,8,0,613.0,57.0,1.7,15.0,203.0,45.44,34.86
2016,11,5,8,15,658.0,62.0,1.7,15.5,247.0,48.78,37.87
2016,11,5,8,30,703.0,67.0,1.7,16.0,291.0,52.12,40.77
2016,11,5,8,45,728.5,72.0,1.75,16.5,331.5,60.21,47.77
2016,11,5,9,0,754.0,77.0,1.8,17.0,372.0,63.58,50.54
2016,11,5,9,15,775.5,80.0,1.75,17.5,408.5,65.31,51.84
2016,11,5,9,30,797.0,83.0,1.7,18.0,445.0,67.06,53.14
2016,11,5,9,45,814.0,84.5,1.7,18.5,476.0,67.66,53.43
2016,11,5,10,0,831.0,86.0,1.7,19.0,507.0,103.71,59.05
2016,11,5,10,15,841.0,87.5,1.7,19.5,531.0,155.85,87.76
2016,11,5,10,30,851.0,89.0,1.7,20.0,555.0,208.34,126.88
2016,11,5,10,45,860.0,89.0,1.7,20.5,572.0,259.54,169.74
2016,11,5,11,0,869.0,89.0,1.7,21.0,589.0,310.44,214.13
2016,11,5,11,15,871.5,89.0,1.75,21.0,597.5,358.75,257.4
2016,11,5,11,30,874.0,89.0,1.8,21.0,606.0,407.37,300.38
2016,11,5,11,45,876.5,88.0,1.85,21.5,607.5,450.88,338.03
2016,11,5,12,0,879.0,87.0,1.9,22.0,609.0,492.55,373.3
2016,11,5,12,15,761.5,120.0,1.95,22.0,569.0,504.66,386.54
2016,11,5,12,30,644.0,153.0,2.0,22.0,529.0,506.9,391.12
2016,11,5,12,45,589.5,166.5,2.1,22.0,504.5,516.83,400.94
2016,11,5,13,0,535.0,180.0,2.2,22.0,480.0,516.62,402.69
2016,11,5,13,15,482.5,186.5,2.25,22.0,449.5,511.26,400.08
2016,11,5,13,30,430.0,193.0,2.3,22.0,419.0,501.45,393.79
2016,11,5,13,45,438.0,179.5,2.35,22.0,399.5,509.28,401.55
2016,11,5,14,0,446.0,166.0,2.4,22.0,380.0,515.15,407.73
2016,11,5,14,15,552.0,129.0,2.35,21.5,374.0,564.04,448.42
2016,11,5,14,30,658.0,92.0,2.3,21.0,368.0,619.74,493.52
2016,11,5,14,45,610.0,91.0,2.3,21.0,327.5,592.35,473.49
2016,11,5,15,0,562.0,90.0,2.3,21.0,287.0,561.58,450.97
2016,11,5,15,15,523.0,84.0,2.15,20.5,249.0,528.96,426.85
2016,11,5,15,30,484.0,78.0,2.0,20.0,211.0,493.8,399.8
2016,11,5,15,45,440.5,67.5,1.85,19.5,171.5,448.4,363.59
2016,11,5,16,0,397.0,57.0,1.7,19.0,132.0,401.55,324.46
2016,11,5,16,15,325.0,44.5,1.55,18.0,94.0,331.44,264.99
2016,11,5,16,30,253.0,32.0,1.4,17.0,56.0,262.97,196.05
2016,11,5,16,45,126.5,16.0,1.25,16.0,28.0,130.81,0.0
2016,11,5,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,6,45,28.5,10.0,0.8,13.5,11.5,8.54,0.0
2016,11,6,7,0,57.0,20.0,0.8,14.0,23.0,15.77,0.0
2016,11,6,7,15,118.5,36.0,0.85,14.0,50.5,27.93,17.4
2016,11,6,7,30,180.0,52.0,0.9,14.0,78.0,39.91,29.22
2016,11,6,7,45,208.5,69.0,0.95,14.5,110.0,52.18,40.53
2016,11,6,8,0,237.0,86.0,1.0,15.0,142.0,64.14,51.35
2016,11,6,8,15,255.5,102.5,1.2,15.5,173.5,75.39,61.33
2016,11,6,8,30,274.0,119.0,1.4,16.0,205.0,86.32,70.83
2016,11,6,8,45,287.5,134.0,1.6,17.0,235.5,95.96,78.89
2016,11,6,9,0,301.0,149.0,1.8,18.0,266.0,105.33,86.55
2016,11,6,9,15,290.0,166.5,1.8,18.0,288.0,115.63,95.22
2016,11,6,9,30,279.0,184.0,1.8,18.0,310.0,125.59,103.54
2016,11,6,9,45,220.0,204.0,1.85,18.5,307.5,141.69,116.8
2016,11,6,10,0,161.0,224.0,1.9,19.0,305.0,162.06,123.72
2016,11,6,10,15,276.5,218.0,1.9,19.5,365.0,181.55,131.55
2016,11,6,10,30,392.0,212.0,1.9,20.0,425.0,217.76,154.06
2016,11,6,10,45,292.0,236.5,1.9,20.5,398.0,240.18,176.49
2016,11,6,11,0,192.0,261.0,1.9,21.0,371.0,253.32,191.34
2016,11,6,11,15,297.0,247.0,1.9,21.0,420.0,292.52,220.5
2016,11,6,11,30,402.0,233.0,1.9,21.0,469.0,341.02,257.97
2016,11,6,11,45,630.0,158.0,1.9,21.0,529.0,405.31,307.14
2016,11,6,12,0,858.0,83.0,1.9,21.0,589.0,476.46,363.07
2016,11,6,12,15,855.5,82.5,1.9,21.0,582.5,513.05,394.22
2016,11,6,12,30,853.0,82.0,1.9,21.0,576.0,547.15,422.95
2016,11,6,12,45,829.0,88.0,1.9,21.5,559.0,575.63,445.82
2016,11,6,13,0,805.0,94.0,1.9,22.0,542.0,598.42,463.9
2016,11,6,13,15,524.5,160.5,1.9,22.0,448.0,510.57,398.64
2016,11,6,13,30,244.0,227.0,1.9,22.0,354.0,399.1,312.98
2016,11,6,13,45,215.5,216.5,1.9,22.0,324.5,367.78,290.47
2016,11,6,14,0,187.0,206.0,1.9,22.0,295.0,346.41,274.62
2016,11,6,14,15,173.5,191.5,1.8,21.5,269.0,329.45,262.59
2016,11,6,14,30,160.0,177.0,1.7,21.0,243.0,311.14,249.27
2016,11,6,14,45,155.5,160.0,1.65,21.0,219.5,295.26,237.48
2016,11,6,15,0,151.0,143.0,1.6,21.0,196.0,278.32,224.61
2016,11,6,15,15,142.5,125.0,1.4,20.5,169.5,256.03,207.3
2016,11,6,15,30,134.0,107.0,1.2,20.0,143.0,232.77,188.73
2016,11,6,15,45,119.5,88.0,1.05,19.5,115.5,202.57,163.87
2016,11,6,16,0,105.0,69.0,0.9,19.0,88.0,171.35,137.43
2016,11,6,16,15,78.5,50.5,0.85,18.5,62.5,131.23,102.63
2016,11,6,16,30,52.0,32.0,0.8,18.0,37.0,89.52,62.61
2016,11,6,16,45,26.0,16.0,0.8,17.5,18.5,41.54,0.0
2016,11,6,17,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,13.0,0.75,13.5,13.0,11.1,0.0
2016,11,7,7,0,0.0,26.0,0.7,14.0,26.0,20.09,0.0
2016,11,7,7,15,162.0,35.0,0.8,14.5,58.5,26.89,16.23
2016,11,7,7,30,324.0,44.0,0.9,15.0,91.0,35.7,25.39
2016,11,7,7,45,375.5,56.0,1.0,15.5,129.0,42.77,32.08
2016,11,7,8,0,427.0,68.0,1.1,16.0,167.0,51.39,39.92
2016,11,7,8,15,459.5,78.5,1.05,16.5,204.5,58.62,46.37
2016,11,7,8,30,492.0,89.0,1.0,17.0,242.0,67.65,54.24
2016,11,7,8,45,514.5,98.0,1.0,18.0,277.5,73.15,58.77
2016,11,7,9,0,537.0,107.0,1.0,19.0,313.0,78.53,63.09
2016,11,7,9,15,537.5,119.5,0.95,19.5,343.0,84.57,68.02
2016,11,7,9,30,538.0,132.0,0.9,20.0,373.0,91.87,73.97
2016,11,7,9,45,640.0,116.0,0.9,21.0,421.5,81.61,64.77
2016,11,7,10,0,742.0,100.0,0.9,22.0,470.0,99.26,58.75
2016,11,7,10,15,754.0,102.0,0.8,22.5,493.5,147.73,84.17
2016,11,7,10,30,766.0,104.0,0.7,23.0,517.0,201.86,123.27
2016,11,7,10,45,687.5,131.0,0.65,23.5,510.5,246.68,162.89
2016,11,7,11,0,609.0,158.0,0.6,24.0,504.0,288.46,200.68
2016,11,7,11,15,578.0,172.0,0.6,24.0,504.5,323.73,231.93
2016,11,7,11,30,547.0,186.0,0.6,24.0,505.0,357.64,261.42
2016,11,7,11,45,516.5,197.5,0.65,24.5,499.5,386.23,285.74
2016,11,7,12,0,486.0,209.0,0.7,25.0,494.0,411.35,306.64
2016,11,7,12,15,533.5,190.0,0.75,25.0,500.0,445.28,333.9
2016,11,7,12,30,581.0,171.0,0.8,25.0,506.0,480.34,361.86
2016,11,7,12,45,701.0,129.5,0.9,25.0,524.0,541.6,409.16
2016,11,7,13,0,821.0,88.0,1.0,25.0,542.0,599.08,453.65
2016,11,7,13,15,692.5,120.5,1.05,25.0,493.5,581.49,442.09
2016,11,7,13,30,564.0,153.0,1.1,25.0,445.0,546.42,418.04
2016,11,7,13,45,607.5,131.5,1.15,25.0,430.5,578.83,444.16
2016,11,7,14,0,651.0,110.0,1.2,25.0,416.0,603.3,464.13
2016,11,7,14,15,644.5,102.5,1.2,24.5,387.0,605.08,467.71
2016,11,7,14,30,638.0,95.0,1.2,24.0,358.0,603.89,469.24
2016,11,7,14,45,605.0,92.0,1.2,24.0,322.0,585.38,456.81
2016,11,7,15,0,572.0,89.0,1.2,24.0,286.0,563.76,441.82
2016,11,7,15,15,539.0,81.0,1.05,23.5,247.0,533.67,419.95
2016,11,7,15,30,506.0,73.0,0.9,23.0,208.0,501.11,395.33
2016,11,7,15,45,455.0,63.5,0.8,22.5,168.0,451.49,356.84
2016,11,7,16,0,404.0,54.0,0.7,22.0,128.0,400.5,315.5
2016,11,7,16,15,321.0,42.5,0.7,21.5,90.0,324.01,252.26
2016,11,7,16,30,238.0,31.0,0.7,21.0,52.0,249.85,176.21
2016,11,7,16,45,119.0,15.5,0.75,20.5,26.0,122.59,0.0
2016,11,7,17,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,13.5,0.85,13.0,13.5,11.52,0.0
2016,11,8,7,0,0.0,27.0,0.8,13.0,27.0,20.56,0.0
2016,11,8,7,15,217.5,33.0,0.9,13.5,63.5,25.55,14.89
2016,11,8,7,30,435.0,39.0,1.0,14.0,100.0,31.9,22.13
2016,11,8,7,45,508.5,46.0,1.1,15.0,142.5,37.08,27.11
2016,11,8,8,0,582.0,53.0,1.2,16.0,185.0,42.27,31.87
2016,11,8,8,15,628.5,57.5,1.1,16.5,227.5,45.29,34.62
2016,11,8,8,30,675.0,62.0,1.0,17.0,270.0,52.63,41.07
2016,11,8,8,45,707.0,65.5,0.9,18.0,310.0,54.99,42.93
2016,11,8,9,0,739.0,69.0,0.8,19.0,350.0,57.36,44.75
2016,11,8,9,15,760.5,72.0,0.7,19.5,385.5,59.24,46.2
2016,11,8,9,30,782.0,75.0,0.6,20.0,421.0,61.13,47.63
2016,11,8,9,45,800.0,76.0,0.55,21.0,451.0,61.51,47.65
2016,11,8,10,0,818.0,77.0,0.5,22.0,481.0,89.68,50.35
2016,11,8,10,15,828.0,78.5,0.45,22.0,505.0,140.64,76.03
2016,11,8,10,30,838.0,80.0,0.4,22.0,529.0,191.95,112.65
2016,11,8,10,45,842.5,81.5,0.35,22.5,545.0,242.24,153.45
2016,11,8,11,0,847.0,83.0,0.3,23.0,561.0,291.86,195.41
2016,11,8,11,15,850.5,83.5,0.3,23.5,570.0,342.26,238.15
2016,11,8,11,30,854.0,84.0,0.3,24.0,579.0,387.7,276.48
2016,11,8,11,45,852.5,85.0,0.3,24.5,580.0,430.12,311.7
2016,11,8,12,0,851.0,86.0,0.3,25.0,581.0,470.54,344.35
2016,11,8,12,15,848.5,85.5,0.35,25.0,575.0,507.76,374.88
2016,11,8,12,30,846.0,85.0,0.4,25.0,569.0,542.51,402.96
2016,11,8,12,45,839.0,85.0,0.45,25.5,555.0,572.61,426.37
2016,11,8,13,0,832.0,85.0,0.5,26.0,541.0,599.73,447.18
2016,11,8,13,15,823.5,83.5,0.55,26.0,520.5,621.22,464.65
2016,11,8,13,30,815.0,82.0,0.6,26.0,500.0,639.47,479.68
2016,11,8,13,45,801.5,80.5,0.65,26.0,473.0,651.04,489.95
2016,11,8,14,0,788.0,79.0,0.7,26.0,446.0,659.15,497.74
2016,11,8,14,15,769.0,76.5,0.7,25.5,413.0,658.75,499.44
2016,11,8,14,30,750.0,74.0,0.7,25.0,380.0,654.83,498.63
2016,11,8,14,45,724.5,70.5,0.75,25.0,342.0,641.58,490.82
2016,11,8,15,0,699.0,67.0,0.8,25.0,304.0,625.01,480.44
2016,11,8,15,15,660.0,62.5,0.7,24.5,262.5,599.04,462.16
2016,11,8,15,30,621.0,58.0,0.6,24.0,221.0,566.37,438.22
2016,11,8,15,45,562.0,52.0,0.55,24.0,178.0,514.85,398.95
2016,11,8,16,0,503.0,46.0,0.5,24.0,135.0,462.0,356.77
2016,11,8,16,15,407.5,36.5,0.6,23.0,95.0,378.24,290.45
2016,11,8,16,30,312.0,27.0,0.7,22.0,55.0,296.53,203.79
2016,11,8,16,45,156.0,13.5,0.85,21.0,27.5,117.03,0.0
2016,11,8,17,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
