Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,6,45,65.5,8.5,0.8,12.5,11.5,7.26,0.0
2016,11,9,7,0,131.0,17.0,0.8,13.0,23.0,13.28,0.0
2016,11,9,7,15,245.5,30.5,0.95,13.5,58.0,25.2,14.22
2016,11,9,7,30,360.0,44.0,1.1,14.0,93.0,36.12,25.71
2016,11,9,7,45,440.5,53.0,1.25,14.5,135.5,42.76,32.12
2016,11,9,8,0,521.0,62.0,1.4,15.0,178.0,49.37,38.25
2016,11,9,8,15,570.5,68.0,1.4,15.5,220.5,53.26,41.8
2016,11,9,8,30,620.0,74.0,1.4,16.0,263.0,57.16,45.22
2016,11,9,8,45,659.5,77.5,1.45,17.0,303.5,59.06,46.69
2016,11,9,9,0,699.0,81.0,1.5,18.0,344.0,61.03,48.15
2016,11,9,9,15,723.0,84.5,1.55,18.5,380.0,62.88,49.56
2016,11,9,9,30,747.0,88.0,1.6,19.0,416.0,64.75,50.98
2016,11,9,9,45,779.0,86.0,1.7,20.0,449.0,68.76,54.12
2016,11,9,10,0,811.0,84.0,1.8,21.0,482.0,92.33,54.1
2016,11,9,10,15,822.0,85.5,1.7,21.0,506.0,143.06,79.27
2016,11,9,10,30,833.0,87.0,1.6,21.0,530.0,194.27,115.98
2016,11,9,10,45,841.0,88.0,1.55,21.5,547.0,244.7,157.39
2016,11,9,11,0,849.0,89.0,1.5,22.0,564.0,294.83,200.61
2016,11,9,11,15,852.5,89.5,1.4,22.5,573.0,342.61,242.35
2016,11,9,11,30,856.0,90.0,1.3,23.0,582.0,389.17,282.44
2016,11,9,11,45,855.5,90.5,1.25,23.5,583.5,432.71,319.39
2016,11,9,12,0,855.0,91.0,1.2,24.0,585.0,474.27,353.7
2016,11,9,12,15,852.5,90.5,1.15,24.0,578.5,511.77,384.7
2016,11,9,12,30,850.0,90.0,1.1,24.0,572.0,546.78,413.01
2016,11,9,12,45,850.0,87.0,1.05,24.5,559.5,578.03,437.07
2016,11,9,13,0,850.0,84.0,1.0,25.0,547.0,606.57,458.53
2016,11,9,13,15,840.5,82.5,0.9,25.0,526.0,627.96,474.81
2016,11,9,13,30,831.0,81.0,0.8,25.0,505.0,646.0,488.32
2016,11,9,13,45,814.5,80.0,0.75,25.5,476.5,656.49,495.81
2016,11,9,14,0,798.0,79.0,0.7,26.0,448.0,663.37,500.62
2016,11,9,14,15,778.5,76.5,0.65,25.5,414.5,662.83,501.72
2016,11,9,14,30,759.0,74.0,0.6,25.0,381.0,658.74,500.16
2016,11,9,14,45,729.0,71.0,0.6,25.0,342.0,642.93,490.03
2016,11,9,15,0,699.0,68.0,0.6,25.0,303.0,628.1,480.39
2016,11,9,15,15,659.0,63.5,0.55,24.5,261.0,597.42,459.31
2016,11,9,15,30,619.0,59.0,0.5,24.0,219.0,564.15,435.49
2016,11,9,15,45,557.5,52.5,0.5,23.5,176.0,510.36,395.8
2016,11,9,16,0,496.0,46.0,0.5,23.0,133.0,455.26,352.9
2016,11,9,16,15,399.5,36.5,0.6,22.5,93.0,371.22,285.06
2016,11,9,16,30,303.0,27.0,0.7,22.0,53.0,287.42,192.62
2016,11,9,16,45,151.5,13.5,0.8,21.5,26.5,113.54,0.0
2016,11,9,17,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,11.0,0.9,13.0,11.0,9.39,0.0
2016,11,10,7,0,0.0,22.0,0.9,13.0,22.0,18.78,0.0
2016,11,10,7,15,196.5,31.0,1.15,14.0,57.0,24.01,12.78
2016,11,10,7,30,393.0,40.0,1.4,15.0,92.0,32.81,22.66
2016,11,10,7,45,468.5,48.0,1.65,16.0,134.0,38.75,28.35
2016,11,10,8,0,544.0,56.0,1.9,17.0,176.0,44.66,33.76
2016,11,10,8,15,593.5,62.0,1.9,17.5,218.5,48.74,37.46
2016,11,10,8,30,643.0,68.0,1.9,18.0,261.0,52.81,41.02
2016,11,10,8,45,590.0,85.5,1.95,18.5,282.0,64.64,51.28
2016,11,10,9,0,537.0,103.0,2.0,19.0,303.0,76.07,61.03
2016,11,10,9,15,322.0,145.0,2.0,19.5,268.0,103.08,84.07
2016,11,10,9,30,107.0,187.0,2.0,20.0,233.0,129.77,106.45
2016,11,10,9,45,242.5,186.5,2.0,20.5,301.5,126.44,103.17
2016,11,10,10,0,378.0,186.0,2.0,21.0,370.0,140.48,102.45
2016,11,10,10,15,294.0,210.5,1.95,21.5,358.0,174.65,125.11
2016,11,10,10,30,210.0,235.0,1.9,22.0,346.0,203.34,149.47
2016,11,10,10,45,339.0,217.5,1.85,22.5,403.0,232.6,167.24
2016,11,10,11,0,468.0,200.0,1.8,23.0,460.0,276.1,198.12
2016,11,10,11,15,486.0,198.5,1.7,23.5,472.5,310.58,226.7
2016,11,10,11,30,504.0,197.0,1.6,24.0,485.0,345.81,255.77
2016,11,10,11,45,501.5,198.5,1.5,24.5,486.0,375.84,280.79
2016,11,10,12,0,499.0,200.0,1.4,25.0,487.0,404.54,304.14
2016,11,10,12,15,391.0,223.0,1.3,25.0,446.5,392.79,297.81
2016,11,10,12,30,283.0,246.0,1.2,25.0,406.0,378.02,288.12
2016,11,10,12,45,283.0,239.5,1.1,25.5,396.0,388.72,296.6
2016,11,10,13,0,283.0,233.0,1.0,26.0,386.0,398.29,303.88
2016,11,10,13,15,390.0,201.0,0.95,26.0,403.0,447.77,342.38
2016,11,10,13,30,497.0,169.0,0.9,26.0,420.0,513.25,391.65
2016,11,10,13,45,248.5,128.0,0.85,26.0,253.5,305.17,237.22
2016,11,10,14,0,0.0,87.0,0.8,26.0,87.0,72.57,52.99
2016,11,10,14,15,225.0,109.0,0.7,26.0,199.5,283.48,224.44
2016,11,10,14,30,450.0,131.0,0.6,26.0,312.0,494.88,383.21
2016,11,10,14,45,430.5,121.0,0.5,26.0,280.0,477.96,368.87
2016,11,10,15,0,411.0,111.0,0.4,26.0,248.0,458.83,354.87
2016,11,10,15,15,387.5,98.0,0.35,25.5,213.0,431.09,335.18
2016,11,10,15,30,364.0,85.0,0.3,25.0,178.0,401.51,313.3
2016,11,10,15,45,327.5,71.0,0.3,25.0,142.5,359.62,280.65
2016,11,10,16,0,291.0,57.0,0.3,25.0,107.0,316.84,245.81
2016,11,10,16,15,228.0,42.5,0.4,24.0,74.0,254.37,194.35
2016,11,10,16,30,165.0,28.0,0.5,23.0,41.0,189.7,122.09
2016,11,10,16,45,82.5,14.0,0.6,22.5,20.5,67.27,0.0
2016,11,10,17,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,9.0,1.1,13.5,9.0,7.68,0.0
2016,11,11,7,0,0.0,18.0,1.1,14.0,18.0,15.36,0.0
2016,11,11,7,15,155.0,29.5,1.35,14.5,49.5,22.78,11.26
2016,11,11,7,30,310.0,41.0,1.6,15.0,81.0,33.51,23.17
2016,11,11,7,45,371.0,53.0,1.85,16.0,119.5,42.68,31.74
2016,11,11,8,0,432.0,65.0,2.1,17.0,158.0,51.63,39.84
2016,11,11,8,15,472.5,74.5,2.05,17.5,197.0,58.14,45.7
2016,11,11,8,30,513.0,84.0,2.0,18.0,236.0,64.51,51.27
2016,11,11,8,45,551.5,88.0,2.0,19.0,272.5,66.38,52.68
2016,11,11,9,0,590.0,92.0,2.0,20.0,309.0,68.36,54.12
2016,11,11,9,15,612.5,97.0,2.05,20.5,342.5,70.97,56.16
2016,11,11,9,30,635.0,102.0,2.1,21.0,376.0,73.59,58.19
2016,11,11,9,45,583.5,126.0,2.2,22.0,391.5,89.04,71.02
2016,11,11,10,0,532.0,150.0,2.3,23.0,407.0,117.2,80.98
2016,11,11,10,15,437.5,181.0,2.35,23.0,399.5,164.32,111.11
2016,11,11,10,30,343.0,212.0,2.4,23.0,392.0,204.12,144.1
2016,11,11,10,45,214.5,228.5,2.5,23.5,342.5,216.12,159.03
2016,11,11,11,0,86.0,245.0,2.6,24.0,293.0,212.5,161.43
2016,11,11,11,15,62.5,238.5,2.65,24.0,274.0,209.16,160.02
2016,11,11,11,30,39.0,232.0,2.7,24.0,255.0,202.68,155.85
2016,11,11,11,45,60.0,243.0,2.75,24.5,277.5,225.09,173.05
2016,11,11,12,0,81.0,254.0,2.8,25.0,300.0,249.89,192.16
2016,11,11,12,15,148.0,253.5,2.75,25.0,337.0,294.92,227.25
2016,11,11,12,30,215.0,253.0,2.7,25.0,374.0,340.57,263.03
2016,11,11,12,45,166.5,247.5,2.7,25.0,340.0,321.78,249.29
2016,11,11,13,0,118.0,242.0,2.7,25.0,306.0,299.0,232.2
2016,11,11,13,15,114.5,234.0,2.6,24.5,294.0,298.11,232.59
2016,11,11,13,30,111.0,226.0,2.5,24.0,282.0,285.22,223.65
2016,11,11,13,45,55.5,163.5,2.45,24.0,191.5,189.39,148.34
2016,11,11,14,0,0.0,101.0,2.4,24.0,101.0,85.25,64.09
2016,11,11,14,15,52.0,134.5,2.3,23.5,155.0,164.12,129.61
2016,11,11,14,30,104.0,168.0,2.2,23.0,209.0,258.76,206.42
2016,11,11,14,45,95.5,152.0,2.15,22.5,187.0,226.86,181.55
2016,11,11,15,0,87.0,136.0,2.1,22.0,165.0,207.89,166.91
2016,11,11,15,15,78.5,118.0,1.9,21.0,141.5,185.6,149.43
2016,11,11,15,30,70.0,100.0,1.7,20.0,118.0,162.67,130.93
2016,11,11,15,45,57.5,81.0,1.55,19.5,94.0,134.58,107.33
2016,11,11,16,0,45.0,62.0,1.4,19.0,70.0,105.56,82.47
2016,11,11,16,15,22.5,44.0,1.3,18.5,48.0,70.07,51.48
2016,11,11,16,30,0.0,26.0,1.2,18.0,26.0,26.05,11.61
2016,11,11,16,45,0.0,13.0,1.15,17.5,13.0,11.1,0.0
2016,11,11,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,6,45,71.0,7.0,0.8,13.5,9.5,0.0,0.0
2016,11,12,7,0,142.0,14.0,0.8,14.0,19.0,11.95,0.0
2016,11,12,7,15,274.0,25.5,0.85,14.5,53.5,21.06,9.38
2016,11,12,7,30,406.0,37.0,0.9,15.0,88.0,30.43,20.47
2016,11,12,7,45,484.0,44.5,1.0,16.0,129.5,36.05,25.95
2016,11,12,8,0,562.0,52.0,1.1,17.0,171.0,41.68,31.12
2016,11,12,8,15,611.5,57.5,1.05,17.5,213.5,45.49,34.6
2016,11,12,8,30,661.0,63.0,1.0,18.0,256.0,49.29,37.95
2016,11,12,8,45,696.5,66.5,1.0,18.5,296.0,56.06,43.79
2016,11,12,9,0,732.0,70.0,1.0,19.0,336.0,58.43,45.72
2016,11,12,9,15,755.5,72.5,0.95,19.0,371.5,59.92,46.93
2016,11,12,9,30,779.0,75.0,0.9,19.0,407.0,61.44,48.16
2016,11,12,9,45,802.0,75.0,0.9,19.5,438.5,61.13,47.69
2016,11,12,10,0,825.0,75.0,0.9,20.0,470.0,79.39,47.22
2016,11,12,10,15,836.5,76.5,0.85,20.5,494.0,130.48,70.04
2016,11,12,10,30,848.0,78.0,0.8,21.0,518.0,182.07,105.44
2016,11,12,10,45,857.0,78.0,0.75,21.5,535.5,236.91,149.39
2016,11,12,11,0,866.0,78.0,0.7,22.0,553.0,285.96,191.1
2016,11,12,11,15,659.5,143.0,0.75,22.5,508.0,318.38,226.69
2016,11,12,11,30,453.0,208.0,0.8,23.0,463.0,333.41,246.11
2016,11,12,11,45,663.5,144.0,0.85,23.5,519.0,394.2,291.37
2016,11,12,12,0,874.0,80.0,0.9,24.0,575.0,464.06,344.33
2016,11,12,12,15,735.5,119.5,1.0,24.0,533.0,473.98,356.29
2016,11,12,12,30,597.0,159.0,1.1,24.0,491.0,472.39,358.6
2016,11,12,12,45,724.0,119.5,1.25,24.0,512.5,532.53,406.29
2016,11,12,13,0,851.0,80.0,1.4,24.0,534.0,594.3,454.79
2016,11,12,13,15,722.5,108.5,1.45,24.0,484.0,575.46,442.45
2016,11,12,13,30,594.0,137.0,1.5,24.0,434.0,545.8,422.04
2016,11,12,13,45,597.0,128.0,1.6,24.0,412.0,557.28,433.03
2016,11,12,14,0,600.0,119.0,1.7,24.0,390.0,566.25,441.77
2016,11,12,14,15,683.0,94.5,1.7,23.5,380.5,611.71,478.5
2016,11,12,14,30,766.0,70.0,1.7,23.0,371.0,651.27,509.83
2016,11,12,14,45,738.5,66.5,1.7,23.0,333.0,637.05,499.91
2016,11,12,15,0,711.0,63.0,1.7,23.0,295.0,619.48,487.66
2016,11,12,15,15,670.5,59.0,1.6,22.5,253.5,588.7,465.38
2016,11,12,15,30,630.0,55.0,1.5,22.0,212.0,560.83,444.24
2016,11,12,15,45,565.5,49.0,1.45,21.5,169.0,506.17,401.72
2016,11,12,16,0,501.0,43.0,1.4,21.0,126.0,450.32,356.03
2016,11,12,16,15,398.0,34.0,1.4,20.0,86.5,363.43,282.56
2016,11,12,16,30,295.0,25.0,1.4,19.0,47.0,272.18,166.57
2016,11,12,16,45,147.5,12.5,1.4,18.0,23.5,108.77,0.0
2016,11,12,17,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.05,13.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.0,13.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,6,45,67.5,6.5,0.55,13.0,8.5,0.0,0.0
2016,11,13,7,0,135.0,13.0,0.6,13.0,17.0,11.1,0.0
2016,11,13,7,15,269.0,24.5,0.65,13.5,51.5,20.24,8.1
2016,11,13,7,30,403.0,36.0,0.7,14.0,86.0,29.64,19.8
2016,11,13,7,45,476.5,45.0,0.75,14.5,127.0,36.54,26.52
2016,11,13,8,0,550.0,54.0,0.8,15.0,168.0,43.34,32.85
2016,11,13,8,15,600.5,59.5,0.75,15.0,210.5,47.08,36.39
2016,11,13,8,30,651.0,65.0,0.7,15.0,253.0,50.84,39.82
2016,11,13,8,45,684.0,69.5,0.65,15.5,292.5,53.67,42.25
2016,11,13,9,0,717.0,74.0,0.6,16.0,332.0,56.5,44.61
2016,11,13,9,15,741.0,77.0,0.55,16.0,368.0,63.4,50.59
2016,11,13,9,30,765.0,80.0,0.5,16.0,404.0,65.22,52.07
2016,11,13,9,45,784.5,82.0,0.5,16.5,434.5,66.25,52.76
2016,11,13,10,0,804.0,84.0,0.5,17.0,465.0,83.14,52.61
2016,11,13,10,15,816.5,85.5,0.55,18.0,489.5,133.24,74.22
2016,11,13,10,30,829.0,87.0,0.6,19.0,514.0,184.0,108.58
2016,11,13,10,45,839.5,87.0,0.65,20.0,531.5,233.58,148.06
2016,11,13,11,0,850.0,87.0,0.7,21.0,549.0,283.08,189.91
2016,11,13,11,15,854.0,87.5,0.75,21.0,558.5,330.77,231.96
2016,11,13,11,30,858.0,88.0,0.8,21.0,568.0,377.29,272.88
2016,11,13,11,45,859.0,88.0,0.85,21.5,570.0,420.83,310.34
2016,11,13,12,0,860.0,88.0,0.9,22.0,572.0,462.51,345.44
2016,11,13,12,15,857.5,87.5,0.95,22.0,566.0,500.03,377.28
2016,11,13,12,30,855.0,87.0,1.0,22.0,560.0,535.07,406.58
2016,11,13,12,45,853.0,85.0,1.05,22.5,547.0,566.24,431.65
2016,11,13,13,0,851.0,83.0,1.1,23.0,534.0,594.63,454.17
2016,11,13,13,15,841.5,82.0,1.1,23.0,513.5,616.63,472.14
2016,11,13,13,30,832.0,81.0,1.1,23.0,493.0,635.32,487.47
2016,11,13,13,45,818.0,79.0,1.1,23.0,465.5,646.57,497.31
2016,11,13,14,0,804.0,77.0,1.1,23.0,438.0,654.28,504.5
2016,11,13,14,15,784.0,74.5,1.05,23.0,404.5,653.74,505.17
2016,11,13,14,30,764.0,72.0,1.0,23.0,371.0,649.62,502.62
2016,11,13,14,45,735.0,69.0,1.0,23.0,332.5,635.0,492.96
2016,11,13,15,0,706.0,66.0,1.0,23.0,294.0,616.96,480.58
2016,11,13,15,15,665.0,61.0,0.9,22.5,252.0,589.89,461.04
2016,11,13,15,30,624.0,56.0,0.8,22.0,210.0,555.84,435.41
2016,11,13,15,45,560.0,50.0,0.7,21.5,167.5,501.78,393.51
2016,11,13,16,0,496.0,44.0,0.6,21.0,125.0,446.43,348.46
2016,11,13,16,15,392.0,34.5,0.7,20.0,85.5,358.59,275.51
2016,11,13,16,30,288.0,25.0,0.8,19.0,46.0,264.94,153.01
2016,11,13,16,45,144.0,12.5,0.9,18.5,23.0,106.06,0.0
2016,11,13,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,70.5,6.0,0.6,12.0,7.5,0.0,0.0
2016,11,14,7,0,141.0,12.0,0.6,12.0,15.0,10.24,0.0
2016,11,14,7,15,279.0,23.0,0.55,12.5,49.5,19.0,6.41
2016,11,14,7,30,417.0,34.0,0.5,13.0,84.0,28.02,18.42
2016,11,14,7,45,496.0,42.0,0.5,13.5,126.0,34.17,24.53
2016,11,14,8,0,575.0,50.0,0.5,14.0,168.0,40.28,30.28
2016,11,14,8,15,626.0,55.5,0.45,14.5,211.0,44.17,33.88
2016,11,14,8,30,677.0,61.0,0.4,15.0,254.0,48.05,37.36
2016,11,14,8,45,709.0,65.0,0.4,15.5,294.0,55.11,43.54
2016,11,14,9,0,741.0,69.0,0.4,16.0,334.0,57.9,45.85
2016,11,14,9,15,370.5,102.0,0.4,16.5,234.5,71.74,57.79
2016,11,14,9,30,0.0,135.0,0.4,17.0,135.0,105.84,87.0
2016,11,14,9,45,409.5,108.0,0.45,18.0,300.5,74.73,59.68
2016,11,14,10,0,819.0,81.0,0.5,19.0,466.0,79.06,50.19
2016,11,14,10,15,453.0,152.5,0.5,19.5,367.5,142.42,94.92
2016,11,14,10,30,87.0,224.0,0.5,20.0,269.0,179.11,136.08
2016,11,14,10,45,65.0,223.5,0.55,20.5,257.5,183.62,140.14
2016,11,14,11,0,43.0,223.0,0.6,21.0,246.0,185.21,142.18
2016,11,14,11,15,42.5,227.0,0.55,21.0,250.5,193.77,149.03
2016,11,14,11,30,42.0,231.0,0.5,21.0,255.0,202.24,155.78
2016,11,14,11,45,42.5,232.0,0.45,21.5,256.0,208.67,160.59
2016,11,14,12,0,43.0,233.0,0.4,22.0,257.0,215.04,165.34
2016,11,14,12,15,453.0,159.0,0.4,22.5,408.0,367.0,279.45
2016,11,14,12,30,863.0,85.0,0.4,23.0,559.0,534.34,400.92
2016,11,14,12,45,859.5,83.5,0.45,23.5,546.0,565.42,424.0
2016,11,14,13,0,856.0,82.0,0.5,24.0,533.0,593.64,446.03
2016,11,14,13,15,847.0,81.0,0.55,24.0,512.5,616.09,464.48
2016,11,14,13,30,838.0,80.0,0.6,24.0,492.0,635.25,480.39
2016,11,14,13,45,824.5,78.0,0.7,24.0,464.5,647.0,491.56
2016,11,14,14,0,811.0,76.0,0.8,24.0,437.0,655.21,500.14
2016,11,14,14,15,791.5,73.5,0.85,23.5,403.5,655.19,503.19
2016,11,14,14,30,772.0,71.0,0.9,23.0,370.0,651.59,503.05
2016,11,14,14,45,743.5,67.5,0.95,23.0,331.5,636.92,493.87
2016,11,14,15,0,715.0,64.0,1.0,23.0,293.0,618.85,481.93
2016,11,14,15,15,673.5,59.5,0.95,22.0,251.0,587.03,460.23
2016,11,14,15,30,632.0,55.0,0.9,21.0,209.0,558.36,439.69
2016,11,14,15,45,567.5,48.5,0.85,20.5,166.0,503.48,397.18
2016,11,14,16,0,503.0,42.0,0.8,20.0,123.0,447.41,351.46
2016,11,14,16,15,397.0,32.5,0.85,19.0,83.5,358.58,276.29
2016,11,14,16,30,291.0,23.0,0.9,18.0,44.0,262.94,143.41
2016,11,14,16,45,145.5,11.5,0.95,17.0,22.0,105.83,0.0
2016,11,14,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,15,6,45,95.5,5.5,0.9,10.0,7.5,0.0,0.0
2016,11,15,7,0,191.0,11.0,0.9,10.0,15.0,9.39,0.0
2016,11,15,7,15,332.5,20.5,1.1,11.0,49.5,18.5,5.03
2016,11,15,7,30,474.0,30.0,1.3,12.0,84.0,27.04,17.5
2016,11,15,7,45,547.0,36.0,1.55,13.0,125.5,32.05,22.62
2016,11,15,8,0,620.0,42.0,1.8,14.0,167.0,37.09,27.37
2016,11,15,8,15,666.0,46.5,1.9,14.5,209.0,40.68,30.71
2016,11,15,8,30,712.0,51.0,2.0,15.0,251.0,44.27,33.94
2016,11,15,8,45,367.0,92.0,2.1,15.5,196.0,66.48,53.56
2016,11,15,9,0,22.0,133.0,2.2,16.0,141.0,102.48,84.96
2016,11,15,9,15,24.0,146.0,2.3,16.5,156.0,112.22,93.08
2016,11,15,9,30,26.0,159.0,2.4,17.0,171.0,121.81,101.02
2016,11,15,9,45,409.0,119.5,2.5,17.5,310.5,82.24,66.45
2016,11,15,10,0,792.0,80.0,2.6,18.0,450.0,75.31,49.26
2016,11,15,10,15,558.0,144.0,2.65,18.0,411.5,143.83,93.71
2016,11,15,10,30,324.0,208.0,2.7,18.0,373.0,194.18,140.17
2016,11,15,10,45,320.5,217.0,2.8,18.5,384.5,222.92,163.26
2016,11,15,11,0,317.0,226.0,2.9,19.0,396.0,251.18,187.15
2016,11,15,11,15,317.5,230.0,2.95,19.0,403.0,276.36,209.19
2016,11,15,11,30,318.0,234.0,3.0,19.0,410.0,301.13,230.95
2016,11,15,11,45,283.0,240.5,3.15,19.0,397.5,313.84,243.71
2016,11,15,12,0,248.0,247.0,3.3,19.0,385.0,323.11,253.19
2016,11,15,12,15,248.0,244.0,3.4,19.0,381.0,337.35,265.92
2016,11,15,12,30,248.0,241.0,3.5,19.0,377.0,350.78,277.87
2016,11,15,12,45,194.0,238.5,3.65,19.0,343.0,326.13,259.62
2016,11,15,13,0,140.0,236.0,3.8,19.0,309.0,304.43,243.1
2016,11,15,13,15,70.0,171.0,3.85,19.0,207.5,197.16,157.48
2016,11,15,13,30,0.0,106.0,3.9,19.0,106.0,89.08,68.47
2016,11,15,13,45,107.5,147.0,3.95,19.0,194.5,217.35,176.01
2016,11,15,14,0,215.0,188.0,4.0,19.0,283.0,341.12,277.41
2016,11,15,14,15,110.5,162.0,3.95,18.5,211.0,248.22,201.78
2016,11,15,14,30,6.0,136.0,3.9,18.0,139.0,127.11,100.92
2016,11,15,14,45,3.0,123.0,3.85,17.5,124.5,114.3,90.67
2016,11,15,15,0,0.0,110.0,3.8,17.0,110.0,101.43,80.08
2016,11,15,15,15,0.0,94.5,3.65,16.5,94.5,87.76,68.74
2016,11,15,15,30,0.0,79.0,3.5,16.0,79.0,73.88,57.02
2016,11,15,15,45,0.0,62.5,3.35,16.0,62.5,58.43,43.66
2016,11,15,16,0,0.0,46.0,3.2,16.0,46.0,42.36,29.69
2016,11,15,16,15,0.0,31.0,2.85,15.0,31.0,27.45,16.57
2016,11,15,16,30,0.0,16.0,2.5,14.0,16.0,13.2,1.43
2016,11,15,16,45,0.0,8.0,2.2,13.5,8.0,6.83,0.0
2016,11,15,17,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,6,45,68.0,5.5,1.55,7.5,7.0,0.0,0.0
2016,11,16,7,0,136.0,11.0,1.6,8.0,14.0,9.39,0.0
2016,11,16,7,15,293.5,22.0,1.95,9.0,48.5,18.29,3.58
2016,11,16,7,30,451.0,33.0,2.3,10.0,83.0,27.43,17.84
2016,11,16,7,45,538.5,39.5,2.65,11.0,126.5,32.41,23.08
2016,11,16,8,0,626.0,46.0,3.0,12.0,170.0,40.77,30.83
2016,11,16,8,15,676.5,51.0,3.25,12.5,213.5,44.7,34.53
2016,11,16,8,30,727.0,56.0,3.5,13.0,257.0,48.64,38.11
2016,11,16,8,45,760.5,59.0,3.75,13.5,298.0,50.78,39.98
2016,11,16,9,0,794.0,62.0,4.0,14.0,339.0,52.96,41.81
2016,11,16,9,15,816.5,64.5,4.05,14.0,375.5,54.66,43.26
2016,11,16,9,30,839.0,67.0,4.1,14.0,412.0,56.37,44.7
2016,11,16,9,45,853.0,69.5,4.15,14.5,442.5,57.99,45.95
2016,11,16,10,0,867.0,72.0,4.2,15.0,473.0,68.88,45.45
2016,11,16,10,15,877.5,73.0,4.2,15.0,497.5,127.62,70.58
2016,11,16,10,30,888.0,74.0,4.2,15.0,522.0,179.77,105.67
2016,11,16,10,45,892.5,76.0,4.2,15.5,538.5,231.63,148.34
2016,11,16,11,0,897.0,78.0,4.2,16.0,555.0,282.73,193.85
2016,11,16,11,15,900.5,78.5,4.2,16.0,564.5,331.36,238.92
2016,11,16,11,30,904.0,79.0,4.2,16.0,574.0,378.66,282.96
2016,11,16,11,45,901.5,80.0,4.25,16.0,575.0,422.62,323.96
2016,11,16,12,0,899.0,81.0,4.3,16.0,576.0,464.39,362.4
2016,11,16,12,15,896.5,80.5,4.25,16.0,570.0,502.4,396.83
2016,11,16,12,30,894.0,80.0,4.2,16.0,564.0,537.87,428.44
2016,11,16,12,45,886.5,79.5,4.2,16.0,550.0,567.96,455.33
2016,11,16,13,0,879.0,79.0,4.2,16.0,536.0,594.96,479.26
2016,11,16,13,15,869.5,78.0,4.15,15.5,515.0,620.81,502.56
2016,11,16,13,30,860.0,77.0,4.1,15.0,494.0,640.25,520.71
2016,11,16,13,45,840.5,76.5,4.1,15.0,465.5,650.32,530.54
2016,11,16,14,0,821.0,76.0,4.1,15.0,437.0,656.61,537.26
2016,11,16,14,15,800.5,73.5,4.0,14.5,403.0,656.22,539.38
2016,11,16,14,30,780.0,71.0,3.9,14.0,369.0,652.19,538.12
2016,11,16,14,45,745.5,69.0,3.85,14.0,329.5,635.27,525.53
2016,11,16,15,0,711.0,67.0,3.8,14.0,290.0,619.56,513.52
2016,11,16,15,15,667.5,62.0,3.5,13.5,248.0,586.8,487.65
2016,11,16,15,30,624.0,57.0,3.2,13.0,206.0,551.4,458.54
2016,11,16,15,45,550.5,51.0,2.95,13.0,162.5,491.19,407.4
2016,11,16,16,0,477.0,45.0,2.7,13.0,119.0,429.58,352.72
2016,11,16,16,15,365.5,34.5,2.4,12.0,80.0,336.66,268.06
2016,11,16,16,30,254.0,24.0,2.1,11.0,41.0,234.5,112.12
2016,11,16,16,45,127.0,12.0,1.85,10.5,20.5,93.43,0.0
2016,11,16,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,17,7,15,198.5,17.0,0.8,6.5,38.0,13.76,0.03
2016,11,17,7,30,397.0,34.0,0.9,7.0,76.0,28.24,18.68
2016,11,17,7,45,493.5,40.5,1.0,7.5,119.0,33.13,24.08
2016,11,17,8,0,590.0,47.0,1.1,8.0,162.0,38.13,28.99
2016,11,17,8,15,642.5,52.0,1.2,8.5,205.0,45.41,35.79
2016,11,17,8,30,695.0,57.0,1.3,9.0,248.0,49.31,39.38
2016,11,17,8,45,737.0,59.5,1.4,9.5,289.5,51.04,40.9
2016,11,17,9,0,779.0,62.0,1.5,10.0,331.0,52.87,42.45
2016,11,17,9,15,802.5,64.5,1.6,10.5,367.5,54.56,43.82
2016,11,17,9,30,826.0,67.0,1.7,11.0,404.0,56.27,45.19
2016,11,17,9,45,847.0,67.5,1.85,12.0,435.5,56.48,45.11
2016,11,17,10,0,868.0,68.0,2.0,13.0,467.0,70.46,57.22
2016,11,17,10,15,879.0,69.5,2.05,13.5,491.5,122.63,67.41
2016,11,17,10,30,890.0,71.0,2.1,14.0,516.0,175.13,102.0
2016,11,17,10,45,898.5,71.0,2.2,14.5,533.5,226.1,143.39
2016,11,17,11,0,907.0,71.0,2.3,15.0,551.0,276.62,188.03
2016,11,17,11,15,911.0,71.5,2.25,15.0,560.5,325.63,233.08
2016,11,17,11,30,915.0,72.0,2.2,15.0,570.0,373.36,277.06
2016,11,17,11,45,916.5,71.5,2.2,15.5,572.5,417.76,317.29
2016,11,17,12,0,918.0,71.0,2.2,16.0,575.0,460.21,354.98
2016,11,17,12,15,916.0,71.0,2.2,16.0,569.0,499.42,389.86
2016,11,17,12,30,914.0,71.0,2.2,16.0,563.0,536.1,421.95
2016,11,17,12,45,908.5,70.0,2.25,16.5,549.5,567.22,448.46
2016,11,17,13,0,903.0,69.0,2.3,17.0,536.0,595.29,472.02
2016,11,17,13,15,894.5,68.0,2.25,17.0,515.0,618.44,491.83
2016,11,17,13,30,886.0,67.0,2.2,17.0,494.0,638.27,508.75
2016,11,17,13,45,872.5,65.5,2.2,17.0,466.5,650.93,520.3
2016,11,17,14,0,859.0,64.0,2.2,17.0,439.0,660.05,529.01
2016,11,17,14,15,840.5,62.0,2.1,16.5,405.5,661.67,531.99
2016,11,17,14,30,822.0,60.0,2.0,16.0,372.0,665.82,536.3
2016,11,17,14,45,795.0,57.5,1.95,16.0,333.0,654.15,527.88
2016,11,17,15,0,768.0,55.0,1.9,16.0,294.0,639.04,516.62
2016,11,17,15,15,728.0,51.0,1.65,15.0,252.0,609.56,494.44
2016,11,17,15,30,688.0,47.0,1.4,14.0,210.0,577.19,468.78
2016,11,17,15,45,627.0,41.5,1.15,13.5,166.5,525.6,425.79
2016,11,17,16,0,566.0,36.0,0.9,13.0,123.0,472.24,378.96
2016,11,17,16,15,457.5,28.5,0.95,12.5,83.0,383.18,299.04
2016,11,17,16,30,349.0,21.0,1.0,12.0,43.0,284.89,121.1
2016,11,17,16,45,174.5,10.5,1.05,11.5,21.5,122.85,0.0
2016,11,17,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,7,15,207.5,15.5,1.75,7.0,37.0,12.53,0.0
2016,11,18,7,30,415.0,31.0,2.0,8.0,74.0,25.72,16.21
2016,11,18,7,45,507.0,38.5,2.25,9.0,117.5,31.56,22.44
2016,11,18,8,0,599.0,46.0,2.5,10.0,161.0,37.43,28.05
2016,11,18,8,15,654.0,51.5,2.45,10.5,204.5,45.13,35.19
2016,11,18,8,30,709.0,57.0,2.4,11.0,248.0,49.49,39.19
2016,11,18,8,45,746.0,60.5,2.4,12.0,290.0,52.02,41.35
2016,11,18,9,0,783.0,64.0,2.4,13.0,332.0,54.58,43.45
2016,11,18,9,15,807.0,67.0,2.65,14.0,369.0,56.63,45.04
2016,11,18,9,30,831.0,70.0,2.9,15.0,406.0,58.7,46.6
2016,11,18,9,45,849.5,71.5,3.15,16.0,437.5,59.57,47.09
2016,11,18,10,0,868.0,73.0,3.4,17.0,469.0,64.73,51.32
2016,11,18,10,15,878.0,74.5,3.5,17.5,493.0,117.51,62.98
2016,11,18,10,30,888.0,76.0,3.6,18.0,517.0,176.01,101.68
2016,11,18,10,45,893.0,77.5,3.75,18.5,534.0,227.51,142.94
2016,11,18,11,0,898.0,79.0,3.9,19.0,551.0,278.29,187.38
2016,11,18,11,15,900.0,79.5,3.95,19.0,559.5,326.49,231.54
2016,11,18,11,30,902.0,80.0,4.0,19.0,568.0,373.22,274.68
2016,11,18,11,45,898.5,81.0,4.1,19.5,568.5,416.7,314.3
2016,11,18,12,0,895.0,82.0,4.2,20.0,569.0,457.92,351.23
2016,11,18,12,15,890.5,81.5,4.25,20.0,562.0,494.86,384.59
2016,11,18,12,30,886.0,81.0,4.3,20.0,555.0,529.12,415.17
2016,11,18,12,45,877.0,80.5,4.35,20.0,540.5,560.44,442.79
2016,11,18,13,0,868.0,80.0,4.4,20.0,526.0,587.11,466.35
2016,11,18,13,15,858.0,79.0,4.4,20.0,505.0,609.39,485.98
2016,11,18,13,30,848.0,78.0,4.4,20.0,484.0,628.3,502.7
2016,11,18,13,45,833.0,76.5,4.4,20.0,456.5,640.04,513.71
2016,11,18,14,0,818.0,75.0,4.4,20.0,429.0,648.19,521.79
2016,11,18,14,15,798.0,72.5,4.2,19.5,395.5,648.25,523.83
2016,11,18,14,30,778.0,70.0,4.0,19.0,362.0,644.7,522.89
2016,11,18,14,45,750.0,66.5,3.8,19.0,324.0,630.88,512.4
2016,11,18,15,0,722.0,63.0,3.6,19.0,286.0,613.64,498.91
2016,11,18,15,15,679.5,58.5,3.15,18.0,244.5,581.71,474.5
2016,11,18,15,30,637.0,54.0,2.7,17.0,203.0,553.1,451.37
2016,11,18,15,45,571.0,47.5,2.3,16.0,160.0,498.04,406.0
2016,11,18,16,0,505.0,41.0,1.9,15.0,117.0,441.75,357.05
2016,11,18,16,15,390.5,31.5,1.75,14.0,78.0,348.54,271.97
2016,11,18,16,30,276.0,22.0,1.6,13.0,39.0,243.9,89.73
2016,11,18,16,45,138.0,11.0,1.5,12.0,19.5,99.14,0.0
2016,11,18,17,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
