Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,5,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,1.0,4.4,12.0,1.0,0.82,0.0
2016,11,19,7,30,0.0,2.0,4.4,12.0,2.0,1.64,0.0
2016,11,19,7,45,0.0,3.5,4.45,12.5,3.5,2.87,0.0
2016,11,19,8,0,0.0,5.0,4.5,13.0,5.0,4.1,0.0
2016,11,19,8,15,0.0,6.5,4.45,13.0,6.5,5.34,0.0
2016,11,19,8,30,0.0,8.0,4.4,13.0,8.0,6.57,0.27
2016,11,19,8,45,0.0,9.0,4.35,13.5,9.0,7.4,1.01
2016,11,19,9,0,0.0,10.0,4.3,14.0,10.0,8.23,1.75
2016,11,19,9,15,0.0,12.0,4.3,14.0,12.0,9.88,3.22
2016,11,19,9,30,0.0,14.0,4.3,14.0,14.0,11.53,4.7
2016,11,19,9,45,0.0,15.5,4.3,14.5,15.5,12.78,5.77
2016,11,19,10,0,0.0,17.0,4.3,15.0,17.0,14.02,6.84
2016,11,19,10,15,0.0,12.5,4.3,15.0,12.5,10.31,3.14
2016,11,19,10,30,0.0,8.0,4.3,15.0,8.0,6.6,0.0
2016,11,19,10,45,0.0,28.0,4.3,15.5,28.0,23.14,13.99
2016,11,19,11,0,0.0,48.0,4.3,16.0,48.0,39.75,27.94
2016,11,19,11,15,0.0,37.5,4.25,16.0,37.5,31.03,20.57
2016,11,19,11,30,0.0,27.0,4.2,16.0,27.0,22.33,13.22
2016,11,19,11,45,0.0,25.0,4.2,16.5,25.0,20.67,11.79
2016,11,19,12,0,0.0,23.0,4.2,17.0,23.0,19.01,10.36
2016,11,19,12,15,0.0,22.0,4.15,17.0,22.0,18.18,9.67
2016,11,19,12,30,0.0,21.0,4.1,17.0,21.0,17.35,8.97
2016,11,19,12,45,0.0,15.5,4.1,17.0,15.5,12.8,5.15
2016,11,19,13,0,0.0,10.0,4.1,17.0,10.0,8.25,1.31
2016,11,19,13,15,0.0,34.5,4.05,17.0,34.5,28.53,18.44
2016,11,19,13,30,0.0,59.0,4.0,17.0,59.0,48.88,35.61
2016,11,19,13,45,1.5,102.5,4.0,17.0,103.5,87.37,67.93
2016,11,19,14,0,3.0,146.0,4.0,17.0,148.0,130.62,104.02
2016,11,19,14,15,1.5,105.5,3.85,16.5,106.5,91.61,71.79
2016,11,19,14,30,0.0,65.0,3.7,16.0,65.0,53.86,40.2
2016,11,19,14,45,0.0,57.5,3.6,16.0,57.5,47.6,34.96
2016,11,19,15,0,0.0,50.0,3.5,16.0,50.0,41.36,29.67
2016,11,19,15,15,0.0,42.5,3.3,15.5,42.5,35.12,24.39
2016,11,19,15,30,0.0,35.0,3.1,15.0,35.0,28.89,19.04
2016,11,19,15,45,0.0,27.5,2.95,15.0,27.5,22.67,13.59
2016,11,19,16,0,0.0,20.0,2.8,15.0,20.0,16.47,8.12
2016,11,19,16,15,0.0,13.0,2.75,14.5,13.0,10.69,2.89
2016,11,19,16,30,0.0,6.0,2.7,14.0,6.0,4.92,0.0
2016,11,19,16,45,0.0,3.0,2.65,14.0,3.0,2.56,0.0
2016,11,19,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,7,15,22.5,17.0,1.1,12.5,19.0,13.86,0.0
2016,11,20,7,30,45.0,34.0,1.2,13.0,38.0,26.77,16.24
2016,11,20,7,45,63.0,52.0,1.35,13.5,61.5,40.03,29.26
2016,11,20,8,0,81.0,70.0,1.5,14.0,85.0,53.0,41.22
2016,11,20,8,15,93.0,88.0,1.6,14.0,109.0,65.65,52.8
2016,11,20,8,30,105.0,106.0,1.7,14.0,133.0,77.99,63.95
2016,11,20,8,45,114.5,122.0,1.8,14.5,156.0,88.83,73.47
2016,11,20,9,0,124.0,138.0,1.9,15.0,179.0,99.41,82.58
2016,11,20,9,15,132.0,153.5,1.9,15.0,202.0,109.41,91.22
2016,11,20,9,30,140.0,169.0,1.9,15.0,225.0,119.15,99.54
2016,11,20,9,45,187.5,179.5,1.9,15.5,260.5,126.38,105.42
2016,11,20,10,0,235.0,190.0,1.9,16.0,296.0,128.5,106.86
2016,11,20,10,15,179.0,204.0,1.9,16.0,287.0,156.17,118.98
2016,11,20,10,30,123.0,218.0,1.9,16.0,278.0,173.31,133.11
2016,11,20,10,45,113.5,225.0,1.95,16.0,282.0,188.38,145.5
2016,11,20,11,0,104.0,232.0,2.0,16.0,286.0,203.28,158.3
2016,11,20,11,15,52.0,199.0,2.0,16.0,226.0,173.97,136.86
2016,11,20,11,30,0.0,166.0,2.0,16.0,166.0,136.0,107.58
2016,11,20,11,45,2.5,171.5,2.0,16.0,173.0,142.24,112.7
2016,11,20,12,0,5.0,177.0,2.0,16.0,180.0,148.85,118.08
2016,11,20,12,15,15.5,191.5,2.0,16.0,200.0,167.08,132.95
2016,11,20,12,30,26.0,206.0,2.0,16.0,220.0,186.75,149.04
2016,11,20,12,45,13.0,175.0,2.0,16.0,182.0,155.15,123.46
2016,11,20,13,0,0.0,144.0,2.0,16.0,144.0,121.88,96.25
2016,11,20,13,15,0.0,76.5,1.9,16.0,76.5,63.5,47.91
2016,11,20,13,30,0.0,9.0,1.8,16.0,9.0,7.42,0.66
2016,11,20,13,45,0.0,7.5,1.7,16.0,7.5,6.18,0.0
2016,11,20,14,0,0.0,6.0,1.6,16.0,6.0,4.94,0.0
2016,11,20,14,15,0.0,22.0,1.4,15.5,22.0,18.14,9.9
2016,11,20,14,30,0.0,38.0,1.2,15.0,38.0,31.39,21.3
2016,11,20,14,45,0.0,34.0,1.05,15.0,34.0,28.06,18.48
2016,11,20,15,0,0.0,30.0,0.9,15.0,30.0,24.74,15.64
2016,11,20,15,15,0.0,25.0,0.8,14.5,25.0,20.6,12.1
2016,11,20,15,30,0.0,20.0,0.7,14.0,20.0,16.46,8.52
2016,11,20,15,45,0.0,16.0,0.6,14.0,16.0,13.16,5.6
2016,11,20,16,0,0.0,12.0,0.5,14.0,12.0,9.86,2.65
2016,11,20,16,15,0.0,7.5,0.55,13.5,7.5,6.15,0.0
2016,11,20,16,30,0.0,3.0,0.6,13.0,3.0,2.46,0.0
2016,11,20,16,45,0.0,1.5,0.65,12.5,1.5,1.28,0.0
2016,11,20,17,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,7,15,176.5,15.0,1.25,9.5,31.5,12.19,0.0
2016,11,21,7,30,353.0,30.0,1.4,10.0,63.0,24.91,14.66
2016,11,21,7,45,449.5,38.0,1.6,11.0,103.5,31.13,21.71
2016,11,21,8,0,546.0,46.0,1.8,12.0,144.0,37.37,27.67
2016,11,21,8,15,602.5,51.0,2.0,12.0,186.0,40.92,31.15
2016,11,21,8,30,659.0,56.0,2.2,12.0,228.0,48.47,38.09
2016,11,21,8,45,347.0,92.0,2.4,12.5,184.0,66.72,54.41
2016,11,21,9,0,35.0,128.0,2.6,13.0,140.0,95.27,79.64
2016,11,21,9,15,67.5,147.0,2.65,13.5,172.5,108.13,90.7
2016,11,21,9,30,100.0,166.0,2.7,14.0,205.0,120.69,101.38
2016,11,21,9,45,163.0,177.5,2.8,14.5,247.5,124.87,104.65
2016,11,21,10,0,226.0,189.0,2.9,15.0,290.0,132.72,111.09
2016,11,21,10,15,116.0,178.0,2.95,15.0,230.0,135.92,105.06
2016,11,21,10,30,6.0,167.0,3.0,15.0,170.0,132.63,105.56
2016,11,21,10,45,432.0,123.5,3.05,15.5,346.0,167.08,114.9
2016,11,21,11,0,858.0,80.0,3.1,16.0,522.0,258.27,173.97
2016,11,21,11,15,863.0,80.5,3.1,16.0,532.0,306.04,217.6
2016,11,21,11,30,868.0,81.0,3.1,16.0,542.0,352.76,260.74
2016,11,21,11,45,868.5,81.5,3.1,16.5,544.5,396.58,300.66
2016,11,21,12,0,869.0,82.0,3.1,17.0,547.0,438.55,338.22
2016,11,21,12,15,867.0,81.5,3.05,17.0,541.5,476.41,372.24
2016,11,21,12,30,865.0,81.0,3.0,17.0,536.0,511.84,403.56
2016,11,21,12,45,866.5,78.5,3.0,17.0,524.5,544.5,432.17
2016,11,21,13,0,868.0,76.0,3.0,17.0,513.0,571.8,456.2
2016,11,21,13,15,859.0,74.5,2.95,17.0,493.0,596.94,477.83
2016,11,21,13,30,850.0,73.0,2.9,17.0,473.0,615.97,494.46
2016,11,21,13,45,836.0,71.5,2.9,17.0,446.0,628.49,506.05
2016,11,21,14,0,822.0,70.0,2.9,17.0,419.0,637.48,514.75
2016,11,21,14,15,802.0,68.0,2.8,16.5,386.5,638.38,517.63
2016,11,21,14,30,782.0,66.0,2.7,16.0,354.0,635.71,517.54
2016,11,21,14,45,751.0,63.0,2.65,16.0,316.0,620.76,506.57
2016,11,21,15,0,720.0,60.0,2.6,16.0,278.0,602.38,492.49
2016,11,21,15,15,676.5,55.5,2.25,15.5,236.5,570.27,466.76
2016,11,21,15,30,633.0,51.0,1.9,15.0,195.0,535.23,437.55
2016,11,21,15,45,562.5,45.0,1.55,14.5,153.0,484.23,394.21
2016,11,21,16,0,492.0,39.0,1.2,14.0,111.0,426.33,342.76
2016,11,21,16,15,373.5,30.0,1.15,13.0,73.0,332.34,255.5
2016,11,21,16,30,255.0,21.0,1.1,12.0,35.0,224.12,38.99
2016,11,21,16,45,127.5,10.5,1.1,11.5,17.5,91.07,0.0
2016,11,21,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,7,15,151.0,16.0,1.0,8.5,29.5,13.1,0.0
2016,11,22,7,30,302.0,32.0,1.1,9.0,59.0,26.69,15.82
2016,11,22,7,45,397.5,41.5,1.2,9.5,98.5,34.08,24.4
2016,11,22,8,0,493.0,51.0,1.3,10.0,138.0,41.43,31.51
2016,11,22,8,15,552.5,57.5,1.3,10.5,179.5,46.0,35.91
2016,11,22,8,30,612.0,64.0,1.3,11.0,221.0,50.59,40.16
2016,11,22,8,45,654.0,68.0,1.35,11.5,260.5,53.07,42.39
2016,11,22,9,0,696.0,72.0,1.4,12.0,300.0,55.61,44.58
2016,11,22,9,15,697.5,74.5,1.4,12.5,324.5,56.66,45.38
2016,11,22,9,30,699.0,77.0,1.4,13.0,349.0,57.73,46.17
2016,11,22,9,45,751.0,78.0,1.45,13.5,391.5,63.63,51.23
2016,11,22,10,0,803.0,79.0,1.5,14.0,434.0,64.42,51.72
2016,11,22,10,15,720.5,99.5,1.5,14.5,431.0,111.09,66.57
2016,11,22,10,30,638.0,120.0,1.5,15.0,428.0,160.24,101.16
2016,11,22,10,45,577.5,144.0,1.55,15.5,430.0,207.32,140.81
2016,11,22,11,0,517.0,168.0,1.6,16.0,432.0,244.67,175.08
2016,11,22,11,15,512.0,173.0,1.6,16.0,439.0,278.67,205.48
2016,11,22,11,30,507.0,178.0,1.6,16.0,446.0,311.47,235.02
2016,11,22,11,45,552.5,164.0,1.6,16.0,457.0,345.62,264.45
2016,11,22,12,0,598.0,150.0,1.6,16.0,468.0,385.66,298.5
2016,11,22,12,15,569.0,157.5,1.55,16.0,458.0,405.25,316.98
2016,11,22,12,30,540.0,165.0,1.5,16.0,448.0,425.35,335.15
2016,11,22,12,45,414.0,188.0,1.5,16.0,402.0,405.71,322.1
2016,11,22,13,0,288.0,211.0,1.5,16.0,356.0,368.27,294.25
2016,11,22,13,15,421.0,175.0,1.5,16.0,377.0,435.33,348.92
2016,11,22,13,30,554.0,139.0,1.5,16.0,398.0,497.19,398.86
2016,11,22,13,45,605.5,117.5,1.5,16.0,385.5,531.73,426.92
2016,11,22,14,0,657.0,96.0,1.5,16.0,373.0,558.94,449.67
2016,11,22,14,15,575.5,103.0,1.4,15.5,332.0,526.67,425.89
2016,11,22,14,30,494.0,110.0,1.3,15.0,291.0,483.5,393.69
2016,11,22,14,45,463.0,104.0,1.2,15.0,259.5,464.22,379.19
2016,11,22,15,0,432.0,98.0,1.1,15.0,228.0,442.71,362.24
2016,11,22,15,15,402.0,86.5,1.0,14.5,193.5,413.18,339.14
2016,11,22,15,30,372.0,75.0,0.9,14.0,159.0,381.91,313.63
2016,11,22,15,45,333.0,61.5,0.85,13.5,124.5,340.35,278.75
2016,11,22,16,0,294.0,48.0,0.8,13.0,90.0,298.01,241.26
2016,11,22,16,15,214.0,34.0,0.85,12.5,59.0,227.33,174.08
2016,11,22,16,30,134.0,20.0,0.9,12.0,28.0,140.37,12.31
2016,11,22,16,45,67.0,10.0,0.95,11.5,14.0,51.55,0.0
2016,11,22,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,7,15,123.0,17.0,1.1,8.5,27.5,13.27,0.0
2016,11,23,7,30,246.0,34.0,1.1,9.0,55.0,26.41,15.15
2016,11,23,7,45,334.0,46.0,1.1,10.0,93.0,35.54,25.55
2016,11,23,8,0,422.0,58.0,1.1,11.0,131.0,47.33,36.58
2016,11,23,8,15,487.5,65.5,1.25,11.5,172.0,52.47,41.51
2016,11,23,8,30,553.0,73.0,1.4,12.0,213.0,57.64,46.28
2016,11,23,8,45,593.0,79.5,1.55,12.5,252.0,61.8,50.0
2016,11,23,9,0,633.0,86.0,1.7,13.0,291.0,65.94,53.6
2016,11,23,9,15,316.5,85.0,1.75,13.0,187.5,60.46,48.67
2016,11,23,9,30,0.0,84.0,1.8,13.0,84.0,68.89,56.1
2016,11,23,9,45,381.0,88.5,1.85,13.5,255.5,62.42,50.15
2016,11,23,10,0,762.0,93.0,1.9,14.0,427.0,68.42,55.27
2016,11,23,10,15,776.5,95.0,1.95,14.0,451.5,109.01,64.18
2016,11,23,10,30,791.0,97.0,2.0,14.0,476.0,163.36,98.02
2016,11,23,10,45,807.0,96.0,2.05,14.5,495.0,210.43,134.04
2016,11,23,11,0,823.0,95.0,2.1,15.0,514.0,258.08,174.72
2016,11,23,11,15,828.0,96.0,2.15,15.0,524.0,304.8,217.13
2016,11,23,11,30,833.0,97.0,2.2,15.0,534.0,350.58,259.13
2016,11,23,11,45,634.5,146.5,2.25,15.0,480.0,362.19,277.65
2016,11,23,12,0,436.0,196.0,2.3,15.0,426.0,353.58,277.41
2016,11,23,12,15,637.5,144.5,2.35,15.0,478.0,426.62,336.19
2016,11,23,12,30,839.0,93.0,2.4,15.0,530.0,505.73,400.12
2016,11,23,12,45,828.0,94.0,2.45,15.0,516.0,534.81,425.83
2016,11,23,13,0,817.0,95.0,2.5,15.0,502.0,560.72,448.82
2016,11,23,13,15,806.5,93.5,2.55,15.0,482.0,581.18,467.26
2016,11,23,13,30,796.0,92.0,2.6,15.0,462.0,598.36,482.87
2016,11,23,13,45,782.0,89.0,2.7,15.0,435.5,608.47,493.06
2016,11,23,14,0,768.0,86.0,2.8,15.0,409.0,615.1,500.39
2016,11,23,14,15,745.0,83.0,2.8,14.5,376.0,615.83,503.37
2016,11,23,14,30,722.0,80.0,2.8,14.0,343.0,610.2,501.27
2016,11,23,14,45,691.5,75.5,2.8,14.0,305.5,594.29,489.89
2016,11,23,15,0,661.0,71.0,2.8,14.0,268.0,575.15,475.4
2016,11,23,15,15,613.5,65.5,2.4,13.5,227.5,539.99,446.85
2016,11,23,15,30,566.0,60.0,2.0,13.0,187.0,502.18,414.88
2016,11,23,15,45,490.5,52.5,1.7,12.5,145.5,440.47,362.55
2016,11,23,16,0,415.0,45.0,1.4,12.0,104.0,377.35,306.7
2016,11,23,16,15,293.0,33.5,1.3,11.0,67.5,279.39,214.83
2016,11,23,16,30,171.0,22.0,1.2,10.0,31.0,167.8,3.53
2016,11,23,16,45,85.5,11.0,1.15,9.5,15.5,64.12,0.0
2016,11,23,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,24,7,15,117.0,17.0,0.55,6.0,27.0,14.51,0.0
2016,11,24,7,30,234.0,34.0,0.6,6.0,54.0,26.4,14.84
2016,11,24,7,45,343.5,45.0,0.65,6.0,94.0,37.28,27.47
2016,11,24,8,0,453.0,56.0,0.7,6.0,134.0,45.85,35.97
2016,11,24,8,15,519.0,64.0,0.8,6.5,176.0,51.51,41.48
2016,11,24,8,30,585.0,72.0,0.9,7.0,218.0,57.18,46.79
2016,11,24,8,45,638.5,75.5,1.0,7.5,259.5,59.08,48.54
2016,11,24,9,0,692.0,79.0,1.1,8.0,301.0,61.14,50.32
2016,11,24,9,15,721.5,83.0,1.15,8.5,338.0,63.44,52.26
2016,11,24,9,30,751.0,87.0,1.2,9.0,375.0,65.78,54.19
2016,11,24,9,45,777.0,88.0,1.3,10.0,407.0,65.94,54.04
2016,11,24,10,0,803.0,89.0,1.4,11.0,439.0,72.32,59.42
2016,11,24,10,15,816.5,91.0,1.4,11.5,464.0,111.7,66.88
2016,11,24,10,30,830.0,93.0,1.4,12.0,489.0,162.12,96.25
2016,11,24,10,45,840.5,94.0,1.4,13.0,507.0,211.84,134.13
2016,11,24,11,0,851.0,95.0,1.4,14.0,525.0,261.58,176.27
2016,11,24,11,15,855.5,95.5,1.2,14.0,535.0,309.09,218.84
2016,11,24,11,30,860.0,96.0,1.0,14.0,545.0,355.55,260.52
2016,11,24,11,45,862.0,96.0,0.85,14.5,547.5,399.4,298.97
2016,11,24,12,0,864.0,96.0,0.7,15.0,550.0,441.53,334.78
2016,11,24,12,15,861.0,95.5,0.6,15.0,544.5,479.1,366.82
2016,11,24,12,30,858.0,95.0,0.5,15.0,539.0,514.19,395.91
2016,11,24,12,45,852.0,94.0,0.4,15.5,526.0,544.63,419.82
2016,11,24,13,0,846.0,93.0,0.3,16.0,513.0,572.12,440.69
2016,11,24,13,15,835.5,91.5,0.35,16.0,492.0,593.46,459.06
2016,11,24,13,30,825.0,90.0,0.4,16.0,471.0,611.44,474.75
2016,11,24,13,45,808.0,88.0,0.5,16.0,443.5,621.43,485.1
2016,11,24,14,0,791.0,86.0,0.6,16.0,416.0,627.76,492.65
2016,11,24,14,15,768.5,83.0,0.55,16.0,383.0,629.32,494.62
2016,11,24,14,30,746.0,80.0,0.5,16.0,350.0,624.44,491.74
2016,11,24,14,45,712.5,76.0,0.5,16.0,311.5,607.42,480.29
2016,11,24,15,0,679.0,72.0,0.5,16.0,273.0,587.04,465.87
2016,11,24,15,15,630.5,66.5,0.5,15.5,231.5,551.38,440.0
2016,11,24,15,30,582.0,61.0,0.5,15.0,190.0,512.93,410.64
2016,11,24,15,45,508.0,53.0,0.5,14.5,148.0,451.78,362.0
2016,11,24,16,0,434.0,45.0,0.5,14.0,106.0,389.15,309.3
2016,11,24,16,15,310.5,33.0,0.55,13.0,68.5,289.92,218.13
2016,11,24,16,30,187.0,21.0,0.6,12.0,31.0,175.28,0.0
2016,11,24,16,45,93.5,10.5,0.7,11.5,15.5,68.64,0.0
2016,11,24,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,7,15,54.5,15.0,1.05,5.5,19.5,12.8,0.0
2016,11,25,7,30,109.0,30.0,1.0,6.0,39.0,23.39,11.91
2016,11,25,7,45,165.5,46.0,1.0,6.5,69.0,35.4,25.64
2016,11,25,8,0,222.0,62.0,1.0,7.0,99.0,47.2,36.98
2016,11,25,8,15,254.5,77.5,1.2,7.5,131.5,58.33,47.42
2016,11,25,8,30,287.0,93.0,1.4,8.0,164.0,69.2,57.45
2016,11,25,8,45,309.5,106.5,1.6,9.0,195.0,78.46,65.71
2016,11,25,9,0,332.0,120.0,1.8,10.0,226.0,87.5,73.58
2016,11,25,9,15,360.5,127.0,1.75,10.5,254.0,89.47,75.13
2016,11,25,9,30,389.0,134.0,1.7,11.0,282.0,93.49,78.47
2016,11,25,9,45,273.5,160.5,1.7,12.0,269.0,111.9,94.27
2016,11,25,10,0,158.0,187.0,1.7,13.0,256.0,130.36,109.83
2016,11,25,10,15,234.5,190.0,1.7,13.5,298.0,142.81,108.66
2016,11,25,10,30,311.0,193.0,1.7,14.0,340.0,171.52,125.18
2016,11,25,10,45,319.5,199.0,1.75,14.5,355.0,199.08,146.0
2016,11,25,11,0,328.0,205.0,1.8,15.0,370.0,227.22,169.09
2016,11,25,11,15,310.0,213.0,1.8,15.0,371.0,250.49,190.29
2016,11,25,11,30,292.0,221.0,1.8,15.0,372.0,271.8,209.9
2016,11,25,11,45,327.0,215.5,1.8,15.5,386.0,299.09,232.52
2016,11,25,12,0,362.0,210.0,1.8,16.0,400.0,328.37,256.8
2016,11,25,12,15,301.0,218.0,1.75,16.0,375.0,329.1,259.82
2016,11,25,12,30,240.0,226.0,1.7,16.0,350.0,317.98,252.84
2016,11,25,12,45,293.0,211.5,1.7,16.0,359.5,353.14,281.93
2016,11,25,13,0,346.0,197.0,1.7,16.0,369.0,383.53,307.24
2016,11,25,13,15,257.5,199.5,1.65,15.5,324.5,351.03,282.83
2016,11,25,13,30,169.0,202.0,1.6,15.0,280.0,302.3,244.95
2016,11,25,13,45,106.0,184.5,1.55,15.0,232.5,253.55,205.98
2016,11,25,14,0,43.0,167.0,1.5,15.0,185.0,189.19,153.29
2016,11,25,14,15,111.5,158.0,1.3,14.5,199.0,242.15,198.67
2016,11,25,14,30,180.0,149.0,1.1,14.0,213.0,285.18,235.18
2016,11,25,14,45,165.0,135.5,0.9,14.0,189.5,266.42,219.62
2016,11,25,15,0,150.0,122.0,0.7,14.0,166.0,246.78,203.35
2016,11,25,15,15,137.0,105.0,0.7,13.5,140.5,222.86,184.05
2016,11,25,15,30,124.0,88.0,0.7,13.0,115.0,198.01,163.32
2016,11,25,15,45,107.5,69.5,0.75,12.5,89.5,167.34,137.03
2016,11,25,16,0,91.0,51.0,0.8,12.0,64.0,135.28,108.61
2016,11,25,16,15,45.5,34.5,0.85,11.5,41.0,86.13,62.47
2016,11,25,16,30,0.0,18.0,0.9,11.0,18.0,16.58,0.0
2016,11,25,16,45,0.0,9.0,0.95,11.0,9.0,7.68,0.0
2016,11,25,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,2.5,2.15,10.0,2.5,2.13,0.0
2016,11,26,7,30,0.0,5.0,2.3,10.0,5.0,4.1,0.0
2016,11,26,7,45,0.0,9.0,2.5,10.0,9.0,7.39,0.78
2016,11,26,8,0,0.0,13.0,2.7,10.0,13.0,10.68,3.9
2016,11,26,8,15,0.0,18.0,2.8,10.0,18.0,14.81,7.75
2016,11,26,8,30,0.0,23.0,2.9,10.0,23.0,18.94,11.59
2016,11,26,8,45,0.0,27.5,3.0,10.5,27.5,22.67,14.99
2016,11,26,9,0,0.0,32.0,3.1,11.0,32.0,26.4,18.35
2016,11,26,9,15,0.0,36.0,3.05,11.0,36.0,29.72,21.35
2016,11,26,9,30,0.0,40.0,3.0,11.0,40.0,33.05,24.33
2016,11,26,9,45,0.0,78.0,2.95,11.0,78.0,64.54,52.62
2016,11,26,10,0,0.0,116.0,2.9,11.0,116.0,92.9,77.79
2016,11,26,10,15,0.0,134.5,2.9,11.0,135.0,106.92,86.05
2016,11,26,10,30,0.0,153.0,2.9,11.0,154.0,121.38,98.12
2016,11,26,10,45,0.0,138.0,2.9,11.0,138.5,111.5,89.66
2016,11,26,11,0,0.0,123.0,2.9,11.0,123.0,100.66,80.44
2016,11,26,11,15,54.0,177.5,3.05,11.0,205.0,156.76,125.62
2016,11,26,11,30,108.0,232.0,3.2,11.0,287.0,219.97,176.79
2016,11,26,11,45,157.5,232.5,3.4,11.0,314.0,249.21,200.56
2016,11,26,12,0,207.0,233.0,3.6,11.0,341.0,281.07,227.14
2016,11,26,12,15,206.5,231.0,3.7,11.0,338.0,292.74,238.03
2016,11,26,12,30,206.0,229.0,3.8,11.0,335.0,303.76,248.33
2016,11,26,12,45,103.0,165.0,3.95,11.0,218.0,204.45,167.75
2016,11,26,13,0,0.0,101.0,4.1,11.0,101.0,84.35,66.62
2016,11,26,13,15,0.0,85.5,4.05,11.0,85.5,71.08,55.47
2016,11,26,13,30,0.0,70.0,4.0,11.0,70.0,58.05,44.41
2016,11,26,13,45,0.0,88.0,4.0,11.0,88.0,73.52,57.75
2016,11,26,14,0,0.0,106.0,4.0,11.0,106.0,90.44,72.31
2016,11,26,14,15,89.0,127.0,3.8,11.0,159.0,191.38,160.21
2016,11,26,14,30,178.0,148.0,3.6,11.0,212.0,282.24,238.01
2016,11,26,14,45,153.0,136.5,3.45,11.0,187.0,259.24,218.48
2016,11,26,15,0,128.0,125.0,3.3,11.0,162.0,235.58,198.33
2016,11,26,15,15,112.5,107.0,3.15,11.0,136.5,208.75,175.37
2016,11,26,15,30,97.0,89.0,3.0,11.0,111.0,180.92,151.04
2016,11,26,15,45,70.0,70.5,2.9,11.0,84.5,143.42,117.78
2016,11,26,16,0,43.0,52.0,2.8,11.0,58.0,93.1,73.38
2016,11,26,16,15,21.5,33.5,2.8,11.0,36.5,56.62,39.02
2016,11,26,16,30,0.0,15.0,2.8,11.0,15.0,12.38,0.0
2016,11,26,16,45,0.0,7.5,2.85,11.0,7.5,6.4,0.0
2016,11,26,17,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,27,7,15,100.5,15.0,2.5,9.0,22.5,12.8,0.0
2016,11,27,7,30,201.0,30.0,2.6,9.0,45.0,23.31,10.05
2016,11,27,7,45,333.0,39.5,2.75,9.5,84.5,32.62,22.63
2016,11,27,8,0,465.0,49.0,2.9,10.0,124.0,40.09,30.07
2016,11,27,8,15,532.5,55.5,3.1,10.5,165.0,44.7,34.58
2016,11,27,8,30,600.0,62.0,3.3,11.0,206.0,49.35,38.95
2016,11,27,8,45,654.5,65.0,3.5,11.5,247.5,51.15,40.61
2016,11,27,9,0,709.0,68.0,3.7,12.0,289.0,53.09,42.3
2016,11,27,9,15,738.0,71.0,3.7,12.0,325.0,59.8,48.3
2016,11,27,9,30,767.0,74.0,3.7,12.0,361.0,61.78,50.0
2016,11,27,9,45,689.5,91.0,3.75,12.5,365.0,67.4,54.84
2016,11,27,10,0,612.0,108.0,3.8,13.0,369.0,77.88,63.94
2016,11,27,10,15,729.0,93.5,3.7,13.0,421.5,96.66,59.17
2016,11,27,10,30,846.0,79.0,3.6,13.0,474.0,145.39,82.72
2016,11,27,10,45,855.5,79.5,3.55,13.5,492.0,194.95,120.0
2016,11,27,11,0,865.0,80.0,3.5,14.0,510.0,244.36,162.38
2016,11,27,11,15,869.5,81.0,3.35,14.0,520.0,292.56,206.45
2016,11,27,11,30,874.0,82.0,3.2,14.0,530.0,339.7,250.2
2016,11,27,11,45,874.5,82.0,3.1,14.5,532.5,383.29,290.38
2016,11,27,12,0,875.0,82.0,3.0,15.0,535.0,425.01,328.19
2016,11,27,12,15,872.5,82.0,2.95,15.0,530.0,463.42,363.18
2016,11,27,12,30,870.0,82.0,2.9,15.0,525.0,499.42,395.42
2016,11,27,12,45,700.5,118.5,2.85,15.0,469.5,484.39,387.4
2016,11,27,13,0,531.0,155.0,2.8,15.0,414.0,450.55,363.27
2016,11,27,13,15,508.5,152.5,2.65,15.0,393.0,456.47,369.75
2016,11,27,13,30,486.0,150.0,2.5,15.0,372.0,459.38,373.32
2016,11,27,13,45,487.5,140.0,2.45,15.0,351.5,466.54,380.53
2016,11,27,14,0,489.0,130.0,2.4,15.0,331.0,471.59,385.93
2016,11,27,14,15,504.0,116.0,2.3,14.5,309.0,478.9,393.75
2016,11,27,14,30,519.0,102.0,2.2,14.0,287.0,484.06,399.7
2016,11,27,14,45,475.5,99.0,2.1,14.0,254.5,460.5,381.13
2016,11,27,15,0,432.0,96.0,2.0,14.0,222.0,434.63,360.28
2016,11,27,15,15,397.5,85.0,1.75,13.0,187.5,403.19,335.37
2016,11,27,15,30,363.0,74.0,1.5,12.0,153.0,370.06,307.93
2016,11,27,15,45,312.0,61.0,1.25,11.5,118.0,321.77,266.18
2016,11,27,16,0,261.0,48.0,1.0,11.0,83.0,273.1,222.23
2016,11,27,16,15,130.5,36.0,1.0,10.5,53.5,159.84,119.38
2016,11,27,16,30,0.0,24.0,1.0,10.0,24.0,28.94,0.0
2016,11,27,16,45,0.0,12.0,1.0,10.0,12.0,10.24,0.0
2016,11,27,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,7,15,10.0,13.0,2.8,11.0,13.5,11.1,0.0
2016,11,28,7,30,20.0,26.0,3.0,11.0,27.0,20.82,7.35
2016,11,28,7,45,55.5,43.0,3.25,11.0,51.0,33.31,22.95
2016,11,28,8,0,91.0,60.0,3.5,11.0,75.0,45.83,34.95
2016,11,28,8,15,110.5,78.0,3.6,11.0,101.0,58.66,46.93
2016,11,28,8,30,130.0,96.0,3.7,11.0,127.0,71.21,58.51
2016,11,28,8,45,148.5,112.5,3.85,11.5,153.5,82.57,68.74
2016,11,28,9,0,167.0,129.0,4.0,12.0,180.0,93.67,78.56
2016,11,28,9,15,183.5,141.0,4.05,12.0,203.5,101.93,85.87
2016,11,28,9,30,200.0,153.0,4.1,12.0,227.0,109.99,92.92
2016,11,28,9,45,107.5,154.5,4.2,12.5,194.5,110.63,93.17
2016,11,28,10,0,15.0,156.0,4.3,13.0,162.0,120.09,101.17
2016,11,28,10,15,119.0,178.0,4.3,13.0,233.0,131.95,103.77
2016,11,28,10,30,223.0,200.0,4.3,13.0,304.0,167.01,126.52
2016,11,28,10,45,331.0,189.5,4.35,13.0,349.5,191.0,140.48
2016,11,28,11,0,439.0,179.0,4.4,13.0,395.0,227.15,166.61
2016,11,28,11,15,379.5,195.5,4.4,13.0,385.0,251.68,191.37
2016,11,28,11,30,320.0,212.0,4.4,13.0,375.0,270.14,210.78
2016,11,28,11,45,365.5,204.0,4.4,13.5,391.5,299.75,235.82
2016,11,28,12,0,411.0,196.0,4.4,14.0,408.0,336.58,266.93
2016,11,28,12,15,324.0,209.5,4.35,14.0,375.5,328.57,263.67
2016,11,28,12,30,237.0,223.0,4.3,14.0,343.0,311.55,252.04
2016,11,28,12,45,472.0,175.5,4.3,14.0,407.5,415.32,337.15
2016,11,28,13,0,707.0,128.0,4.3,14.0,472.0,522.95,424.97
2016,11,28,13,15,694.5,125.5,4.2,14.0,452.5,539.51,439.85
2016,11,28,13,30,682.0,123.0,4.1,14.0,433.0,552.94,452.31
2016,11,28,13,45,543.0,141.0,4.1,14.0,378.5,500.46,411.85
2016,11,28,14,0,404.0,159.0,4.1,14.0,324.0,446.4,368.96
2016,11,28,14,15,422.0,136.5,4.0,13.5,297.0,446.42,371.5
2016,11,28,14,30,440.0,114.0,3.9,13.0,270.0,443.87,371.64
2016,11,28,14,45,518.5,97.0,3.85,13.0,261.5,486.07,407.43
2016,11,28,15,0,597.0,80.0,3.8,13.0,253.0,532.96,445.86
2016,11,28,15,15,546.5,73.5,3.35,12.5,213.5,495.0,414.32
2016,11,28,15,30,496.0,67.0,2.9,12.0,174.0,454.25,379.6
2016,11,28,15,45,440.0,56.0,2.5,11.5,135.5,403.29,335.15
2016,11,28,16,0,384.0,45.0,2.1,11.0,97.0,351.11,287.18
2016,11,28,16,15,264.0,32.5,1.85,10.5,62.0,255.6,192.7
2016,11,28,16,30,144.0,20.0,1.6,10.0,27.0,143.35,0.0
2016,11,28,16,45,72.0,10.0,1.4,9.5,13.5,54.03,0.0
2016,11,28,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,29,7,15,203.5,10.5,1.6,4.5,24.5,8.96,0.0
2016,11,29,7,30,407.0,21.0,1.8,5.0,49.0,19.14,5.54
2016,11,29,7,45,509.0,28.0,2.05,6.0,89.5,25.3,16.39
2016,11,29,8,0,611.0,35.0,2.3,7.0,130.0,31.49,22.67
2016,11,29,8,15,669.0,39.5,2.35,7.5,172.0,35.26,26.42
2016,11,29,8,30,727.0,44.0,2.4,8.0,214.0,39.07,30.06
2016,11,29,8,45,764.0,47.0,2.45,8.5,254.5,41.49,32.32
2016,11,29,9,0,801.0,50.0,2.5,9.0,295.0,43.94,34.52
2016,11,29,9,15,825.5,52.5,2.4,9.5,331.0,50.97,40.81
2016,11,29,9,30,850.0,55.0,2.3,10.0,367.0,53.47,42.93
2016,11,29,9,45,866.0,56.5,2.2,10.5,398.0,55.08,44.23
2016,11,29,10,0,882.0,58.0,2.1,11.0,429.0,56.63,45.46
2016,11,29,10,15,893.0,59.5,2.05,11.5,453.0,85.56,48.66
2016,11,29,10,30,904.0,61.0,2.0,12.0,477.0,137.73,75.04
2016,11,29,10,45,910.5,61.5,2.0,12.5,494.5,188.58,112.46
2016,11,29,11,0,917.0,62.0,2.0,13.0,512.0,238.84,155.32
