Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,11,15,920.5,62.5,2.05,13.0,522.5,287.57,199.92
2016,11,29,11,30,924.0,63.0,2.1,13.0,533.0,335.01,244.23
2016,11,29,11,45,923.5,64.0,2.2,13.5,535.0,380.06,286.05
2016,11,29,12,0,923.0,65.0,2.3,14.0,537.0,423.13,325.49
2016,11,29,12,15,920.5,64.5,2.35,14.0,532.5,461.74,361.07
2016,11,29,12,30,918.0,64.0,2.4,14.0,528.0,497.81,393.87
2016,11,29,12,45,730.0,107.0,2.45,14.5,470.0,483.85,386.5
2016,11,29,13,0,542.0,150.0,2.5,15.0,412.0,448.43,360.85
2016,11,29,13,15,702.0,110.0,2.5,14.5,436.0,526.37,425.4
2016,11,29,13,30,862.0,70.0,2.5,14.0,460.0,600.1,486.05
2016,11,29,13,45,846.0,69.0,2.55,14.0,433.0,612.77,497.78
2016,11,29,14,0,830.0,68.0,2.6,14.0,406.0,621.86,506.88
2016,11,29,14,15,810.0,65.5,2.55,13.5,374.0,623.06,510.21
2016,11,29,14,30,790.0,63.0,2.5,13.0,342.0,620.68,510.48
2016,11,29,14,45,762.0,60.0,2.5,13.0,305.0,608.86,502.27
2016,11,29,15,0,734.0,57.0,2.5,13.0,268.0,593.63,490.76
2016,11,29,15,15,690.0,52.5,2.15,12.0,227.5,562.5,465.96
2016,11,29,15,30,646.0,48.0,1.8,11.0,187.0,528.41,437.46
2016,11,29,15,45,577.5,42.0,1.5,10.5,145.5,473.44,390.08
2016,11,29,16,0,509.0,36.0,1.2,10.0,104.0,425.28,344.51
2016,11,29,16,15,384.5,27.0,1.15,9.5,67.0,329.86,246.95
2016,11,29,16,30,260.0,18.0,1.1,9.0,30.0,215.88,0.0
2016,11,29,16,45,130.0,9.0,1.1,8.5,15.0,89.65,0.0
2016,11,29,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,7,15,2.0,11.5,0.85,7.5,11.5,9.82,0.0
2016,11,30,7,30,4.0,23.0,0.8,8.0,23.0,18.57,3.88
2016,11,30,7,45,35.0,39.5,0.75,8.5,44.5,31.13,21.13
2016,11,30,8,0,66.0,56.0,0.7,9.0,66.0,42.96,32.67
2016,11,30,8,15,79.0,73.5,0.85,9.0,89.0,55.48,44.43
2016,11,30,8,30,92.0,91.0,1.0,9.0,112.0,67.71,55.78
2016,11,30,8,45,99.5,108.0,1.15,9.5,134.5,79.31,66.28
2016,11,30,9,0,107.0,125.0,1.3,10.0,157.0,90.61,76.33
2016,11,30,9,15,115.5,139.0,1.35,10.5,177.5,99.91,84.43
2016,11,30,9,30,124.0,153.0,1.4,11.0,198.0,108.98,92.21
2016,11,30,9,45,201.0,161.0,1.5,11.5,241.5,115.25,97.42
2016,11,30,10,0,278.0,169.0,1.6,12.0,285.0,116.98,98.61
2016,11,30,10,15,225.0,185.0,1.6,12.0,282.5,138.95,108.0
2016,11,30,10,30,172.0,201.0,1.6,12.0,280.0,161.08,123.83
2016,11,30,10,45,187.5,208.0,1.6,12.5,297.5,182.24,139.25
2016,11,30,11,0,203.0,215.0,1.6,13.0,315.0,204.81,157.03
2016,11,30,11,15,299.5,204.5,1.6,13.0,354.5,236.24,180.09
2016,11,30,11,30,396.0,194.0,1.6,13.0,394.0,276.33,211.56
2016,11,30,11,45,317.5,209.0,1.65,13.5,370.0,285.14,222.64
2016,11,30,12,0,239.0,224.0,1.7,14.0,346.0,282.99,223.89
2016,11,30,12,15,226.5,223.5,1.85,14.0,338.0,291.97,232.93
2016,11,30,12,30,214.0,223.0,2.0,14.0,330.0,299.39,240.43
2016,11,30,12,45,167.0,218.5,2.15,14.0,301.0,284.5,229.81
2016,11,30,13,0,120.0,214.0,2.3,14.0,272.0,265.79,215.58
2016,11,30,13,15,225.5,196.0,2.35,13.5,299.5,315.89,258.3
2016,11,30,13,30,331.0,178.0,2.4,13.0,327.0,380.98,312.94
2016,11,30,13,45,220.0,176.0,2.45,13.0,272.5,324.22,267.08
2016,11,30,14,0,109.0,174.0,2.5,13.0,218.0,250.17,206.2
2016,11,30,14,15,54.5,132.5,2.4,12.5,154.5,162.75,133.91
2016,11,30,14,30,0.0,91.0,2.3,12.0,91.0,78.16,61.65
2016,11,30,14,45,0.0,80.5,2.2,12.0,80.5,69.01,53.95
2016,11,30,15,0,0.0,70.0,2.1,12.0,70.0,59.77,46.03
2016,11,30,15,15,0.0,59.0,1.9,11.5,59.0,49.93,37.57
2016,11,30,15,30,0.0,48.0,1.7,11.0,48.0,39.98,28.9
2016,11,30,15,45,0.0,36.5,1.55,11.0,36.5,30.17,20.2
2016,11,30,16,0,0.0,25.0,1.4,11.0,25.0,20.62,11.7
2016,11,30,16,15,0.0,15.5,1.3,10.5,15.5,12.76,4.19
2016,11,30,16,30,0.0,6.0,1.2,10.0,6.0,4.92,0.0
2016,11,30,16,45,0.0,3.0,1.2,10.0,3.0,2.56,0.0
2016,11,30,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,7,15,165.0,10.5,1.35,5.5,21.0,8.96,0.0
2016,12,1,7,30,330.0,21.0,1.4,6.0,42.0,17.52,2.0
2016,12,1,7,45,447.0,29.0,1.5,7.0,81.5,26.17,16.82
2016,12,1,8,0,564.0,37.0,1.6,8.0,121.0,33.24,24.06
2016,12,1,8,15,627.5,42.0,1.9,8.5,163.0,37.33,28.14
2016,12,1,8,30,691.0,47.0,2.2,9.0,205.0,41.49,32.1
2016,12,1,8,45,734.0,50.5,2.55,9.5,245.5,44.24,34.67
2016,12,1,9,0,777.0,54.0,2.9,10.0,286.0,47.04,37.17
2016,12,1,9,15,803.5,56.5,2.95,10.0,323.0,48.9,38.85
2016,12,1,9,30,830.0,59.0,3.0,10.0,360.0,50.78,40.51
2016,12,1,9,45,844.0,62.5,3.15,10.5,390.5,53.3,42.64
2016,12,1,10,0,858.0,66.0,3.3,11.0,421.0,55.79,44.72
2016,12,1,10,15,870.5,67.5,3.35,11.5,446.0,85.59,51.84
2016,12,1,10,30,883.0,69.0,3.4,12.0,471.0,136.86,76.29
2016,12,1,10,45,892.0,70.0,3.45,12.5,489.5,187.56,112.85
2016,12,1,11,0,901.0,71.0,3.5,13.0,508.0,237.99,155.51
2016,12,1,11,15,905.5,71.5,3.55,13.0,518.5,286.42,199.87
2016,12,1,11,30,910.0,72.0,3.6,13.0,529.0,333.68,244.26
2016,12,1,11,45,911.0,72.0,3.65,13.5,532.0,377.97,285.74
2016,12,1,12,0,912.0,72.0,3.7,14.0,535.0,420.39,324.98
2016,12,1,12,15,910.0,72.0,3.65,14.0,530.5,459.5,361.26
2016,12,1,12,30,908.0,72.0,3.6,14.0,526.0,496.19,394.76
2016,12,1,12,45,903.5,71.0,3.55,14.0,514.0,528.07,423.74
2016,12,1,13,0,899.0,70.0,3.5,14.0,502.0,557.06,449.78
2016,12,1,13,15,889.5,69.0,3.45,14.0,482.0,580.29,470.79
2016,12,1,13,30,880.0,68.0,3.4,14.0,462.0,600.22,488.78
2016,12,1,13,45,865.5,66.5,3.4,14.0,435.5,613.25,501.2
2016,12,1,14,0,851.0,65.0,3.4,14.0,409.0,627.5,514.14
2016,12,1,14,15,830.5,62.5,3.3,14.0,376.5,628.89,516.6
2016,12,1,14,30,810.0,60.0,3.2,14.0,344.0,626.64,515.91
2016,12,1,14,45,780.0,57.5,3.1,14.0,306.5,614.51,507.06
2016,12,1,15,0,750.0,55.0,3.0,14.0,269.0,598.92,494.84
2016,12,1,15,15,706.0,50.5,2.6,13.0,228.0,568.17,470.35
2016,12,1,15,30,662.0,46.0,2.2,12.0,187.0,534.47,442.1
2016,12,1,15,45,592.0,40.5,1.85,11.0,145.5,479.48,395.28
2016,12,1,16,0,522.0,35.0,1.5,10.0,104.0,422.45,343.32
2016,12,1,16,15,397.5,26.0,1.5,9.5,66.5,335.89,250.39
2016,12,1,16,30,273.0,17.0,1.5,9.0,29.0,221.91,0.0
2016,12,1,16,45,136.5,8.5,1.5,8.5,14.5,92.96,0.0
2016,12,1,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,2,7,15,185.5,10.0,2.3,4.0,21.0,8.54,0.0
2016,12,2,7,30,371.0,20.0,2.5,5.0,42.0,18.28,0.58
2016,12,2,7,45,479.0,27.0,2.75,6.0,81.0,24.42,15.22
2016,12,2,8,0,587.0,34.0,3.0,7.0,120.0,30.61,21.75
2016,12,2,8,15,648.5,39.0,3.15,7.5,162.0,34.82,25.94
2016,12,2,8,30,710.0,44.0,3.3,8.0,204.0,39.05,29.99
2016,12,2,8,45,745.5,48.0,3.45,8.5,244.0,42.27,32.99
2016,12,2,9,0,781.0,52.0,3.6,9.0,284.0,45.47,35.89
2016,12,2,9,15,807.0,54.5,3.75,9.5,320.0,47.37,37.54
2016,12,2,9,30,833.0,57.0,3.9,10.0,356.0,49.28,39.15
2016,12,2,9,45,846.0,60.5,4.1,11.0,386.5,51.82,41.22
2016,12,2,10,0,859.0,64.0,4.3,12.0,417.0,60.54,48.79
2016,12,2,10,15,871.5,65.5,4.25,12.0,442.0,81.8,49.89
2016,12,2,10,30,884.0,67.0,4.2,12.0,467.0,133.02,73.61
2016,12,2,10,45,891.5,68.0,4.2,12.5,485.0,183.47,109.66
2016,12,2,11,0,899.0,69.0,4.2,13.0,503.0,233.49,151.94
2016,12,2,11,15,903.5,69.5,4.15,13.0,513.5,281.75,196.16
2016,12,2,11,30,908.0,70.0,4.1,13.0,524.0,328.86,240.46
2016,12,2,11,45,909.0,70.0,4.1,13.5,527.0,373.01,281.92
2016,12,2,12,0,910.0,70.0,4.1,14.0,530.0,415.29,321.15
2016,12,2,12,15,908.0,70.0,4.1,14.0,525.5,454.29,357.57
2016,12,2,12,30,906.0,70.0,4.1,14.0,521.0,490.88,391.24
2016,12,2,12,45,900.5,69.0,4.2,14.5,509.0,522.18,419.53
2016,12,2,13,0,895.0,68.0,4.3,15.0,497.0,550.53,444.81
2016,12,2,13,15,886.0,67.0,4.35,15.0,477.5,573.93,466.37
2016,12,2,13,30,877.0,66.0,4.4,15.0,458.0,594.07,484.98
2016,12,2,13,45,860.5,65.0,4.45,15.0,431.5,606.41,497.14
2016,12,2,14,0,844.0,64.0,4.5,15.0,405.0,619.92,509.78
2016,12,2,14,15,823.5,62.0,4.3,14.5,372.5,621.87,513.23
2016,12,2,14,30,803.0,60.0,4.1,14.0,340.0,620.23,513.56
2016,12,2,14,45,771.0,57.5,3.95,14.0,302.5,606.82,503.53
2016,12,2,15,0,739.0,55.0,3.8,14.0,265.0,589.94,490.11
2016,12,2,15,15,694.0,51.0,3.35,13.0,224.5,559.22,465.69
2016,12,2,15,30,649.0,47.0,2.9,12.0,184.0,525.51,437.35
2016,12,2,15,45,575.5,41.0,2.45,11.5,142.5,467.78,387.06
2016,12,2,16,0,502.0,35.0,2.0,11.0,101.0,408.18,332.2
2016,12,2,16,15,375.5,26.0,1.9,10.0,64.5,320.84,238.88
2016,12,2,16,30,249.0,17.0,1.8,9.0,28.0,205.9,0.0
2016,12,2,16,45,124.5,8.5,1.7,8.5,14.0,85.28,0.0
2016,12,2,17,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,7,15,151.0,10.0,1.35,4.5,18.5,8.54,0.0
2016,12,3,7,30,302.0,20.0,1.5,5.0,37.0,16.69,0.0
2016,12,3,7,45,415.5,28.0,1.65,6.0,74.5,23.15,14.01
2016,12,3,8,0,529.0,36.0,1.8,7.0,112.0,32.27,23.21
2016,12,3,8,15,593.0,41.5,1.95,7.5,152.5,36.8,27.73
2016,12,3,8,30,657.0,47.0,2.1,8.0,193.0,41.36,32.09
2016,12,3,8,45,699.5,50.5,2.25,9.0,232.0,44.06,34.56
2016,12,3,9,0,742.0,54.0,2.4,10.0,271.0,46.81,36.97
2016,12,3,9,15,769.5,56.5,2.4,10.0,307.0,48.64,38.63
2016,12,3,9,30,797.0,59.0,2.4,10.0,343.0,50.5,40.27
2016,12,3,9,45,813.0,62.0,2.4,10.5,373.5,52.64,42.06
2016,12,3,10,0,829.0,65.0,2.4,11.0,404.0,54.76,43.82
2016,12,3,10,15,842.0,66.5,2.45,11.5,428.5,73.02,44.33
2016,12,3,10,30,855.0,68.0,2.5,12.0,453.0,128.9,71.72
2016,12,3,10,45,865.0,68.5,2.6,12.5,471.0,177.79,105.97
2016,12,3,11,0,875.0,69.0,2.7,13.0,489.0,226.53,146.64
2016,12,3,11,15,879.5,69.5,2.75,13.5,500.0,273.59,189.11
2016,12,3,11,30,884.0,70.0,2.8,14.0,511.0,319.55,231.59
2016,12,3,11,45,886.0,70.0,2.9,14.5,514.0,362.94,271.99
2016,12,3,12,0,888.0,70.0,3.0,15.0,517.0,404.62,310.36
2016,12,3,12,15,886.5,69.5,3.0,15.0,513.0,442.47,345.42
2016,12,3,12,30,885.0,69.0,3.0,15.0,509.0,477.98,377.83
2016,12,3,12,45,880.0,68.5,3.0,15.5,497.5,509.3,405.51
2016,12,3,13,0,875.0,68.0,3.0,16.0,486.0,537.8,430.25
2016,12,3,13,15,867.0,67.0,2.95,16.0,467.0,561.22,451.15
2016,12,3,13,30,859.0,66.0,2.9,16.0,448.0,581.5,469.19
2016,12,3,13,45,846.0,64.5,2.9,16.0,422.5,595.05,481.87
2016,12,3,14,0,833.0,63.0,2.9,16.0,397.0,609.91,495.11
2016,12,3,14,15,814.0,61.0,2.7,16.0,366.0,612.73,498.16
2016,12,3,14,30,795.0,59.0,2.5,16.0,335.0,612.04,498.15
2016,12,3,14,45,765.0,56.0,2.35,16.0,298.5,599.41,488.71
2016,12,3,15,0,735.0,53.0,2.2,16.0,262.0,583.38,476.03
2016,12,3,15,15,692.0,49.5,1.9,15.0,222.0,554.79,453.69
2016,12,3,15,30,649.0,46.0,1.6,14.0,182.0,523.24,427.53
2016,12,3,15,45,575.5,40.5,1.3,13.0,141.0,466.29,379.56
2016,12,3,16,0,502.0,35.0,1.0,12.0,100.0,415.87,333.1
2016,12,3,16,15,378.0,26.0,1.0,11.5,64.0,321.92,235.87
2016,12,3,16,30,254.0,17.0,1.0,11.0,28.0,208.59,0.0
2016,12,3,16,45,127.0,8.5,1.05,10.5,14.0,86.71,0.0
2016,12,3,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.15,8.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,4,7,15,116.5,10.5,0.45,8.0,16.5,8.96,0.0
2016,12,4,7,30,233.0,21.0,0.4,8.0,33.0,17.56,0.0
2016,12,4,7,45,351.0,30.5,0.4,8.5,69.5,25.23,15.46
2016,12,4,8,0,469.0,40.0,0.4,9.0,106.0,32.87,23.57
2016,12,4,8,15,538.5,46.5,0.45,9.5,146.0,37.72,28.37
2016,12,4,8,30,608.0,53.0,0.5,10.0,186.0,42.59,32.99
2016,12,4,8,45,656.5,56.5,0.6,10.5,225.5,44.95,35.2
2016,12,4,9,0,705.0,60.0,0.7,11.0,265.0,51.56,41.14
2016,12,4,9,15,734.0,63.5,0.8,11.5,301.0,54.05,43.28
2016,12,4,9,30,763.0,67.0,0.9,12.0,337.0,56.55,45.4
2016,12,4,9,45,753.0,77.0,1.05,12.5,363.0,63.82,51.72
2016,12,4,10,0,743.0,87.0,1.2,13.0,389.0,64.93,52.51
2016,12,4,10,15,758.0,89.0,1.2,13.5,413.5,79.91,52.38
2016,12,4,10,30,773.0,91.0,1.2,14.0,438.0,132.5,77.62
2016,12,4,10,45,785.0,92.0,1.25,14.5,456.0,178.87,109.28
2016,12,4,11,0,797.0,93.0,1.3,15.0,474.0,225.54,147.17
2016,12,4,11,15,802.0,93.5,1.3,15.0,484.5,270.21,186.71
2016,12,4,11,30,807.0,94.0,1.3,15.0,495.0,314.02,226.5
2016,12,4,11,45,812.0,93.0,1.3,15.5,498.5,355.43,263.85
2016,12,4,12,0,817.0,92.0,1.3,16.0,502.0,395.53,299.52
2016,12,4,12,15,698.5,117.5,1.4,16.0,466.0,406.51,314.27
2016,12,4,12,30,580.0,143.0,1.5,16.0,430.0,408.16,320.24
2016,12,4,12,45,496.5,159.5,1.6,16.0,401.0,404.21,320.48
2016,12,4,13,0,413.0,176.0,1.7,16.0,372.0,398.03,317.94
2016,12,4,13,15,427.5,165.0,1.75,16.0,361.5,413.77,332.27
2016,12,4,13,30,442.0,154.0,1.8,16.0,351.0,428.4,345.51
2016,12,4,13,45,384.0,154.0,1.9,16.0,318.0,409.18,331.72
2016,12,4,14,0,326.0,154.0,2.0,16.0,285.0,374.01,305.15
2016,12,4,14,15,291.0,151.0,1.8,15.5,261.0,359.35,294.37
2016,12,4,14,30,256.0,148.0,1.6,15.0,237.0,343.09,281.82
2016,12,4,14,45,244.5,133.0,1.45,14.5,210.5,326.32,269.15
2016,12,4,15,0,233.0,118.0,1.3,14.0,184.0,308.05,254.83
2016,12,4,15,15,206.5,102.5,1.2,13.5,154.5,277.66,229.98
2016,12,4,15,30,180.0,87.0,1.1,13.0,125.0,246.18,203.46
2016,12,4,15,45,151.0,69.0,1.0,12.5,96.0,208.19,170.68
2016,12,4,16,0,122.0,51.0,0.9,12.0,67.0,169.05,135.66
2016,12,4,16,15,61.0,34.0,0.9,11.5,42.0,96.91,68.53
2016,12,4,16,30,0.0,17.0,0.9,11.0,17.0,15.79,0.0
2016,12,4,16,45,0.0,8.5,0.95,11.0,8.5,7.26,0.0
2016,12,4,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,7.0,0.9,8.0,7.0,5.97,0.0
2016,12,5,7,30,0.0,14.0,1.0,8.0,14.0,11.55,0.0
2016,12,5,7,45,0.5,30.5,1.15,8.5,30.5,24.61,14.68
2016,12,5,8,0,1.0,47.0,1.3,9.0,47.0,37.3,27.36
2016,12,5,8,15,9.0,63.5,1.3,9.0,65.0,49.9,39.24
2016,12,5,8,30,17.0,80.0,1.3,9.0,83.0,62.39,50.88
2016,12,5,8,45,23.0,95.5,1.3,9.5,101.0,72.31,59.95
2016,12,5,9,0,29.0,111.0,1.3,10.0,119.0,83.25,69.74
2016,12,5,9,15,33.5,124.5,1.3,10.5,135.5,92.77,78.1
2016,12,5,9,30,38.0,138.0,1.3,11.0,152.0,102.09,86.15
2016,12,5,9,45,27.5,144.5,1.3,11.5,155.0,106.96,90.16
2016,12,5,10,0,17.0,151.0,1.3,12.0,158.0,116.16,97.94
2016,12,5,10,15,12.0,154.0,1.3,12.0,159.5,119.46,96.07
2016,12,5,10,30,7.0,157.0,1.3,12.0,161.0,123.71,99.38
2016,12,5,10,45,3.5,144.5,1.35,12.0,146.5,116.15,93.05
2016,12,5,11,0,0.0,132.0,1.4,12.0,132.0,107.23,85.67
2016,12,5,11,15,21.5,167.5,1.45,12.0,178.0,140.22,112.34
2016,12,5,11,30,43.0,203.0,1.5,12.0,224.0,175.85,141.14
2016,12,5,11,45,21.5,177.5,1.6,12.5,188.0,152.48,122.37
2016,12,5,12,0,0.0,152.0,1.7,13.0,152.0,125.8,100.62
2016,12,5,12,15,1.0,157.5,1.7,13.0,158.0,131.56,105.47
2016,12,5,12,30,2.0,163.0,1.7,13.0,164.0,137.62,110.53
2016,12,5,12,45,3.0,162.5,1.75,13.0,164.0,138.78,111.58
2016,12,5,13,0,4.0,162.0,1.8,13.0,164.0,140.12,112.82
2016,12,5,13,15,16.0,167.5,1.75,12.5,174.5,153.28,124.24
2016,12,5,13,30,28.0,173.0,1.7,12.0,185.0,176.42,144.03
2016,12,5,13,45,28.0,164.0,1.65,12.0,176.0,171.28,139.98
2016,12,5,14,0,28.0,155.0,1.6,12.0,167.0,166.01,135.87
2016,12,5,14,15,23.5,143.5,1.55,12.0,153.0,144.84,118.34
2016,12,5,14,30,19.0,132.0,1.5,12.0,139.0,133.29,108.77
2016,12,5,14,45,15.0,118.0,1.45,12.0,123.0,119.15,96.86
2016,12,5,15,0,11.0,104.0,1.4,12.0,107.0,104.8,84.63
2016,12,5,15,15,5.5,88.5,1.25,11.5,90.0,87.44,69.74
2016,12,5,15,30,0.0,73.0,1.1,11.0,73.0,69.8,54.38
2016,12,5,15,45,0.0,56.0,0.95,10.5,56.0,53.44,40.05
2016,12,5,16,0,0.0,39.0,0.8,10.0,39.0,36.17,24.79
2016,12,5,16,15,0.0,24.5,0.75,9.5,24.5,21.2,10.58
2016,12,5,16,30,0.0,10.0,0.7,9.0,10.0,8.23,0.0
2016,12,5,16,45,0.0,5.0,0.65,9.0,5.0,4.27,0.0
2016,12,5,17,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,13.5,1.15,3.5,13.5,11.52,0.0
2016,12,6,7,30,0.0,27.0,1.2,4.0,27.0,20.7,0.0
2016,12,6,7,45,182.0,34.5,1.25,5.0,59.5,26.6,16.32
2016,12,6,8,0,364.0,42.0,1.3,6.0,92.0,34.37,25.04
2016,12,6,8,15,419.5,51.5,1.5,6.5,127.5,41.51,32.03
2016,12,6,8,30,475.0,61.0,1.7,7.0,163.0,48.53,38.7
2016,12,6,8,45,514.5,68.0,1.9,8.0,198.0,53.27,43.05
2016,12,6,9,0,554.0,75.0,2.1,9.0,233.0,57.97,47.23
2016,12,6,9,15,582.0,79.0,2.25,9.5,264.5,60.17,49.14
2016,12,6,9,30,610.0,83.0,2.4,10.0,296.0,62.43,51.05
2016,12,6,9,45,553.0,104.0,2.55,10.5,310.0,76.7,63.69
2016,12,6,10,0,496.0,125.0,2.7,11.0,324.0,88.04,73.58
2016,12,6,10,15,560.0,118.5,2.75,11.0,356.5,92.92,68.8
2016,12,6,10,30,624.0,112.0,2.8,11.0,389.0,127.37,80.82
2016,12,6,10,45,641.5,112.5,2.85,11.5,407.0,167.29,107.9
2016,12,6,11,0,659.0,113.0,2.9,12.0,425.0,208.27,141.16
2016,12,6,11,15,777.0,93.0,2.9,12.0,469.0,259.78,182.14
2016,12,6,11,30,895.0,73.0,2.9,12.0,513.0,318.26,231.11
2016,12,6,11,45,893.5,73.5,2.95,12.5,516.0,361.61,271.84
2016,12,6,12,0,892.0,74.0,3.0,13.0,519.0,402.95,310.35
2016,12,6,12,15,890.0,74.0,3.0,13.0,514.5,441.47,346.3
2016,12,6,12,30,888.0,74.0,3.0,13.0,510.0,477.65,379.57
2016,12,6,12,45,882.0,73.5,3.05,13.0,498.5,508.91,408.38
2016,12,6,13,0,876.0,73.0,3.1,13.0,487.0,539.57,436.01
2016,12,6,13,15,866.0,72.0,3.15,12.5,467.5,562.98,458.33
2016,12,6,13,30,856.0,71.0,3.2,12.0,448.0,583.09,477.73
2016,12,6,13,45,839.0,70.0,3.25,12.0,422.0,595.7,490.07
2016,12,6,14,0,822.0,69.0,3.3,12.0,396.0,604.71,499.28
2016,12,6,14,15,801.0,66.5,3.25,11.5,364.5,605.9,502.7
2016,12,6,14,30,780.0,64.0,3.2,11.0,333.0,603.51,502.96
2016,12,6,14,45,742.5,62.0,3.2,11.0,296.0,587.31,490.99
2016,12,6,15,0,705.0,60.0,3.2,11.0,259.0,567.48,475.47
2016,12,6,15,15,658.5,55.5,2.8,10.5,219.0,540.72,452.95
2016,12,6,15,30,612.0,51.0,2.4,10.0,179.0,507.01,423.55
2016,12,6,15,45,535.0,45.0,2.05,9.5,138.5,448.8,372.78
2016,12,6,16,0,458.0,39.0,1.7,9.0,98.0,389.21,317.89
2016,12,6,16,15,329.0,28.5,1.6,8.5,62.5,291.19,216.38
2016,12,6,16,30,200.0,18.0,1.5,8.0,27.0,173.98,0.0
2016,12,6,16,45,100.0,9.0,1.4,7.5,13.5,69.98,0.0
2016,12,6,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,10.0,0.6,4.0,10.0,8.54,0.0
2016,12,7,7,30,0.0,20.0,0.5,4.0,20.0,15.98,0.0
2016,12,7,7,45,86.5,33.5,0.45,4.5,45.0,25.94,15.58
2016,12,7,8,0,173.0,47.0,0.4,5.0,70.0,36.24,26.83
2016,12,7,8,15,196.0,63.0,0.5,5.0,98.0,47.84,38.0
2016,12,7,8,30,219.0,79.0,0.6,5.0,126.0,59.17,48.73
2016,12,7,8,45,233.0,94.0,0.75,5.0,152.5,69.49,58.41
2016,12,7,9,0,247.0,109.0,0.9,5.0,179.0,79.55,67.7
2016,12,7,9,15,259.0,121.5,0.95,5.5,203.5,87.77,75.05
2016,12,7,9,30,271.0,134.0,1.0,6.0,228.0,95.78,82.1
2016,12,7,9,45,282.5,146.0,1.1,6.5,251.5,103.31,88.61
2016,12,7,10,0,294.0,158.0,1.2,7.0,275.0,110.67,94.91
2016,12,7,10,15,326.5,163.5,1.2,7.5,301.5,118.26,94.2
2016,12,7,10,30,359.0,169.0,1.2,8.0,328.0,146.98,108.04
2016,12,7,10,45,347.0,179.0,1.3,8.5,337.5,176.18,129.37
2016,12,7,11,0,335.0,189.0,1.4,9.0,347.0,204.08,152.76
2016,12,7,11,15,216.5,203.0,1.45,9.0,306.0,209.36,163.24
2016,12,7,11,30,98.0,217.0,1.5,9.0,265.0,201.01,161.59
2016,12,7,11,45,84.0,216.0,1.6,9.0,257.5,203.9,165.12
2016,12,7,12,0,70.0,215.0,1.7,9.0,250.0,205.16,167.08
2016,12,7,12,15,35.0,119.0,1.85,9.0,136.5,115.45,93.07
2016,12,7,12,30,0.0,23.0,2.0,9.0,23.0,19.0,10.87
2016,12,7,12,45,48.0,114.5,2.15,9.0,137.5,122.26,99.79
2016,12,7,13,0,96.0,206.0,2.3,9.0,252.0,235.13,194.69
2016,12,7,13,15,56.5,185.0,2.4,9.0,212.0,199.65,165.14
2016,12,7,13,30,17.0,164.0,2.5,9.0,172.0,152.71,125.69
2016,12,7,13,45,10.5,151.5,2.6,9.5,156.5,139.16,114.22
2016,12,7,14,0,4.0,139.0,2.7,10.0,141.0,125.09,102.17
2016,12,7,14,15,2.0,129.0,2.65,9.5,130.0,116.02,94.75
2016,12,7,14,30,0.0,119.0,2.6,9.0,119.0,106.9,87.19
2016,12,7,14,45,0.0,106.0,2.6,9.0,106.0,95.86,77.76
2016,12,7,15,0,0.0,93.0,2.6,9.0,93.0,84.71,68.13
2016,12,7,15,15,0.0,78.5,2.5,8.5,78.5,71.71,56.88
2016,12,7,15,30,0.0,64.0,2.4,8.0,64.0,58.45,45.23
2016,12,7,15,45,0.0,49.5,2.3,8.0,49.5,44.82,33.05
2016,12,7,16,0,0.0,35.0,2.2,8.0,35.0,30.61,20.28
2016,12,7,16,15,0.0,22.5,2.2,8.0,22.5,18.59,8.63
2016,12,7,16,30,0.0,10.0,2.2,8.0,10.0,8.23,0.0
2016,12,7,16,45,0.0,5.0,2.2,8.0,5.0,4.27,0.0
2016,12,7,17,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,0.5,4.2,13.0,0.5,0.43,0.0
2016,12,8,7,30,0.0,1.0,4.2,13.0,1.0,0.82,0.0
2016,12,8,7,45,0.0,3.0,4.2,13.5,3.0,2.46,0.0
2016,12,8,8,0,0.0,5.0,4.2,14.0,5.0,4.1,0.0
2016,12,8,8,15,0.0,7.0,4.15,14.0,7.0,5.74,0.0
2016,12,8,8,30,0.0,9.0,4.1,14.0,9.0,7.39,0.94
2016,12,8,8,45,0.0,11.5,4.1,14.0,11.5,9.45,2.83
2016,12,8,9,0,0.0,14.0,4.1,14.0,14.0,11.51,4.7
2016,12,8,9,15,0.0,16.0,4.0,14.0,16.0,13.17,6.2
2016,12,8,9,30,0.0,18.0,3.9,14.0,18.0,14.83,7.68
2016,12,8,9,45,0.0,76.0,3.85,14.5,76.0,62.71,50.36
2016,12,8,10,0,0.0,134.0,3.8,15.0,134.0,104.56,87.0
2016,12,8,10,15,45.5,161.5,3.7,15.0,182.0,119.45,99.82
2016,12,8,10,30,91.0,189.0,3.6,15.0,230.0,145.59,113.87
2016,12,8,10,45,103.0,198.5,3.55,15.5,246.0,162.07,125.68
2016,12,8,11,0,115.0,208.0,3.5,16.0,262.0,178.6,138.31
2016,12,8,11,15,105.5,212.0,3.4,16.0,262.5,190.16,148.52
2016,12,8,11,30,96.0,216.0,3.3,16.0,263.0,199.33,156.9
2016,12,8,11,45,95.5,218.0,3.2,16.0,265.0,208.8,165.23
2016,12,8,12,0,95.0,220.0,3.1,16.0,267.0,218.03,173.36
2016,12,8,12,15,50.0,193.5,3.0,16.0,218.5,184.86,147.52
2016,12,8,12,30,5.0,167.0,2.9,16.0,170.0,142.29,113.24
2016,12,8,12,45,19.5,177.5,2.85,16.0,187.0,159.77,127.8
2016,12,8,13,0,34.0,188.0,2.8,16.0,204.0,185.84,149.39
2016,12,8,13,15,77.0,190.0,2.7,16.0,224.5,215.59,174.28
2016,12,8,13,30,120.0,192.0,2.6,16.0,245.0,257.99,209.48
2016,12,8,13,45,76.5,174.0,2.55,16.0,207.0,210.6,170.93
2016,12,8,14,0,33.0,156.0,2.5,16.0,169.0,169.99,137.4
2016,12,8,14,15,30.0,144.5,2.35,16.0,155.5,160.06,129.47
2016,12,8,14,30,27.0,133.0,2.2,16.0,142.0,149.86,121.16
2016,12,8,14,45,23.5,119.0,2.1,16.0,126.5,125.85,101.25
2016,12,8,15,0,20.0,105.0,2.0,16.0,111.0,111.97,89.61
2016,12,8,15,15,14.0,90.0,1.8,15.5,93.5,95.01,75.26
2016,12,8,15,30,8.0,75.0,1.6,15.0,76.0,77.82,60.46
2016,12,8,15,45,4.0,58.0,1.45,15.0,58.5,58.89,43.96
2016,12,8,16,0,0.0,41.0,1.3,15.0,41.0,39.09,26.63
2016,12,8,16,15,0.0,26.0,1.25,14.5,26.0,23.56,12.05
2016,12,8,16,30,0.0,11.0,1.2,14.0,11.0,9.06,0.0
2016,12,8,16,45,0.0,5.5,1.15,14.0,5.5,4.69,0.0
2016,12,8,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,11.0,1.1,12.5,11.0,9.39,0.0
2016,12,9,7,30,0.0,22.0,1.2,13.0,22.0,17.18,0.0
2016,12,9,7,45,173.5,30.5,1.3,13.5,53.0,23.57,12.36
2016,12,9,8,0,347.0,39.0,1.4,14.0,84.0,31.89,21.87
2016,12,9,8,15,398.5,49.5,1.6,14.5,118.5,39.93,29.49
2016,12,9,8,30,450.0,60.0,1.8,15.0,153.0,47.8,36.74
2016,12,9,8,45,496.0,66.5,2.05,15.5,188.5,52.16,40.74
2016,12,9,9,0,542.0,73.0,2.3,16.0,224.0,56.52,44.62
2016,12,9,9,15,566.5,78.5,2.4,16.0,255.0,59.89,47.62
2016,12,9,9,30,591.0,84.0,2.5,16.0,286.0,63.25,50.56
2016,12,9,9,45,387.0,125.5,2.6,16.5,263.0,88.08,72.19
2016,12,9,10,0,183.0,167.0,2.7,17.0,240.0,118.52,98.35
2016,12,9,10,15,170.0,179.0,2.75,17.0,250.0,126.91,105.42
2016,12,9,10,30,157.0,191.0,2.8,17.0,260.0,147.63,112.46
2016,12,9,10,45,287.5,181.0,2.9,17.5,313.5,168.17,121.69
2016,12,9,11,0,418.0,171.0,3.0,18.0,367.0,202.96,143.83
2016,12,9,11,15,209.0,157.0,2.9,18.0,255.0,172.12,128.64
2016,12,9,11,30,0.0,143.0,2.8,18.0,143.0,117.0,91.7
2016,12,9,11,45,35.0,178.0,2.75,18.0,195.5,157.82,124.25
2016,12,9,12,0,70.0,213.0,2.7,18.0,248.0,202.98,160.33
2016,12,9,12,15,96.0,215.5,2.6,18.0,262.5,221.87,175.6
2016,12,9,12,30,122.0,218.0,2.5,18.0,277.0,248.58,197.37
2016,12,9,12,45,227.0,203.0,2.45,18.0,310.5,294.27,234.37
2016,12,9,13,0,332.0,188.0,2.4,18.0,344.0,354.0,282.72
2016,12,9,13,15,328.0,181.0,2.25,17.5,330.5,360.41,289.35
2016,12,9,13,30,324.0,174.0,2.1,17.0,317.0,365.33,294.86
2016,12,9,13,45,249.0,171.0,2.0,17.0,277.0,330.95,268.02
2016,12,9,14,0,174.0,168.0,1.9,17.0,237.0,280.98,228.27
2016,12,9,14,15,169.0,155.0,1.7,17.0,218.0,271.61,221.37
2016,12,9,14,30,164.0,142.0,1.5,17.0,199.0,261.2,213.32
2016,12,9,14,45,158.5,127.0,1.35,17.0,177.0,247.01,202.09
2016,12,9,15,0,153.0,112.0,1.2,17.0,155.0,231.8,189.75
2016,12,9,15,15,141.0,96.0,1.1,16.5,131.0,209.89,171.88
2016,12,9,15,30,129.0,80.0,1.0,16.0,107.0,186.99,152.64
2016,12,9,15,45,110.0,63.0,0.9,15.5,82.5,156.82,126.66
2016,12,9,16,0,91.0,46.0,0.8,15.0,58.0,125.36,98.74
2016,12,9,16,15,45.5,31.0,0.75,15.0,37.0,79.14,54.34
2016,12,9,16,30,0.0,16.0,0.7,15.0,16.0,14.04,0.0
2016,12,9,16,45,0.0,8.0,0.7,15.0,8.0,6.83,0.0
2016,12,9,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
