Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,2.0,4.1,15.0,2.0,1.71,0.0
2016,12,10,7,30,0.0,4.0,4.1,15.0,4.0,3.41,0.0
2016,12,10,7,45,0.0,11.0,4.1,15.0,11.0,9.04,1.06
2016,12,10,8,0,0.0,18.0,4.1,15.0,18.0,14.82,7.06
2016,12,10,8,15,0.0,26.0,4.05,15.0,26.0,21.44,13.18
2016,12,10,8,30,0.0,34.0,4.0,15.0,34.0,28.07,19.26
2016,12,10,8,45,0.0,41.5,3.95,15.0,41.5,34.29,24.95
2016,12,10,9,0,0.0,49.0,3.9,15.0,49.0,40.53,30.58
2016,12,10,9,15,0.0,56.5,3.95,15.0,56.5,46.78,36.17
2016,12,10,9,30,0.0,64.0,4.0,15.0,64.0,53.03,41.71
2016,12,10,9,45,0.0,67.0,4.1,15.5,67.0,55.53,43.79
2016,12,10,10,0,0.0,70.0,4.2,16.0,70.0,58.04,45.85
2016,12,10,10,15,0.0,38.0,4.15,16.0,38.0,31.4,22.25
2016,12,10,10,30,0.0,6.0,4.1,16.0,6.0,4.94,0.0
2016,12,10,10,45,0.0,45.5,4.05,16.0,45.5,37.64,26.32
2016,12,10,11,0,0.0,85.0,4.0,16.0,85.0,70.49,53.96
2016,12,10,11,15,0.0,47.5,3.85,16.0,47.5,39.31,27.66
2016,12,10,11,30,0.0,10.0,3.7,16.0,10.0,8.25,1.35
2016,12,10,11,45,0.0,9.5,3.6,16.0,9.5,7.84,1.0
2016,12,10,12,0,0.0,9.0,3.5,16.0,9.0,7.42,0.65
2016,12,10,12,15,0.0,35.0,3.35,16.0,35.0,28.94,18.89
2016,12,10,12,30,0.0,61.0,3.2,16.0,61.0,50.56,37.14
2016,12,10,12,45,0.0,95.5,3.05,16.0,95.5,79.51,61.45
2016,12,10,13,0,0.0,130.0,2.9,16.0,130.0,109.6,86.55
2016,12,10,13,15,0.0,100.5,2.8,16.0,100.5,84.16,65.38
2016,12,10,13,30,0.0,71.0,2.7,16.0,71.0,58.88,44.26
2016,12,10,13,45,0.0,68.5,2.6,16.0,68.5,56.79,42.58
2016,12,10,14,0,0.0,66.0,2.5,16.0,66.0,54.7,40.88
2016,12,10,14,15,0.0,61.0,2.35,15.5,61.0,50.52,37.48
2016,12,10,14,30,0.0,56.0,2.2,15.0,56.0,46.35,34.06
2016,12,10,14,45,0.0,49.5,2.05,15.0,49.5,40.94,29.46
2016,12,10,15,0,0.0,43.0,1.9,15.0,43.0,35.53,24.83
2016,12,10,15,15,0.0,36.5,1.8,15.0,36.5,30.13,20.16
2016,12,10,15,30,0.0,30.0,1.7,15.0,30.0,24.74,15.45
2016,12,10,15,45,0.0,23.0,1.6,15.0,23.0,18.95,10.36
2016,12,10,16,0,0.0,16.0,1.5,15.0,16.0,13.16,5.25
2016,12,10,16,15,0.0,10.0,1.45,14.5,10.0,8.21,0.55
2016,12,10,16,30,0.0,4.0,1.4,14.0,4.0,3.28,0.0
2016,12,10,16,45,0.0,2.0,1.35,14.0,2.0,1.71,0.0
2016,12,10,17,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,9.0,0.85,6.0,9.0,7.68,0.0
2016,12,11,7,30,0.0,18.0,0.8,6.0,18.0,15.36,0.0
2016,12,11,7,45,106.0,30.5,0.75,6.5,43.5,23.74,12.18
2016,12,11,8,0,212.0,43.0,0.7,7.0,69.0,32.89,23.36
2016,12,11,8,15,245.5,57.5,0.75,7.5,98.5,43.42,33.49
2016,12,11,8,30,279.0,72.0,0.8,8.0,128.0,53.67,43.11
2016,12,11,8,45,299.5,85.0,0.9,8.5,157.0,62.52,51.28
2016,12,11,9,0,320.0,98.0,1.0,9.0,186.0,71.14,59.1
2016,12,11,9,15,335.0,109.5,1.1,9.0,212.5,78.46,65.73
2016,12,11,9,30,350.0,121.0,1.2,9.0,239.0,85.63,72.14
2016,12,11,9,45,247.0,144.0,1.3,9.5,231.0,101.7,86.27
2016,12,11,10,0,144.0,167.0,1.4,10.0,223.0,117.95,100.36
2016,12,11,10,15,106.5,175.0,1.5,10.0,218.5,122.65,104.36
2016,12,11,10,30,69.0,183.0,1.6,10.0,214.0,139.27,111.38
2016,12,11,10,45,111.5,194.5,1.75,10.5,246.0,156.85,123.09
2016,12,11,11,0,154.0,206.0,1.9,11.0,278.0,182.38,141.95
2016,12,11,11,15,171.0,210.5,1.9,11.5,292.0,201.94,157.62
2016,12,11,11,30,188.0,215.0,1.9,12.0,306.0,222.89,174.91
2016,12,11,11,45,169.0,217.5,1.95,12.5,300.0,232.4,184.13
2016,12,11,12,0,150.0,220.0,2.0,13.0,294.0,239.9,191.45
2016,12,11,12,15,262.0,204.5,1.95,13.0,332.5,287.14,229.24
2016,12,11,12,30,374.0,189.0,1.9,13.0,371.0,338.04,270.6
2016,12,11,12,45,191.5,177.5,1.9,13.0,271.0,252.94,204.66
2016,12,11,13,0,9.0,166.0,1.9,13.0,171.0,146.1,117.61
2016,12,11,13,15,6.5,158.5,1.95,13.0,162.0,139.61,112.61
2016,12,11,13,30,4.0,151.0,2.0,13.0,153.0,132.88,107.14
2016,12,11,13,45,2.0,105.5,2.05,13.0,106.5,90.62,71.78
2016,12,11,14,0,0.0,60.0,2.1,13.0,60.0,49.69,37.09
2016,12,11,14,15,0.0,55.5,2.0,12.5,55.5,45.94,34.02
2016,12,11,14,30,0.0,51.0,1.9,12.0,51.0,42.19,30.91
2016,12,11,14,45,0.0,45.0,1.85,12.0,45.0,37.19,26.62
2016,12,11,15,0,0.0,39.0,1.8,12.0,39.0,32.21,22.3
2016,12,11,15,15,0.0,33.0,1.5,11.5,33.0,27.23,17.99
2016,12,11,15,30,0.0,27.0,1.2,11.0,27.0,22.25,13.63
2016,12,11,15,45,0.0,21.0,0.95,10.5,21.0,17.29,9.22
2016,12,11,16,0,0.0,15.0,0.7,10.0,15.0,12.33,4.78
2016,12,11,16,15,0.0,9.5,0.7,9.5,9.5,7.8,0.37
2016,12,11,16,30,0.0,4.0,0.7,9.0,4.0,3.28,0.0
2016,12,11,16,45,0.0,2.0,0.75,9.0,2.0,1.71,0.0
2016,12,11,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.5,0.95,5.5,8.5,7.26,0.0
2016,12,12,7,30,0.0,17.0,1.0,6.0,17.0,14.51,0.0
2016,12,12,7,45,134.5,28.5,1.1,6.5,44.5,21.99,10.42
2016,12,12,8,0,269.0,40.0,1.2,7.0,72.0,30.86,21.49
2016,12,12,8,15,310.0,53.0,1.25,7.5,104.0,40.43,30.75
2016,12,12,8,30,351.0,66.0,1.3,8.0,136.0,49.77,39.55
2016,12,12,8,45,380.5,77.0,1.4,8.5,167.5,57.41,46.65
2016,12,12,9,0,410.0,88.0,1.5,9.0,199.0,64.87,53.45
2016,12,12,9,15,432.0,96.5,1.4,9.0,228.0,70.39,58.47
2016,12,12,9,30,454.0,105.0,1.3,9.0,257.0,75.8,63.32
2016,12,12,9,45,488.0,110.0,1.25,9.5,287.5,78.91,65.92
2016,12,12,10,0,522.0,115.0,1.2,10.0,318.0,82.03,68.48
2016,12,12,10,15,672.0,92.5,1.1,10.5,372.0,67.82,55.57
2016,12,12,10,30,822.0,70.0,1.0,11.0,426.0,103.33,57.16
2016,12,12,10,45,666.0,109.5,0.95,11.5,406.0,157.91,99.44
2016,12,12,11,0,510.0,149.0,0.9,12.0,386.0,198.74,138.57
2016,12,12,11,15,538.0,146.0,0.95,12.0,401.5,233.15,167.33
2016,12,12,11,30,566.0,143.0,1.0,12.0,417.0,269.16,198.73
2016,12,12,11,45,440.0,173.0,1.05,12.0,386.5,285.68,219.12
2016,12,12,12,0,314.0,203.0,1.1,12.0,356.0,287.13,225.75
2016,12,12,12,15,278.5,206.5,1.1,12.0,342.0,294.68,234.33
2016,12,12,12,30,243.0,210.0,1.1,12.0,328.0,298.9,239.64
2016,12,12,12,45,205.0,208.0,1.15,12.0,306.0,286.78,231.57
2016,12,12,13,0,167.0,206.0,1.2,12.0,284.0,277.39,225.24
2016,12,12,13,15,148.0,198.5,1.15,12.0,265.5,269.94,220.01
2016,12,12,13,30,129.0,191.0,1.1,12.0,247.0,260.75,213.14
2016,12,12,13,45,209.5,173.5,1.1,12.0,259.0,297.92,244.93
2016,12,12,14,0,290.0,156.0,1.1,12.0,271.0,348.82,287.3
2016,12,12,14,15,278.0,146.5,1.0,12.0,249.5,341.28,281.47
2016,12,12,14,30,266.0,137.0,0.9,12.0,228.0,332.24,274.61
2016,12,12,14,45,256.5,122.5,0.85,12.0,203.0,317.3,263.04
2016,12,12,15,0,247.0,108.0,0.8,12.0,178.0,300.79,249.86
2016,12,12,15,15,228.5,93.5,0.75,11.5,150.5,276.86,230.43
2016,12,12,15,30,210.0,79.0,0.7,11.0,123.0,251.67,209.24
2016,12,12,15,45,183.5,63.0,0.65,10.5,95.0,217.76,179.86
2016,12,12,16,0,157.0,47.0,0.6,10.0,67.0,182.72,148.17
2016,12,12,16,15,78.5,33.0,0.6,9.5,43.0,117.2,85.26
2016,12,12,16,30,0.0,19.0,0.6,9.0,19.0,18.89,0.0
2016,12,12,16,45,0.0,9.5,0.65,9.0,9.5,8.11,0.0
2016,12,12,17,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,4.0,1.0,9.5,4.0,3.41,0.0
2016,12,13,7,30,0.0,8.0,1.1,10.0,8.0,6.83,0.0
2016,12,13,7,45,0.0,23.0,1.2,10.5,23.0,18.8,7.47
2016,12,13,8,0,0.0,38.0,1.3,11.0,38.0,30.51,20.74
2016,12,13,8,15,7.5,55.0,1.35,11.5,56.5,43.52,32.93
2016,12,13,8,30,15.0,72.0,1.4,12.0,75.0,56.38,44.76
2016,12,13,8,45,23.0,87.5,1.5,12.5,93.5,66.65,54.11
2016,12,13,9,0,31.0,103.0,1.6,13.0,112.0,77.69,63.97
2016,12,13,9,15,36.5,117.5,1.55,13.0,129.0,87.89,73.07
2016,12,13,9,30,42.0,132.0,1.5,13.0,146.0,97.88,81.85
2016,12,13,9,45,21.0,130.5,1.45,13.5,137.5,101.29,84.59
2016,12,13,10,0,0.0,129.0,1.4,14.0,129.0,100.93,84.0
2016,12,13,10,15,64.5,158.5,1.4,14.0,186.0,116.9,97.82
2016,12,13,10,30,129.0,188.0,1.4,14.0,243.0,141.75,110.04
2016,12,13,10,45,74.5,181.5,1.4,14.0,213.5,145.88,113.98
2016,12,13,11,0,20.0,175.0,1.4,14.0,184.0,141.94,112.91
2016,12,13,11,15,213.0,178.0,1.4,14.0,280.5,186.17,141.45
2016,12,13,11,30,406.0,181.0,1.4,14.0,377.0,255.69,192.37
2016,12,13,11,45,346.0,194.0,1.4,14.5,362.0,269.67,207.31
2016,12,13,12,0,286.0,207.0,1.4,15.0,347.0,279.77,218.45
2016,12,13,12,15,164.0,202.5,1.3,14.5,283.0,240.84,191.14
2016,12,13,12,30,42.0,198.0,1.2,14.0,219.0,189.23,151.69
2016,12,13,12,45,40.5,194.0,1.15,14.0,213.5,189.55,152.43
2016,12,13,13,0,39.0,190.0,1.1,14.0,208.0,189.6,152.75
2016,12,13,13,15,19.5,151.0,1.05,14.0,160.0,139.64,111.95
2016,12,13,13,30,0.0,112.0,1.0,14.0,112.0,94.73,74.7
2016,12,13,13,45,0.0,105.5,0.95,14.0,105.5,89.42,70.43
2016,12,13,14,0,0.0,99.0,0.9,14.0,99.0,84.08,66.04
2016,12,13,14,15,0.0,91.0,0.8,14.0,91.0,77.31,60.42
2016,12,13,14,30,0.0,83.0,0.7,14.0,83.0,70.5,54.74
2016,12,13,14,45,0.0,73.5,0.65,14.0,73.5,62.21,47.74
2016,12,13,15,0,0.0,64.0,0.6,14.0,64.0,53.85,40.63
2016,12,13,15,15,0.0,54.0,0.55,13.5,54.0,44.93,33.01
2016,12,13,15,30,0.0,44.0,0.5,13.0,44.0,36.4,25.62
2016,12,13,15,45,0.0,34.0,0.45,13.0,34.0,28.09,18.29
2016,12,13,16,0,0.0,24.0,0.4,13.0,24.0,19.79,10.92
2016,12,13,16,15,0.0,15.0,0.4,12.5,15.0,12.35,3.86
2016,12,13,16,30,0.0,6.0,0.4,12.0,6.0,4.92,0.0
2016,12,13,16,45,0.0,3.0,0.45,12.0,3.0,2.56,0.0
2016,12,13,17,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,6.5,1.9,11.5,6.5,0.0,0.0
2016,12,14,7,30,0.0,13.0,2.1,12.0,13.0,11.1,0.0
2016,12,14,7,45,73.0,27.0,2.3,12.5,35.5,21.1,8.44
2016,12,14,8,0,146.0,41.0,2.5,13.0,58.0,31.75,21.51
2016,12,14,8,15,177.0,57.0,2.55,13.0,86.0,43.48,32.62
2016,12,14,8,30,208.0,73.0,2.6,13.0,114.0,54.93,43.25
2016,12,14,8,45,227.5,88.0,2.65,13.5,141.5,65.39,52.77
2016,12,14,9,0,247.0,103.0,2.7,14.0,169.0,75.6,61.88
2016,12,14,9,15,264.5,115.0,2.75,14.0,194.5,83.64,69.07
2016,12,14,9,30,282.0,127.0,2.8,14.0,220.0,91.5,75.99
2016,12,14,9,45,318.5,135.0,2.85,14.5,250.0,96.92,80.54
2016,12,14,10,0,355.0,143.0,2.9,15.0,280.0,102.27,84.96
2016,12,14,10,15,190.0,154.5,2.9,15.0,228.5,111.91,93.26
2016,12,14,10,30,25.0,166.0,2.9,15.0,177.0,129.67,103.06
2016,12,14,10,45,178.5,175.0,2.95,15.0,257.5,150.53,113.35
2016,12,14,11,0,332.0,184.0,3.0,15.0,338.0,193.39,141.35
2016,12,14,11,15,329.5,190.0,3.0,15.0,345.5,219.04,163.45
2016,12,14,11,30,327.0,196.0,3.0,15.0,353.0,244.11,185.84
2016,12,14,11,45,217.0,206.5,3.0,15.5,311.0,237.04,184.95
2016,12,14,12,0,107.0,217.0,3.0,16.0,269.0,217.87,172.78
2016,12,14,12,15,165.0,214.5,3.0,16.0,294.5,250.91,199.56
2016,12,14,12,30,223.0,212.0,3.0,16.0,320.0,284.93,227.49
2016,12,14,12,45,122.0,194.5,3.0,16.0,253.5,234.6,188.44
2016,12,14,13,0,21.0,177.0,3.0,16.0,187.0,161.87,129.59
2016,12,14,13,15,10.5,161.0,2.95,16.0,166.0,143.92,115.06
2016,12,14,13,30,0.0,145.0,2.9,16.0,145.0,124.94,99.4
2016,12,14,13,45,0.0,131.5,2.9,16.0,131.5,113.58,90.12
2016,12,14,14,0,0.0,118.0,2.9,16.0,118.0,102.0,80.59
2016,12,14,14,15,0.0,108.5,2.75,15.5,108.5,94.12,74.25
2016,12,14,14,30,0.0,99.0,2.6,15.0,99.0,86.18,67.79
2016,12,14,14,45,0.0,88.5,2.5,15.0,88.5,77.2,60.25
2016,12,14,15,0,0.0,78.0,2.4,15.0,78.0,68.16,52.57
2016,12,14,15,15,0.0,66.0,2.25,14.5,66.0,57.44,43.47
2016,12,14,15,30,0.0,54.0,2.1,14.0,54.0,46.57,34.11
2016,12,14,15,45,0.0,41.5,1.95,14.0,41.5,34.91,23.91
2016,12,14,16,0,0.0,29.0,1.8,14.0,29.0,23.95,14.27
2016,12,14,16,15,0.0,18.5,1.8,13.5,18.5,15.25,6.06
2016,12,14,16,30,0.0,8.0,1.8,13.0,8.0,6.57,0.0
2016,12,14,16,45,0.0,4.0,1.8,13.0,4.0,3.41,0.0
2016,12,14,17,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.0,4.2,13.0,2.0,0.0,0.0
2016,12,15,7,30,0.0,4.0,4.2,13.0,4.0,3.41,0.0
2016,12,15,7,45,0.0,11.5,4.25,13.5,11.5,9.46,0.39
2016,12,15,8,0,0.0,19.0,4.3,14.0,19.0,15.65,7.66
2016,12,15,8,15,0.0,28.0,4.2,14.0,28.0,23.1,14.63
2016,12,15,8,30,0.0,37.0,4.1,14.0,37.0,30.57,21.52
2016,12,15,8,45,0.0,46.0,4.05,14.0,46.0,38.05,28.37
2016,12,15,9,0,0.0,55.0,4.0,14.0,55.0,45.54,35.17
2016,12,15,9,15,0.0,63.5,4.05,14.0,63.5,52.45,41.38
2016,12,15,9,30,0.0,72.0,4.1,14.0,72.0,59.23,47.41
2016,12,15,9,45,0.0,79.5,4.15,14.5,79.5,65.21,52.58
2016,12,15,10,0,0.0,87.0,4.2,15.0,87.0,71.13,57.64
2016,12,15,10,15,0.0,65.5,4.2,15.0,65.5,54.28,42.66
2016,12,15,10,30,0.0,44.0,4.2,15.0,44.0,36.39,25.4
2016,12,15,10,45,0.0,56.0,4.2,15.0,56.0,46.37,33.85
2016,12,15,11,0,0.0,68.0,4.2,15.0,68.0,56.38,42.28
2016,12,15,11,15,0.0,71.0,4.15,15.0,71.0,58.89,44.36
2016,12,15,11,30,0.0,74.0,4.1,15.0,74.0,61.4,46.44
2016,12,15,11,45,0.0,74.5,4.1,15.5,74.5,61.82,46.68
2016,12,15,12,0,0.0,75.0,4.1,16.0,75.0,62.24,46.93
2016,12,15,12,15,0.0,91.5,4.1,16.0,91.5,76.0,58.47
2016,12,15,12,30,0.0,108.0,4.1,16.0,108.0,89.92,70.11
2016,12,15,12,45,0.0,98.5,4.2,16.0,98.5,82.05,63.56
2016,12,15,13,0,0.0,89.0,4.3,16.0,89.0,74.05,56.92
2016,12,15,13,15,0.0,70.0,4.45,16.0,70.0,58.05,43.52
2016,12,15,13,30,0.0,51.0,4.6,16.0,51.0,42.21,30.2
2016,12,15,13,45,0.0,40.5,4.75,16.0,40.5,33.47,22.84
2016,12,15,14,0,0.0,30.0,4.9,16.0,30.0,24.76,15.46
2016,12,15,14,15,0.0,28.0,4.9,16.0,28.0,23.1,14.07
2016,12,15,14,30,0.0,26.0,4.9,16.0,26.0,21.44,12.67
2016,12,15,14,45,0.0,23.0,4.95,16.0,23.0,18.95,10.56
2016,12,15,15,0,0.0,20.0,5.0,16.0,20.0,16.47,8.43
2016,12,15,15,15,0.0,17.0,4.9,15.5,17.0,13.99,6.3
2016,12,15,15,30,0.0,14.0,4.8,15.0,14.0,11.51,4.16
2016,12,15,15,45,0.0,10.5,4.7,15.0,10.5,8.62,1.63
2016,12,15,16,0,0.0,7.0,4.6,15.0,7.0,5.74,0.0
2016,12,15,16,15,0.0,4.5,4.5,15.0,4.5,3.69,0.0
2016,12,15,16,30,0.0,2.0,4.4,15.0,2.0,1.64,0.0
2016,12,15,16,45,0.0,1.0,4.3,15.0,1.0,0.85,0.0
2016,12,15,17,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,8.5,3.7,7.0,8.5,0.0,0.0
2016,12,16,7,30,0.0,17.0,3.8,7.0,17.0,14.51,0.0
2016,12,16,7,45,214.5,26.5,3.9,7.5,50.5,20.67,7.26
2016,12,16,8,0,429.0,36.0,4.0,8.0,84.0,29.95,20.27
2016,12,16,8,15,511.5,43.0,4.15,8.0,124.0,35.27,25.92
2016,12,16,8,30,594.0,50.0,4.3,8.0,164.0,40.64,31.19
2016,12,16,8,45,648.5,54.5,4.5,8.5,204.5,43.82,34.27
2016,12,16,9,0,703.0,59.0,4.7,9.0,245.0,51.24,41.07
2016,12,16,9,15,736.0,62.0,4.75,9.0,281.5,53.33,43.02
2016,12,16,9,30,769.0,65.0,4.8,9.0,318.0,55.47,44.96
2016,12,16,9,45,795.5,66.5,4.85,9.5,351.0,56.39,45.66
2016,12,16,10,0,822.0,68.0,4.9,10.0,384.0,57.38,46.4
2016,12,16,10,15,837.5,70.0,4.9,10.0,410.0,58.69,47.52
2016,12,16,10,30,853.0,72.0,4.9,10.0,436.0,99.28,56.07
2016,12,16,10,45,863.0,73.0,4.9,10.5,455.5,149.01,85.25
2016,12,16,11,0,873.0,74.0,4.9,11.0,475.0,198.77,124.13
2016,12,16,11,15,878.5,75.0,4.85,11.0,487.0,247.39,167.37
2016,12,16,11,30,884.0,76.0,4.8,11.0,499.0,295.16,212.02
2016,12,16,11,45,884.0,77.0,4.8,11.0,503.5,340.2,255.2
2016,12,16,12,0,884.0,78.0,4.8,11.0,508.0,383.49,296.68
2016,12,16,12,15,883.0,77.5,4.7,11.0,505.5,423.04,334.37
2016,12,16,12,30,882.0,77.0,4.6,11.0,503.0,460.35,369.43
2016,12,16,12,45,878.0,76.5,4.6,11.0,492.5,493.89,400.88
2016,12,16,13,0,874.0,76.0,4.6,11.0,482.0,524.71,429.46
2016,12,16,13,15,865.5,75.0,4.55,11.0,464.5,549.79,452.75
2016,12,16,13,30,857.0,74.0,4.5,11.0,447.0,571.69,472.98
2016,12,16,13,45,841.5,73.0,4.5,11.0,422.5,586.3,487.12
2016,12,16,14,0,826.0,72.0,4.5,11.0,398.0,597.34,498.08
2016,12,16,14,15,806.0,69.5,4.4,10.5,367.5,600.4,502.94
2016,12,16,14,30,786.0,67.0,4.3,10.0,337.0,599.85,504.55
2016,12,16,14,45,755.5,64.0,4.2,10.0,301.0,588.4,495.98
2016,12,16,15,0,725.0,61.0,4.1,10.0,265.0,573.39,483.9
2016,12,16,15,15,680.0,56.5,3.75,9.5,225.5,543.75,459.43
2016,12,16,15,30,635.0,52.0,3.4,9.0,186.0,517.4,436.11
2016,12,16,15,45,566.0,45.5,3.05,8.5,145.5,465.11,390.05
2016,12,16,16,0,497.0,39.0,2.7,8.0,105.0,411.24,339.88
2016,12,16,16,15,248.5,35.0,2.55,7.5,68.0,244.74,188.12
2016,12,16,16,30,0.0,31.0,2.4,7.0,31.0,45.31,0.0
2016,12,16,16,45,0.0,15.5,2.25,6.5,15.5,13.23,0.0
2016,12,16,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,9.0,1.2,0.5,9.0,0.0,0.0
2016,12,17,7,30,0.0,18.0,1.2,1.0,18.0,15.36,0.0
2016,12,17,7,45,260.0,24.5,1.3,2.0,53.5,20.39,6.75
2016,12,17,8,0,520.0,31.0,1.4,3.0,89.0,28.2,19.17
2016,12,17,8,15,597.5,37.5,1.55,3.5,131.0,33.76,25.07
2016,12,17,8,30,675.0,44.0,1.7,4.0,173.0,39.34,30.55
2016,12,17,8,45,722.5,48.0,1.9,4.5,214.0,42.54,33.68
2016,12,17,9,0,770.0,52.0,2.1,5.0,255.0,45.79,36.74
2016,12,17,9,15,800.5,55.5,2.2,5.5,293.0,48.49,39.2
2016,12,17,9,30,831.0,59.0,2.3,6.0,331.0,51.21,41.61
2016,12,17,9,45,852.0,61.0,2.4,6.5,363.5,52.63,42.79
2016,12,17,10,0,873.0,63.0,2.5,7.0,396.0,54.08,43.98
2016,12,17,10,15,886.5,64.5,2.5,7.5,422.5,61.17,50.27
2016,12,17,10,30,900.0,66.0,2.5,8.0,449.0,101.08,57.51
2016,12,17,10,45,908.5,67.5,2.55,8.5,468.5,152.74,87.2
2016,12,17,11,0,917.0,69.0,2.6,9.0,488.0,204.16,127.1
2016,12,17,11,15,922.0,69.5,2.6,9.0,500.5,253.6,170.9
2016,12,17,11,30,927.0,70.0,2.6,9.0,513.0,301.99,216.07
2016,12,17,11,45,927.0,70.5,2.6,9.0,517.5,347.64,259.69
2016,12,17,12,0,927.0,71.0,2.6,9.0,522.0,391.42,301.46
2016,12,17,12,15,926.0,71.0,2.55,9.0,519.0,432.31,340.08
2016,12,17,12,30,925.0,71.0,2.5,9.0,516.0,470.89,375.97
2016,12,17,12,45,914.5,72.0,2.5,9.5,504.5,503.65,405.82
2016,12,17,13,0,904.0,73.0,2.5,10.0,493.0,533.24,432.3
2016,12,17,13,15,895.5,72.0,2.4,10.0,475.5,558.6,455.2
2016,12,17,13,30,887.0,71.0,2.3,10.0,458.0,584.03,477.46
2016,12,17,13,45,873.0,69.5,2.25,10.0,433.0,599.76,491.94
2016,12,17,14,0,859.0,68.0,2.2,10.0,408.0,611.9,503.28
2016,12,17,14,15,839.5,65.5,2.05,9.5,376.5,615.93,508.4
2016,12,17,14,30,820.0,63.0,1.9,9.0,345.0,616.29,510.25
2016,12,17,14,45,790.5,60.0,1.75,9.0,309.0,606.02,502.41
2016,12,17,15,0,761.0,57.0,1.6,9.0,273.0,592.15,491.13
2016,12,17,15,15,717.5,53.0,1.4,8.0,232.5,564.48,469.5
2016,12,17,15,30,674.0,49.0,1.2,7.0,192.0,533.57,443.89
2016,12,17,15,45,604.0,43.0,1.05,6.5,150.5,480.14,398.14
2016,12,17,16,0,534.0,37.0,0.9,6.0,109.0,424.37,347.67
2016,12,17,16,15,267.0,35.0,0.95,5.5,71.0,256.36,197.5
2016,12,17,16,30,0.0,33.0,1.0,5.0,33.0,50.37,0.0
2016,12,17,16,45,0.0,16.5,1.05,5.0,16.5,14.08,0.0
2016,12,17,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,7,15,105.0,6.0,1.15,-0.5,8.0,0.0,0.0
2016,12,18,7,30,210.0,12.0,1.3,0.0,16.0,10.24,0.0
2016,12,18,7,45,361.0,21.0,1.5,0.5,51.0,19.06,5.37
2016,12,18,8,0,512.0,30.0,1.7,1.0,86.0,27.24,18.42
2016,12,18,8,15,591.5,36.5,1.7,1.5,128.0,32.84,24.41
2016,12,18,8,30,671.0,43.0,1.7,2.0,170.0,38.45,29.96
2016,12,18,8,45,722.0,46.5,1.7,2.5,211.5,41.25,32.76
2016,12,18,9,0,773.0,50.0,1.7,3.0,253.0,44.14,35.51
2016,12,18,9,15,805.0,53.0,1.7,3.5,291.0,46.49,37.67
2016,12,18,9,30,837.0,56.0,1.7,4.0,329.0,48.87,39.79
2016,12,18,9,45,856.5,59.0,1.75,5.0,362.5,51.12,41.67
2016,12,18,10,0,876.0,62.0,1.8,6.0,396.0,58.99,48.65
2016,12,18,10,15,891.5,63.5,1.8,6.5,423.0,60.52,49.87
2016,12,18,10,30,907.0,65.0,1.8,7.0,450.0,98.92,56.47
2016,12,18,10,45,917.0,66.0,1.85,7.5,470.5,150.69,85.6
2016,12,18,11,0,927.0,67.0,1.9,8.0,491.0,202.36,125.37
2016,12,18,11,15,933.0,67.5,1.9,8.0,504.0,252.47,169.57
2016,12,18,11,30,939.0,68.0,1.9,8.0,517.0,301.62,215.25
2016,12,18,11,45,941.0,68.5,1.95,8.5,522.0,348.42,259.3
2016,12,18,12,0,943.0,69.0,2.0,9.0,527.0,393.51,301.5
2016,12,18,12,15,942.0,69.0,2.05,9.0,524.5,435.08,340.71
2016,12,18,12,30,941.0,69.0,2.1,9.0,522.0,474.31,377.23
2016,12,18,12,45,936.0,68.0,2.2,9.0,511.0,508.22,408.94
2016,12,18,13,0,931.0,67.0,2.3,9.0,500.0,539.2,437.66
2016,12,18,13,15,922.5,66.5,2.35,9.0,482.0,565.85,462.21
2016,12,18,13,30,914.0,66.0,2.4,9.0,464.0,589.25,483.69
2016,12,18,13,45,900.5,64.5,2.5,9.0,439.0,605.34,499.29
2016,12,18,14,0,887.0,63.0,2.6,9.0,414.0,617.89,511.8
2016,12,18,14,15,867.5,61.0,2.5,9.0,382.5,627.34,520.52
2016,12,18,14,30,848.0,59.0,2.4,9.0,351.0,628.78,522.68
2016,12,18,14,45,819.0,56.5,2.3,9.0,314.5,619.85,516.27
2016,12,18,15,0,790.0,54.0,2.2,9.0,278.0,607.29,506.38
2016,12,18,15,15,748.5,50.0,1.9,8.0,237.5,581.26,485.71
2016,12,18,15,30,707.0,46.0,1.6,7.0,197.0,552.03,460.99
2016,12,18,15,45,639.5,40.5,1.35,6.0,155.0,501.06,417.27
2016,12,18,16,0,572.0,35.0,1.1,5.0,113.0,447.84,368.7
2016,12,18,16,15,452.0,27.0,1.1,4.5,74.5,357.19,277.87
2016,12,18,16,30,332.0,19.0,1.1,4.0,36.0,253.89,10.92
2016,12,18,16,45,166.0,9.5,1.15,3.5,18.0,111.03,0.0
2016,12,18,17,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,7,15,83.0,5.5,1.15,0.5,7.5,0.0,0.0
2016,12,19,7,30,166.0,11.0,1.3,1.0,15.0,9.39,0.0
2016,12,19,7,45,311.0,21.5,1.45,1.5,48.0,17.86,4.0
2016,12,19,8,0,456.0,32.0,1.6,2.0,81.0,26.61,17.72
2016,12,19,8,15,537.5,38.5,1.65,2.5,121.5,34.49,25.8
2016,12,19,8,30,619.0,45.0,1.7,3.0,162.0,40.0,31.25
2016,12,19,8,45,671.5,49.5,1.75,3.5,202.5,43.57,34.75
2016,12,19,9,0,724.0,54.0,1.8,4.0,243.0,47.18,38.17
2016,12,19,9,15,756.5,57.5,1.85,4.5,280.0,49.81,40.58
2016,12,19,9,30,789.0,61.0,1.9,5.0,317.0,52.46,42.94
2016,12,19,9,45,811.5,63.0,2.0,6.0,349.5,53.82,43.98
2016,12,19,10,0,834.0,65.0,2.1,7.0,382.0,55.23,45.03
2016,12,19,10,15,849.0,67.0,2.2,7.5,408.5,56.58,46.1
2016,12,19,10,30,864.0,69.0,2.3,8.0,435.0,92.33,52.48
2016,12,19,10,45,872.5,70.5,2.4,8.5,454.5,142.83,80.8
2016,12,19,11,0,881.0,72.0,2.5,9.0,474.0,193.24,119.52
2016,12,19,11,15,886.5,72.5,2.45,9.0,486.5,245.49,165.31
2016,12,19,11,30,892.0,73.0,2.4,9.0,499.0,292.47,208.94
2016,12,19,11,45,893.5,73.5,2.4,9.5,504.0,337.15,251.02
2016,12,19,12,0,895.0,74.0,2.4,10.0,509.0,380.16,291.33
2016,12,19,12,15,894.0,74.0,2.4,10.0,506.5,419.92,328.87
2016,12,19,12,30,893.0,74.0,2.4,10.0,504.0,457.47,363.83
2016,12,19,12,45,715.5,109.0,2.45,10.0,449.0,446.57,360.67
2016,12,19,13,0,538.0,144.0,2.5,10.0,394.0,416.17,340.14
2016,12,19,13,15,595.5,123.5,2.45,10.0,391.0,453.87,372.87
2016,12,19,13,30,653.0,103.0,2.4,10.0,388.0,487.04,401.6
2016,12,19,13,45,745.0,86.0,2.35,10.0,394.0,543.12,448.19
2016,12,19,14,0,837.0,69.0,2.3,10.0,400.0,598.14,493.33
2016,12,19,14,15,817.0,66.5,2.1,9.5,370.0,601.68,497.54
2016,12,19,14,30,797.0,64.0,1.9,9.0,340.0,601.61,498.81
2016,12,19,14,45,769.0,61.0,1.75,9.0,304.0,592.27,491.71
2016,12,19,15,0,741.0,58.0,1.6,9.0,268.0,579.42,481.25
2016,12,19,15,15,697.0,54.0,1.4,8.0,228.5,551.52,459.45
2016,12,19,15,30,653.0,50.0,1.2,7.0,189.0,520.4,433.74
2016,12,19,15,45,583.5,44.0,1.05,6.5,148.5,474.37,393.68
2016,12,19,16,0,514.0,38.0,0.9,6.0,108.0,421.08,345.33
2016,12,19,16,15,257.0,36.0,0.9,5.5,71.0,250.99,195.12
2016,12,19,16,30,0.0,34.0,0.9,5.0,34.0,51.87,1.35
2016,12,19,16,45,0.0,17.0,0.95,5.0,17.0,14.51,0.0
2016,12,19,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
