Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,7,15,67.0,5.5,1.2,1.0,6.5,0.0,0.0
2016,12,20,7,30,134.0,11.0,1.3,2.0,13.0,9.39,0.0
2016,12,20,7,45,276.5,21.0,1.4,3.0,44.5,17.38,3.03
2016,12,20,8,0,419.0,31.0,1.5,4.0,76.0,25.65,16.66
2016,12,20,8,15,500.5,38.0,1.5,4.5,115.0,31.1,22.5
2016,12,20,8,30,582.0,45.0,1.5,5.0,154.0,36.56,27.86
2016,12,20,8,45,632.0,49.5,1.55,5.5,192.5,43.33,34.26
2016,12,20,9,0,682.0,54.0,1.6,6.0,231.0,46.88,37.59
2016,12,20,9,15,715.0,57.5,1.55,6.5,267.5,49.48,39.96
2016,12,20,9,30,748.0,61.0,1.5,7.0,304.0,52.09,42.27
2016,12,20,9,45,775.5,62.5,1.5,8.0,336.0,53.07,42.96
2016,12,20,10,0,803.0,64.0,1.5,9.0,368.0,54.12,43.68
2016,12,20,10,15,818.0,65.5,1.55,9.5,394.0,55.08,44.4
2016,12,20,10,30,833.0,67.0,1.6,10.0,420.0,87.68,49.6
2016,12,20,10,45,843.0,68.0,1.65,10.5,439.0,136.28,76.05
2016,12,20,11,0,853.0,69.0,1.7,11.0,458.0,189.41,116.48
2016,12,20,11,15,859.0,70.0,1.7,11.5,470.5,236.38,156.91
2016,12,20,11,30,865.0,71.0,1.7,12.0,483.0,282.55,198.79
2016,12,20,11,45,867.5,71.0,1.75,12.5,488.5,325.82,238.98
2016,12,20,12,0,870.0,71.0,1.8,13.0,494.0,367.56,277.58
2016,12,20,12,15,869.0,71.0,1.85,13.0,491.5,406.24,313.7
2016,12,20,12,30,868.0,71.0,1.9,13.0,489.0,442.79,347.37
2016,12,20,12,45,858.0,72.5,1.95,13.0,478.5,475.54,377.39
2016,12,20,13,0,848.0,74.0,2.0,13.0,468.0,505.03,404.14
2016,12,20,13,15,839.5,73.0,2.05,13.0,451.5,529.61,426.55
2016,12,20,13,30,831.0,72.0,2.1,13.0,435.0,551.11,446.1
2016,12,20,13,45,817.5,70.5,2.15,13.0,411.5,566.04,460.22
2016,12,20,14,0,804.0,69.0,2.2,13.0,388.0,577.59,471.42
2016,12,20,14,15,784.5,66.5,2.05,12.5,358.5,580.93,475.96
2016,12,20,14,30,765.0,64.0,1.9,12.0,329.0,580.77,477.41
2016,12,20,14,45,737.5,60.5,1.75,12.0,294.5,570.9,469.99
2016,12,20,15,0,710.0,57.0,1.6,12.0,260.0,557.65,459.37
2016,12,20,15,15,667.5,53.0,1.45,11.0,222.0,530.72,438.82
2016,12,20,15,30,625.0,49.0,1.3,10.0,184.0,500.74,414.57
2016,12,20,15,45,562.0,43.0,1.15,9.5,144.5,458.78,378.14
2016,12,20,16,0,499.0,37.0,1.0,9.0,105.0,410.03,333.94
2016,12,20,16,15,383.5,28.0,1.0,8.5,69.5,323.2,250.32
2016,12,20,16,30,268.0,19.0,1.0,8.0,34.0,222.36,39.32
2016,12,20,16,45,134.0,9.5,1.05,7.5,17.0,91.28,0.0
2016,12,20,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,6.0,0.85,6.5,6.0,0.0,0.0
2016,12,21,7,30,0.0,12.0,1.0,7.0,12.0,10.24,0.0
2016,12,21,7,45,180.0,22.5,1.15,7.5,41.0,17.56,2.29
2016,12,21,8,0,360.0,33.0,1.3,8.0,70.0,27.27,17.67
2016,12,21,8,15,443.0,40.5,1.4,8.0,108.0,33.01,23.85
2016,12,21,8,30,526.0,48.0,1.5,8.0,146.0,38.77,29.48
2016,12,21,8,45,576.5,53.5,1.6,8.5,183.5,42.69,33.25
2016,12,21,9,0,627.0,59.0,1.7,9.0,221.0,46.61,36.89
2016,12,21,9,15,662.0,63.0,1.75,9.5,256.5,49.26,39.27
2016,12,21,9,30,697.0,67.0,1.8,10.0,292.0,51.92,41.6
2016,12,21,9,45,731.0,67.5,1.9,10.5,324.5,56.63,45.73
2016,12,21,10,0,765.0,68.0,2.0,11.0,357.0,56.84,45.76
2016,12,21,10,15,781.5,70.0,2.0,11.5,383.0,58.11,46.74
2016,12,21,10,30,798.0,72.0,2.0,12.0,409.0,88.44,51.41
2016,12,21,10,45,808.5,73.5,2.05,12.5,428.5,135.77,76.75
2016,12,21,11,0,819.0,75.0,2.1,13.0,448.0,183.31,112.19
2016,12,21,11,15,826.0,75.5,2.1,13.0,460.5,229.3,151.74
2016,12,21,11,30,833.0,76.0,2.1,13.0,473.0,274.67,193.04
2016,12,21,11,45,835.5,76.5,2.1,13.5,478.5,317.89,232.97
2016,12,21,12,0,838.0,77.0,2.1,14.0,484.0,359.69,271.41
2016,12,21,12,15,838.0,77.0,2.1,14.0,482.0,398.46,307.32
2016,12,21,12,30,838.0,77.0,2.1,14.0,480.0,435.23,340.91
2016,12,21,12,45,835.5,76.0,2.15,14.5,471.5,467.72,369.89
2016,12,21,13,0,833.0,75.0,2.2,15.0,463.0,497.7,396.18
2016,12,21,13,15,825.5,73.5,2.15,15.0,446.5,521.93,417.86
2016,12,21,13,30,818.0,72.0,2.1,15.0,430.0,543.14,436.71
2016,12,21,13,45,808.5,70.0,2.1,15.0,407.5,559.6,451.69
2016,12,21,14,0,799.0,68.0,2.1,15.0,385.0,572.87,463.92
2016,12,21,14,15,780.5,65.5,2.0,14.5,356.5,576.82,469.1
2016,12,21,14,30,762.0,63.0,1.9,14.0,328.0,577.34,471.3
2016,12,21,14,45,737.0,59.5,1.85,14.0,294.0,569.14,465.77
2016,12,21,15,0,712.0,56.0,1.8,14.0,260.0,557.62,457.12
2016,12,21,15,15,671.0,52.0,1.6,13.0,222.5,531.82,437.38
2016,12,21,15,30,630.0,48.0,1.4,12.0,185.0,503.01,414.01
2016,12,21,15,45,566.5,42.0,1.2,11.5,145.5,454.47,372.7
2016,12,21,16,0,503.0,36.0,1.0,11.0,106.0,411.41,333.0
2016,12,21,16,15,391.0,27.5,1.05,10.0,70.5,327.42,253.54
2016,12,21,16,30,279.0,19.0,1.1,9.0,35.0,230.16,55.72
2016,12,21,16,45,139.5,9.5,1.15,8.5,17.5,94.77,0.0
2016,12,21,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,7,45,206.0,16.5,1.5,6.5,37.5,13.34,0.0
2016,12,22,8,0,412.0,33.0,1.5,7.0,75.0,27.46,17.85
2016,12,22,8,15,498.0,40.5,1.45,7.0,115.0,33.28,24.17
2016,12,22,8,30,584.0,48.0,1.4,7.0,155.0,39.11,29.91
2016,12,22,8,45,641.0,52.5,1.35,7.5,195.5,42.32,33.05
2016,12,22,9,0,698.0,57.0,1.3,8.0,236.0,49.64,39.8
2016,12,22,9,15,731.5,60.5,1.25,8.5,273.0,52.17,42.09
2016,12,22,9,30,765.0,64.0,1.2,9.0,310.0,54.74,44.34
2016,12,22,9,45,789.5,66.0,1.15,10.0,342.5,56.04,45.3
2016,12,22,10,0,814.0,68.0,1.1,11.0,375.0,57.39,46.27
2016,12,22,10,15,829.0,70.0,1.15,11.5,401.5,58.68,47.26
2016,12,22,10,30,844.0,72.0,1.2,12.0,428.0,89.04,51.55
2016,12,22,10,45,854.5,73.0,1.25,13.0,448.0,138.42,77.09
2016,12,22,11,0,865.0,74.0,1.3,14.0,468.0,187.92,113.23
2016,12,22,11,15,871.0,75.0,1.35,14.0,480.5,236.44,154.48
2016,12,22,11,30,877.0,76.0,1.4,14.0,493.0,284.2,197.49
2016,12,22,11,45,879.0,76.0,1.5,14.5,498.5,328.94,238.52
2016,12,22,12,0,881.0,76.0,1.6,15.0,504.0,372.09,277.99
2016,12,22,12,15,880.5,76.0,1.65,15.0,502.0,412.53,315.14
2016,12,22,12,30,880.0,76.0,1.7,15.0,500.0,450.84,349.86
2016,12,22,12,45,878.0,74.5,1.75,15.0,491.0,484.68,380.41
2016,12,22,13,0,876.0,73.0,1.8,15.0,482.0,515.91,408.29
2016,12,22,13,15,868.0,72.0,1.7,15.0,465.0,541.81,430.85
2016,12,22,13,30,860.0,71.0,1.6,15.0,448.0,564.58,450.4
2016,12,22,13,45,848.0,69.5,1.55,15.0,424.5,581.3,465.15
2016,12,22,14,0,836.0,68.0,1.5,15.0,401.0,594.62,476.97
2016,12,22,14,15,816.5,65.5,1.3,14.5,371.0,598.76,481.37
2016,12,22,14,30,797.0,63.0,1.1,14.0,341.0,599.3,482.55
2016,12,22,14,45,769.0,60.0,0.95,14.0,305.5,590.28,475.52
2016,12,22,15,0,741.0,57.0,0.8,14.0,270.0,577.76,465.26
2016,12,22,15,15,698.0,53.0,0.75,13.5,231.0,550.85,445.09
2016,12,22,15,30,655.0,49.0,0.7,13.0,192.0,520.8,421.33
2016,12,22,15,45,585.0,43.5,0.7,12.5,151.0,468.42,379.08
2016,12,22,16,0,515.0,38.0,0.7,12.0,110.0,421.98,338.47
2016,12,22,16,15,400.5,29.0,0.7,11.5,73.0,335.56,258.17
2016,12,22,16,30,286.0,20.0,0.7,11.0,36.0,236.6,70.92
2016,12,22,16,45,143.0,10.0,0.75,11.0,18.0,97.45,0.0
2016,12,22,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,6.0,4.8,8.0,6.0,4.92,0.0
2016,12,23,8,0,0.0,12.0,4.9,8.0,12.0,9.86,2.72
2016,12,23,8,15,0.0,18.5,4.95,8.0,18.5,15.23,7.92
2016,12,23,8,30,0.0,25.0,5.0,8.0,25.0,20.6,13.0
2016,12,23,8,45,0.0,32.0,5.05,8.5,32.0,26.4,18.4
2016,12,23,9,0,0.0,39.0,5.1,9.0,39.0,32.21,23.75
2016,12,23,9,15,0.0,45.0,5.0,9.0,45.0,37.19,28.34
2016,12,23,9,30,0.0,51.0,4.9,9.0,51.0,42.19,32.89
2016,12,23,9,45,0.0,57.0,4.85,9.5,57.0,47.19,37.33
2016,12,23,10,0,0.0,63.0,4.8,10.0,63.0,52.19,41.74
2016,12,23,10,15,0.0,54.5,4.6,10.5,54.5,45.11,35.21
2016,12,23,10,30,0.0,46.0,4.4,11.0,46.0,38.04,27.3
2016,12,23,10,45,73.5,123.5,4.2,11.5,157.0,102.13,78.99
2016,12,23,11,0,147.0,201.0,4.0,12.0,268.0,172.39,134.03
2016,12,23,11,15,73.5,105.5,4.0,12.0,139.0,100.53,77.04
2016,12,23,11,30,0.0,10.0,4.0,12.0,10.0,8.25,1.44
2016,12,23,11,45,0.0,9.0,4.0,12.0,9.0,7.42,0.74
2016,12,23,12,0,0.0,8.0,4.0,12.0,8.0,6.6,0.03
2016,12,23,12,15,63.0,112.0,4.25,12.0,142.5,122.04,97.54
2016,12,23,12,30,126.0,216.0,4.5,12.0,277.0,243.65,198.58
2016,12,23,12,45,64.5,187.0,4.75,12.0,218.5,192.67,157.26
2016,12,23,13,0,3.0,158.0,5.0,12.0,160.0,135.45,109.7
2016,12,23,13,15,1.5,87.5,5.0,11.5,88.5,73.61,57.6
2016,12,23,13,30,0.0,17.0,5.0,11.0,17.0,14.02,6.49
2016,12,23,13,45,10.5,84.5,5.0,11.0,89.0,76.53,60.58
2016,12,23,14,0,21.0,152.0,5.0,11.0,161.0,147.45,121.32
2016,12,23,14,15,18.0,141.5,4.85,10.5,148.5,137.92,113.5
2016,12,23,14,30,15.0,131.0,4.7,10.0,136.0,128.23,105.54
2016,12,23,14,45,11.5,118.0,4.55,10.0,122.0,115.4,94.58
2016,12,23,15,0,8.0,105.0,4.4,10.0,108.0,102.39,83.34
2016,12,23,15,15,4.0,90.5,4.05,9.5,92.0,87.16,70.16
2016,12,23,15,30,0.0,76.0,3.7,9.0,76.0,71.71,56.59
2016,12,23,15,45,0.0,60.0,3.35,9.0,60.0,56.68,43.24
2016,12,23,16,0,0.0,44.0,3.0,9.0,44.0,41.01,29.24
2016,12,23,16,15,0.0,29.0,2.75,8.5,29.0,25.72,15.28
2016,12,23,16,30,0.0,14.0,2.5,8.0,14.0,11.54,0.0
2016,12,23,16,45,0.0,7.0,2.3,8.0,7.0,5.97,0.0
2016,12,23,17,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,7,45,216.0,15.0,1.6,5.0,37.0,12.1,0.0
2016,12,24,8,0,432.0,30.0,1.7,6.0,74.0,24.91,15.62
2016,12,24,8,15,517.5,37.0,1.9,6.0,113.5,30.41,21.66
2016,12,24,8,30,603.0,44.0,2.1,6.0,153.0,39.12,30.01
2016,12,24,8,45,660.0,48.0,2.35,6.5,194.0,42.27,33.11
2016,12,24,9,0,717.0,52.0,2.6,7.0,235.0,45.5,36.15
2016,12,24,9,15,750.0,55.0,2.65,7.5,272.0,47.75,38.2
2016,12,24,9,30,783.0,58.0,2.7,8.0,309.0,50.03,40.21
2016,12,24,9,45,810.5,59.0,2.8,8.5,342.5,50.7,40.7
2016,12,24,10,0,838.0,60.0,2.9,9.0,376.0,51.45,41.25
2016,12,24,10,15,853.5,62.0,2.95,9.0,402.5,58.97,47.99
2016,12,24,10,30,869.0,64.0,3.0,9.0,429.0,87.08,51.43
2016,12,24,10,45,880.5,64.5,3.1,9.5,449.5,136.72,76.37
2016,12,24,11,0,892.0,65.0,3.2,10.0,470.0,186.45,113.06
2016,12,24,11,15,898.0,65.5,3.2,10.0,483.5,235.0,155.21
2016,12,24,11,30,904.0,66.0,3.2,10.0,497.0,282.69,199.38
2016,12,24,11,45,906.5,66.5,3.25,10.0,503.0,328.31,242.88
2016,12,24,12,0,909.0,67.0,3.3,10.0,509.0,372.36,284.99
2016,12,24,12,15,908.5,67.0,3.3,10.0,507.0,413.07,323.82
2016,12,24,12,30,908.0,67.0,3.3,10.0,505.0,451.6,360.1
2016,12,24,12,45,897.0,68.5,3.3,10.0,495.0,484.53,391.17
2016,12,24,13,0,886.0,70.0,3.3,10.0,485.0,514.37,418.98
2016,12,24,13,15,878.5,69.0,3.25,10.0,468.0,540.25,442.91
2016,12,24,13,30,871.0,68.0,3.2,10.0,451.0,563.06,463.83
2016,12,24,13,45,860.0,66.5,3.15,10.0,428.0,583.89,482.64
2016,12,24,14,0,849.0,65.0,3.1,10.0,405.0,598.22,496.0
2016,12,24,14,15,830.5,63.0,2.95,9.5,375.0,603.97,502.83
2016,12,24,14,30,812.0,61.0,2.8,9.0,345.0,606.13,506.47
2016,12,24,14,45,786.0,58.0,2.65,9.0,310.0,598.77,501.22
2016,12,24,15,0,760.0,55.0,2.5,9.0,275.0,587.93,492.63
2016,12,24,15,15,719.5,51.0,2.15,8.5,236.0,562.99,472.01
2016,12,24,15,30,679.0,47.0,1.8,8.0,197.0,534.93,447.6
2016,12,24,15,45,615.0,42.0,1.45,7.5,156.5,487.34,405.87
2016,12,24,16,0,551.0,37.0,1.1,7.0,116.0,437.38,359.88
2016,12,24,16,15,438.5,29.0,1.1,6.5,78.0,351.7,279.48
2016,12,24,16,30,326.0,21.0,1.1,6.0,40.0,265.33,111.97
2016,12,24,16,45,163.0,10.5,1.1,5.5,20.0,110.58,0.0
2016,12,24,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,7,45,212.5,15.0,1.25,3.5,36.5,12.11,0.0
2016,12,25,8,0,425.0,30.0,1.3,4.0,73.0,24.91,15.73
2016,12,25,8,15,511.0,37.0,1.5,4.5,112.5,30.4,21.79
2016,12,25,8,30,597.0,44.0,1.7,5.0,152.0,39.1,30.12
2016,12,25,8,45,650.0,49.0,1.9,6.0,192.5,43.1,33.94
2016,12,25,9,0,703.0,54.0,2.1,7.0,233.0,47.12,37.64
2016,12,25,9,15,737.0,57.0,2.15,7.5,270.0,49.32,39.63
2016,12,25,9,30,771.0,60.0,2.2,8.0,307.0,51.55,41.6
2016,12,25,9,45,791.0,63.5,2.25,8.5,339.0,54.08,43.78
2016,12,25,10,0,811.0,67.0,2.3,9.0,371.0,56.59,45.91
2016,12,25,10,15,826.5,69.0,2.3,9.0,398.0,57.89,47.02
2016,12,25,10,30,842.0,71.0,2.3,9.0,425.0,84.1,50.09
2016,12,25,10,45,852.5,72.0,2.3,9.5,445.0,133.41,74.86
2016,12,25,11,0,863.0,73.0,2.3,10.0,465.0,182.88,111.21
2016,12,25,11,15,720.5,105.5,2.3,10.0,439.5,224.87,153.92
2016,12,25,11,30,578.0,138.0,2.3,10.0,414.0,256.77,189.37
2016,12,25,11,45,582.5,138.5,2.35,10.5,419.5,290.83,220.66
2016,12,25,12,0,587.0,139.0,2.4,11.0,425.0,324.18,251.27
2016,12,25,12,15,578.0,142.5,2.4,11.0,423.0,354.15,279.41
2016,12,25,12,30,569.0,146.0,2.4,11.0,421.0,377.87,302.02
2016,12,25,12,45,716.0,110.0,2.4,11.0,450.0,442.68,355.94
2016,12,25,13,0,863.0,74.0,2.4,11.0,479.0,508.33,410.59
2016,12,25,13,15,854.0,73.0,2.35,11.0,462.0,533.62,433.36
2016,12,25,13,30,845.0,72.0,2.3,11.0,445.0,555.75,453.33
2016,12,25,13,45,831.5,70.5,2.25,11.0,421.5,571.54,467.92
2016,12,25,14,0,818.0,69.0,2.2,11.0,398.0,583.92,479.48
2016,12,25,14,15,799.0,66.5,2.05,10.5,368.5,588.35,484.96
2016,12,25,14,30,780.0,64.0,1.9,10.0,339.0,589.25,487.3
2016,12,25,14,45,754.5,60.5,1.8,10.0,304.5,581.35,481.76
2016,12,25,15,0,729.0,57.0,1.7,10.0,270.0,570.05,473.01
2016,12,25,15,15,688.0,53.0,1.55,9.0,231.5,544.67,453.77
2016,12,25,15,30,647.0,49.0,1.4,8.0,193.0,516.21,430.84
2016,12,25,15,45,585.5,43.5,1.25,7.5,153.5,469.72,391.13
2016,12,25,16,0,524.0,38.0,1.1,7.0,114.0,428.58,353.1
2016,12,25,16,15,415.0,29.5,1.2,6.5,77.0,346.1,276.31
2016,12,25,16,30,306.0,21.0,1.3,6.0,40.0,253.77,119.6
2016,12,25,16,45,153.0,10.5,1.4,5.5,20.0,104.49,0.0
2016,12,25,17,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,7,45,228.5,14.0,1.35,1.5,36.5,12.28,0.0
2016,12,26,8,0,457.0,28.0,1.5,2.0,73.0,25.36,16.2
2016,12,26,8,15,540.0,34.5,1.55,2.5,113.0,30.93,22.45
2016,12,26,8,30,623.0,41.0,1.6,3.0,153.0,36.53,28.01
2016,12,26,8,45,672.5,45.5,1.65,3.5,193.0,40.18,31.6
2016,12,26,9,0,722.0,50.0,1.7,4.0,233.0,43.85,35.08
2016,12,26,9,15,755.0,53.0,1.7,4.5,270.5,46.15,37.2
2016,12,26,9,30,788.0,56.0,1.7,5.0,308.0,48.47,39.28
2016,12,26,9,45,804.5,60.0,1.75,6.0,340.0,51.44,41.81
2016,12,26,10,0,821.0,64.0,1.8,7.0,372.0,54.36,44.25
2016,12,26,10,15,836.5,65.5,1.8,7.5,399.0,55.33,44.98
2016,12,26,10,30,852.0,67.0,1.8,8.0,426.0,80.16,47.36
2016,12,26,10,45,859.5,69.0,1.85,9.0,446.0,130.46,72.42
2016,12,26,11,0,867.0,71.0,1.9,10.0,466.0,180.64,109.07
2016,12,26,11,15,873.5,72.0,1.8,10.0,479.0,233.28,154.03
2016,12,26,11,30,880.0,73.0,1.7,10.0,492.0,280.64,197.17
2016,12,26,11,45,881.0,73.5,1.65,10.5,498.0,325.04,238.49
2016,12,26,12,0,882.0,74.0,1.6,11.0,504.0,367.8,278.09
2016,12,26,12,15,881.0,74.0,1.55,11.0,502.0,407.53,315.06
2016,12,26,12,30,880.0,74.0,1.5,11.0,500.0,445.12,349.45
2016,12,26,12,45,876.0,73.5,1.45,11.5,491.0,478.57,379.06
2016,12,26,13,0,872.0,73.0,1.4,12.0,482.0,511.13,407.01
2016,12,26,13,15,863.5,72.0,1.35,12.0,465.5,537.03,429.85
2016,12,26,13,30,855.0,71.0,1.3,12.0,449.0,559.79,449.71
2016,12,26,13,45,842.5,69.0,1.3,12.0,425.5,575.95,464.44
2016,12,26,14,0,830.0,67.0,1.3,12.0,402.0,588.67,476.24
2016,12,26,14,15,811.0,65.0,1.2,11.5,372.5,593.98,482.2
2016,12,26,14,30,792.0,63.0,1.1,11.0,343.0,595.74,485.1
2016,12,26,14,45,764.0,60.0,1.05,11.0,308.0,587.04,479.19
2016,12,26,15,0,736.0,57.0,1.0,11.0,273.0,574.86,470.13
2016,12,26,15,15,695.5,53.0,1.0,10.0,234.5,549.93,452.55
2016,12,26,15,30,655.0,49.0,1.0,9.0,196.0,521.9,431.28
2016,12,26,15,45,589.5,43.5,1.0,8.5,155.5,472.81,390.92
2016,12,26,16,0,524.0,38.0,1.0,8.0,115.0,428.9,351.93
2016,12,26,16,15,416.5,29.5,1.05,7.0,78.0,347.3,277.38
2016,12,26,16,30,309.0,21.0,1.1,6.0,41.0,256.94,132.33
2016,12,26,16,45,154.5,10.5,1.15,5.5,20.5,105.58,0.0
2016,12,26,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,27,7,45,190.5,15.5,0.65,3.5,34.0,12.52,0.0
2016,12,27,8,0,381.0,31.0,0.6,4.0,68.0,25.71,16.34
2016,12,27,8,15,467.5,38.5,0.65,4.5,107.0,31.53,22.83
2016,12,27,8,30,554.0,46.0,0.7,5.0,146.0,37.37,28.58
2016,12,27,8,45,613.5,50.5,0.75,5.5,186.0,40.6,31.77
2016,12,27,9,0,673.0,55.0,0.8,6.0,226.0,47.78,38.44
2016,12,27,9,15,708.0,59.0,0.8,6.5,263.0,50.77,41.16
2016,12,27,9,30,743.0,63.0,0.8,7.0,300.0,53.76,43.82
2016,12,27,9,45,769.0,65.0,0.85,7.5,332.5,55.06,44.88
2016,12,27,10,0,795.0,67.0,0.9,8.0,365.0,56.42,45.97
2016,12,27,10,15,811.0,69.0,1.0,8.5,392.0,57.71,46.97
2016,12,27,10,30,827.0,71.0,1.1,9.0,419.0,81.13,49.12
2016,12,27,10,45,836.5,72.5,1.2,10.0,439.0,130.03,72.84
2016,12,27,11,0,846.0,74.0,1.3,11.0,459.0,179.02,108.08
2016,12,27,11,15,852.5,75.0,1.4,11.5,472.5,226.92,148.5
2016,12,27,11,30,859.0,76.0,1.5,12.0,486.0,274.17,190.94
2016,12,27,11,45,861.0,76.5,1.65,12.5,492.0,318.83,232.26
2016,12,27,12,0,863.0,77.0,1.8,13.0,498.0,361.99,272.2
2016,12,27,12,15,862.5,77.0,1.85,13.0,496.5,402.09,309.47
2016,12,27,12,30,862.0,77.0,1.9,13.0,495.0,440.11,344.37
2016,12,27,12,45,853.5,77.5,1.95,13.0,485.5,472.79,374.42
2016,12,27,13,0,845.0,78.0,2.0,13.0,476.0,502.58,401.5
2016,12,27,13,15,837.0,77.0,1.95,13.0,459.5,528.1,424.31
2016,12,27,13,30,829.0,76.0,1.9,13.0,443.0,550.57,444.21
2016,12,27,13,45,713.0,91.0,1.9,13.0,395.5,526.36,427.48
2016,12,27,14,0,597.0,106.0,1.9,13.0,348.0,493.17,403.13
2016,12,27,14,15,573.0,104.0,1.8,12.5,322.5,491.92,404.2
2016,12,27,14,30,549.0,102.0,1.7,12.0,297.0,487.46,402.18
2016,12,27,14,45,529.0,94.0,1.6,12.0,266.5,476.48,394.13
2016,12,27,15,0,509.0,86.0,1.5,12.0,236.0,462.7,383.44
2016,12,27,15,15,476.5,77.5,1.35,11.0,203.0,437.48,364.1
2016,12,27,15,30,444.0,69.0,1.2,10.0,170.0,409.78,341.77
2016,12,27,15,45,396.5,58.5,1.05,9.0,135.0,368.02,306.7
2016,12,27,16,0,349.0,48.0,0.9,8.0,100.0,324.77,268.63
2016,12,27,16,15,269.0,36.0,0.95,7.5,68.0,256.71,206.09
2016,12,27,16,30,189.0,24.0,1.0,7.0,36.0,182.81,100.2
2016,12,27,16,45,94.5,12.0,1.05,6.5,18.0,69.44,0.0
2016,12,27,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,7,45,225.0,14.0,1.7,2.0,36.0,11.3,0.0
2016,12,28,8,0,450.0,28.0,1.9,3.0,72.0,25.37,16.03
2016,12,28,8,15,534.5,34.5,1.95,3.5,112.0,30.93,22.32
2016,12,28,8,30,619.0,41.0,2.0,4.0,152.0,36.53,27.87
2016,12,28,8,45,673.5,45.5,2.05,5.0,193.0,40.2,31.41
2016,12,28,9,0,728.0,50.0,2.1,6.0,234.0,43.91,34.84
2016,12,28,9,15,761.0,53.0,2.1,6.5,271.5,46.21,36.95
2016,12,28,9,30,794.0,56.0,2.1,7.0,309.0,48.54,39.01
2016,12,28,9,45,821.5,57.0,2.15,8.0,342.5,49.25,39.48
2016,12,28,10,0,849.0,58.0,2.2,9.0,376.0,55.77,45.17
2016,12,28,10,15,864.0,59.5,2.25,9.5,403.5,57.3,46.39
2016,12,28,10,30,879.0,61.0,2.3,10.0,431.0,80.42,48.01
2016,12,28,10,45,889.5,61.5,2.35,10.5,451.5,130.52,71.4
2016,12,28,11,0,900.0,62.0,2.4,11.0,472.0,180.64,107.34
2016,12,28,11,15,905.5,63.0,2.4,11.5,485.5,230.03,149.26
2016,12,28,11,30,911.0,64.0,2.4,12.0,499.0,278.56,193.25
2016,12,28,11,45,913.5,64.0,2.4,12.5,505.0,324.28,235.86
2016,12,28,12,0,916.0,64.0,2.4,13.0,511.0,368.41,276.92
2016,12,28,12,15,915.5,64.0,2.4,13.0,509.5,409.65,315.57
2016,12,28,12,30,915.0,64.0,2.4,13.0,508.0,448.72,351.68
2016,12,28,12,45,908.0,64.5,2.45,13.5,499.0,483.03,382.69
2016,12,28,13,0,901.0,65.0,2.5,14.0,490.0,514.45,410.6
2016,12,28,13,15,893.0,64.0,2.5,14.0,473.5,540.79,434.51
2016,12,28,13,30,885.0,63.0,2.5,14.0,457.0,563.98,455.44
2016,12,28,13,45,874.0,61.5,2.5,14.0,434.0,581.7,471.71
2016,12,28,14,0,863.0,60.0,2.5,14.0,411.0,596.06,485.05
2016,12,28,14,15,845.5,58.5,2.35,13.5,381.5,603.1,492.66
2016,12,28,14,30,828.0,57.0,2.2,13.0,352.0,611.73,500.97
2016,12,28,14,45,803.0,54.5,2.1,13.0,317.5,606.15,497.34
2016,12,28,15,0,778.0,52.0,2.0,13.0,283.0,597.08,490.53
2016,12,28,15,15,740.0,48.5,1.75,12.0,244.0,574.84,473.69
2016,12,28,15,30,702.0,45.0,1.5,11.0,205.0,549.47,453.15
2016,12,28,15,45,643.5,40.0,1.25,10.0,164.5,505.85,416.59
2016,12,28,16,0,585.0,35.0,1.0,9.0,124.0,460.03,375.95
2016,12,28,16,15,484.0,28.0,1.05,8.5,85.5,382.8,305.74
2016,12,28,16,30,383.0,21.0,1.1,8.0,47.0,299.41,175.71
2016,12,28,16,45,191.5,10.5,1.15,7.5,23.5,129.15,0.0
2016,12,28,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,7,45,210.0,15.0,2.2,5.5,35.5,12.14,0.0
2016,12,29,8,0,420.0,30.0,2.3,6.0,71.0,24.96,15.41
2016,12,29,8,15,508.5,37.5,2.25,6.0,111.0,30.87,22.01
2016,12,29,8,30,597.0,45.0,2.2,6.0,151.0,36.78,27.85
2016,12,29,8,45,648.5,50.5,2.2,6.5,192.0,44.47,35.1
2016,12,29,9,0,700.0,56.0,2.2,7.0,233.0,48.86,39.22
2016,12,29,9,15,735.5,59.5,2.2,7.5,271.0,51.43,41.56
2016,12,29,9,30,771.0,63.0,2.2,8.0,309.0,54.03,43.85
2016,12,29,9,45,775.5,70.0,2.25,9.0,339.5,59.17,48.31
2016,12,29,10,0,780.0,77.0,2.3,10.0,370.0,64.21,52.59
2016,12,29,10,15,798.0,79.5,2.3,10.5,397.5,65.75,53.79
2016,12,29,10,30,816.0,82.0,2.3,11.0,425.0,87.22,55.31
2016,12,29,10,45,831.0,82.5,2.3,11.5,446.5,135.48,77.77
2016,12,29,11,0,846.0,83.0,2.3,12.0,468.0,184.44,112.48
2016,12,29,11,15,852.5,84.0,2.25,12.5,482.0,232.64,152.93
2016,12,29,11,30,859.0,85.0,2.2,13.0,496.0,280.22,195.49
2016,12,29,11,45,863.5,84.5,2.15,13.5,502.5,325.07,236.64
2016,12,29,12,0,868.0,84.0,2.1,14.0,509.0,368.62,276.49
2016,12,29,12,15,866.5,84.0,2.05,14.0,507.5,408.9,313.7
2016,12,29,12,30,865.0,84.0,2.0,14.0,506.0,447.02,348.37
2016,12,29,12,45,869.0,81.0,1.95,14.5,498.0,482.38,379.31
2016,12,29,13,0,873.0,78.0,1.9,15.0,490.0,515.53,407.7
2016,12,29,13,15,864.0,77.0,1.85,15.0,473.5,541.64,430.76
2016,12,29,13,30,855.0,76.0,1.8,15.0,457.0,564.56,450.82
2016,12,29,13,45,841.0,74.5,1.75,15.5,433.5,580.82,464.52
2016,12,29,14,0,827.0,73.0,1.7,16.0,410.0,593.58,475.14
2016,12,29,14,15,807.5,70.5,1.55,15.5,380.5,598.35,480.57
2016,12,29,14,30,788.0,68.0,1.4,15.0,351.0,599.5,482.89
2016,12,29,14,45,758.5,65.0,1.25,15.0,315.5,590.08,475.88
2016,12,29,15,0,729.0,62.0,1.1,15.0,280.0,577.07,465.64
2016,12,29,15,15,688.0,58.0,1.05,14.0,241.5,551.91,447.9
2016,12,29,15,30,647.0,54.0,1.0,13.0,203.0,529.16,430.65
2016,12,29,15,45,579.5,48.5,1.0,12.5,162.0,479.77,390.86
2016,12,29,16,0,512.0,43.0,1.0,12.0,121.0,428.48,347.36
2016,12,29,16,15,405.5,33.5,1.05,11.0,83.0,346.05,275.19
2016,12,29,16,30,299.0,24.0,1.1,10.0,45.0,258.03,158.11
2016,12,29,16,45,149.5,12.0,1.15,9.5,22.5,104.26,0.0
2016,12,29,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,7,45,159.0,16.5,1.05,8.5,31.5,13.36,0.0
2016,12,30,8,0,318.0,33.0,1.0,9.0,63.0,27.37,17.2
2016,12,30,8,15,407.0,42.0,1.25,9.5,101.0,34.36,24.77
2016,12,30,8,30,496.0,51.0,1.5,10.0,139.0,41.32,31.45
2016,12,30,8,45,550.0,57.5,1.75,11.0,177.5,45.94,35.78
2016,12,30,9,0,604.0,64.0,2.0,12.0,216.0,50.55,39.94
2016,12,30,9,15,642.0,68.5,2.0,12.5,252.5,53.45,42.53
2016,12,30,9,30,680.0,73.0,2.0,13.0,289.0,56.37,45.07
2016,12,30,9,45,724.5,72.0,2.05,13.5,324.5,60.28,48.43
2016,12,30,10,0,769.0,71.0,2.1,14.0,360.0,59.28,47.38
2016,12,30,10,15,786.0,73.0,2.15,14.5,387.0,60.5,48.29
2016,12,30,10,30,803.0,75.0,2.2,15.0,414.0,80.35,49.39
2016,12,30,10,45,815.5,76.5,2.3,15.5,435.0,128.43,71.48
2016,12,30,11,0,828.0,78.0,2.4,16.0,456.0,176.98,105.5
2016,12,30,11,15,835.0,78.5,2.4,16.0,469.5,223.9,144.59
2016,12,30,11,30,842.0,79.0,2.4,16.0,483.0,270.25,186.02
2016,12,30,11,45,426.0,127.5,2.45,16.5,332.0,230.8,172.05
2016,12,30,12,0,10.0,176.0,2.5,17.0,181.0,147.77,116.89
2016,12,30,12,15,10.0,175.5,2.5,17.0,180.5,149.0,118.12
2016,12,30,12,30,10.0,175.0,2.5,17.0,180.0,150.19,119.18
2016,12,30,12,45,423.5,127.5,2.5,17.0,328.5,319.39,254.25
2016,12,30,13,0,837.0,80.0,2.5,17.0,477.0,499.76,395.65
2016,12,30,13,15,829.0,79.0,2.5,16.5,461.0,525.36,418.47
2016,12,30,13,30,821.0,78.0,2.5,16.0,445.0,547.93,439.42
2016,12,30,13,45,807.5,76.5,2.5,16.0,422.5,563.71,453.98
2016,12,30,14,0,794.0,75.0,2.5,16.0,400.0,576.12,465.63
2016,12,30,14,15,775.0,72.5,2.45,15.5,371.5,580.67,471.65
2016,12,30,14,30,756.0,70.0,2.4,15.0,343.0,581.7,474.68
2016,12,30,14,45,726.0,67.5,2.4,15.0,308.5,572.17,468.46
2016,12,30,15,0,696.0,65.0,2.4,15.0,274.0,563.2,462.07
2016,12,30,15,15,655.0,60.5,2.1,14.0,236.0,538.12,443.0
2016,12,30,15,30,614.0,56.0,1.8,13.0,198.0,510.16,420.53
2016,12,30,15,45,545.0,50.0,1.55,12.5,158.0,459.14,377.77
2016,12,30,16,0,476.0,44.0,1.3,12.0,118.0,406.32,331.71
2016,12,30,16,15,374.5,34.5,1.35,11.0,81.5,327.31,262.26
2016,12,30,16,30,273.0,25.0,1.4,10.0,45.0,243.9,156.54
2016,12,30,16,45,136.5,12.5,1.45,9.5,22.5,96.7,0.0
2016,12,30,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
